Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,185.0,16.0,1.4,2.5,33.5,140.3,10.23
2016,1,1,8,0,370.0,32.0,1.6,3.0,67.0,276.01,217.17
2016,1,1,8,15,462.5,40.0,1.6,3.5,107.0,342.82,286.06
2016,1,1,8,30,555.0,48.0,1.6,4.0,147.0,411.24,346.99
2016,1,1,8,45,611.0,54.0,1.6,4.5,188.0,456.01,385.94
2016,1,1,9,0,667.0,60.0,1.6,5.0,229.0,499.65,422.2
2016,1,1,9,15,704.0,64.0,1.6,5.5,267.5,527.55,444.35
2016,1,1,9,30,741.0,68.0,1.6,6.0,306.0,549.87,461.22
2016,1,1,9,45,759.0,73.0,1.65,7.0,338.5,562.78,469.21
2016,1,1,10,0,777.0,78.0,1.7,8.0,371.0,572.7,474.42
2016,1,1,10,15,795.0,80.5,1.6,8.0,399.0,576.78,475.65
2016,1,1,10,30,813.0,83.0,1.5,8.0,427.0,577.61,474.08
2016,1,1,10,45,824.0,84.5,1.45,8.5,448.5,570.06,465.3
2016,1,1,11,0,835.0,86.0,1.4,9.0,470.0,559.33,453.92
2016,1,1,11,15,842.0,87.0,1.3,9.0,484.0,542.77,438.34
2016,1,1,11,30,849.0,88.0,1.2,9.0,498.0,523.22,420.16
2016,1,1,11,45,853.5,88.5,1.15,9.5,505.0,499.02,397.62
2016,1,1,12,0,858.0,89.0,1.1,10.0,512.0,472.08,372.56
2016,1,1,12,15,857.5,89.0,1.05,10.0,511.0,439.96,343.7
2016,1,1,12,30,857.0,89.0,1.0,10.0,510.0,405.66,312.5
2016,1,1,12,45,858.0,86.5,1.0,10.5,502.5,367.51,277.27
2016,1,1,13,0,859.0,84.0,1.0,11.0,495.0,327.43,239.94
2016,1,1,13,15,850.5,83.0,1.0,11.0,479.0,284.55,200.8
2016,1,1,13,30,842.0,82.0,1.0,11.0,463.0,240.85,161.32
2016,1,1,13,45,830.5,80.0,1.0,11.0,440.0,195.2,121.94
2016,1,1,14,0,819.0,78.0,1.0,11.0,417.0,149.47,86.2
2016,1,1,14,15,799.5,75.5,0.95,10.5,387.5,102.99,57.64
2016,1,1,14,30,780.0,73.0,0.9,10.0,358.0,57.68,46.68
2016,1,1,14,45,754.0,69.5,0.9,10.0,323.5,55.21,44.57
2016,1,1,15,0,728.0,66.0,0.9,10.0,289.0,53.3,42.87
2016,1,1,15,15,687.0,61.5,0.85,9.5,250.0,46.1,36.4
2016,1,1,15,30,646.0,57.0,0.8,9.0,211.0,43.56,34.08
2016,1,1,15,45,584.5,51.0,0.75,8.5,170.0,39.7,30.43
2016,1,1,16,0,523.0,45.0,0.7,8.0,129.0,35.84,26.63
2016,1,1,16,15,421.5,36.0,0.75,7.5,90.5,29.16,20.0
2016,1,1,16,30,320.0,27.0,0.8,7.0,52.0,22.35,10.9
2016,1,1,16,45,160.0,13.5,0.9,7.0,26.0,12.28,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,45,4.0,16.0,1.35,5.5,16.5,16.23,0.0
2016,1,2,8,0,8.0,32.0,1.5,6.0,33.0,37.05,24.3
2016,1,2,8,15,24.0,49.0,1.5,6.5,53.0,70.45,54.88
2016,1,2,8,30,40.0,66.0,1.5,7.0,73.0,98.17,79.82
2016,1,2,8,45,49.0,83.0,1.5,7.5,94.0,121.23,100.32
2016,1,2,9,0,58.0,100.0,1.5,8.0,115.0,143.83,120.0
2016,1,2,9,15,63.0,115.5,1.5,8.5,134.0,161.56,135.05
2016,1,2,9,30,68.0,131.0,1.5,9.0,153.0,178.91,149.46
2016,1,2,9,45,74.5,144.5,1.55,9.5,171.0,194.31,162.0
2016,1,2,10,0,81.0,158.0,1.6,10.0,189.0,209.32,173.99
2016,1,2,10,15,88.5,170.5,1.75,10.5,206.5,223.27,185.0
2016,1,2,10,30,96.0,183.0,1.9,11.0,224.0,236.6,195.37
2016,1,2,10,45,55.5,176.5,2.1,11.5,200.5,201.9,165.59
2016,1,2,11,0,15.0,170.0,2.3,12.0,177.0,163.37,132.78
2016,1,2,11,15,160.0,185.5,2.4,12.5,263.0,265.26,217.33
2016,1,2,11,30,305.0,201.0,2.5,13.0,349.0,351.87,285.86
2016,1,2,11,45,255.0,210.5,2.6,13.5,335.5,324.14,261.69
2016,1,2,12,0,205.0,220.0,2.7,14.0,322.0,293.88,236.21
2016,1,2,12,15,110.5,202.0,2.7,14.0,257.0,228.58,183.48
2016,1,2,12,30,16.0,184.0,2.7,14.0,192.0,167.24,134.25
2016,1,2,12,45,96.0,199.0,2.7,14.0,245.5,204.88,163.52
2016,1,2,13,0,176.0,214.0,2.7,14.0,299.0,233.82,184.19
2016,1,2,13,15,259.5,196.5,2.6,14.0,317.5,228.72,176.0
2016,1,2,13,30,343.0,179.0,2.5,14.0,336.0,216.02,160.89
2016,1,2,13,45,337.5,170.5,2.45,14.0,318.0,188.3,137.38
2016,1,2,14,0,332.0,162.0,2.4,14.0,300.0,160.78,115.59
2016,1,2,14,15,223.5,158.5,2.15,14.0,249.0,130.64,97.82
2016,1,2,14,30,115.0,155.0,1.9,14.0,198.0,115.33,96.69
2016,1,2,14,45,108.0,141.5,1.65,14.0,178.5,105.74,88.39
2016,1,2,15,0,101.0,128.0,1.4,14.0,159.0,96.53,80.33
2016,1,2,15,15,93.5,112.0,1.2,13.5,137.5,85.53,70.73
2016,1,2,15,30,86.0,96.0,1.0,13.0,116.0,74.23,60.7
2016,1,2,15,45,74.0,78.5,0.85,12.5,93.5,61.65,49.35
2016,1,2,16,0,62.0,61.0,0.7,12.0,71.0,48.73,37.53
2016,1,2,16,15,38.0,44.5,0.75,11.5,50.0,37.02,26.48
2016,1,2,16,30,14.0,28.0,0.8,11.0,29.0,23.83,12.22
2016,1,2,16,45,7.0,14.0,0.9,10.5,14.5,12.73,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,7,45,19.0,16.5,1.8,9.5,18.5,32.35,0.0
2016,1,3,8,0,38.0,33.0,1.9,10.0,37.0,69.49,49.81
2016,1,3,8,15,57.0,50.5,1.9,10.0,59.0,101.37,80.39
2016,1,3,8,30,76.0,68.0,1.9,10.0,81.0,132.17,108.15
2016,1,3,8,45,85.5,85.0,1.95,10.5,103.5,155.97,129.13
2016,1,3,9,0,95.0,102.0,2.0,11.0,126.0,179.18,149.09
2016,1,3,9,15,101.5,118.0,1.9,11.0,147.5,198.59,165.58
2016,1,3,9,30,108.0,134.0,1.8,11.0,169.0,217.38,181.17
2016,1,3,9,45,113.5,147.5,1.7,11.5,187.5,231.81,192.47
2016,1,3,10,0,119.0,161.0,1.6,12.0,206.0,245.62,203.0
2016,1,3,10,15,154.5,172.0,1.55,12.0,235.0,273.79,225.9
2016,1,3,10,30,190.0,183.0,1.5,12.0,264.0,300.55,247.16
2016,1,3,10,45,206.5,191.5,1.5,12.5,283.5,312.0,255.19
2016,1,3,11,0,223.0,200.0,1.5,13.0,303.0,322.07,262.02
2016,1,3,11,15,160.0,207.5,1.6,13.0,282.5,287.52,233.28
2016,1,3,11,30,97.0,215.0,1.7,13.0,262.0,249.36,201.91
2016,1,3,11,45,175.0,215.5,1.85,13.5,302.0,286.22,231.0
2016,1,3,12,0,253.0,216.0,2.0,14.0,342.0,316.48,253.48
2016,1,3,12,15,298.5,208.5,2.1,14.0,357.0,315.24,250.82
2016,1,3,12,30,344.0,201.0,2.2,14.0,372.0,310.39,244.78
2016,1,3,12,45,319.5,201.5,2.35,14.5,358.5,284.79,222.52
2016,1,3,13,0,295.0,202.0,2.5,15.0,345.0,260.28,201.31
2016,1,3,13,15,404.5,174.0,2.45,15.0,363.0,248.01,185.97
2016,1,3,13,30,514.0,146.0,2.4,15.0,381.0,225.36,161.05
2016,1,3,13,45,430.5,153.5,2.35,15.0,343.5,189.27,133.54
2016,1,3,14,0,347.0,161.0,2.3,15.0,306.0,162.78,116.03
2016,1,3,14,15,241.0,159.0,1.95,14.5,256.5,132.85,98.65
2016,1,3,14,30,135.0,157.0,1.6,14.0,207.0,117.33,98.37
2016,1,3,14,45,124.0,143.0,1.3,14.0,186.0,106.81,89.27
2016,1,3,15,0,113.0,129.0,1.0,14.0,165.0,97.28,80.94
2016,1,3,15,15,104.0,113.0,0.85,13.5,142.5,86.28,71.37
2016,1,3,15,30,95.0,97.0,0.7,13.0,120.0,74.98,61.37
2016,1,3,15,45,77.0,79.5,0.6,13.0,96.0,62.39,49.94
2016,1,3,16,0,59.0,62.0,0.5,13.0,72.0,49.47,38.07
2016,1,3,16,15,34.0,45.0,0.5,12.5,50.5,37.45,26.83
2016,1,3,16,30,9.0,28.0,0.5,12.0,29.0,23.9,12.64
2016,1,3,16,45,4.5,14.0,0.55,12.0,14.5,12.73,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,10.5,16.5,2.65,11.5,17.5,22.21,0.0
2016,1,4,8,0,21.0,33.0,2.7,12.0,35.0,50.97,34.7
2016,1,4,8,15,38.0,49.5,2.8,12.0,55.5,79.44,61.38
2016,1,4,8,30,55.0,66.0,2.9,12.0,76.0,107.11,86.16
2016,1,4,8,45,64.0,83.0,3.0,12.5,97.5,130.37,106.58
2016,1,4,9,0,73.0,100.0,3.1,13.0,119.0,153.12,126.15
2016,1,4,9,15,78.5,116.0,3.15,13.0,139.0,171.9,142.19
2016,1,4,9,30,84.0,132.0,3.2,13.0,159.0,190.22,157.55
2016,1,4,9,45,86.0,145.5,3.3,13.5,176.0,202.82,167.56
2016,1,4,10,0,88.0,159.0,3.4,14.0,193.0,215.03,177.06
2016,1,4,10,15,225.5,160.5,3.5,14.0,255.0,313.51,259.34
2016,1,4,10,30,363.0,162.0,3.6,14.0,317.0,388.91,320.7
2016,1,4,10,45,315.5,178.5,3.75,14.5,318.0,369.64,302.96
2016,1,4,11,0,268.0,195.0,3.9,15.0,319.0,350.23,285.54
2016,1,4,11,15,263.0,202.5,3.95,15.0,327.5,344.73,280.19
2016,1,4,11,30,258.0,210.0,4.0,15.0,336.0,338.37,274.05
2016,1,4,11,45,286.5,209.0,4.05,15.5,350.5,339.19,273.15
2016,1,4,12,0,315.0,208.0,4.1,16.0,365.0,337.61,269.96
2016,1,4,12,15,306.0,209.0,4.05,16.0,361.5,319.64,254.1
2016,1,4,12,30,297.0,210.0,4.0,16.0,358.0,301.43,237.99
2016,1,4,12,45,290.0,209.0,4.0,16.0,351.5,282.04,220.86
2016,1,4,13,0,283.0,208.0,4.0,16.0,345.0,262.49,203.52
2016,1,4,13,15,281.0,201.5,3.9,15.5,334.0,239.78,183.83
2016,1,4,13,30,279.0,195.0,3.8,15.0,323.0,216.85,164.05
2016,1,4,13,45,139.5,105.0,3.75,15.0,169.0,108.26,79.6
2016,1,4,14,0,0.0,15.0,3.7,15.0,15.0,13.2,5.63
2016,1,4,14,15,0.0,13.5,3.4,14.5,13.5,11.88,4.54
2016,1,4,14,30,0.0,12.0,3.1,14.0,12.0,10.55,3.83
2016,1,4,14,45,0.0,11.0,2.85,14.0,11.0,9.67,3.05
2016,1,4,15,0,0.0,10.0,2.6,14.0,10.0,8.79,2.26
2016,1,4,15,15,0.0,8.5,2.35,13.5,8.5,7.46,1.08
2016,1,4,15,30,0.0,7.0,2.1,13.0,7.0,6.14,0.0
2016,1,4,15,45,0.0,5.5,1.85,13.0,5.5,4.82,0.0
2016,1,4,16,0,0.0,4.0,1.6,13.0,4.0,3.51,0.0
2016,1,4,16,15,0.0,2.5,1.65,13.0,2.5,2.19,0.0
2016,1,4,16,30,0.0,1.0,1.7,13.0,1.0,0.88,0.0
2016,1,4,16,45,0.0,0.5,1.75,13.0,0.5,0.44,0.0
2016,1,4,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,60.5,16.5,1.7,11.5,22.5,61.45,0.0
2016,1,5,8,0,121.0,33.0,1.8,12.0,45.0,126.35,94.45
2016,1,5,8,15,153.0,49.5,2.0,12.0,72.0,165.44,133.6
2016,1,5,8,30,185.0,66.0,2.2,12.0,99.0,204.07,168.5
2016,1,5,8,45,206.5,81.5,2.45,12.0,127.0,234.59,195.71
2016,1,5,9,0,228.0,97.0,2.7,12.0,155.0,264.49,221.71
2016,1,5,9,15,237.5,112.0,2.8,12.0,181.0,285.51,239.48
2016,1,5,9,30,247.0,127.0,2.9,12.0,207.0,305.4,255.86
2016,1,5,9,45,254.5,140.0,3.0,12.5,229.5,320.41,267.38
2016,1,5,10,0,262.0,153.0,3.1,13.0,252.0,334.18,277.61
2016,1,5,10,15,132.0,149.5,3.2,13.0,199.5,235.76,194.88
2016,1,5,10,30,2.0,146.0,3.3,13.0,147.0,135.5,109.36
2016,1,5,10,45,1.0,140.0,3.4,13.0,140.5,127.87,102.96
2016,1,5,11,0,0.0,134.0,3.5,13.0,134.0,120.78,96.91
2016,1,5,11,15,0.0,71.0,3.55,12.5,71.0,62.79,48.05
2016,1,5,11,30,0.0,8.0,3.6,12.0,8.0,7.04,0.4
2016,1,5,11,45,0.0,22.0,3.65,12.0,22.0,19.39,11.03
2016,1,5,12,0,0.0,36.0,3.7,12.0,36.0,31.77,21.64
2016,1,5,12,15,8.0,110.5,3.65,12.0,115.0,101.1,80.51
2016,1,5,12,30,16.0,185.0,3.6,12.0,194.0,168.36,136.57
2016,1,5,12,45,8.0,153.0,3.6,12.0,157.5,136.69,110.16
2016,1,5,13,0,0.0,121.0,3.6,12.0,121.0,106.18,84.82
2016,1,5,13,15,0.0,131.0,3.45,11.5,131.0,114.18,91.83
2016,1,5,13,30,0.0,141.0,3.3,11.0,141.0,121.72,98.45
2016,1,5,13,45,0.0,138.5,3.2,11.0,138.5,118.78,96.06
2016,1,5,14,0,0.0,136.0,3.1,11.0,136.0,115.69,93.57
2016,1,5,14,15,0.0,132.5,2.95,11.0,132.5,111.62,90.25
2016,1,5,14,30,0.0,129.0,2.8,11.0,129.0,107.28,86.67
2016,1,5,14,45,0.0,117.5,2.7,11.0,117.5,97.89,82.51
2016,1,5,15,0,0.0,106.0,2.6,11.0,106.0,88.62,74.3
2016,1,5,15,15,0.0,92.0,2.35,11.0,92.0,77.43,64.27
2016,1,5,15,30,0.0,78.0,2.1,11.0,78.0,66.1,54.0
2016,1,5,15,45,0.0,63.0,1.9,11.0,63.0,53.88,42.82
2016,1,5,16,0,0.0,48.0,1.7,11.0,48.0,41.52,31.39
2016,1,5,16,15,0.0,34.0,1.6,10.5,34.0,29.78,20.47
2016,1,5,16,30,0.0,20.0,1.5,10.0,20.0,17.62,8.44
2016,1,5,16,45,0.0,10.0,1.45,10.0,10.0,8.79,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,2.0,3.3,12.0,2.0,1.75,0.0
2016,1,6,8,0,0.0,4.0,3.3,12.0,4.0,3.5,0.0
2016,1,6,8,15,0.0,7.5,3.15,12.0,7.5,6.58,0.0
2016,1,6,8,30,0.0,11.0,3.0,12.0,11.0,9.65,2.61
2016,1,6,8,45,0.0,14.5,2.95,12.0,14.5,12.74,5.34
2016,1,6,9,0,0.0,18.0,2.9,12.0,18.0,15.82,8.07
2016,1,6,9,15,0.0,21.5,2.95,12.0,21.5,18.91,10.77
2016,1,6,9,30,0.0,25.0,3.0,12.0,25.0,22.0,13.45
2016,1,6,9,45,0.0,28.0,3.05,12.0,28.0,24.66,15.73
2016,1,6,10,0,0.0,31.0,3.1,12.0,31.0,27.31,18.0
2016,1,6,10,15,0.0,33.5,3.15,12.0,33.5,29.53,19.88
2016,1,6,10,30,0.0,36.0,3.2,12.0,36.0,31.74,21.75
2016,1,6,10,45,0.0,24.5,3.25,12.0,24.5,21.59,12.98
2016,1,6,11,0,0.0,13.0,3.3,12.0,13.0,11.45,4.22
2016,1,6,11,15,0.0,13.5,3.4,12.0,13.5,11.89,4.59
2016,1,6,11,30,0.0,14.0,3.5,12.0,14.0,12.33,4.96
2016,1,6,11,45,27.0,113.5,3.6,12.0,127.0,116.26,93.5
2016,1,6,12,0,54.0,213.0,3.7,12.0,240.0,217.49,177.3
2016,1,6,12,15,37.0,201.5,3.65,12.0,220.0,195.69,158.92
2016,1,6,12,30,20.0,190.0,3.6,12.0,200.0,174.29,141.26
2016,1,6,12,45,10.0,119.5,3.55,12.0,124.5,108.66,86.61
2016,1,6,13,0,0.0,49.0,3.5,12.0,49.0,43.27,31.47
2016,1,6,13,15,0.0,87.0,3.35,12.0,87.0,76.93,60.22
2016,1,6,13,30,0.0,125.0,3.2,12.0,125.0,108.69,87.13
2016,1,6,13,45,30.0,151.5,3.1,12.0,164.5,131.67,105.19
2016,1,6,14,0,60.0,178.0,3.0,12.0,204.0,150.0,119.32
2016,1,6,14,15,47.0,163.5,2.85,11.5,183.0,132.68,106.08
2016,1,6,14,30,34.0,149.0,2.7,11.0,162.0,116.88,94.39
2016,1,6,14,45,29.5,136.0,2.55,11.0,146.5,106.4,90.04
2016,1,6,15,0,25.0,123.0,2.4,11.0,131.0,96.9,81.66
2016,1,6,15,15,19.5,108.0,2.2,10.5,113.5,88.94,74.69
2016,1,6,15,30,14.0,93.0,2.0,10.0,96.0,76.99,63.99
2016,1,6,15,45,7.0,76.0,1.8,10.0,77.5,63.49,51.61
2016,1,6,16,0,0.0,59.0,1.6,10.0,59.0,49.82,38.94
2016,1,6,16,15,0.0,42.0,1.55,9.5,42.0,35.99,26.07
2016,1,6,16,30,0.0,25.0,1.5,9.0,25.0,21.94,12.21
2016,1,6,16,45,0.0,12.5,1.45,9.0,12.5,11.0,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,97.0,19.5,0.55,8.5,29.0,96.44,1.36
2016,1,7,8,0,194.0,39.0,0.5,9.0,58.0,190.3,145.02
2016,1,7,8,15,286.0,51.5,0.5,9.5,94.5,257.46,209.07
2016,1,7,8,30,378.0,64.0,0.5,10.0,131.0,327.72,269.1
2016,1,7,8,45,469.0,68.0,0.5,10.5,173.0,390.42,320.94
2016,1,7,9,0,560.0,72.0,0.5,11.0,215.0,453.53,371.08
2016,1,7,9,15,601.0,77.0,0.6,11.0,252.0,485.51,396.75
2016,1,7,9,30,642.0,82.0,0.7,11.0,289.0,515.34,420.26
2016,1,7,9,45,712.5,75.5,0.8,11.5,328.5,547.6,444.66
2016,1,7,10,0,783.0,69.0,0.9,12.0,368.0,574.72,464.48
2016,1,7,10,15,800.0,71.0,1.0,12.0,396.0,578.29,466.53
2016,1,7,10,30,817.0,73.0,1.1,12.0,424.0,578.69,466.15
2016,1,7,10,45,609.0,124.0,1.2,12.0,392.5,499.09,403.0
2016,1,7,11,0,401.0,175.0,1.3,12.0,361.0,414.56,335.7
2016,1,7,11,15,626.5,127.0,1.35,12.0,429.0,479.6,386.9
2016,1,7,11,30,852.0,79.0,1.4,12.0,497.0,527.23,421.55
2016,1,7,11,45,853.0,80.0,1.5,12.0,504.0,502.34,399.67
2016,1,7,12,0,854.0,81.0,1.6,12.0,511.0,474.87,375.77
2016,1,7,12,15,854.0,81.0,1.65,12.0,510.5,443.53,348.0
2016,1,7,12,30,854.0,81.0,1.7,12.0,510.0,409.96,317.73
2016,1,7,12,45,848.5,81.0,1.75,12.0,502.0,372.37,283.63
2016,1,7,13,0,843.0,81.0,1.8,12.0,494.0,333.26,247.64
2016,1,7,13,15,592.0,133.0,1.85,12.0,419.0,270.48,200.03
2016,1,7,13,30,341.0,185.0,1.9,12.0,344.0,225.53,169.91
2016,1,7,13,45,331.5,179.0,1.95,12.0,327.5,198.9,147.31
2016,1,7,14,0,322.0,173.0,2.0,12.0,311.0,172.7,126.24
2016,1,7,14,15,544.0,122.5,1.95,12.0,337.0,128.53,84.09
2016,1,7,14,30,766.0,72.0,1.9,12.0,363.0,69.04,43.85
2016,1,7,14,45,742.5,68.5,1.85,12.0,329.5,53.74,42.85
2016,1,7,15,0,719.0,65.0,1.8,12.0,296.0,51.81,41.16
2016,1,7,15,15,682.0,61.0,1.55,11.5,258.5,49.41,39.09
2016,1,7,15,30,645.0,57.0,1.3,11.0,221.0,43.01,33.33
2016,1,7,15,45,593.0,51.0,1.05,10.5,181.0,39.17,29.78
2016,1,7,16,0,541.0,45.0,0.8,10.0,141.0,35.3,26.08
2016,1,7,16,15,450.0,37.0,0.8,9.5,102.0,29.52,20.48
2016,1,7,16,30,359.0,29.0,0.8,9.0,63.0,23.66,13.88
2016,1,7,16,45,179.5,14.5,0.85,9.0,31.5,11.53,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,28.0,17.0,0.85,7.5,19.5,38.22,0.0
2016,1,8,8,0,56.0,34.0,0.9,8.0,39.0,81.68,60.26
2016,1,8,8,15,78.0,51.0,0.95,8.0,62.5,114.62,92.38
2016,1,8,8,30,100.0,68.0,1.0,8.0,86.0,146.8,121.54
2016,1,8,8,45,114.0,85.5,1.05,8.5,110.5,174.48,145.9
2016,1,8,9,0,128.0,103.0,1.1,9.0,135.0,201.49,169.06
2016,1,8,9,15,135.0,119.0,1.0,9.0,158.0,221.46,185.82
2016,1,8,9,30,142.0,135.0,0.9,9.0,181.0,240.72,201.53
2016,1,8,9,45,142.5,149.0,0.85,9.5,199.5,252.7,210.5
2016,1,8,10,0,143.0,163.0,0.8,10.0,218.0,263.97,218.67
2016,1,8,10,15,145.5,175.5,0.7,10.5,234.5,273.98,225.53
2016,1,8,10,30,148.0,188.0,0.6,11.0,251.0,283.2,231.58
2016,1,8,10,45,201.0,194.0,0.55,11.5,284.5,313.94,255.32
2016,1,8,11,0,254.0,200.0,0.5,12.0,318.0,350.33,282.49
2016,1,8,11,15,144.0,199.0,0.45,12.0,266.5,272.63,219.44
2016,1,8,11,30,34.0,198.0,0.4,12.0,215.0,201.81,162.05
2016,1,8,11,45,83.5,213.0,0.35,12.5,255.0,236.68,189.87
2016,1,8,12,0,133.0,228.0,0.3,13.0,295.0,271.94,216.35
2016,1,8,12,15,170.5,226.5,0.3,13.0,313.0,278.02,219.88
2016,1,8,12,30,208.0,225.0,0.3,13.0,331.0,281.1,220.84
2016,1,8,12,45,284.5,210.5,0.35,13.0,352.0,285.1,221.55
2016,1,8,13,0,361.0,196.0,0.4,13.0,373.0,280.44,214.4
2016,1,8,13,15,350.0,194.0,0.45,13.0,362.0,255.91,193.32
2016,1,8,13,30,339.0,192.0,0.5,13.0,351.0,231.58,172.64
2016,1,8,13,45,369.5,174.5,0.6,13.0,340.0,203.29,147.56
2016,1,8,14,0,400.0,157.0,0.7,13.0,329.0,169.18,118.66
2016,1,8,14,15,279.5,159.5,0.65,13.0,276.0,140.44,102.61
2016,1,8,14,30,159.0,162.0,0.6,13.0,223.0,124.23,97.36
2016,1,8,14,45,146.0,149.5,0.55,13.0,201.5,111.23,93.23
2016,1,8,15,0,133.0,137.0,0.5,13.0,180.0,102.66,85.84
2016,1,8,15,15,123.5,120.5,0.5,12.5,156.5,91.46,76.17
2016,1,8,15,30,114.0,104.0,0.5,12.0,133.0,79.94,66.05
2016,1,8,15,45,98.0,86.5,0.55,11.5,108.5,67.45,54.86
2016,1,8,16,0,82.0,69.0,0.6,11.0,84.0,54.65,43.15
2016,1,8,16,15,58.0,51.5,0.65,10.5,60.5,41.49,30.93
2016,1,8,16,30,34.0,34.0,0.7,10.0,37.0,28.03,17.64
2016,1,8,16,45,17.0,17.0,0.75,10.0,18.5,14.92,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,7,45,46.5,17.0,3.25,10.0,21.5,55.23,0.18
2016,1,9,8,0,93.0,34.0,3.4,10.0,43.0,113.07,85.03
2016,1,9,8,15,122.5,51.0,3.35,10.0,69.0,151.03,122.75
2016,1,9,8,30,152.0,68.0,3.3,10.0,95.0,188.52,156.87
2016,1,9,8,45,168.5,84.5,3.25,10.0,122.0,217.06,182.48
2016,1,9,9,0,185.0,101.0,3.2,10.0,149.0,244.93,206.81
2016,1,9,9,15,195.0,117.0,3.1,10.0,174.0,267.26,225.77
2016,1,9,9,30,205.0,133.0,3.0,10.0,199.0,288.56,243.37
2016,1,9,9,45,201.5,147.0,2.95,10.5,217.5,287.25,241.38
2016,1,9,10,0,198.0,161.0,2.9,11.0,236.0,295.89,247.41
2016,1,9,10,15,299.5,159.0,2.8,11.0,283.5,359.55,300.02
2016,1,9,10,30,401.0,157.0,2.7,11.0,331.0,420.55,348.84
2016,1,9,10,45,414.0,163.5,2.65,11.0,351.0,424.58,350.6
2016,1,9,11,0,427.0,170.0,2.6,11.0,371.0,426.52,350.81
2016,1,9,11,15,384.0,185.0,2.45,11.0,370.0,396.55,325.03
2016,1,9,11,30,341.0,200.0,2.3,11.0,369.0,375.4,306.41
2016,1,9,11,45,225.5,214.0,2.2,11.5,326.5,312.76,254.23
2016,1,9,12,0,110.0,228.0,2.1,12.0,284.0,257.6,208.61
2016,1,9,12,15,67.5,212.5,1.95,12.0,247.0,218.99,177.05
2016,1,9,12,30,25.0,197.0,1.8,12.0,210.0,182.59,147.43
2016,1,9,12,45,137.0,206.0,1.65,12.0,274.0,228.98,183.24
2016,1,9,13,0,249.0,215.0,1.5,12.0,338.0,262.3,206.22
2016,1,9,13,15,150.0,205.5,1.45,12.0,279.0,213.04,167.72
2016,1,9,13,30,51.0,196.0,1.4,12.0,220.0,174.44,139.23
2016,1,9,13,45,63.0,190.0,1.35,12.0,218.5,166.51,132.18
2016,1,9,14,0,75.0,184.0,1.3,12.0,217.0,157.21,124.07
2016,1,9,14,15,37.5,145.0,1.2,12.0,161.5,120.52,95.6
2016,1,9,14,30,0.0,106.0,1.1,12.0,106.0,90.73,72.15
2016,1,9,14,45,0.0,96.5,1.0,12.0,96.5,82.72,68.63
2016,1,9,15,0,0.0,87.0,0.9,12.0,87.0,74.84,61.7
2016,1,9,15,15,0.0,75.5,0.85,11.5,75.5,65.33,53.35
2016,1,9,15,30,0.0,64.0,0.8,11.0,64.0,55.72,44.77
2016,1,9,15,45,0.0,52.5,0.8,11.0,52.5,46.02,35.9
2016,1,9,16,0,0.0,41.0,0.8,11.0,41.0,36.18,26.8
2016,1,9,16,15,0.0,29.5,0.8,11.0,29.5,26.0,17.33
2016,1,9,16,30,0.0,18.0,0.8,11.0,18.0,15.84,7.61
2016,1,9,16,45,0.0,9.0,0.8,11.0,9.0,7.9,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,167.0,16.5,1.6,8.5,32.5,133.23,11.96
2016,1,10,8,0,334.0,33.0,1.8,9.0,65.0,260.54,201.84
2016,1,10,8,15,424.5,41.5,1.85,9.5,104.5,327.58,268.82
2016,1,10,8,30,515.0,50.0,1.9,10.0,144.0,396.38,329.15
2016,1,10,8,45,580.0,55.0,2.0,10.5,185.0,446.24,371.98
2016,1,10,9,0,645.0,60.0,2.1,11.0,226.0,495.26,412.45
2016,1,10,9,15,682.0,64.0,2.1,11.0,264.5,524.19,435.92
2016,1,10,9,30,719.0,68.0,2.1,11.0,303.0,547.7,454.4
2016,1,10,9,45,681.0,78.5,2.15,11.5,320.0,536.08,443.46
2016,1,10,10,0,643.0,89.0,2.2,12.0,337.0,518.49,427.87
2016,1,10,10,15,403.0,139.0,2.1,12.0,298.5,412.48,340.34
2016,1,10,10,30,163.0,189.0,2.0,12.0,260.0,294.04,241.72
2016,1,10,10,45,175.0,198.5,1.95,12.5,278.0,304.56,249.68
2016,1,10,11,0,187.0,208.0,1.9,13.0,296.0,313.93,256.0
2016,1,10,11,15,142.5,214.0,1.8,13.0,282.5,287.66,233.65
2016,1,10,11,30,98.0,220.0,1.7,13.0,269.0,256.72,207.88
2016,1,10,11,45,267.5,204.0,1.6,13.5,339.5,330.2,266.02
2016,1,10,12,0,437.0,188.0,1.5,14.0,410.0,386.22,307.11
2016,1,10,12,15,331.5,207.0,1.45,14.0,375.5,334.48,264.88
2016,1,10,12,30,226.0,226.0,1.4,14.0,341.0,290.48,229.81
2016,1,10,12,45,121.5,206.0,1.35,14.5,267.5,224.01,177.16
2016,1,10,13,0,17.0,186.0,1.3,15.0,194.0,166.38,132.3
2016,1,10,13,15,8.5,157.0,1.25,14.5,161.0,138.28,109.96
2016,1,10,13,30,0.0,128.0,1.2,14.0,128.0,111.33,88.31
2016,1,10,13,45,6.0,143.5,1.15,14.0,146.0,124.2,98.89
2016,1,10,14,0,12.0,159.0,1.1,14.0,164.0,135.35,107.93
2016,1,10,14,15,19.0,154.5,1.05,14.0,162.0,130.03,103.45
2016,1,10,14,30,26.0,150.0,1.0,14.0,160.0,123.67,98.57
2016,1,10,14,45,22.5,137.0,1.0,14.0,145.0,112.15,93.8
2016,1,10,15,0,19.0,124.0,1.0,14.0,130.0,101.89,84.94
2016,1,10,15,15,14.5,109.5,0.9,13.5,114.0,90.44,75.06
2016,1,10,15,30,10.0,95.0,0.8,13.0,98.0,78.84,64.89
2016,1,10,15,45,5.0,79.0,0.75,12.5,80.5,66.05,53.46
2016,1,10,16,0,0.0,63.0,0.7,12.0,63.0,53.12,41.71
2016,1,10,16,15,0.0,46.5,0.75,11.5,46.5,39.69,29.33
2016,1,10,16,30,0.0,30.0,0.8,11.0,30.0,26.08,16.33
2016,1,10,16,45,0.0,15.0,0.9,11.0,15.0,13.21,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,27.5,17.0,1.05,10.5,20.0,38.01,0.4
2016,1,11,8,0,55.0,34.0,1.1,11.0,40.0,80.96,59.37
2016,1,11,8,15,78.0,51.5,1.25,11.0,63.5,115.5,92.26
2016,1,11,8,30,101.0,69.0,1.4,11.0,87.0,149.18,122.45
2016,1,11,8,45,114.0,86.5,1.55,11.5,111.5,176.29,146.17
2016,1,11,9,0,127.0,104.0,1.7,12.0,136.0,202.76,168.75
2016,1,11,9,15,134.5,120.0,1.7,12.0,159.5,223.09,185.86
2016,1,11,9,30,142.0,136.0,1.7,12.0,183.0,242.74,202.02
2016,1,11,9,45,147.5,150.0,1.7,12.5,203.0,257.89,213.75
2016,1,11,10,0,153.0,164.0,1.7,13.0,223.0,272.29,224.62
2016,1,11,10,15,86.0,164.5,1.65,13.0,198.0,216.53,177.53
2016,1,11,10,30,19.0,165.0,1.6,13.0,173.0,164.75,133.56
2016,1,11,10,45,86.5,187.5,1.55,13.5,228.0,232.86,189.94
2016,1,11,11,0,154.0,210.0,1.5,14.0,283.0,297.74,241.56
2016,1,11,11,15,212.5,212.0,1.45,14.0,316.0,324.46,262.16
2016,1,11,11,30,271.0,214.0,1.4,14.0,349.0,354.46,284.85
2016,1,11,11,45,288.5,214.5,1.4,14.5,360.5,351.43,280.7
2016,1,11,12,0,306.0,215.0,1.4,15.0,372.0,346.57,275.1
2016,1,11,12,15,232.5,223.5,1.4,15.0,342.5,303.97,240.76
2016,1,11,12,30,159.0,232.0,1.4,15.0,313.0,269.87,213.59
2016,1,11,12,45,177.0,227.5,1.4,15.5,317.0,262.24,206.09
2016,1,11,13,0,195.0,223.0,1.4,16.0,321.0,252.86,196.82
2016,1,11,13,15,205.5,215.5,1.4,16.0,315.5,237.23,182.91
2016,1,11,13,30,216.0,208.0,1.4,16.0,310.0,220.41,167.96
2016,1,11,13,45,359.5,174.0,1.4,16.0,335.0,204.83,148.57
2016,1,11,14,0,503.0,140.0,1.4,16.0,360.0,174.12,117.06
2016,1,11,14,15,491.5,132.0,1.3,16.0,335.5,137.83,90.77
2016,1,11,14,30,480.0,124.0,1.2,16.0,311.0,102.33,71.15
2016,1,11,14,45,463.5,116.0,1.1,16.0,283.5,81.86,66.77
2016,1,11,15,0,447.0,108.0,1.0,16.0,256.0,77.25,62.84
2016,1,11,15,15,428.0,96.5,0.95,15.5,224.5,70.02,56.63
2016,1,11,15,30,409.0,85.0,0.9,15.0,193.0,62.6,50.13
