Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.55,14.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,3.5,14.0,3.0,2.73,0.0
2016,1,22,7,45,0.0,12.5,3.5,14.0,12.5,10.99,0.52
2016,1,22,8,0,0.0,22.0,3.5,14.0,22.0,19.37,10.12
2016,1,22,8,15,0.0,34.5,3.45,14.0,34.5,30.43,19.95
2016,1,22,8,30,0.0,47.0,3.4,14.0,47.0,42.08,30.18
2016,1,22,8,45,0.0,60.0,3.4,14.0,60.0,54.61,41.09
2016,1,22,9,0,0.0,73.0,3.4,14.0,73.0,66.97,51.76
2016,1,22,9,15,0.0,85.0,3.4,14.0,85.0,78.14,61.28
2016,1,22,9,30,0.0,97.0,3.4,14.0,97.0,89.24,70.63
2016,1,22,9,45,113.0,134.0,3.4,14.5,180.5,219.71,181.97
2016,1,22,10,0,226.0,171.0,3.4,15.0,264.0,343.11,283.09
2016,1,22,10,15,125.5,174.5,3.35,15.0,227.0,265.1,217.25
2016,1,22,10,30,25.0,178.0,3.3,15.0,190.0,181.68,146.82
2016,1,22,10,45,12.5,111.0,3.25,15.0,117.0,107.16,84.91
2016,1,22,11,0,0.0,44.0,3.2,15.0,44.0,38.85,27.31
2016,1,22,11,15,22.5,132.0,3.35,15.0,144.0,135.5,108.49
2016,1,22,11,30,45.0,220.0,3.5,15.0,244.0,230.9,186.43
2016,1,22,11,45,37.0,217.5,3.65,15.0,237.0,220.27,177.29
2016,1,22,12,0,29.0,215.0,3.8,15.0,230.0,210.25,168.95
2016,1,22,12,15,14.5,161.5,3.8,15.0,169.0,149.84,119.46
2016,1,22,12,30,0.0,108.0,3.8,15.0,108.0,95.57,74.65
2016,1,22,12,45,18.5,163.0,3.8,15.0,173.0,150.41,119.91
2016,1,22,13,0,37.0,218.0,3.8,15.0,238.0,201.18,160.98
2016,1,22,13,15,22.5,198.0,3.65,15.0,210.0,177.54,141.77
2016,1,22,13,30,8.0,178.0,3.5,15.0,182.0,155.09,123.8
2016,1,22,13,45,4.0,143.5,3.35,15.0,145.5,124.88,99.13
2016,1,22,14,0,0.0,109.0,3.2,15.0,109.0,95.21,74.75
2016,1,22,14,15,0.0,100.0,3.1,14.5,100.0,87.43,68.52
2016,1,22,14,30,0.0,91.0,3.0,14.0,91.0,79.7,62.26
2016,1,22,14,45,11.5,116.0,2.9,14.0,120.0,98.62,82.04
2016,1,22,15,0,23.0,141.0,2.8,14.0,149.0,115.3,96.79
2016,1,22,15,15,18.5,126.5,2.65,14.0,132.5,103.91,86.87
2016,1,22,15,30,14.0,112.0,2.5,14.0,116.0,92.38,76.74
2016,1,22,15,45,8.0,96.0,2.35,14.0,98.0,79.65,65.42
2016,1,22,16,0,2.0,80.0,2.2,14.0,80.0,66.78,53.81
2016,1,22,16,15,1.0,62.0,2.1,13.5,62.0,52.36,40.75
2016,1,22,16,30,0.0,44.0,2.0,13.0,44.0,37.74,27.35
2016,1,22,16,45,0.0,28.5,1.9,13.0,28.5,24.82,14.82
2016,1,22,17,0,0.0,13.0,1.8,13.0,13.0,11.44,0.0
2016,1,22,17,15,0.0,6.5,1.8,13.0,6.5,5.91,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.1,10.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,2.4,11.0,12.0,10.91,0.0
2016,1,23,7,45,86.5,30.5,2.7,11.5,40.5,107.79,59.43
2016,1,23,8,0,173.0,49.0,3.0,12.0,69.0,187.3,148.87
2016,1,23,8,15,259.5,63.0,3.2,12.0,108.0,265.77,219.36
2016,1,23,8,30,346.0,77.0,3.4,12.0,147.0,337.47,282.23
2016,1,23,8,45,373.0,93.0,3.6,12.5,184.0,375.13,314.62
2016,1,23,9,0,400.0,109.0,3.8,13.0,221.0,411.77,345.01
2016,1,23,9,15,444.5,117.5,3.85,13.0,259.0,449.9,376.45
2016,1,23,9,30,489.0,126.0,3.9,13.0,297.0,486.76,406.05
2016,1,23,9,45,244.5,131.5,4.0,13.0,217.0,315.14,263.46
2016,1,23,10,0,0.0,137.0,4.1,13.0,137.0,127.48,102.71
2016,1,23,10,15,343.5,128.5,4.0,13.0,287.5,378.53,316.49
2016,1,23,10,30,687.0,120.0,3.9,13.0,438.0,586.85,483.41
2016,1,23,10,45,709.5,120.0,3.85,13.0,463.0,587.57,481.37
2016,1,23,11,0,732.0,120.0,3.8,13.0,488.0,585.0,477.7
2016,1,23,11,15,741.5,121.5,3.8,13.0,504.5,572.97,466.53
2016,1,23,11,30,751.0,123.0,3.8,13.0,521.0,557.99,452.87
2016,1,23,11,45,470.0,186.5,3.8,13.0,437.0,440.48,357.31
2016,1,23,12,0,189.0,250.0,3.8,13.0,353.0,328.01,265.57
2016,1,23,12,15,94.5,201.0,3.8,13.0,252.5,229.04,185.24
2016,1,23,12,30,0.0,152.0,3.8,13.0,152.0,134.18,107.32
2016,1,23,12,45,197.5,181.5,3.8,13.0,288.0,241.17,193.46
2016,1,23,13,0,395.0,211.0,3.8,13.0,424.0,324.21,255.49
2016,1,23,13,15,208.0,203.5,3.8,13.0,316.0,238.61,188.08
2016,1,23,13,30,21.0,196.0,3.8,13.0,208.0,173.17,139.2
2016,1,23,13,45,207.0,188.5,3.85,13.0,289.0,200.47,154.63
2016,1,23,14,0,393.0,181.0,3.9,13.0,370.0,207.04,151.1
2016,1,23,14,15,201.0,168.0,3.8,13.0,264.5,152.74,114.65
2016,1,23,14,30,9.0,155.0,3.7,13.0,159.0,129.64,104.19
2016,1,23,14,45,4.5,107.0,3.65,13.0,109.0,91.83,72.82
2016,1,23,15,0,0.0,59.0,3.6,13.0,59.0,52.11,41.15
2016,1,23,15,15,0.0,52.5,3.35,12.5,52.5,46.34,36.14
2016,1,23,15,30,0.0,46.0,3.1,12.0,46.0,40.57,31.05
2016,1,23,15,45,0.0,39.0,2.9,12.0,39.0,34.37,25.43
2016,1,23,16,0,0.0,32.0,2.7,12.0,32.0,28.18,19.76
2016,1,23,16,15,188.5,40.5,2.5,11.5,68.0,30.29,21.49
2016,1,23,16,30,377.0,49.0,2.3,11.0,104.0,39.91,29.58
2016,1,23,16,45,252.0,36.5,2.1,10.5,67.5,28.52,18.32
2016,1,23,17,0,127.0,24.0,1.9,10.0,31.0,18.94,0.0
2016,1,23,17,15,63.5,12.0,1.85,10.0,15.5,10.91,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,35.5,6.0,1.1,8.5,7.0,0.0,0.0
2016,1,24,7,30,71.0,12.0,1.1,9.0,14.0,49.37,0.0
2016,1,24,7,45,193.5,26.5,1.1,9.5,46.0,172.11,103.65
2016,1,24,8,0,316.0,41.0,1.1,10.0,78.0,268.64,215.61
2016,1,24,8,15,400.0,51.0,1.2,10.0,118.5,337.17,278.19
2016,1,24,8,30,484.0,61.0,1.3,10.0,159.0,407.09,338.58
2016,1,24,8,45,329.0,88.5,1.4,10.5,162.0,342.48,286.21
2016,1,24,9,0,174.0,116.0,1.5,11.0,165.0,251.64,210.48
2016,1,24,9,15,192.5,129.5,1.55,11.0,191.5,276.31,231.64
2016,1,24,9,30,211.0,143.0,1.6,11.0,218.0,312.3,260.89
2016,1,24,9,45,206.0,159.5,1.7,11.0,239.0,312.15,260.19
2016,1,24,10,0,201.0,176.0,1.8,11.0,260.0,322.62,268.02
2016,1,24,10,15,238.0,185.5,1.75,11.0,292.0,362.24,299.51
2016,1,24,10,30,275.0,195.0,1.7,11.0,324.0,389.02,320.18
2016,1,24,10,45,281.5,205.0,1.65,11.5,342.5,395.13,323.24
2016,1,24,11,0,288.0,215.0,1.6,12.0,361.0,399.76,325.16
2016,1,24,11,15,232.0,229.0,1.6,12.0,349.0,362.04,293.89
2016,1,24,11,30,176.0,243.0,1.6,12.0,337.0,334.39,270.77
2016,1,24,11,45,388.5,200.5,1.6,12.5,412.0,411.61,331.7
2016,1,24,12,0,601.0,158.0,1.6,13.0,487.0,466.54,371.94
2016,1,24,12,15,547.5,176.5,1.65,13.0,477.0,430.24,341.34
2016,1,24,12,30,494.0,195.0,1.7,13.0,467.0,398.75,314.94
2016,1,24,12,45,497.0,191.0,1.8,13.5,462.0,372.3,291.53
2016,1,24,13,0,500.0,187.0,1.9,14.0,457.0,344.54,266.57
2016,1,24,13,15,595.5,153.0,2.05,14.0,466.5,322.01,243.69
2016,1,24,13,30,691.0,119.0,2.2,14.0,476.0,287.59,209.63
2016,1,24,13,45,763.5,99.0,2.35,14.0,479.0,254.75,176.31
2016,1,24,14,0,836.0,79.0,2.5,14.0,482.0,210.38,133.76
2016,1,24,14,15,821.0,77.5,2.5,13.5,454.0,162.66,95.06
2016,1,24,14,30,806.0,76.0,2.5,13.0,426.0,115.48,63.21
2016,1,24,14,45,777.0,75.0,2.55,13.0,391.0,69.18,44.56
2016,1,24,15,0,748.0,74.0,2.6,13.0,356.0,57.33,45.82
2016,1,24,15,15,717.0,70.0,2.25,12.5,317.5,55.13,44.02
2016,1,24,15,30,686.0,66.0,1.9,12.0,279.0,48.33,38.04
2016,1,24,15,45,643.0,61.0,1.6,12.0,237.0,45.54,35.5
2016,1,24,16,0,600.0,56.0,1.3,12.0,195.0,42.74,32.87
2016,1,24,16,15,529.5,49.0,1.2,11.5,152.5,38.14,28.56
2016,1,24,16,30,459.0,42.0,1.1,11.0,110.0,33.5,24.02
2016,1,24,16,45,347.5,31.5,1.05,10.5,72.5,25.51,16.01
2016,1,24,17,0,236.0,21.0,1.0,10.0,35.0,17.28,0.97
2016,1,24,17,15,118.0,10.5,1.0,9.5,17.5,9.55,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,79.5,6.0,0.75,9.5,8.5,0.0,0.0
2016,1,25,7,30,159.0,12.0,0.8,10.0,17.0,97.42,0.0
2016,1,25,7,45,299.0,22.5,0.85,10.5,51.0,229.83,144.79
2016,1,25,8,0,439.0,33.0,0.9,11.0,85.0,334.82,267.32
2016,1,25,8,15,518.5,40.0,1.0,11.0,127.5,398.6,325.99
2016,1,25,8,30,598.0,47.0,1.1,11.0,170.0,463.92,382.15
2016,1,25,8,45,646.5,52.0,1.25,11.5,212.5,502.93,415.2
2016,1,25,9,0,695.0,57.0,1.4,12.0,255.0,545.72,449.61
2016,1,25,9,15,728.5,61.0,1.5,12.5,295.5,575.58,472.39
2016,1,25,9,30,762.0,65.0,1.6,13.0,336.0,603.02,492.54
2016,1,25,9,45,758.0,74.5,1.75,13.5,367.5,609.11,495.84
2016,1,25,10,0,754.0,84.0,1.9,14.0,399.0,612.03,496.58
2016,1,25,10,15,771.5,86.5,1.95,14.0,429.0,618.38,500.4
2016,1,25,10,30,789.0,89.0,2.0,14.0,459.0,621.54,501.58
2016,1,25,10,45,799.0,91.5,2.1,14.5,482.5,616.65,495.89
2016,1,25,11,0,809.0,94.0,2.2,15.0,506.0,608.59,487.68
2016,1,25,11,15,816.5,95.0,2.2,15.0,522.5,594.27,475.04
2016,1,25,11,30,824.0,96.0,2.2,15.0,539.0,576.91,459.9
2016,1,25,11,45,828.0,97.0,2.25,15.5,548.0,554.62,440.09
2016,1,25,12,0,832.0,98.0,2.3,16.0,557.0,529.55,417.81
2016,1,25,12,15,832.5,98.0,2.3,16.0,558.5,499.14,391.62
2016,1,25,12,30,833.0,98.0,2.3,16.0,560.0,466.41,363.04
2016,1,25,12,45,835.5,95.5,2.35,16.0,554.5,429.98,331.0
2016,1,25,13,0,838.0,93.0,2.4,16.0,549.0,391.42,296.45
2016,1,25,13,15,703.5,125.0,2.35,16.0,501.0,334.43,249.63
2016,1,25,13,30,569.0,157.0,2.3,16.0,453.0,286.75,211.37
2016,1,25,13,45,533.0,159.5,2.3,16.0,428.0,249.2,179.3
2016,1,25,14,0,497.0,162.0,2.3,16.0,403.0,214.02,150.13
2016,1,25,14,15,478.5,155.0,2.25,15.5,376.5,176.69,120.61
2016,1,25,14,30,460.0,148.0,2.2,15.0,350.0,140.83,95.75
2016,1,25,14,45,598.0,112.5,2.15,15.0,353.5,90.76,62.97
2016,1,25,15,0,736.0,77.0,2.1,15.0,357.0,59.56,47.39
2016,1,25,15,15,705.0,73.0,1.85,14.5,318.5,52.32,41.16
2016,1,25,15,30,674.0,69.0,1.6,14.0,280.0,50.45,39.62
2016,1,25,15,45,630.5,63.5,1.35,14.0,238.5,47.34,36.82
2016,1,25,16,0,587.0,58.0,1.1,14.0,197.0,44.2,33.91
2016,1,25,16,15,517.5,51.0,1.05,13.0,154.5,39.67,29.77
2016,1,25,16,30,448.0,44.0,1.0,12.0,112.0,35.11,25.39
2016,1,25,16,45,336.5,33.5,1.0,11.5,74.5,27.18,17.52
2016,1,25,17,0,225.0,23.0,1.0,11.0,37.0,19.04,3.61
2016,1,25,17,15,112.5,11.5,1.0,11.0,18.5,10.46,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,8.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,9.0,18.0,16.37,0.0
2016,1,26,7,45,213.5,27.0,0.6,9.5,53.0,186.79,122.17
2016,1,26,8,0,427.0,36.0,0.6,10.0,88.0,332.46,266.5
2016,1,26,8,15,508.5,44.0,0.6,10.0,131.0,399.07,325.87
2016,1,26,8,30,590.0,52.0,0.6,10.0,174.0,467.14,382.99
2016,1,26,8,45,644.5,56.5,0.65,10.5,218.0,513.75,420.78
2016,1,26,9,0,699.0,61.0,0.7,11.0,262.0,555.25,453.17
2016,1,26,9,15,733.0,65.0,0.9,11.5,303.0,585.68,477.15
2016,1,26,9,30,767.0,69.0,1.1,12.0,344.0,613.62,498.48
2016,1,26,9,45,784.5,73.5,1.3,13.0,379.5,628.29,508.18
2016,1,26,10,0,802.0,78.0,1.5,14.0,415.0,639.9,515.23
2016,1,26,10,15,818.5,80.5,1.55,14.0,446.0,645.38,518.26
2016,1,26,10,30,835.0,83.0,1.6,14.0,477.0,647.55,518.7
2016,1,26,10,45,846.5,84.5,1.65,14.5,501.0,642.02,512.36
2016,1,26,11,0,858.0,86.0,1.7,15.0,525.0,633.15,503.44
2016,1,26,11,15,865.5,87.0,1.7,15.0,542.0,617.99,490.3
2016,1,26,11,30,873.0,88.0,1.7,15.0,559.0,599.63,474.56
2016,1,26,11,45,789.5,107.5,1.75,15.5,539.0,547.11,432.06
2016,1,26,12,0,706.0,127.0,1.8,16.0,519.0,495.67,390.35
2016,1,26,12,15,661.0,141.5,1.8,16.0,509.5,460.06,360.89
2016,1,26,12,30,616.0,156.0,1.8,16.0,500.0,425.0,331.51
2016,1,26,12,45,525.5,181.5,1.85,16.0,473.0,379.41,294.39
2016,1,26,13,0,435.0,207.0,1.9,16.0,446.0,341.24,263.35
2016,1,26,13,15,541.0,170.5,1.85,16.0,459.5,321.19,242.68
2016,1,26,13,30,647.0,134.0,1.8,16.0,473.0,292.94,213.74
2016,1,26,13,45,701.5,113.0,1.8,16.0,467.5,253.34,176.25
2016,1,26,14,0,756.0,92.0,1.8,16.0,462.0,212.42,137.77
2016,1,26,14,15,649.5,112.0,1.75,15.5,417.0,168.57,106.22
2016,1,26,14,30,543.0,132.0,1.7,15.0,372.0,137.6,89.48
2016,1,26,14,45,541.5,120.5,1.65,15.0,344.5,96.63,67.52
2016,1,26,15,0,540.0,109.0,1.6,15.0,317.0,77.34,63.04
2016,1,26,15,15,505.0,104.5,1.4,14.5,283.0,74.47,60.75
2016,1,26,15,30,470.0,100.0,1.2,14.0,249.0,72.22,58.93
2016,1,26,15,45,437.5,89.5,1.0,14.0,212.5,65.61,53.04
2016,1,26,16,0,405.0,79.0,0.8,14.0,176.0,58.81,46.88
2016,1,26,16,15,359.0,66.0,0.85,13.5,139.0,49.87,38.75
2016,1,26,16,30,313.0,53.0,0.9,13.0,102.0,40.66,30.19
2016,1,26,16,45,232.5,38.5,0.95,12.5,68.0,29.9,19.89
2016,1,26,17,0,152.0,24.0,1.0,12.0,34.0,18.86,5.04
2016,1,26,17,15,76.0,12.0,1.0,11.5,17.0,10.91,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,1,27,7,30,0.0,18.0,1.3,9.0,18.0,16.37,0.0
2016,1,27,7,45,187.5,29.0,1.5,9.5,52.0,176.77,119.48
2016,1,27,8,0,375.0,40.0,1.7,10.0,86.0,306.72,249.07
2016,1,27,8,15,456.5,49.0,1.6,10.0,128.5,374.22,310.1
2016,1,27,8,30,538.0,58.0,1.5,10.0,171.0,443.06,368.93
2016,1,27,8,45,590.0,64.0,1.4,10.5,214.0,489.67,406.87
2016,1,27,9,0,642.0,70.0,1.3,11.0,257.0,535.2,442.07
2016,1,27,9,15,646.0,75.0,1.25,11.5,286.0,545.86,448.92
2016,1,27,9,30,650.0,80.0,1.2,12.0,315.0,554.06,453.49
2016,1,27,9,45,665.5,85.5,1.2,12.5,347.5,568.09,462.46
2016,1,27,10,0,681.0,91.0,1.2,13.0,380.0,579.45,469.01
2016,1,27,10,15,758.5,85.5,1.15,13.5,429.0,614.16,493.07
2016,1,27,10,30,836.0,80.0,1.1,14.0,478.0,647.83,515.25
2016,1,27,10,45,849.5,81.0,1.05,14.5,502.5,643.11,508.42
2016,1,27,11,0,863.0,82.0,1.0,15.0,527.0,635.01,499.4
2016,1,27,11,15,870.0,83.0,0.9,15.0,543.5,619.55,485.33
2016,1,27,11,30,877.0,84.0,0.8,15.0,560.0,600.91,468.78
2016,1,27,11,45,882.5,84.0,0.7,15.5,570.0,575.68,446.39
2016,1,27,12,0,888.0,84.0,0.6,16.0,580.0,549.73,423.2
2016,1,27,12,15,888.5,84.0,0.5,16.0,581.5,518.47,396.49
2016,1,27,12,30,889.0,84.0,0.4,16.0,583.0,484.74,367.47
2016,1,27,12,45,886.0,83.5,0.35,16.5,576.5,446.77,334.51
2016,1,27,13,0,883.0,83.0,0.3,17.0,570.0,406.89,299.5
2016,1,27,13,15,877.5,82.0,0.3,17.0,556.0,364.02,262.44
2016,1,27,13,30,872.0,81.0,0.3,17.0,542.0,316.34,221.02
2016,1,27,13,45,748.5,105.0,0.35,17.0,489.5,260.16,177.01
2016,1,27,14,0,625.0,129.0,0.4,17.0,437.0,216.56,144.59
2016,1,27,14,15,726.0,101.5,0.45,17.0,440.0,172.76,104.76
2016,1,27,14,30,827.0,74.0,0.5,17.0,443.0,123.53,65.66
2016,1,27,14,45,808.5,71.5,0.55,17.0,409.5,74.85,43.06
2016,1,27,15,0,790.0,69.0,0.6,17.0,376.0,53.15,41.38
2016,1,27,15,15,762.0,65.5,0.55,16.5,336.5,51.26,39.9
2016,1,27,15,30,734.0,62.0,0.5,16.0,297.0,49.38,38.37
2016,1,27,15,45,695.0,57.5,0.5,16.0,255.0,46.61,35.91
2016,1,27,16,0,656.0,53.0,0.5,16.0,213.0,43.85,33.37
2016,1,27,16,15,592.0,47.0,0.5,15.5,169.0,36.28,26.54
2016,1,27,16,30,528.0,41.0,0.5,15.0,125.0,32.39,22.81
2016,1,27,16,45,422.0,32.0,0.5,15.0,85.0,25.71,16.27
2016,1,27,17,0,316.0,23.0,0.5,15.0,45.0,18.88,6.14
2016,1,27,17,15,158.0,11.5,0.5,14.5,22.5,10.46,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.0,0.5,11.0,2.0,1.82,0.0
2016,1,28,7,30,0.0,4.0,0.5,11.0,4.0,3.64,0.0
2016,1,28,7,45,0.0,12.5,0.5,11.5,12.5,10.98,2.27
2016,1,28,8,0,0.0,21.0,0.5,12.0,21.0,18.48,9.81
2016,1,28,8,15,0.0,31.5,0.6,12.0,31.5,27.76,18.08
2016,1,28,8,30,0.0,42.0,0.7,12.0,42.0,37.05,26.31
2016,1,28,8,45,0.0,52.0,0.85,12.5,52.0,45.91,34.01
2016,1,28,9,0,0.0,62.0,1.0,13.0,62.0,55.0,41.78
2016,1,28,9,15,0.0,72.0,0.95,13.0,72.0,64.31,49.72
2016,1,28,9,30,0.0,82.0,0.9,13.0,82.0,73.58,57.53
2016,1,28,9,45,67.5,133.5,0.85,13.5,162.5,179.14,147.11
2016,1,28,10,0,135.0,185.0,0.8,14.0,243.0,290.91,237.23
2016,1,28,10,15,144.0,199.0,0.85,14.0,264.5,306.98,248.85
2016,1,28,10,30,153.0,213.0,0.9,14.0,286.0,322.09,260.22
2016,1,28,10,45,391.0,175.0,1.0,14.5,375.0,448.25,360.56
2016,1,28,11,0,629.0,137.0,1.1,15.0,464.0,551.63,438.59
2016,1,28,11,15,540.5,170.0,1.35,15.0,457.0,509.34,404.91
2016,1,28,11,30,452.0,203.0,1.6,15.0,450.0,472.53,376.01
2016,1,28,11,45,451.5,207.0,1.85,15.5,457.5,458.53,364.28
2016,1,28,12,0,451.0,211.0,2.1,16.0,465.0,442.95,350.83
2016,1,28,12,15,231.5,206.0,2.0,16.0,336.5,306.23,243.09
2016,1,28,12,30,12.0,201.0,1.9,16.0,208.0,182.56,144.61
2016,1,28,12,45,6.0,166.5,1.8,16.5,170.0,148.84,117.41
2016,1,28,13,0,0.0,132.0,1.7,17.0,132.0,116.15,90.74
2016,1,28,13,15,32.5,181.5,1.65,17.0,199.0,167.3,131.73
2016,1,28,13,30,65.0,231.0,1.6,17.0,266.0,211.65,166.08
2016,1,28,13,45,64.5,222.0,1.6,17.0,255.5,198.15,154.89
2016,1,28,14,0,64.0,213.0,1.6,17.0,245.0,184.66,143.96
2016,1,28,14,15,53.0,198.0,1.5,16.5,223.5,165.63,129.4
2016,1,28,14,30,42.0,183.0,1.4,16.0,202.0,147.94,116.17
2016,1,28,14,45,83.0,175.0,1.3,16.0,209.0,137.68,108.01
2016,1,28,15,0,124.0,167.0,1.2,16.0,216.0,122.55,101.91
2016,1,28,15,15,118.5,150.5,1.0,15.5,193.0,111.81,92.96
2016,1,28,15,30,113.0,134.0,0.8,15.0,170.0,100.76,83.6
2016,1,28,15,45,106.0,115.5,0.65,15.0,146.0,88.15,72.57
2016,1,28,16,0,99.0,97.0,0.5,15.0,122.0,75.18,61.06
2016,1,28,16,15,86.5,78.5,0.45,15.0,97.0,61.81,49.03
2016,1,28,16,30,74.0,60.0,0.4,15.0,72.0,48.09,36.52
2016,1,28,16,45,44.0,42.5,0.4,15.0,49.0,34.67,23.98
2016,1,28,17,0,14.0,25.0,0.4,15.0,26.0,21.44,8.8
2016,1,28,17,15,7.0,12.5,0.35,14.5,13.0,11.37,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,5.0,1.75,13.5,5.0,4.55,0.0
2016,1,29,7,30,0.0,10.0,2.0,14.0,10.0,9.1,0.0
2016,1,29,7,45,11.5,27.5,2.25,14.5,29.0,39.18,23.0
2016,1,29,8,0,23.0,45.0,2.5,15.0,48.0,67.09,50.01
2016,1,29,8,15,38.0,63.5,2.55,15.0,70.5,97.23,76.69
2016,1,29,8,30,53.0,82.0,2.6,15.0,93.0,126.74,102.55
2016,1,29,8,45,63.0,100.5,2.7,15.0,116.5,152.64,124.91
2016,1,29,9,0,73.0,119.0,2.8,15.0,140.0,178.13,146.54
2016,1,29,9,15,78.5,136.0,2.85,15.0,162.0,198.19,163.17
2016,1,29,9,30,84.0,153.0,2.9,15.0,184.0,217.83,179.19
2016,1,29,9,45,49.0,155.5,3.0,15.5,174.0,192.12,156.54
2016,1,29,10,0,14.0,158.0,3.1,16.0,164.0,158.14,127.16
2016,1,29,10,15,7.0,111.0,3.15,16.0,114.0,104.76,82.67
2016,1,29,10,30,0.0,64.0,3.2,16.0,64.0,56.58,42.14
2016,1,29,10,45,0.0,114.0,3.25,16.5,114.0,102.09,79.93
2016,1,29,11,0,0.0,164.0,3.3,17.0,164.0,148.77,117.96
2016,1,29,11,15,0.0,152.5,3.35,17.0,152.5,137.17,108.27
2016,1,29,11,30,0.0,141.0,3.4,17.0,141.0,126.04,99.08
2016,1,29,11,45,0.0,131.0,3.45,17.0,131.0,116.61,91.3
2016,1,29,12,0,0.0,121.0,3.5,17.0,121.0,107.41,83.7
2016,1,29,12,15,0.0,123.5,3.55,17.0,123.5,109.45,85.38
2016,1,29,12,30,0.0,126.0,3.6,17.0,126.0,111.46,87.03
2016,1,29,12,45,33.5,186.0,3.65,17.0,205.0,178.03,141.15
2016,1,29,13,0,67.0,246.0,3.7,17.0,284.0,237.2,188.04
2016,1,29,13,15,60.0,237.0,3.7,17.0,270.5,221.4,175.04
2016,1,29,13,30,53.0,228.0,3.7,17.0,257.0,206.31,162.83
2016,1,29,13,45,26.5,118.0,3.7,17.0,132.5,108.49,83.85
2016,1,29,14,0,0.0,8.0,3.7,17.0,8.0,7.05,0.29
2016,1,29,14,15,75.5,104.0,3.65,17.0,138.0,97.03,72.41
2016,1,29,14,30,151.0,200.0,3.6,17.0,268.0,164.4,125.39
2016,1,29,14,45,206.5,180.0,3.55,17.0,266.0,140.62,107.59
2016,1,29,15,0,262.0,160.0,3.5,17.0,264.0,113.97,94.39
2016,1,29,15,15,256.0,144.0,3.35,16.5,237.0,104.11,86.17
2016,1,29,15,30,250.0,128.0,3.2,16.0,210.0,93.95,77.54
2016,1,29,15,45,442.0,90.0,3.1,16.0,210.5,65.66,52.68
2016,1,29,16,0,634.0,52.0,3.0,16.0,211.0,42.59,32.22
2016,1,29,16,15,572.5,46.5,3.0,15.5,168.5,35.55,25.88
2016,1,29,16,30,511.0,41.0,3.0,15.0,126.0,32.09,22.55
2016,1,29,16,45,410.0,32.5,3.0,15.0,87.0,25.88,16.53
2016,1,29,17,0,309.0,24.0,3.0,15.0,48.0,19.55,8.24
2016,1,29,17,15,154.5,12.0,3.05,15.0,24.0,10.91,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,85.5,7.5,1.5,10.0,11.0,52.32,0.0
2016,1,30,7,30,171.0,15.0,1.8,10.0,22.0,108.98,0.0
2016,1,30,7,45,306.5,25.5,2.1,10.5,58.0,247.44,180.78
2016,1,30,8,0,442.0,36.0,2.4,11.0,94.0,346.95,283.31
2016,1,30,8,15,518.5,43.0,2.45,11.0,137.0,410.5,341.38
2016,1,30,8,30,595.0,50.0,2.5,11.0,180.0,475.4,397.67
2016,1,30,8,45,650.5,53.5,2.6,11.5,224.5,518.14,433.67
2016,1,30,9,0,706.0,57.0,2.7,12.0,269.0,564.84,471.09
2016,1,30,9,15,738.5,60.5,2.7,12.0,309.5,594.21,494.01
2016,1,30,9,30,771.0,64.0,2.7,12.0,350.0,621.15,514.29
2016,1,30,9,45,544.0,118.0,2.75,12.0,329.5,523.16,433.6
2016,1,30,10,0,317.0,172.0,2.8,12.0,309.0,411.81,341.26
2016,1,30,10,15,588.5,120.5,2.8,12.0,398.0,549.51,453.88
2016,1,30,10,30,860.0,69.0,2.8,12.0,487.0,655.88,537.3
2016,1,30,10,45,608.5,141.5,2.85,12.5,444.5,562.62,458.91
2016,1,30,11,0,357.0,214.0,2.9,13.0,402.0,448.6,365.25
2016,1,30,11,15,295.5,232.0,2.9,13.0,391.0,417.09,339.08
2016,1,30,11,30,234.0,250.0,2.9,13.0,380.0,379.12,307.53
2016,1,30,11,45,353.5,229.5,2.95,13.5,429.5,422.0,341.05
2016,1,30,12,0,473.0,209.0,3.0,14.0,479.0,456.31,366.23
2016,1,30,12,15,690.5,142.0,3.0,14.0,537.0,485.05,386.87
2016,1,30,12,30,908.0,75.0,3.0,14.0,595.0,494.62,390.48
2016,1,30,12,45,898.0,77.5,3.0,14.0,587.5,455.87,355.87
2016,1,30,13,0,888.0,80.0,3.0,14.0,580.0,415.58,319.53
2016,1,30,13,15,576.5,159.5,2.95,14.0,481.0,334.0,255.89
2016,1,30,13,30,265.0,239.0,2.9,14.0,382.0,274.34,213.08
2016,1,30,13,45,266.0,228.5,2.85,14.0,367.5,248.53,190.75
2016,1,30,14,0,267.0,218.0,2.8,14.0,353.0,222.48,168.31
2016,1,30,14,15,283.0,202.5,2.8,13.5,339.0,194.89,144.95
2016,1,30,14,30,299.0,187.0,2.8,13.0,325.0,165.78,122.04
2016,1,30,14,45,172.0,174.0,2.8,13.0,252.0,136.59,106.21
2016,1,30,15,0,45.0,161.0,2.8,13.0,179.0,124.06,104.63
2016,1,30,15,15,41.0,146.0,2.55,12.5,161.0,113.44,95.66
2016,1,30,15,30,37.0,131.0,2.3,12.0,143.0,102.57,86.34
2016,1,30,15,45,31.5,113.5,2.05,12.0,123.0,89.89,75.1
2016,1,30,16,0,26.0,96.0,1.8,12.0,103.0,76.92,63.45
2016,1,30,16,15,17.5,78.0,1.65,11.5,82.5,64.98,52.64
2016,1,30,16,30,9.0,60.0,1.5,11.0,62.0,50.47,39.32
2016,1,30,16,45,4.5,42.0,1.35,10.5,43.0,35.81,25.65
2016,1,30,17,0,0.0,24.0,1.2,10.0,24.0,20.97,10.21
2016,1,30,17,15,0.0,12.0,1.2,9.5,12.0,10.91,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,4.0,0.8,8.0,4.0,3.64,0.0
2016,1,31,7,30,0.0,8.0,0.9,8.0,8.0,7.03,0.0
2016,1,31,7,45,0.0,20.5,1.0,8.5,20.5,18.06,8.31
2016,1,31,8,0,0.0,33.0,1.1,9.0,33.0,29.36,19.25
2016,1,31,8,15,0.0,48.0,1.3,9.0,48.0,44.51,32.78
2016,1,31,8,30,0.0,63.0,1.5,9.0,63.0,59.2,45.82
2016,1,31,8,45,0.0,78.0,1.75,9.0,78.0,73.6,58.48
2016,1,31,9,0,0.0,93.0,2.0,9.0,93.0,87.8,70.8
2016,1,31,9,15,0.0,107.0,2.2,9.0,107.0,100.74,81.89
2016,1,31,9,30,0.0,121.0,2.4,9.0,121.0,113.59,92.76
2016,1,31,9,45,5.0,139.0,2.65,9.5,141.5,134.01,109.92
2016,1,31,10,0,10.0,157.0,2.9,10.0,162.0,154.15,126.63
2016,1,31,10,15,5.0,135.5,3.05,10.0,138.0,127.28,103.58
2016,1,31,10,30,0.0,114.0,3.2,10.0,114.0,102.4,82.24
2016,1,31,10,45,74.0,178.0,3.4,10.0,217.5,219.18,181.8
2016,1,31,11,0,148.0,242.0,3.6,10.0,321.0,336.98,278.79
2016,1,31,11,15,420.5,187.5,3.75,10.0,420.5,459.36,380.28
2016,1,31,11,30,693.0,133.0,3.9,10.0,520.0,556.17,457.84
2016,1,31,11,45,811.0,106.0,4.05,10.5,566.5,572.43,468.24
2016,1,31,12,0,929.0,79.0,4.2,11.0,613.0,579.65,471.15
2016,1,31,12,15,930.0,79.5,4.25,11.0,615.0,547.84,442.88
2016,1,31,12,30,931.0,80.0,4.3,11.0,617.0,513.36,411.98
2016,1,31,12,45,926.0,81.0,4.4,11.0,610.5,474.27,376.76
2016,1,31,13,0,921.0,82.0,4.5,11.0,604.0,433.25,339.11
2016,1,31,13,15,692.0,140.5,4.55,11.0,528.0,359.05,278.31
2016,1,31,13,30,463.0,199.0,4.6,11.0,452.0,301.7,233.41
2016,1,31,13,45,673.0,140.0,4.65,11.0,491.5,280.95,206.13
2016,1,31,14,0,883.0,81.0,4.7,11.0,531.0,241.28,160.91
2016,1,31,14,15,869.0,79.5,4.65,11.0,502.0,190.62,116.92
2016,1,31,14,30,855.0,78.0,4.6,11.0,473.0,140.34,78.61
2016,1,31,14,45,826.0,77.5,4.6,11.0,436.0,90.8,51.78
2016,1,31,15,0,797.0,77.0,4.6,11.0,399.0,59.0,47.6
2016,1,31,15,15,768.0,74.0,4.4,10.5,359.0,57.69,46.62
2016,1,31,15,30,739.0,71.0,4.2,10.0,319.0,56.44,45.65
2016,1,31,15,45,687.0,67.5,4.05,10.0,274.0,49.9,39.75
2016,1,31,16,0,635.0,64.0,3.9,10.0,229.0,48.44,38.36
2016,1,31,16,15,569.0,57.5,3.85,9.5,184.0,44.48,34.66
2016,1,31,16,30,503.0,51.0,3.8,9.0,139.0,40.53,30.79
2016,1,31,16,45,391.5,41.0,3.75,8.5,96.5,33.25,23.68
2016,1,31,17,0,280.0,31.0,3.7,8.0,54.0,25.82,14.62
2016,1,31,17,15,140.0,15.5,3.95,8.0,27.0,14.1,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,15.0,3.45,6.5,15.0,13.64,0.0
2016,2,1,7,30,0.0,30.0,3.7,7.0,30.0,44.08,0.0
2016,2,1,7,45,291.0,31.5,3.95,7.5,71.5,246.36,188.98
2016,2,1,8,0,582.0,33.0,4.2,8.0,113.0,425.77,354.72
2016,2,1,8,15,652.5,38.5,4.35,8.0,160.0,488.2,413.3
2016,2,1,8,30,723.0,44.0,4.5,8.0,207.0,550.94,469.39
2016,2,1,8,45,767.5,48.0,4.65,8.5,253.5,594.06,506.27
2016,2,1,9,0,812.0,52.0,4.8,9.0,300.0,635.52,539.71
2016,2,1,9,15,841.0,54.5,4.85,9.0,343.0,656.51,556.29
2016,2,1,9,30,870.0,57.0,4.9,9.0,386.0,680.61,574.87
2016,2,1,9,45,879.5,62.5,4.95,9.5,423.0,692.09,581.98
2016,2,1,10,0,889.0,68.0,5.0,10.0,460.0,700.18,586.33
