Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,903.0,70.0,4.9,10.0,491.5,703.74,587.58
2016,2,1,10,30,917.0,72.0,4.8,10.0,523.0,703.87,585.8
2016,2,1,10,45,923.5,74.0,4.7,10.5,547.5,695.5,575.92
2016,2,1,11,0,930.0,76.0,4.6,11.0,572.0,683.72,563.33
2016,2,1,11,15,935.5,77.0,4.5,11.0,589.5,666.83,547.74
2016,2,1,11,30,941.0,78.0,4.4,11.0,607.0,646.63,529.38
2016,2,1,11,45,937.5,81.0,4.35,11.5,615.5,620.08,505.02
2016,2,1,12,0,934.0,84.0,4.3,12.0,624.0,590.75,478.21
2016,2,1,12,15,934.0,84.0,4.2,12.0,625.5,557.65,448.82
2016,2,1,12,30,934.0,84.0,4.1,12.0,627.0,521.97,416.8
2016,2,1,12,45,928.0,85.0,4.0,12.0,619.5,482.18,380.96
2016,2,1,13,0,922.0,86.0,3.9,12.0,612.0,440.54,342.91
2016,2,1,13,15,916.0,85.0,3.75,12.0,597.5,395.5,301.35
2016,2,1,13,30,910.0,84.0,3.6,12.0,583.0,349.07,258.05
2016,2,1,13,45,809.5,97.5,3.45,12.0,529.0,286.05,204.33
2016,2,1,14,0,709.0,111.0,3.3,12.0,475.0,229.63,157.59
2016,2,1,14,15,785.0,94.5,3.15,11.5,477.5,193.2,122.29
2016,2,1,14,30,861.0,78.0,3.0,11.0,480.0,143.75,80.61
2016,2,1,14,45,848.0,74.0,2.85,11.0,445.5,91.73,50.66
2016,2,1,15,0,835.0,70.0,2.7,11.0,411.0,53.6,42.74
2016,2,1,15,15,807.5,67.0,2.35,10.5,370.0,52.11,41.6
2016,2,1,15,30,780.0,64.0,2.0,10.0,329.0,50.66,40.44
2016,2,1,15,45,743.0,59.5,1.65,10.0,284.5,47.92,37.99
2016,2,1,16,0,706.0,55.0,1.3,10.0,240.0,45.17,35.46
2016,2,1,16,15,646.0,49.5,1.2,9.5,194.0,41.43,31.98
2016,2,1,16,30,586.0,44.0,1.1,9.0,148.0,37.7,28.35
2016,2,1,16,45,490.5,35.5,1.05,8.5,104.5,28.35,19.49
2016,2,1,17,0,395.0,27.0,1.0,8.0,61.0,22.06,12.16
2016,2,1,17,15,197.5,13.5,1.0,7.5,30.5,10.84,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,1.4,8.0,8.0,7.28,0.0
2016,2,2,7,30,0.0,16.0,1.5,8.0,16.0,14.47,0.0
2016,2,2,7,45,42.5,34.0,1.6,8.0,40.0,77.9,56.77
2016,2,2,8,0,85.0,52.0,1.7,8.0,64.0,125.58,102.21
2016,2,2,8,15,108.5,71.5,1.75,8.0,92.5,163.91,137.0
2016,2,2,8,30,132.0,91.0,1.8,8.0,121.0,201.76,170.67
2016,2,2,8,45,149.5,109.5,1.85,8.5,150.0,233.78,198.21
2016,2,2,9,0,167.0,128.0,1.9,9.0,179.0,265.33,224.59
2016,2,2,9,15,182.0,143.0,1.9,9.0,206.5,289.94,244.95
2016,2,2,9,30,197.0,158.0,1.9,9.0,234.0,314.02,264.46
2016,2,2,9,45,477.0,124.5,1.9,9.0,331.0,490.26,410.77
2016,2,2,10,0,757.0,91.0,1.9,9.0,428.0,647.06,533.8
2016,2,2,10,15,775.0,94.0,1.8,9.0,459.0,651.77,534.04
2016,2,2,10,30,793.0,97.0,1.7,9.0,490.0,656.31,535.27
2016,2,2,10,45,803.0,99.5,1.65,9.5,515.0,651.64,528.79
2016,2,2,11,0,813.0,102.0,1.6,10.0,540.0,643.73,519.86
2016,2,2,11,15,822.0,103.5,1.45,10.0,557.5,630.9,507.37
2016,2,2,11,30,831.0,105.0,1.3,10.0,575.0,614.86,492.31
2016,2,2,11,45,465.5,186.0,1.2,10.0,450.5,455.61,366.44
2016,2,2,12,0,100.0,267.0,1.1,10.0,326.0,297.95,239.97
2016,2,2,12,15,478.0,184.5,1.0,10.0,464.5,421.09,338.06
2016,2,2,12,30,856.0,102.0,0.9,10.0,603.0,505.42,397.79
2016,2,2,12,45,866.0,97.5,0.85,10.5,600.0,469.27,364.37
2016,2,2,13,0,876.0,93.0,0.8,11.0,597.0,430.35,329.21
2016,2,2,13,15,871.0,92.0,0.85,11.0,583.0,386.69,290.82
2016,2,2,13,30,866.0,91.0,0.9,11.0,569.0,341.69,250.46
2016,2,2,13,45,667.5,137.0,0.95,11.0,497.5,281.74,204.06
2016,2,2,14,0,469.0,183.0,1.0,11.0,426.0,238.57,173.74
2016,2,2,14,15,457.0,177.0,1.1,11.0,403.0,203.3,144.47
2016,2,2,14,30,445.0,171.0,1.2,11.0,380.0,168.83,118.21
2016,2,2,14,45,623.0,122.5,1.3,11.5,392.0,115.21,75.26
2016,2,2,15,0,801.0,74.0,1.4,12.0,404.0,56.33,44.97
2016,2,2,15,15,773.5,70.5,1.3,11.5,364.0,54.55,43.63
2016,2,2,15,30,746.0,67.0,1.2,11.0,324.0,52.79,42.21
2016,2,2,15,45,701.0,64.0,1.1,11.0,280.0,51.4,40.98
2016,2,2,16,0,656.0,61.0,1.0,11.0,236.0,45.77,35.87
2016,2,2,16,15,595.5,54.5,1.0,10.5,191.0,41.74,32.15
2016,2,2,16,30,535.0,48.0,1.0,10.0,146.0,37.65,28.23
2016,2,2,16,45,433.0,39.0,1.0,9.5,103.5,31.19,21.97
2016,2,2,17,0,331.0,30.0,1.0,9.0,61.0,24.6,14.52
2016,2,2,17,15,165.5,15.0,1.05,8.5,30.5,12.08,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,6.0,14.5,13.19,0.0
2016,2,3,7,30,0.0,29.0,1.9,6.0,29.0,39.42,0.0
2016,2,3,7,45,222.0,35.0,1.95,6.5,67.0,211.57,165.88
2016,2,3,8,0,444.0,41.0,2.0,7.0,105.0,360.16,300.33
2016,2,3,8,15,518.0,48.5,2.05,7.5,149.0,424.28,357.51
2016,2,3,8,30,592.0,56.0,2.1,8.0,193.0,489.44,413.12
2016,2,3,8,45,640.5,61.0,2.15,8.5,237.5,534.44,450.24
2016,2,3,9,0,689.0,66.0,2.2,9.0,282.0,578.3,484.9
2016,2,3,9,15,721.5,70.0,2.15,9.5,323.0,604.57,504.09
2016,2,3,9,30,754.0,74.0,2.1,10.0,364.0,632.59,523.66
2016,2,3,9,45,773.0,78.0,2.1,11.0,400.5,648.4,532.67
2016,2,3,10,0,792.0,82.0,2.1,12.0,437.0,661.17,539.11
2016,2,3,10,15,808.5,84.5,2.0,12.0,468.5,667.3,541.63
2016,2,3,10,30,825.0,87.0,1.9,12.0,500.0,670.13,541.56
2016,2,3,10,45,836.5,88.5,1.85,12.5,524.5,665.1,534.87
2016,2,3,11,0,848.0,90.0,1.8,13.0,549.0,656.73,525.67
2016,2,3,11,15,713.5,131.0,1.7,13.0,526.0,595.9,476.28
2016,2,3,11,30,579.0,172.0,1.6,13.0,503.0,529.55,423.16
2016,2,3,11,45,547.0,187.0,1.55,13.5,503.5,505.19,402.16
2016,2,3,12,0,515.0,202.0,1.5,14.0,504.0,480.19,380.34
2016,2,3,12,15,510.5,206.0,1.45,14.0,506.0,459.08,362.29
2016,2,3,12,30,506.0,210.0,1.4,14.0,508.0,436.63,342.93
2016,2,3,12,45,389.5,234.0,1.4,14.0,462.5,378.9,297.04
2016,2,3,13,0,273.0,258.0,1.4,14.0,417.0,331.77,259.96
2016,2,3,13,15,150.0,238.0,1.35,14.0,325.0,255.32,200.67
2016,2,3,13,30,27.0,218.0,1.3,14.0,233.0,194.76,154.74
2016,2,3,13,45,68.5,226.0,1.3,14.0,262.5,204.74,161.6
2016,2,3,14,0,110.0,234.0,1.3,14.0,292.0,211.97,165.49
2016,2,3,14,15,55.0,195.0,1.2,14.0,224.0,166.47,130.78
2016,2,3,14,30,0.0,156.0,1.1,14.0,156.0,131.6,104.96
2016,2,3,14,45,36.0,165.5,1.05,14.0,180.5,132.71,105.11
2016,2,3,15,0,72.0,175.0,1.0,14.0,205.0,133.31,111.82
2016,2,3,15,15,65.0,159.0,0.85,13.5,184.0,122.18,102.54
2016,2,3,15,30,58.0,143.0,0.7,13.0,163.0,110.79,92.92
2016,2,3,15,45,51.0,124.5,0.6,12.5,140.5,97.6,81.6
2016,2,3,16,0,44.0,106.0,0.5,12.0,118.0,84.1,69.78
2016,2,3,16,15,34.0,87.0,0.55,11.5,95.5,69.97,57.18
2016,2,3,16,30,24.0,68.0,0.6,11.0,73.0,55.54,44.04
2016,2,3,16,45,12.0,49.0,0.7,11.0,51.5,41.47,30.9
2016,2,3,17,0,0.0,30.0,0.8,11.0,30.0,25.93,15.77
2016,2,3,17,15,0.0,15.0,0.8,10.5,15.0,13.22,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,113.5,9.5,1.15,7.5,15.5,70.62,0.0
2016,2,4,7,30,227.0,19.0,1.3,8.0,31.0,178.29,14.69
2016,2,4,7,45,349.0,29.5,1.5,8.5,70.0,282.43,221.89
2016,2,4,8,0,471.0,40.0,1.7,9.0,109.0,377.45,311.88
2016,2,4,8,15,543.5,47.5,1.75,9.0,154.0,441.33,368.93
2016,2,4,8,30,616.0,55.0,1.8,9.0,199.0,506.23,424.28
2016,2,4,8,45,660.0,60.0,1.85,9.5,243.0,548.7,458.83
2016,2,4,9,0,704.0,65.0,1.9,10.0,287.0,585.89,487.91
2016,2,4,9,15,652.5,81.5,1.9,10.0,309.0,577.04,479.51
2016,2,4,9,30,601.0,98.0,1.9,10.0,331.0,559.99,464.74
2016,2,4,9,45,699.5,90.0,1.95,10.5,387.0,617.03,508.5
2016,2,4,10,0,798.0,82.0,2.0,11.0,443.0,668.43,546.24
2016,2,4,10,15,814.0,84.5,1.95,11.0,474.0,674.24,548.5
2016,2,4,10,30,830.0,87.0,1.9,11.0,505.0,676.74,548.48
2016,2,4,10,45,840.5,89.0,1.9,11.5,530.0,671.57,541.98
2016,2,4,11,0,851.0,91.0,1.9,12.0,555.0,663.05,532.96
2016,2,4,11,15,858.0,92.0,1.85,12.0,572.5,647.87,519.53
2016,2,4,11,30,865.0,93.0,1.8,12.0,590.0,629.5,503.57
2016,2,4,11,45,869.5,93.5,1.75,12.5,600.0,606.0,482.64
2016,2,4,12,0,874.0,94.0,1.7,13.0,610.0,579.53,459.22
2016,2,4,12,15,874.5,94.0,1.65,13.0,611.5,547.64,432.16
2016,2,4,12,30,875.0,94.0,1.6,13.0,613.0,513.27,402.64
2016,2,4,12,45,876.5,92.0,1.6,13.5,608.0,475.12,369.07
2016,2,4,13,0,878.0,90.0,1.6,14.0,603.0,434.77,333.03
2016,2,4,13,15,872.5,89.5,1.6,14.0,589.0,391.23,294.36
2016,2,4,13,30,867.0,89.0,1.6,14.0,575.0,346.36,253.85
2016,2,4,13,45,733.5,118.5,1.65,14.5,519.0,288.33,206.2
2016,2,4,14,0,600.0,148.0,1.7,15.0,463.0,243.94,171.35
2016,2,4,14,15,547.5,153.0,1.7,14.5,429.0,203.31,139.07
2016,2,4,14,30,495.0,158.0,1.7,14.0,395.0,168.03,113.88
2016,2,4,14,45,459.5,152.0,1.75,14.0,360.0,130.65,90.67
2016,2,4,15,0,424.0,146.0,1.8,14.0,325.0,99.69,82.72
2016,2,4,15,15,401.5,137.0,1.6,13.5,293.0,95.01,78.97
2016,2,4,15,30,379.0,128.0,1.4,13.0,261.0,90.23,75.04
2016,2,4,15,45,362.0,112.5,1.25,13.0,226.5,80.67,66.63
2016,2,4,16,0,345.0,97.0,1.1,13.0,192.0,70.78,57.83
2016,2,4,16,15,312.5,82.0,1.05,12.5,156.0,60.84,48.92
2016,2,4,16,30,280.0,67.0,1.0,12.0,120.0,50.56,39.5
2016,2,4,16,45,231.5,51.0,1.0,11.5,86.5,39.09,28.82
2016,2,4,17,0,183.0,35.0,1.0,11.0,53.0,27.23,17.12
2016,2,4,17,15,91.5,17.5,1.0,10.5,26.5,13.73,0.0
2016,2,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,100.5,10.5,1.05,6.5,16.5,64.74,0.0
2016,2,5,7,30,201.0,21.0,1.1,7.0,33.0,167.39,37.9
2016,2,5,7,45,320.0,33.5,1.2,8.0,72.0,270.41,214.25
2016,2,5,8,0,439.0,46.0,1.3,9.0,111.0,365.76,301.9
2016,2,5,8,15,514.0,54.0,1.35,9.5,156.5,432.06,359.6
2016,2,5,8,30,589.0,62.0,1.4,10.0,202.0,499.18,415.34
2016,2,5,8,45,640.5,67.5,1.45,10.5,247.5,547.38,453.89
2016,2,5,9,0,692.0,73.0,1.5,11.0,293.0,594.38,489.97
2016,2,5,9,15,725.0,77.0,1.6,11.5,335.5,624.85,512.46
2016,2,5,9,30,758.0,81.0,1.7,12.0,378.0,649.2,529.64
2016,2,5,9,45,789.5,82.0,1.85,13.0,417.5,670.61,543.56
2016,2,5,10,0,821.0,83.0,2.0,14.0,457.0,688.83,554.86
2016,2,5,10,15,837.5,85.0,1.95,14.0,489.0,694.33,557.33
2016,2,5,10,30,854.0,87.0,1.9,14.0,521.0,696.42,556.97
2016,2,5,10,45,806.0,97.5,1.9,14.5,522.5,660.93,527.6
2016,2,5,11,0,758.0,108.0,1.9,15.0,524.0,625.13,498.24
2016,2,5,11,15,681.0,137.5,1.85,15.0,520.0,587.58,467.48
2016,2,5,11,30,604.0,167.0,1.8,15.0,516.0,548.76,435.77
2016,2,5,11,45,667.0,149.5,1.8,15.5,541.0,547.46,433.15
2016,2,5,12,0,730.0,132.0,1.8,16.0,566.0,540.51,425.47
2016,2,5,12,15,718.5,139.0,1.65,16.0,567.5,512.5,401.2
2016,2,5,12,30,707.0,146.0,1.5,16.0,569.0,482.93,375.58
2016,2,5,12,45,558.5,192.0,1.4,16.5,524.5,423.1,326.97
2016,2,5,13,0,410.0,238.0,1.3,17.0,480.0,372.43,286.37
2016,2,5,13,15,415.5,228.0,1.1,17.0,468.5,343.53,261.48
2016,2,5,13,30,421.0,218.0,0.9,17.0,457.0,312.33,234.32
2016,2,5,13,45,637.0,154.5,0.7,17.0,500.0,295.19,211.25
2016,2,5,14,0,853.0,91.0,0.5,17.0,543.0,258.25,170.07
2016,2,5,14,15,839.5,89.0,0.65,17.0,514.0,208.11,128.16
2016,2,5,14,30,826.0,87.0,0.8,17.0,485.0,158.36,90.11
2016,2,5,14,45,815.0,82.0,0.95,17.0,451.5,106.98,58.45
2016,2,5,15,0,804.0,77.0,1.1,17.0,418.0,58.24,45.69
2016,2,5,15,15,778.5,73.5,1.0,16.5,378.0,56.55,44.46
2016,2,5,15,30,753.0,70.0,0.9,16.0,338.0,54.87,43.16
2016,2,5,15,45,718.0,65.5,0.85,15.5,294.5,52.32,41.04
2016,2,5,16,0,683.0,61.0,0.8,15.0,251.0,45.48,35.03
2016,2,5,16,15,627.0,55.0,0.9,14.0,205.5,41.85,31.84
2016,2,5,16,30,571.0,49.0,1.0,13.0,160.0,38.19,28.44
2016,2,5,16,45,472.0,41.0,1.1,12.5,115.5,32.63,23.1
2016,2,5,17,0,373.0,33.0,1.2,12.0,71.0,27.01,17.08
2016,2,5,17,15,186.5,16.5,1.15,11.5,35.5,13.19,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,126.0,10.5,1.1,7.5,18.0,79.13,0.0
2016,2,6,7,30,252.0,21.0,1.3,8.0,36.0,199.26,69.17
2016,2,6,7,45,367.0,31.5,1.55,8.5,76.0,298.11,237.9
2016,2,6,8,0,482.0,42.0,1.8,9.0,116.0,390.25,323.52
2016,2,6,8,15,552.0,49.0,1.75,9.5,161.0,452.75,378.15
2016,2,6,8,30,622.0,56.0,1.7,10.0,206.0,516.08,430.62
2016,2,6,8,45,671.0,60.0,1.7,10.5,251.5,561.13,466.53
2016,2,6,9,0,720.0,64.0,1.7,11.0,297.0,601.32,496.82
2016,2,6,9,15,750.5,67.5,1.75,11.5,338.5,630.42,517.65
2016,2,6,9,30,781.0,71.0,1.8,12.0,380.0,656.95,536.02
2016,2,6,9,45,801.5,74.0,1.85,13.0,417.0,672.94,545.1
2016,2,6,10,0,822.0,77.0,1.9,14.0,454.0,685.83,551.77
2016,2,6,10,15,836.5,79.0,1.8,14.0,485.5,690.05,552.99
2016,2,6,10,30,851.0,81.0,1.7,14.0,517.0,690.93,551.71
2016,2,6,10,45,862.0,82.0,1.65,14.5,541.5,684.86,544.28
2016,2,6,11,0,873.0,83.0,1.6,15.0,566.0,671.62,531.7
2016,2,6,11,15,879.0,84.0,1.65,15.5,583.5,656.14,518.05
2016,2,6,11,30,885.0,85.0,1.7,16.0,601.0,637.48,501.87
2016,2,6,11,45,890.0,85.0,1.8,16.5,611.0,614.07,482.26
2016,2,6,12,0,895.0,85.0,1.9,17.0,621.0,587.67,460.01
2016,2,6,12,15,759.0,128.0,1.95,17.0,583.5,525.95,410.97
2016,2,6,12,30,623.0,171.0,2.0,17.0,546.0,467.5,364.47
2016,2,6,12,45,592.5,179.0,2.15,17.0,533.0,431.65,335.17
2016,2,6,13,0,562.0,187.0,2.3,17.0,520.0,394.13,304.0
2016,2,6,13,15,561.5,182.5,2.3,17.0,509.0,360.6,274.82
2016,2,6,13,30,561.0,178.0,2.3,17.0,498.0,326.08,244.33
2016,2,6,13,45,539.0,178.0,2.35,17.0,476.5,288.45,211.77
2016,2,6,14,0,517.0,178.0,2.4,17.0,455.0,251.99,180.46
2016,2,6,14,15,552.5,157.5,2.35,17.0,439.0,211.31,144.33
2016,2,6,14,30,588.0,137.0,2.3,17.0,423.0,167.54,107.99
2016,2,6,14,45,429.5,156.0,2.3,17.0,357.0,134.71,92.89
2016,2,6,15,0,271.0,175.0,2.3,17.0,291.0,123.22,102.07
2016,2,6,15,15,320.5,151.0,2.05,16.5,276.0,108.73,89.93
2016,2,6,15,30,370.0,127.0,1.8,16.0,261.0,89.09,73.14
2016,2,6,15,45,352.0,113.5,1.55,15.5,227.5,81.0,66.28
2016,2,6,16,0,334.0,100.0,1.3,15.0,194.0,72.64,59.03
2016,2,6,16,15,457.0,73.0,1.2,14.0,177.5,56.27,44.62
2016,2,6,16,30,580.0,46.0,1.1,13.0,161.0,35.55,26.11
2016,2,6,16,45,494.5,38.0,1.05,12.5,117.5,29.92,20.78
2016,2,6,17,0,409.0,30.0,1.0,12.0,74.0,24.18,14.88
2016,2,6,17,15,204.5,15.0,1.0,11.5,37.0,11.8,0.0
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,163.5,10.0,1.1,9.5,20.0,99.89,0.0
2016,2,7,7,30,327.0,20.0,1.3,10.0,40.0,237.61,104.91
2016,2,7,7,45,444.5,28.5,1.5,11.0,82.5,335.8,267.04
2016,2,7,8,0,562.0,37.0,1.7,12.0,125.0,430.32,352.5
2016,2,7,8,15,628.0,42.5,1.75,12.0,171.5,491.2,405.94
2016,2,7,8,30,694.0,48.0,1.8,12.0,218.0,552.24,456.88
2016,2,7,8,45,737.5,51.5,1.85,12.5,264.0,594.81,489.93
2016,2,7,9,0,781.0,55.0,1.9,13.0,310.0,635.76,520.36
2016,2,7,9,15,809.0,58.0,1.95,13.5,352.5,663.01,539.38
2016,2,7,9,30,837.0,61.0,2.0,14.0,395.0,681.67,551.52
2016,2,7,9,45,852.5,64.5,2.05,15.0,432.5,695.17,558.57
2016,2,7,10,0,868.0,68.0,2.1,16.0,470.0,705.49,563.17
2016,2,7,10,15,882.5,69.5,2.1,16.0,502.0,709.39,564.84
2016,2,7,10,30,897.0,71.0,2.1,16.0,534.0,709.9,564.16
2016,2,7,10,45,905.5,72.5,2.1,16.5,559.0,702.82,557.02
2016,2,7,11,0,914.0,74.0,2.1,17.0,584.0,692.31,546.6
2016,2,7,11,15,920.5,75.0,2.1,17.0,602.0,676.53,533.26
2016,2,7,11,30,927.0,76.0,2.1,17.0,620.0,657.41,517.29
2016,2,7,11,45,930.0,76.5,2.15,17.5,630.0,632.4,496.04
2016,2,7,12,0,933.0,77.0,2.2,18.0,640.0,604.34,472.2
2016,2,7,12,15,933.5,77.5,2.2,18.0,642.0,572.03,445.36
2016,2,7,12,30,934.0,78.0,2.2,18.0,644.0,537.04,415.89
2016,2,7,12,45,934.0,76.5,2.25,18.5,638.5,497.44,381.62
2016,2,7,13,0,934.0,75.0,2.3,19.0,633.0,455.58,344.8
2016,2,7,13,15,929.0,74.5,2.3,19.0,619.0,410.69,305.34
2016,2,7,13,30,924.0,74.0,2.3,19.0,605.0,364.26,263.82
2016,2,7,13,45,915.5,73.5,2.3,19.0,583.0,315.56,220.04
2016,2,7,14,0,907.0,73.0,2.3,19.0,561.0,266.07,175.72
2016,2,7,14,15,895.0,71.5,2.15,19.0,532.0,214.61,131.3
2016,2,7,14,30,883.0,70.0,2.0,19.0,503.0,163.19,90.8
2016,2,7,14,45,865.5,68.0,1.95,19.0,468.0,111.28,58.17
2016,2,7,15,0,848.0,66.0,1.9,19.0,433.0,53.38,41.07
2016,2,7,15,15,824.0,63.5,1.65,18.5,392.5,48.74,37.25
2016,2,7,15,30,800.0,61.0,1.4,18.0,352.0,47.61,36.42
2016,2,7,15,45,765.0,57.5,1.15,17.5,307.5,45.63,34.81
2016,2,7,16,0,730.0,54.0,0.9,17.0,263.0,43.67,33.15
2016,2,7,16,15,677.5,49.0,0.95,16.5,216.5,40.34,30.19
2016,2,7,16,30,625.0,44.0,1.0,16.0,170.0,37.01,27.09
2016,2,7,16,45,537.5,37.0,1.05,15.5,125.0,31.7,22.08
2016,2,7,17,0,450.0,30.0,1.1,15.0,80.0,26.34,16.61
2016,2,7,17,15,225.0,15.0,1.1,14.5,40.0,11.76,0.13
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,12.0,1.3,10.5,20.0,81.29,0.0
2016,2,8,7,30,252.0,24.0,1.4,11.0,40.0,207.09,106.22
2016,2,8,7,45,369.0,34.5,1.55,12.0,81.5,305.4,243.45
2016,2,8,8,0,486.0,45.0,1.7,13.0,123.0,399.99,327.37
2016,2,8,8,15,558.0,52.0,1.75,13.5,169.0,464.65,382.7
2016,2,8,8,30,630.0,59.0,1.8,14.0,215.0,530.07,436.08
2016,2,8,8,45,674.0,64.0,1.9,14.5,261.0,573.53,470.4
2016,2,8,9,0,718.0,69.0,2.0,15.0,307.0,611.39,498.75
2016,2,8,9,15,749.0,73.0,2.0,15.5,349.5,641.73,519.86
2016,2,8,9,30,780.0,77.0,2.0,16.0,392.0,669.46,538.43
2016,2,8,9,45,815.5,76.0,2.0,16.5,432.5,691.68,552.52
2016,2,8,10,0,851.0,75.0,2.0,17.0,473.0,710.66,564.05
2016,2,8,10,15,865.5,77.0,2.0,17.5,505.0,714.83,564.74
2016,2,8,10,30,880.0,79.0,2.0,18.0,537.0,710.71,559.64
2016,2,8,10,45,890.0,80.0,2.0,18.5,562.0,704.16,552.84
2016,2,8,11,0,900.0,81.0,2.0,19.0,587.0,694.2,542.97
2016,2,8,11,15,906.5,82.0,1.95,19.5,605.0,678.55,528.57
2016,2,8,11,30,913.0,83.0,1.9,20.0,623.0,659.6,511.7
2016,2,8,11,45,915.5,83.5,1.85,20.5,632.5,634.49,490.21
2016,2,8,12,0,918.0,84.0,1.8,21.0,642.0,606.41,466.33
2016,2,8,12,15,918.5,84.0,1.75,21.0,644.0,573.91,439.73
2016,2,8,12,30,919.0,84.0,1.7,21.0,646.0,538.81,410.63
2016,2,8,12,45,921.0,82.5,1.65,21.5,640.5,500.54,377.77
2016,2,8,13,0,923.0,81.0,1.6,22.0,635.0,459.87,342.4
2016,2,8,13,15,917.5,80.0,1.5,22.0,621.0,414.63,303.38
2016,2,8,13,30,912.0,79.0,1.4,22.0,607.0,367.95,262.5
2016,2,8,13,45,903.0,78.5,1.35,22.0,585.0,319.48,219.9
2016,2,8,14,0,894.0,78.0,1.3,22.0,563.0,270.3,176.76
2016,2,8,14,15,882.0,76.0,1.2,22.0,534.0,218.89,133.2
2016,2,8,14,30,870.0,74.0,1.1,22.0,505.0,167.56,93.21
2016,2,8,14,45,852.5,72.0,1.0,22.0,470.0,109.53,55.45
2016,2,8,15,0,835.0,70.0,0.9,22.0,435.0,58.84,45.2
2016,2,8,15,15,810.5,67.5,0.85,21.5,395.0,51.61,39.24
2016,2,8,15,30,786.0,65.0,0.8,21.0,355.0,50.58,38.52
2016,2,8,15,45,751.5,61.0,0.8,21.0,310.5,48.31,36.61
2016,2,8,16,0,717.0,57.0,0.8,21.0,266.0,46.03,34.63
2016,2,8,16,15,664.0,52.0,0.85,20.5,219.5,42.8,31.81
2016,2,8,16,30,611.0,47.0,0.9,20.0,173.0,39.58,28.87
2016,2,8,16,45,524.0,39.5,1.0,19.5,127.5,31.06,21.16
2016,2,8,17,0,437.0,32.0,1.1,19.0,82.0,25.78,15.94
2016,2,8,17,15,277.5,21.0,1.15,18.5,47.0,17.08,3.98
2016,2,8,17,30,118.0,10.0,1.2,18.0,12.0,9.1,0.0
2016,2,8,17,45,59.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,150.5,11.5,1.3,11.5,22.0,95.02,0.0
2016,2,9,7,30,301.0,23.0,1.4,12.0,44.0,237.88,136.45
2016,2,9,7,45,414.5,33.0,1.5,13.0,86.5,333.21,265.57
2016,2,9,8,0,528.0,43.0,1.6,14.0,129.0,426.47,347.35
2016,2,9,8,15,596.5,49.5,1.7,14.5,176.5,489.13,400.74
2016,2,9,8,30,665.0,56.0,1.8,15.0,224.0,547.29,448.34
2016,2,9,8,45,709.0,60.5,1.9,15.5,270.5,591.71,482.55
2016,2,9,9,0,753.0,65.0,2.0,16.0,317.0,634.42,514.13
2016,2,9,9,15,783.0,68.5,2.0,16.5,360.5,663.78,534.13
2016,2,9,9,30,813.0,72.0,2.0,17.0,404.0,690.46,551.64
2016,2,9,9,45,748.5,88.0,2.05,17.5,415.5,663.72,529.83
2016,2,9,10,0,684.0,104.0,2.1,18.0,427.0,630.63,502.99
2016,2,9,10,15,702.5,107.5,2.05,18.5,458.0,639.68,507.5
2016,2,9,10,30,721.0,111.0,2.0,19.0,489.0,645.69,509.29
2016,2,9,10,45,745.0,110.5,1.95,19.5,517.5,647.87,508.35
2016,2,9,11,0,769.0,110.0,1.9,20.0,546.0,645.0,503.7
2016,2,9,11,15,793.5,106.5,1.85,20.5,568.5,638.01,495.99
2016,2,9,11,30,818.0,103.0,1.8,21.0,591.0,627.28,485.44
2016,2,9,11,45,714.0,141.0,1.75,21.5,571.5,577.72,445.3
2016,2,9,12,0,610.0,179.0,1.7,22.0,552.0,528.26,405.65
2016,2,9,12,15,627.0,174.0,1.6,22.0,559.0,507.18,388.19
2016,2,9,12,30,644.0,169.0,1.5,22.0,566.0,483.22,367.96
2016,2,9,12,45,782.5,127.0,1.4,22.0,604.5,478.76,361.15
2016,2,9,13,0,921.0,85.0,1.3,22.0,643.0,465.98,346.18
2016,2,9,13,15,915.0,84.5,1.15,22.0,628.5,420.92,307.17
2016,2,9,13,30,909.0,84.0,1.0,22.0,614.0,374.45,266.58
2016,2,9,13,45,693.5,139.5,0.9,22.0,535.5,307.26,215.93
2016,2,9,14,0,478.0,195.0,0.8,22.0,457.0,261.48,184.32
2016,2,9,14,15,514.5,174.0,0.8,21.5,442.5,222.54,151.17
2016,2,9,14,30,551.0,153.0,0.8,21.0,428.0,179.93,116.52
2016,2,9,14,45,445.0,162.0,0.8,21.0,374.5,144.42,96.91
2016,2,9,15,0,339.0,171.0,0.8,21.0,321.0,125.22,94.36
2016,2,9,15,15,278.5,161.5,0.8,20.5,277.0,114.89,93.46
2016,2,9,15,30,218.0,152.0,0.8,20.0,233.0,108.86,88.73
2016,2,9,15,45,202.0,135.5,0.8,19.5,203.5,98.48,80.16
2016,2,9,16,0,186.0,119.0,0.8,19.0,174.0,91.02,73.93
2016,2,9,16,15,169.5,100.0,0.85,18.0,144.0,75.02,60.24
2016,2,9,16,30,153.0,81.0,0.9,17.0,114.0,61.83,48.69
2016,2,9,16,45,127.0,61.5,1.0,16.5,84.0,47.82,36.05
2016,2,9,17,0,101.0,42.0,1.1,16.0,54.0,33.36,22.7
2016,2,9,17,15,50.5,25.0,1.1,15.5,31.0,20.93,7.59
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,7.28,0.0
2016,2,9,17,45,0.0,4.0,1.1,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,121.0,12.5,0.5,12.5,21.5,79.76,0.0
2016,2,10,7,30,242.0,25.0,0.5,13.0,43.0,207.68,127.77
2016,2,10,7,45,337.5,37.5,0.55,13.5,83.0,291.91,231.6
2016,2,10,8,0,433.0,50.0,0.6,14.0,123.0,375.15,303.66
2016,2,10,8,15,496.0,58.5,0.65,14.0,166.5,435.39,354.47
2016,2,10,8,30,559.0,67.0,0.7,14.0,210.0,496.09,403.57
2016,2,10,8,45,619.5,67.0,0.8,14.5,253.5,544.41,441.29
2016,2,10,9,0,680.0,67.0,0.9,15.0,297.0,591.53,476.3
2016,2,10,9,15,690.5,74.5,0.95,15.5,334.0,610.98,489.13
2016,2,10,9,30,701.0,82.0,1.0,16.0,371.0,627.76,499.9
2016,2,10,9,45,764.0,83.0,1.1,16.5,424.0,669.03,528.77
2016,2,10,10,0,827.0,84.0,1.2,17.0,477.0,710.66,557.15
2016,2,10,10,15,841.5,86.0,1.25,17.0,509.0,714.97,559.17
2016,2,10,10,30,856.0,88.0,1.3,17.0,541.0,715.89,559.26
2016,2,10,10,45,865.0,90.5,1.4,17.5,566.0,710.05,553.74
2016,2,10,11,0,874.0,93.0,1.5,18.0,591.0,700.77,545.36
2016,2,10,11,15,880.5,94.0,1.5,18.0,609.0,684.81,532.27
2016,2,10,11,30,887.0,95.0,1.5,18.0,627.0,665.56,516.69
2016,2,10,11,45,891.5,95.0,1.55,18.5,637.5,638.61,494.81
2016,2,10,12,0,896.0,95.0,1.6,19.0,648.0,611.6,472.48
2016,2,10,12,15,896.5,95.0,1.6,19.0,650.0,579.53,446.52
2016,2,10,12,30,897.0,95.0,1.6,19.0,652.0,544.9,418.08
2016,2,10,12,45,897.5,94.0,1.6,19.5,646.0,506.95,385.71
2016,2,10,13,0,898.0,93.0,1.6,20.0,640.0,466.76,350.91
2016,2,10,13,15,893.0,92.0,1.6,20.0,626.0,422.41,312.84
2016,2,10,13,30,888.0,91.0,1.6,20.0,612.0,376.62,272.78
2016,2,10,13,45,880.5,89.5,1.6,20.0,590.5,324.43,227.19
2016,2,10,14,0,873.0,88.0,1.6,20.0,569.0,274.81,183.37
2016,2,10,14,15,757.0,107.5,1.55,20.0,509.5,217.29,138.69
2016,2,10,14,30,641.0,127.0,1.5,20.0,450.0,173.96,108.69
2016,2,10,14,45,617.5,123.0,1.5,20.0,417.0,130.88,80.11
2016,2,10,15,0,594.0,119.0,1.5,20.0,384.0,90.03,62.84
2016,2,10,15,15,533.5,118.5,1.3,19.5,340.0,82.14,65.94
2016,2,10,15,30,473.0,118.0,1.1,19.0,296.0,82.76,66.75
2016,2,10,15,45,437.0,110.0,0.95,18.5,259.0,78.37,63.16
2016,2,10,16,0,401.0,102.0,0.8,18.0,222.0,73.87,59.4
2016,2,10,16,15,367.5,88.0,0.85,17.5,183.5,64.83,51.54
2016,2,10,16,30,334.0,74.0,0.9,17.0,145.0,55.47,43.19
2016,2,10,16,45,285.0,58.0,0.95,16.5,108.0,44.18,32.95
2016,2,10,17,0,236.0,42.0,1.0,16.0,71.0,32.5,22.09
2016,2,10,17,15,118.0,27.0,1.0,15.5,41.5,21.11,8.73
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,10.91,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,41.5,13.5,1.1,12.5,16.5,35.88,0.0
2016,2,11,7,30,83.0,27.0,1.2,13.0,33.0,102.76,65.16
2016,2,11,7,45,123.0,45.0,1.35,14.0,62.0,154.27,122.42
2016,2,11,8,0,163.0,63.0,1.5,15.0,91.0,203.03,165.76
2016,2,11,8,15,184.5,82.0,1.45,15.0,123.0,241.53,199.31
2016,2,11,8,30,206.0,101.0,1.4,15.0,155.0,279.59,231.4
2016,2,11,8,45,221.5,118.0,1.35,15.5,185.5,310.13,255.86
2016,2,11,9,0,237.0,135.0,1.3,16.0,216.0,339.96,278.92
2016,2,11,9,15,289.5,146.5,1.15,16.5,258.0,388.79,316.55
2016,2,11,9,30,342.0,158.0,1.0,17.0,300.0,437.2,352.34
2016,2,11,9,45,509.5,133.0,0.9,18.0,367.0,540.52,429.37
2016,2,11,10,0,677.0,108.0,0.8,19.0,434.0,635.68,495.96
2016,2,11,10,15,638.0,129.5,0.75,19.0,452.0,623.28,483.24
2016,2,11,10,30,599.0,151.0,0.7,19.0,470.0,607.68,469.56
2016,2,11,10,45,721.0,126.0,0.65,19.5,528.0,654.04,501.39
2016,2,11,11,0,843.0,101.0,0.6,20.0,586.0,691.82,525.46
2016,2,11,11,15,691.5,150.5,0.55,20.0,556.5,623.92,473.43
2016,2,11,11,30,540.0,200.0,0.5,20.0,527.0,550.71,418.73
2016,2,11,11,45,529.5,209.5,0.5,20.0,534.5,533.36,405.56
2016,2,11,12,0,519.0,219.0,0.5,20.0,542.0,514.48,390.53
2016,2,11,12,15,388.5,253.0,0.5,20.0,495.0,446.66,339.48
2016,2,11,12,30,258.0,287.0,0.5,20.0,448.0,391.25,297.72
2016,2,11,12,45,245.5,285.5,0.55,20.0,438.0,365.83,278.61
2016,2,11,13,0,233.0,284.0,0.6,20.0,428.0,344.04,261.69
2016,2,11,13,15,280.5,269.5,0.6,20.0,438.0,334.92,253.11
2016,2,11,13,30,328.0,255.0,0.6,20.0,448.0,320.57,239.71
2016,2,11,13,45,360.0,238.0,0.6,20.0,443.5,295.33,217.71
2016,2,11,14,0,392.0,221.0,0.6,20.0,439.0,266.96,192.85
2016,2,11,14,15,432.0,199.0,0.6,19.5,428.5,229.4,160.85
2016,2,11,14,30,472.0,177.0,0.6,19.0,418.0,190.55,128.78
2016,2,11,14,45,571.0,139.0,0.6,18.5,410.0,141.72,90.17
2016,2,11,15,0,670.0,101.0,0.6,18.0,402.0,80.1,52.72
2016,2,11,15,15,562.5,111.5,0.6,17.5,349.0,77.09,62.04
2016,2,11,15,30,455.0,122.0,0.6,17.0,296.0,85.25,69.4
2016,2,11,15,45,408.5,116.5,0.65,17.0,258.5,82.65,67.24
2016,2,11,16,0,362.0,111.0,0.7,17.0,221.0,80.05,65.02
2016,2,11,16,15,399.0,90.5,0.75,16.5,193.0,66.7,53.39
2016,2,11,16,30,436.0,70.0,0.8,16.0,165.0,52.76,41.03
2016,2,11,16,45,355.0,57.5,0.85,16.0,122.0,43.94,32.87
2016,2,11,17,0,274.0,45.0,0.9,16.0,79.0,34.87,24.22
2016,2,11,17,15,163.0,28.0,0.9,15.5,46.0,21.93,10.11
2016,2,11,17,30,52.0,11.0,0.9,15.0,13.0,10.01,0.0
2016,2,11,17,45,26.0,5.5,0.95,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
