Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,127.5,14.5,0.75,12.0,24.5,86.15,0.0
2016,2,12,7,30,255.0,29.0,0.8,12.0,49.0,224.86,155.05
2016,2,12,7,45,359.5,40.5,0.85,12.5,91.0,311.71,250.66
2016,2,12,8,0,464.0,52.0,0.9,13.0,133.0,401.3,327.61
2016,2,12,8,15,530.5,59.5,0.9,13.0,179.0,463.97,380.14
2016,2,12,8,30,597.0,67.0,0.9,13.0,225.0,527.04,430.72
2016,2,12,8,45,641.5,72.5,0.9,13.5,270.5,571.87,464.42
2016,2,12,9,0,686.0,78.0,0.9,14.0,316.0,615.33,495.4
2016,2,12,9,15,716.5,82.5,0.9,14.5,358.5,645.52,515.45
2016,2,12,9,30,747.0,87.0,0.9,15.0,401.0,673.27,533.3
2016,2,12,9,45,766.0,91.0,0.95,15.5,438.0,685.77,540.41
2016,2,12,10,0,785.0,95.0,1.0,16.0,475.0,699.11,548.23
2016,2,12,10,15,608.0,148.0,1.1,16.5,454.0,623.58,489.96
2016,2,12,10,30,431.0,201.0,1.2,17.0,433.0,537.55,423.29
2016,2,12,10,45,474.5,199.0,1.3,17.5,465.0,555.04,436.31
2016,2,12,11,0,518.0,197.0,1.4,18.0,497.0,569.43,445.88
2016,2,12,11,15,440.0,226.5,1.5,18.0,487.0,531.0,415.49
2016,2,12,11,30,362.0,256.0,1.6,18.0,477.0,485.71,380.34
2016,2,12,11,45,328.5,268.0,1.7,18.0,471.0,461.41,361.31
2016,2,12,12,0,295.0,280.0,1.8,18.0,465.0,437.46,342.3
2016,2,12,12,15,455.0,232.0,1.8,18.0,518.0,470.22,367.15
2016,2,12,12,30,615.0,184.0,1.8,18.0,571.0,489.21,379.78
2016,2,12,12,45,581.0,194.0,1.8,18.0,556.5,450.14,347.71
2016,2,12,13,0,547.0,204.0,1.8,18.0,542.0,414.65,318.37
2016,2,12,13,15,537.5,202.5,1.8,17.5,528.5,380.25,289.87
2016,2,12,13,30,528.0,201.0,1.8,17.0,515.0,345.6,260.59
2016,2,12,13,45,512.5,198.5,1.8,17.0,495.0,308.34,228.58
2016,2,12,14,0,497.0,196.0,1.8,17.0,475.0,271.78,197.19
2016,2,12,14,15,364.0,211.0,1.7,16.5,409.5,230.6,167.86
2016,2,12,14,30,231.0,226.0,1.6,16.0,344.0,203.25,151.75
2016,2,12,14,45,395.5,179.0,1.5,16.0,365.0,156.8,109.83
2016,2,12,15,0,560.0,132.0,1.4,16.0,386.0,102.3,71.9
2016,2,12,15,15,535.0,123.0,1.25,15.5,348.5,84.87,69.33
2016,2,12,15,30,510.0,114.0,1.1,15.0,311.0,79.93,65.31
2016,2,12,15,45,466.0,109.0,0.95,15.0,272.0,77.54,63.32
2016,2,12,16,0,422.0,104.0,0.8,15.0,233.0,75.15,61.26
2016,2,12,16,15,382.5,90.5,0.8,14.5,193.0,66.5,53.68
2016,2,12,16,30,343.0,77.0,0.8,14.0,153.0,57.55,45.64
2016,2,12,16,45,282.5,62.0,0.8,14.0,114.5,47.07,35.95
2016,2,12,17,0,222.0,47.0,0.8,14.0,76.0,36.25,25.73
2016,2,12,17,15,111.0,31.0,0.8,13.5,45.5,24.92,13.13
2016,2,12,17,30,0.0,15.0,0.8,13.0,15.0,13.64,0.0
2016,2,12,17,45,0.0,7.5,0.8,13.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,176.0,13.5,1.3,10.5,28.5,113.63,0.0
2016,2,13,7,30,352.0,27.0,1.4,11.0,57.0,285.25,205.49
2016,2,13,7,45,457.5,36.0,1.55,11.5,101.5,370.35,300.72
2016,2,13,8,0,563.0,45.0,1.7,12.0,146.0,460.18,379.05
2016,2,13,8,15,625.5,51.0,1.7,12.5,194.0,520.01,429.34
2016,2,13,8,30,688.0,57.0,1.7,13.0,242.0,575.43,473.2
2016,2,13,8,45,356.0,95.0,1.75,13.5,191.5,392.19,325.61
2016,2,13,9,0,24.0,133.0,1.8,14.0,141.0,147.55,119.53
2016,2,13,9,15,76.0,158.0,1.85,14.5,189.0,222.56,182.98
2016,2,13,9,30,128.0,183.0,1.9,15.0,237.0,298.98,244.93
2016,2,13,9,45,138.5,200.0,2.0,15.5,263.5,321.48,261.71
2016,2,13,10,0,149.0,217.0,2.1,16.0,290.0,343.08,277.79
2016,2,13,10,15,530.5,145.5,2.15,16.0,429.5,561.15,453.33
2016,2,13,10,30,912.0,74.0,2.2,16.0,569.0,745.33,590.94
2016,2,13,10,45,922.5,75.0,2.25,16.5,595.0,738.94,582.92
2016,2,13,11,0,933.0,76.0,2.3,17.0,621.0,729.0,574.2
2016,2,13,11,15,939.5,76.5,2.3,17.0,639.5,712.26,560.52
2016,2,13,11,30,946.0,77.0,2.3,17.0,658.0,692.11,543.99
2016,2,13,11,45,951.5,76.5,2.35,17.5,668.5,666.93,522.83
2016,2,13,12,0,957.0,76.0,2.4,18.0,679.0,638.52,498.95
2016,2,13,12,15,958.0,76.5,2.4,18.0,681.5,605.47,471.83
2016,2,13,12,30,959.0,77.0,2.4,18.0,684.0,569.63,442.0
2016,2,13,12,45,950.5,79.5,2.45,18.5,677.0,528.51,406.85
2016,2,13,13,0,942.0,82.0,2.5,19.0,670.0,485.56,369.55
2016,2,13,13,15,937.5,81.5,2.55,19.0,655.5,439.94,329.98
2016,2,13,13,30,933.0,81.0,2.6,19.0,641.0,392.71,288.15
2016,2,13,13,45,925.5,80.0,2.65,19.0,619.0,342.79,243.5
2016,2,13,14,0,918.0,79.0,2.7,19.0,597.0,291.99,197.86
2016,2,13,14,15,906.0,77.5,2.75,18.5,567.5,239.26,151.97
2016,2,13,14,30,894.0,76.0,2.8,18.0,538.0,186.56,108.79
2016,2,13,14,45,876.5,74.0,2.9,18.0,502.0,133.27,71.58
2016,2,13,15,0,859.0,72.0,3.0,18.0,466.0,73.94,41.97
2016,2,13,15,15,836.0,69.0,2.7,17.5,424.5,52.3,40.44
2016,2,13,15,30,813.0,66.0,2.4,17.0,383.0,50.91,39.42
2016,2,13,15,45,779.5,63.0,2.1,16.5,337.5,49.47,38.3
2016,2,13,16,0,746.0,60.0,1.8,16.0,292.0,48.08,37.19
2016,2,13,16,15,696.5,55.0,1.65,15.0,244.0,44.93,34.51
2016,2,13,16,30,647.0,50.0,1.5,14.0,196.0,41.77,31.68
2016,2,13,16,45,562.5,43.5,1.35,13.5,148.0,33.97,24.51
2016,2,13,17,0,478.0,37.0,1.2,13.0,100.0,29.68,20.23
2016,2,13,17,15,333.5,26.0,1.2,12.5,61.0,21.14,10.83
2016,2,13,17,30,189.0,15.0,1.2,12.0,22.0,13.64,0.0
2016,2,13,17,45,94.5,7.5,1.2,12.0,11.0,6.82,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,190.5,13.0,1.4,11.5,29.5,122.22,0.0
2016,2,14,7,30,381.0,26.0,1.6,12.0,59.0,303.3,223.95
2016,2,14,7,45,479.0,34.0,1.85,12.5,103.0,383.08,311.34
2016,2,14,8,0,577.0,42.0,2.1,13.0,147.0,461.77,381.03
2016,2,14,8,15,635.5,47.0,2.15,13.5,194.0,519.21,429.45
2016,2,14,8,30,694.0,52.0,2.2,14.0,241.0,576.44,474.77
2016,2,14,8,45,631.0,72.0,2.3,14.5,267.0,568.92,468.47
2016,2,14,9,0,568.0,92.0,2.4,15.0,293.0,551.66,453.5
2016,2,14,9,15,692.5,79.0,2.6,15.5,355.0,629.26,513.24
2016,2,14,9,30,817.0,66.0,2.8,16.0,417.0,702.45,566.73
2016,2,14,9,45,641.5,118.5,3.0,17.0,409.0,634.99,512.21
2016,2,14,10,0,466.0,171.0,3.2,18.0,401.0,551.59,443.69
2016,2,14,10,15,325.5,209.5,3.35,18.0,375.5,470.4,378.43
2016,2,14,10,30,185.0,248.0,3.5,18.0,350.0,390.94,313.38
2016,2,14,10,45,382.5,213.0,3.7,18.5,435.0,496.94,398.48
2016,2,14,11,0,580.0,178.0,3.9,19.0,520.0,597.0,475.42
2016,2,14,11,15,622.5,170.0,3.95,19.0,546.5,605.42,480.45
2016,2,14,11,30,665.0,162.0,4.0,19.0,573.0,605.06,479.24
2016,2,14,11,45,645.0,172.5,4.05,19.5,576.0,579.54,457.28
2016,2,14,12,0,625.0,183.0,4.1,20.0,579.0,552.65,434.3
2016,2,14,12,15,602.5,191.5,4.1,20.0,574.5,521.53,408.72
2016,2,14,12,30,580.0,200.0,4.1,20.0,570.0,487.3,380.56
2016,2,14,12,45,742.0,141.5,4.1,20.0,610.5,486.96,377.84
2016,2,14,13,0,904.0,83.0,4.1,20.0,651.0,473.3,362.77
2016,2,14,13,15,901.0,82.5,4.05,20.0,638.0,429.85,324.27
2016,2,14,13,30,898.0,82.0,4.0,20.0,625.0,384.73,283.73
2016,2,14,13,45,740.0,126.0,3.95,20.0,563.0,321.65,232.58
2016,2,14,14,0,582.0,170.0,3.9,20.0,501.0,276.2,197.2
2016,2,14,14,15,720.5,124.5,3.8,20.0,514.0,233.4,154.53
2016,2,14,14,30,859.0,79.0,3.7,20.0,527.0,180.57,104.72
2016,2,14,14,45,839.0,78.0,3.6,20.0,491.5,129.05,68.45
2016,2,14,15,0,819.0,77.0,3.5,20.0,456.0,79.01,45.04
2016,2,14,15,15,713.0,87.5,3.3,19.5,396.0,59.57,46.4
2016,2,14,15,30,607.0,98.0,3.1,19.0,336.0,68.49,54.39
2016,2,14,15,45,565.5,94.0,2.9,18.5,295.5,67.42,53.66
2016,2,14,16,0,524.0,90.0,2.7,18.0,255.0,66.48,53.0
2016,2,14,16,15,484.0,79.5,2.55,17.5,213.0,60.06,47.43
2016,2,14,16,30,444.0,69.0,2.4,17.0,171.0,53.42,41.51
2016,2,14,16,45,380.0,57.0,2.25,16.5,129.5,43.42,32.45
2016,2,14,17,0,316.0,45.0,2.1,16.0,88.0,34.79,24.38
2016,2,14,17,15,158.0,32.5,2.05,15.5,54.0,25.35,14.33
2016,2,14,17,30,0.0,20.0,2.0,15.0,20.0,16.91,0.0
2016,2,14,17,45,0.0,10.0,2.0,15.0,10.0,9.1,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,219.5,13.0,1.6,13.5,33.0,162.28,0.0
2016,2,15,7,30,439.0,26.0,1.8,14.0,66.0,331.76,248.6
2016,2,15,7,45,537.0,33.0,2.05,14.5,112.5,414.55,335.31
2016,2,15,8,0,635.0,40.0,2.3,15.0,159.0,500.57,409.83
2016,2,15,8,15,691.0,45.0,2.35,15.5,208.0,557.52,456.69
2016,2,15,8,30,747.0,50.0,2.4,16.0,257.0,614.17,500.83
2016,2,15,8,45,783.5,53.5,2.45,16.5,304.0,653.91,530.17
2016,2,15,9,0,820.0,57.0,2.5,17.0,351.0,691.72,556.94
2016,2,15,9,15,845.0,59.5,2.45,17.0,395.0,710.93,569.62
2016,2,15,9,30,870.0,62.0,2.4,17.0,439.0,733.88,584.84
2016,2,15,9,45,888.0,64.0,2.4,17.5,477.5,747.96,592.5
2016,2,15,10,0,906.0,66.0,2.4,18.0,516.0,758.77,597.79
2016,2,15,10,15,918.0,67.5,2.4,18.5,548.5,761.08,597.02
2016,2,15,10,30,930.0,69.0,2.4,19.0,581.0,759.87,593.91
2016,2,15,10,45,938.5,70.0,2.45,19.5,606.5,751.98,586.5
2016,2,15,11,0,947.0,71.0,2.5,20.0,632.0,740.52,576.74
2016,2,15,11,15,952.0,71.5,2.5,20.0,650.0,722.59,562.99
2016,2,15,11,30,957.0,72.0,2.5,20.0,668.0,701.26,545.79
2016,2,15,11,45,959.0,72.5,2.55,20.0,678.0,674.72,524.8
2016,2,15,12,0,961.0,73.0,2.6,20.0,688.0,645.07,501.15
2016,2,15,12,15,961.5,73.0,2.65,20.0,689.5,611.1,473.78
2016,2,15,12,30,962.0,73.0,2.7,20.0,691.0,574.38,443.7
2016,2,15,12,45,955.0,75.5,2.75,20.5,684.0,533.79,409.12
2016,2,15,13,0,948.0,78.0,2.8,21.0,677.0,491.26,372.31
2016,2,15,13,15,943.0,77.5,2.8,21.0,663.0,445.11,332.49
2016,2,15,13,30,938.0,77.0,2.8,21.0,649.0,397.41,290.5
2016,2,15,13,45,929.5,76.5,2.8,21.0,626.5,347.29,245.92
2016,2,15,14,0,921.0,76.0,2.8,21.0,604.0,296.36,200.39
2016,2,15,14,15,910.0,74.5,2.65,20.5,575.0,243.56,154.39
2016,2,15,14,30,899.0,73.0,2.5,20.0,546.0,190.68,110.82
2016,2,15,14,45,881.5,71.5,2.45,20.0,510.0,137.35,72.93
2016,2,15,15,0,864.0,70.0,2.4,20.0,474.0,85.08,47.76
2016,2,15,15,15,842.0,67.5,2.1,19.5,432.5,50.97,38.91
2016,2,15,15,30,820.0,65.0,1.8,19.0,391.0,49.94,38.22
2016,2,15,15,45,787.0,62.0,1.55,19.0,345.5,48.47,37.01
2016,2,15,16,0,754.0,59.0,1.3,19.0,300.0,47.03,35.8
2016,2,15,16,15,707.0,54.5,1.25,18.0,252.0,44.28,33.52
2016,2,15,16,30,660.0,50.0,1.2,17.0,204.0,41.55,31.13
2016,2,15,16,45,584.5,43.5,1.15,16.5,156.0,36.89,26.81
2016,2,15,17,0,509.0,37.0,1.1,16.0,108.0,29.5,19.91
2016,2,15,17,15,373.5,27.0,1.1,16.0,67.5,21.87,11.9
2016,2,15,17,30,238.0,17.0,1.1,16.0,27.0,14.03,0.0
2016,2,15,17,45,119.0,8.5,1.1,16.0,13.5,7.73,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,208.0,14.0,1.0,13.5,34.0,162.47,0.0
2016,2,16,7,30,416.0,28.0,1.1,14.0,68.0,330.06,250.12
2016,2,16,7,45,510.0,36.0,1.2,14.5,114.0,402.47,324.26
2016,2,16,8,0,604.0,44.0,1.3,15.0,160.0,487.0,395.91
2016,2,16,8,15,661.5,49.5,1.3,15.5,208.5,545.49,442.8
2016,2,16,8,30,719.0,55.0,1.3,16.0,257.0,603.64,486.79
2016,2,16,8,45,755.0,59.0,1.3,16.5,304.0,643.49,515.12
2016,2,16,9,0,791.0,63.0,1.3,17.0,351.0,681.39,540.94
2016,2,16,9,15,816.5,66.0,1.35,17.5,394.0,707.89,558.15
2016,2,16,9,30,842.0,69.0,1.4,18.0,437.0,731.59,573.05
2016,2,16,9,45,864.0,70.0,1.45,18.5,476.5,740.95,577.56
2016,2,16,10,0,886.0,71.0,1.5,19.0,516.0,753.52,584.47
2016,2,16,10,15,898.5,72.5,1.5,19.5,548.0,756.24,583.95
2016,2,16,10,30,911.0,74.0,1.5,20.0,580.0,755.49,581.22
2016,2,16,10,45,918.0,75.5,1.5,20.5,605.0,747.23,573.41
2016,2,16,11,0,925.0,77.0,1.5,21.0,630.0,735.5,563.43
2016,2,16,11,15,930.5,78.0,1.5,21.0,648.0,718.74,550.79
2016,2,16,11,30,936.0,79.0,1.5,21.0,666.0,698.61,534.91
2016,2,16,11,45,937.0,80.0,1.5,21.5,675.5,672.33,513.47
2016,2,16,12,0,938.0,81.0,1.5,22.0,685.0,643.04,489.63
2016,2,16,12,15,938.5,81.0,1.5,22.0,687.0,609.62,463.37
2016,2,16,12,30,939.0,81.0,1.5,22.0,689.0,573.5,434.55
2016,2,16,12,45,939.0,80.0,1.55,22.5,683.0,533.67,401.76
2016,2,16,13,0,939.0,79.0,1.6,23.0,677.0,491.53,366.4
2016,2,16,13,15,934.5,78.0,1.65,23.0,662.5,445.44,327.85
2016,2,16,13,30,930.0,77.0,1.7,23.0,648.0,397.79,287.03
2016,2,16,13,45,922.0,76.5,1.75,23.0,626.0,348.12,243.8
2016,2,16,14,0,914.0,76.0,1.8,23.0,604.0,297.61,199.44
2016,2,16,14,15,903.0,74.5,1.75,23.0,575.0,245.07,154.02
2016,2,16,14,30,892.0,73.0,1.7,23.0,546.0,192.48,110.91
2016,2,16,14,45,878.0,70.5,1.7,23.0,510.5,139.01,72.88
2016,2,16,15,0,864.0,68.0,1.7,23.0,475.0,86.27,46.73
2016,2,16,15,15,739.0,83.5,1.5,22.5,410.5,62.3,48.1
2016,2,16,15,30,614.0,99.0,1.3,22.0,346.0,68.81,53.94
2016,2,16,15,45,589.0,91.5,1.1,22.0,306.0,65.09,50.84
2016,2,16,16,0,564.0,84.0,0.9,22.0,266.0,61.26,47.61
2016,2,16,16,15,617.5,66.0,0.95,21.0,236.5,49.06,37.23
2016,2,16,16,30,671.0,48.0,1.0,20.0,207.0,39.69,29.12
2016,2,16,16,45,598.0,42.0,1.05,19.5,159.0,35.42,25.21
2016,2,16,17,0,525.0,36.0,1.1,19.0,111.0,31.14,21.09
2016,2,16,17,15,262.5,32.5,1.1,18.5,70.0,26.64,15.82
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,23.38,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,13.19,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,7,15,51.0,17.5,3.45,15.0,23.0,63.05,0.0
2016,2,17,7,30,102.0,35.0,3.6,15.0,46.0,129.15,97.6
2016,2,17,7,45,132.5,54.5,3.8,15.5,76.0,174.89,141.39
2016,2,17,8,0,163.0,74.0,4.0,16.0,106.0,220.38,181.61
2016,2,17,8,15,185.5,93.5,4.1,16.0,139.0,260.39,216.42
2016,2,17,8,30,208.0,113.0,4.2,16.0,172.0,300.06,250.02
2016,2,17,8,45,227.0,130.0,4.35,16.5,204.5,333.32,277.06
2016,2,17,9,0,246.0,147.0,4.5,17.0,237.0,365.97,302.93
2016,2,17,9,15,359.5,146.5,4.65,17.0,296.5,446.88,369.62
2016,2,17,9,30,473.0,146.0,4.8,17.0,356.0,544.06,447.08
2016,2,17,9,45,360.0,183.5,4.95,17.5,351.0,483.52,395.31
2016,2,17,10,0,247.0,221.0,5.1,18.0,346.0,435.48,353.41
2016,2,17,10,15,123.5,115.5,5.25,18.0,178.0,219.73,178.95
2016,2,17,10,30,0.0,10.0,5.4,18.0,10.0,8.82,1.71
2016,2,17,10,45,0.0,10.5,5.55,18.0,10.5,9.26,2.08
2016,2,17,11,0,0.0,11.0,5.7,18.0,11.0,9.71,2.44
2016,2,17,11,15,0.0,19.5,5.8,18.0,19.5,17.22,8.7
2016,2,17,11,30,0.0,28.0,5.9,18.0,28.0,24.74,14.94
2016,2,17,11,45,0.0,28.5,6.0,18.0,28.5,25.19,15.29
2016,2,17,12,0,0.0,29.0,6.1,18.0,29.0,25.63,15.65
2016,2,17,12,15,0.0,29.0,6.1,18.0,29.0,25.63,15.65
2016,2,17,12,30,0.0,29.0,6.1,18.0,29.0,25.63,15.65
2016,2,17,12,45,160.5,157.0,6.15,18.0,260.5,220.57,175.37
2016,2,17,13,0,321.0,285.0,6.2,18.0,492.0,390.34,307.89
2016,2,17,13,15,249.5,288.5,6.1,17.5,447.5,344.06,270.49
2016,2,17,13,30,178.0,292.0,6.0,17.0,403.0,304.8,239.54
2016,2,17,13,45,171.0,285.5,5.95,17.0,388.5,283.5,221.64
2016,2,17,14,0,164.0,279.0,5.9,17.0,374.0,262.57,204.08
2016,2,17,14,15,161.0,265.5,5.75,16.5,355.0,238.14,184.1
2016,2,17,14,30,158.0,252.0,5.6,16.0,336.0,214.05,164.78
2016,2,17,14,45,159.5,234.5,5.5,16.0,315.0,188.28,144.59
2016,2,17,15,0,161.0,217.0,5.4,16.0,294.0,162.56,126.54
2016,2,17,15,15,155.5,198.5,5.25,16.0,267.5,142.18,119.05
2016,2,17,15,30,150.0,180.0,5.1,16.0,241.0,130.62,109.3
2016,2,17,15,45,146.0,159.0,4.95,16.0,213.0,117.26,97.87
2016,2,17,16,0,142.0,138.0,4.8,16.0,185.0,103.44,85.91
2016,2,17,16,15,127.0,117.5,4.7,15.5,154.5,89.42,73.74
2016,2,17,16,30,112.0,97.0,4.6,15.0,124.0,75.0,60.96
2016,2,17,16,45,88.0,76.5,4.6,15.0,94.5,60.13,47.44
2016,2,17,17,0,64.0,56.0,4.6,15.0,65.0,44.87,33.39
2016,2,17,17,15,32.0,36.5,4.75,15.0,41.0,30.58,19.54
2016,2,17,17,30,0.0,17.0,4.9,15.0,17.0,14.91,0.0
2016,2,17,17,45,0.0,8.5,5.1,15.0,8.5,7.73,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,89.0,22.0,2.9,11.0,31.0,95.49,14.72
2016,2,18,7,30,178.0,44.0,3.0,11.0,62.0,194.61,153.19
2016,2,18,7,45,283.0,57.5,3.1,11.5,105.5,291.24,241.35
2016,2,18,8,0,388.0,71.0,3.2,12.0,149.0,382.57,320.75
2016,2,18,8,15,456.0,81.0,3.3,12.0,196.0,447.23,376.46
2016,2,18,8,30,524.0,91.0,3.4,12.0,243.0,516.43,433.87
2016,2,18,8,45,262.0,86.0,3.55,12.5,162.0,318.1,268.84
2016,2,18,9,0,0.0,81.0,3.7,13.0,81.0,72.62,56.53
2016,2,18,9,15,346.5,97.0,3.75,13.0,251.5,393.57,332.6
2016,2,18,9,30,693.0,113.0,3.8,13.0,422.0,681.46,561.94
2016,2,18,9,45,722.0,115.0,3.85,13.5,461.5,702.89,574.34
2016,2,18,10,0,751.0,117.0,3.9,14.0,501.0,721.28,586.0
2016,2,18,10,15,767.5,119.5,3.9,14.0,533.0,727.61,589.46
2016,2,18,10,30,784.0,122.0,3.9,14.0,565.0,730.65,590.5
2016,2,18,10,45,799.0,122.5,3.9,14.0,591.0,727.02,586.35
2016,2,18,11,0,814.0,123.0,3.9,14.0,617.0,717.78,578.04
2016,2,18,11,15,821.0,124.5,3.85,14.0,635.0,703.36,565.44
2016,2,18,11,30,828.0,126.0,3.8,14.0,653.0,685.74,550.34
2016,2,18,11,45,830.5,127.5,3.8,14.5,663.0,662.1,529.67
2016,2,18,12,0,833.0,129.0,3.8,15.0,673.0,635.62,506.65
2016,2,18,12,15,695.0,172.5,3.75,15.0,627.5,565.73,450.09
2016,2,18,12,30,557.0,216.0,3.7,15.0,582.0,497.92,395.28
2016,2,18,12,45,559.0,215.5,3.65,15.0,580.0,470.77,372.18
2016,2,18,13,0,561.0,215.0,3.6,15.0,578.0,442.06,347.18
2016,2,18,13,15,492.5,231.5,3.55,15.0,545.0,397.27,309.87
2016,2,18,13,30,424.0,248.0,3.5,15.0,512.0,356.88,276.31
2016,2,18,13,45,472.5,223.5,3.45,15.0,508.5,325.98,247.93
2016,2,18,14,0,521.0,199.0,3.4,15.0,505.0,290.31,214.76
2016,2,18,14,15,664.5,151.0,3.3,14.5,522.0,251.91,175.48
2016,2,18,14,30,808.0,103.0,3.2,14.0,539.0,202.58,127.27
2016,2,18,14,45,675.5,124.5,3.15,14.0,473.0,152.85,94.6
2016,2,18,15,0,543.0,146.0,3.1,14.0,407.0,121.59,83.47
2016,2,18,15,15,375.0,159.0,2.85,14.0,332.0,106.69,88.8
2016,2,18,15,30,207.0,172.0,2.6,14.0,257.0,126.59,106.41
2016,2,18,15,45,434.5,125.0,2.35,14.0,277.0,87.6,72.37
2016,2,18,16,0,662.0,78.0,2.1,14.0,297.0,56.62,45.07
2016,2,18,16,15,611.0,72.0,1.85,13.0,250.0,53.54,42.53
2016,2,18,16,30,560.0,66.0,1.6,12.0,203.0,50.44,39.81
2016,2,18,16,45,490.0,56.5,1.35,11.5,157.0,44.2,34.01
2016,2,18,17,0,420.0,47.0,1.1,11.0,111.0,37.78,27.84
2016,2,18,17,15,292.5,34.5,1.1,11.0,71.0,28.23,18.23
2016,2,18,17,30,165.0,22.0,1.1,11.0,31.0,17.38,0.0
2016,2,18,17,45,82.5,11.0,1.1,11.0,15.5,10.01,0.0
2016,2,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,177.5,17.0,2.75,10.5,36.5,155.47,52.55
2016,2,19,7,30,355.0,34.0,3.0,11.0,73.0,303.33,242.7
2016,2,19,7,45,444.5,44.0,3.25,11.5,118.0,382.57,317.85
2016,2,19,8,0,534.0,54.0,3.5,12.0,163.0,465.38,390.11
2016,2,19,8,15,592.0,60.0,3.6,12.5,210.5,523.3,439.23
2016,2,19,8,30,650.0,66.0,3.7,13.0,258.0,581.26,485.54
2016,2,19,8,45,422.5,110.5,3.85,13.5,243.5,468.88,392.39
2016,2,19,9,0,195.0,155.0,4.0,14.0,229.0,325.55,271.33
2016,2,19,9,15,485.5,119.5,4.0,14.0,332.0,528.01,439.86
2016,2,19,9,30,776.0,84.0,4.0,14.0,435.0,709.8,581.19
2016,2,19,9,45,701.0,109.5,4.05,14.5,446.5,683.6,557.83
2016,2,19,10,0,626.0,135.0,4.1,15.0,458.0,649.41,528.62
2016,2,19,10,15,601.0,153.5,4.1,15.0,479.0,642.12,521.14
2016,2,19,10,30,576.0,172.0,4.1,15.0,500.0,626.9,507.64
2016,2,19,10,45,480.0,212.0,4.15,15.0,493.5,585.95,473.09
2016,2,19,11,0,384.0,252.0,4.2,15.0,487.0,534.17,430.6
2016,2,19,11,15,427.0,247.5,4.15,15.0,515.5,554.9,446.09
2016,2,19,11,30,470.0,243.0,4.1,15.0,544.0,562.72,451.31
2016,2,19,11,45,456.0,253.0,4.05,15.0,549.0,543.99,435.27
2016,2,19,12,0,442.0,263.0,4.0,15.0,554.0,524.14,418.42
2016,2,19,12,15,424.5,268.0,3.85,15.0,548.0,496.97,395.76
2016,2,19,12,30,407.0,273.0,3.7,15.0,542.0,466.33,370.37
2016,2,19,12,45,392.0,277.0,3.55,15.0,534.5,440.52,348.52
2016,2,19,13,0,377.0,281.0,3.4,15.0,527.0,414.69,326.49
2016,2,19,13,15,368.5,277.0,3.2,14.5,513.0,385.21,301.96
2016,2,19,13,30,360.0,273.0,3.0,14.0,499.0,355.81,277.18
2016,2,19,13,45,372.0,257.0,2.9,14.0,483.5,323.91,249.33
2016,2,19,14,0,384.0,241.0,2.8,14.0,468.0,290.76,220.1
2016,2,19,14,15,324.0,239.5,2.8,14.0,424.5,251.5,188.85
2016,2,19,14,30,264.0,238.0,2.8,14.0,381.0,217.86,163.45
2016,2,19,14,45,143.5,211.5,2.8,14.0,288.5,173.97,133.76
2016,2,19,15,0,23.0,185.0,2.8,14.0,196.0,152.35,121.79
2016,2,19,15,15,31.0,174.5,2.55,13.5,188.0,134.24,112.89
2016,2,19,15,30,39.0,164.0,2.3,13.0,180.0,126.45,106.58
2016,2,19,15,45,32.5,146.5,2.1,13.0,159.0,114.08,95.95
2016,2,19,16,0,26.0,129.0,1.9,13.0,138.0,101.42,84.95
2016,2,19,16,15,19.5,110.0,1.65,12.5,116.0,90.65,75.6
2016,2,19,16,30,13.0,91.0,1.4,12.0,94.0,75.52,62.16
2016,2,19,16,45,6.5,71.0,1.15,12.0,72.5,59.53,47.58
2016,2,19,17,0,0.0,51.0,0.9,12.0,51.0,43.37,32.68
2016,2,19,17,15,0.0,32.5,0.85,11.5,32.5,28.13,18.29
2016,2,19,17,30,0.0,14.0,0.8,11.0,14.0,12.32,0.0
2016,2,19,17,45,0.0,7.0,0.8,11.0,7.0,6.37,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,117.0,20.5,1.25,7.0,33.5,122.59,55.7
2016,2,20,7,30,234.0,41.0,1.3,7.0,67.0,236.48,191.84
2016,2,20,7,45,299.0,56.5,1.4,7.5,107.5,301.86,253.02
2016,2,20,8,0,364.0,72.0,1.5,8.0,148.0,370.08,312.72
2016,2,20,8,15,408.0,85.0,1.45,8.5,190.5,421.87,356.16
2016,2,20,8,30,452.0,98.0,1.4,9.0,233.0,473.97,397.88
2016,2,20,8,45,504.5,100.5,1.4,9.5,274.5,518.86,432.91
2016,2,20,9,0,557.0,103.0,1.4,10.0,316.0,570.52,471.74
2016,2,20,9,15,617.0,101.5,1.3,10.5,362.0,616.32,504.32
2016,2,20,9,30,677.0,100.0,1.2,11.0,408.0,659.98,533.59
2016,2,20,9,45,689.0,107.0,1.2,11.5,443.5,674.41,541.54
2016,2,20,10,0,701.0,114.0,1.2,12.0,479.0,685.93,547.62
2016,2,20,10,15,679.5,130.0,1.15,12.0,501.5,679.02,540.27
2016,2,20,10,30,658.0,146.0,1.1,12.0,524.0,669.02,530.55
2016,2,20,10,45,583.0,181.0,1.05,12.5,526.5,631.14,498.8
2016,2,20,11,0,508.0,216.0,1.0,13.0,529.0,598.17,470.91
2016,2,20,11,15,533.0,213.0,0.95,13.0,550.0,596.37,468.67
2016,2,20,11,30,558.0,210.0,0.9,13.0,571.0,591.62,463.81
2016,2,20,11,45,524.5,227.0,0.9,13.5,570.0,565.31,441.86
2016,2,20,12,0,491.0,244.0,0.9,14.0,569.0,538.42,419.7
2016,2,20,12,15,430.0,265.0,0.95,14.0,550.0,499.09,389.22
2016,2,20,12,30,369.0,286.0,1.0,14.0,531.0,458.79,357.97
2016,2,20,12,45,464.0,250.0,1.1,14.5,556.0,457.04,355.56
2016,2,20,13,0,559.0,214.0,1.2,15.0,581.0,444.23,343.31
2016,2,20,13,15,727.0,155.5,1.2,15.0,622.0,435.15,331.97
2016,2,20,13,30,895.0,97.0,1.2,15.0,663.0,414.47,309.1
2016,2,20,13,45,887.0,96.0,1.3,15.0,641.0,361.32,262.8
2016,2,20,14,0,879.0,95.0,1.4,15.0,619.0,310.69,217.75
2016,2,20,14,15,868.0,93.0,1.4,15.0,590.0,258.14,171.2
2016,2,20,14,30,857.0,91.0,1.4,15.0,561.0,205.68,126.48
2016,2,20,14,45,846.0,87.0,1.45,15.0,526.0,152.0,85.44
2016,2,20,15,0,835.0,83.0,1.5,15.0,491.0,98.93,54.69
2016,2,20,15,15,712.5,96.5,1.4,14.5,423.5,64.75,51.81
2016,2,20,15,30,590.0,110.0,1.3,14.0,356.0,76.02,62.04
2016,2,20,15,45,664.0,88.5,1.25,14.0,337.0,62.36,50.09
2016,2,20,16,0,738.0,67.0,1.2,14.0,318.0,52.92,41.8
2016,2,20,16,15,692.5,62.0,1.15,13.0,269.5,50.01,39.39
2016,2,20,16,30,647.0,57.0,1.1,12.0,221.0,43.03,33.21
2016,2,20,16,45,575.5,50.0,1.05,11.5,172.0,38.59,29.08
2016,2,20,17,0,504.0,43.0,1.0,11.0,123.0,34.09,24.69
2016,2,20,17,15,382.5,32.0,1.0,10.5,80.5,25.78,16.52
2016,2,20,17,30,261.0,21.0,1.0,10.0,38.0,17.22,2.4
2016,2,20,17,45,130.5,10.5,1.05,10.0,19.0,9.55,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,54.5,5.0,1.0,7.5,5.5,0.0,0.0
2016,2,21,7,0,109.0,10.0,1.0,8.0,11.0,71.81,0.0
2016,2,21,7,15,269.5,22.5,1.2,8.5,48.0,223.71,124.44
2016,2,21,7,30,430.0,35.0,1.4,9.0,85.0,355.41,287.52
2016,2,21,7,45,521.5,43.0,1.6,10.0,133.5,436.38,361.23
2016,2,21,8,0,613.0,51.0,1.8,11.0,182.0,520.65,432.3
2016,2,21,8,15,668.0,57.0,1.85,11.5,232.0,572.99,474.42
2016,2,21,8,30,723.0,63.0,1.9,12.0,282.0,631.35,519.14
2016,2,21,8,45,763.0,66.0,2.0,12.5,330.5,673.87,550.3
2016,2,21,9,0,803.0,69.0,2.1,13.0,379.0,714.38,579.02
2016,2,21,9,15,828.0,72.5,2.1,13.0,424.0,741.64,597.6
2016,2,21,9,30,853.0,76.0,2.1,13.0,469.0,766.0,613.82
2016,2,21,9,45,872.5,77.5,2.1,13.5,508.5,780.5,621.57
2016,2,21,10,0,892.0,79.0,2.1,14.0,548.0,785.44,622.46
2016,2,21,10,15,905.0,81.0,2.1,14.0,581.5,789.02,623.71
2016,2,21,10,30,918.0,83.0,2.1,14.0,615.0,789.04,622.55
2016,2,21,10,45,927.5,84.0,2.1,14.5,641.0,781.72,615.14
2016,2,21,11,0,937.0,85.0,2.1,15.0,667.0,770.82,605.41
2016,2,21,11,15,942.5,86.0,2.1,15.0,685.5,753.51,592.39
2016,2,21,11,30,948.0,87.0,2.1,15.0,704.0,732.76,576.06
2016,2,21,11,45,951.0,87.5,2.15,15.5,714.0,706.51,554.44
2016,2,21,12,0,954.0,88.0,2.2,16.0,724.0,677.11,530.22
2016,2,21,12,15,954.5,88.0,2.2,16.0,726.0,642.72,502.58
2016,2,21,12,30,955.0,88.0,2.2,16.0,728.0,605.59,472.3
2016,2,21,12,45,953.5,87.5,2.25,16.0,721.5,564.4,438.44
2016,2,21,13,0,952.0,87.0,2.3,16.0,715.0,520.96,401.88
2016,2,21,13,15,947.5,86.5,2.35,16.0,700.5,474.19,361.73
2016,2,21,13,30,943.0,86.0,2.4,16.0,686.0,425.8,319.18
2016,2,21,13,45,932.5,86.0,2.5,16.0,663.0,374.5,273.53
2016,2,21,14,0,922.0,86.0,2.6,16.0,640.0,322.56,226.72
2016,2,21,14,15,910.5,84.5,2.6,16.0,610.0,268.83,178.62
2016,2,21,14,30,899.0,83.0,2.6,16.0,580.0,215.08,132.37
2016,2,21,14,45,880.0,82.0,2.6,16.0,542.5,154.31,85.46
2016,2,21,15,0,861.0,81.0,2.6,16.0,505.0,101.2,54.65
2016,2,21,15,15,675.0,107.0,2.4,15.5,422.0,71.76,57.74
2016,2,21,15,30,489.0,133.0,2.2,15.0,339.0,91.23,75.12
2016,2,21,15,45,463.5,123.0,2.0,14.5,301.5,85.88,70.71
2016,2,21,16,0,438.0,113.0,1.8,14.0,264.0,80.34,66.08
2016,2,21,16,15,412.0,99.0,1.65,13.5,224.0,71.7,58.59
2016,2,21,16,30,386.0,85.0,1.5,13.0,184.0,62.72,50.62
2016,2,21,16,45,341.5,70.0,1.4,12.5,144.0,52.56,41.39
2016,2,21,17,0,297.0,55.0,1.3,12.0,104.0,42.01,31.6
2016,2,21,17,15,221.5,39.0,1.3,11.5,68.5,30.23,20.36
2016,2,21,17,30,146.0,23.0,1.3,11.0,33.0,18.06,4.33
2016,2,21,17,45,73.0,11.5,1.3,10.5,16.5,10.46,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
