Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,78.0,5.5,1.0,9.5,7.5,0.0,0.0
2016,2,22,7,0,156.0,11.0,1.0,10.0,15.0,100.35,0.0
2016,2,22,7,15,312.0,22.5,1.25,10.5,53.0,252.95,156.4
2016,2,22,7,30,468.0,34.0,1.5,11.0,91.0,380.43,306.85
2016,2,22,7,45,552.0,41.5,1.75,11.5,139.0,456.94,376.73
2016,2,22,8,0,636.0,49.0,2.0,12.0,187.0,530.66,439.56
2016,2,22,8,15,688.5,54.0,2.1,12.0,237.0,587.11,485.79
2016,2,22,8,30,741.0,59.0,2.2,12.0,287.0,642.88,529.56
2016,2,22,8,45,775.5,63.0,2.35,12.5,335.5,682.77,558.97
2016,2,22,9,0,810.0,67.0,2.5,13.0,384.0,720.58,585.98
2016,2,22,9,15,834.5,70.0,2.6,13.5,428.5,746.99,603.55
2016,2,22,9,30,859.0,73.0,2.7,14.0,473.0,770.48,618.73
2016,2,22,9,45,876.0,75.5,2.85,14.5,512.0,777.86,622.25
2016,2,22,10,0,893.0,78.0,3.0,15.0,551.0,788.61,628.38
2016,2,22,10,15,905.5,79.5,3.0,15.5,584.0,791.27,627.77
2016,2,22,10,30,918.0,81.0,3.0,16.0,617.0,790.41,624.8
2016,2,22,10,45,925.5,83.0,3.05,16.5,643.0,782.76,617.38
2016,2,22,11,0,933.0,85.0,3.1,17.0,669.0,771.55,607.58
2016,2,22,11,15,939.0,86.0,3.15,17.0,687.5,754.65,594.96
2016,2,22,11,30,945.0,87.0,3.2,17.0,706.0,734.3,579.14
2016,2,22,11,45,946.5,88.0,3.25,17.5,716.0,707.62,556.83
2016,2,22,12,0,948.0,89.0,3.3,18.0,726.0,677.86,531.98
2016,2,22,12,15,803.0,138.5,3.35,18.0,679.0,607.07,475.97
2016,2,22,12,30,658.0,188.0,3.4,18.0,632.0,538.59,421.63
2016,2,22,12,45,675.5,179.5,3.45,18.0,631.5,508.26,396.61
2016,2,22,13,0,693.0,171.0,3.5,18.0,631.0,475.07,368.42
2016,2,22,13,15,613.0,194.0,3.5,18.0,595.0,425.04,327.13
2016,2,22,13,30,533.0,217.0,3.5,18.0,559.0,378.35,288.63
2016,2,22,13,45,725.0,152.5,3.5,18.0,601.0,357.84,264.9
2016,2,22,14,0,917.0,88.0,3.5,18.0,643.0,325.7,228.76
2016,2,22,14,15,907.0,86.5,3.4,18.0,613.5,272.42,180.94
2016,2,22,14,30,897.0,85.0,3.3,18.0,584.0,218.99,134.86
2016,2,22,14,45,883.5,82.5,3.2,18.0,548.0,157.67,87.14
2016,2,22,15,0,870.0,80.0,3.1,18.0,512.0,103.41,54.78
2016,2,22,15,15,819.5,75.0,2.8,17.5,455.0,55.45,43.06
2016,2,22,15,30,769.0,70.0,2.5,17.0,398.0,52.5,40.71
2016,2,22,15,45,769.5,69.0,2.2,16.5,366.5,53.02,41.36
2016,2,22,16,0,770.0,68.0,1.9,16.0,335.0,53.66,42.1
2016,2,22,16,15,727.0,63.0,1.75,15.0,285.5,50.76,39.73
2016,2,22,16,30,684.0,58.0,1.6,14.0,236.0,47.85,37.24
2016,2,22,16,45,614.5,51.5,1.45,13.5,186.0,39.73,29.87
2016,2,22,17,0,545.0,45.0,1.3,13.0,136.0,35.68,25.95
2016,2,22,17,15,425.0,34.5,1.3,12.5,90.5,27.87,18.36
2016,2,22,17,30,305.0,24.0,1.3,12.0,45.0,19.84,6.6
2016,2,22,17,45,152.5,12.0,1.35,12.0,22.5,10.91,0.0
2016,2,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,11.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,11.0,16.0,14.55,0.0
2016,2,23,7,15,230.5,26.5,0.6,11.0,56.0,210.49,139.58
2016,2,23,7,30,461.0,37.0,0.6,11.0,96.0,381.4,306.24
2016,2,23,7,45,548.5,45.5,0.6,11.5,145.5,462.1,375.59
2016,2,23,8,0,636.0,54.0,0.6,12.0,195.0,545.74,442.67
2016,2,23,8,15,690.0,59.5,0.65,12.0,246.5,597.55,483.18
2016,2,23,8,30,744.0,65.0,0.7,12.0,298.0,655.47,526.55
2016,2,23,8,45,783.0,69.0,0.75,12.5,348.0,699.06,556.78
2016,2,23,9,0,822.0,73.0,0.8,13.0,398.0,740.56,584.62
2016,2,23,9,15,846.5,76.0,0.9,13.5,443.0,767.13,601.91
2016,2,23,9,30,871.0,79.0,1.0,14.0,488.0,790.69,616.97
2016,2,23,9,45,861.0,78.5,1.1,15.0,510.5,779.9,606.74
2016,2,23,10,0,851.0,78.0,1.2,16.0,533.0,759.63,590.31
2016,2,23,10,15,820.5,93.5,1.2,16.5,553.5,751.7,582.67
2016,2,23,10,30,790.0,109.0,1.2,17.0,574.0,733.88,568.1
2016,2,23,10,45,816.0,106.5,1.3,17.5,604.5,735.93,568.84
2016,2,23,11,0,842.0,104.0,1.4,18.0,635.0,734.21,566.78
2016,2,23,11,15,902.5,97.0,1.35,18.0,680.5,743.98,572.51
2016,2,23,11,30,963.0,90.0,1.3,18.0,726.0,753.12,577.11
2016,2,23,11,45,964.0,91.0,1.3,18.5,735.5,725.49,554.65
2016,2,23,12,0,965.0,92.0,1.3,19.0,745.0,694.75,530.1
2016,2,23,12,15,965.0,92.0,1.2,19.0,746.5,659.49,502.07
2016,2,23,12,30,965.0,92.0,1.1,19.0,748.0,621.49,471.59
2016,2,23,12,45,960.5,92.5,1.05,19.5,740.5,579.07,436.87
2016,2,23,13,0,956.0,93.0,1.0,20.0,733.0,534.58,399.94
2016,2,23,13,15,950.5,92.0,0.9,20.0,717.5,486.5,359.97
2016,2,23,13,30,945.0,91.0,0.8,20.0,702.0,436.91,317.9
2016,2,23,13,45,935.0,91.0,0.75,20.0,678.0,385.38,273.78
2016,2,23,14,0,925.0,91.0,0.7,20.0,654.0,333.15,228.46
2016,2,23,14,15,913.5,89.0,0.65,20.0,623.5,278.59,181.44
2016,2,23,14,30,902.0,87.0,0.6,20.0,593.0,224.04,135.88
2016,2,23,14,45,886.0,85.0,0.55,20.0,555.5,162.45,89.06
2016,2,23,15,0,870.0,83.0,0.5,20.0,518.0,108.16,56.93
2016,2,23,15,15,848.0,80.0,0.5,19.5,475.5,59.28,45.94
2016,2,23,15,30,826.0,77.0,0.5,19.0,433.0,58.19,45.31
2016,2,23,15,45,793.5,73.5,0.55,18.5,385.0,56.64,44.18
2016,2,23,16,0,761.0,70.0,0.6,18.0,337.0,55.12,43.03
2016,2,23,16,15,716.0,65.0,0.7,17.5,287.0,52.28,40.67
2016,2,23,16,30,671.0,60.0,0.8,17.0,237.0,45.16,34.42
2016,2,23,16,45,592.5,53.5,0.9,16.5,186.0,41.18,30.8
2016,2,23,17,0,514.0,47.0,1.0,16.0,135.0,37.2,26.98
2016,2,23,17,15,397.0,36.0,1.0,15.5,90.5,29.03,19.19
2016,2,23,17,30,280.0,25.0,1.0,15.0,46.0,20.61,8.0
2016,2,23,17,45,140.0,12.5,1.05,15.0,23.0,11.37,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.0,0.8,9.5,8.0,0.0,0.0
2016,2,24,7,0,0.0,16.0,0.8,10.0,16.0,14.55,0.0
2016,2,24,7,15,193.5,28.0,0.9,10.5,53.5,191.35,134.05
2016,2,24,7,30,387.0,40.0,1.0,11.0,91.0,338.5,275.07
2016,2,24,7,45,475.0,49.0,1.1,12.0,138.0,418.79,344.52
2016,2,24,8,0,563.0,58.0,1.2,13.0,185.0,502.06,412.74
2016,2,24,8,15,617.0,64.5,1.1,13.5,234.0,559.55,456.65
2016,2,24,8,30,671.0,71.0,1.0,14.0,283.0,616.85,497.9
2016,2,24,8,45,711.5,74.5,0.95,14.5,331.0,659.24,526.61
2016,2,24,9,0,752.0,78.0,0.9,15.0,379.0,696.02,550.2
2016,2,24,9,15,777.5,81.5,0.9,15.5,423.0,723.53,567.08
2016,2,24,9,30,803.0,85.0,0.9,16.0,467.0,748.23,581.71
2016,2,24,9,45,823.5,87.0,0.9,17.0,506.0,764.19,588.96
2016,2,24,10,0,844.0,89.0,0.9,18.0,545.0,776.88,593.98
2016,2,24,10,15,857.0,91.0,0.85,18.5,577.5,780.31,593.11
2016,2,24,10,30,870.0,93.0,0.8,19.0,610.0,780.25,590.07
2016,2,24,10,45,878.5,95.0,0.8,19.5,635.0,767.92,579.66
2016,2,24,11,0,887.0,97.0,0.8,20.0,660.0,757.93,571.16
2016,2,24,11,15,893.0,98.0,0.7,20.0,678.0,741.69,558.17
2016,2,24,11,30,899.0,99.0,0.6,20.0,696.0,722.13,542.24
2016,2,24,11,45,900.0,100.0,0.55,20.5,705.5,696.04,521.16
2016,2,24,12,0,901.0,101.0,0.5,21.0,715.0,667.03,497.96
2016,2,24,12,15,901.5,101.0,0.5,21.0,716.5,634.0,473.28
2016,2,24,12,30,902.0,101.0,0.5,21.0,718.0,598.38,446.22
2016,2,24,12,45,901.5,100.0,0.5,21.0,712.0,558.9,415.74
2016,2,24,13,0,901.0,99.0,0.5,21.0,706.0,517.23,382.82
2016,2,24,13,15,896.0,98.0,0.6,21.0,691.5,471.63,346.84
2016,2,24,13,30,891.0,97.0,0.7,21.0,677.0,424.58,308.42
2016,2,24,13,45,884.5,95.5,0.8,21.0,654.5,375.4,267.11
2016,2,24,14,0,878.0,94.0,0.9,21.0,632.0,325.33,224.1
2016,2,24,14,15,866.5,92.0,0.95,20.5,602.5,267.52,175.25
2016,2,24,14,30,855.0,90.0,1.0,20.0,573.0,214.73,131.2
2016,2,24,14,45,839.0,88.0,1.05,20.0,537.0,161.8,90.6
2016,2,24,15,0,823.0,86.0,1.1,20.0,501.0,109.98,59.13
2016,2,24,15,15,800.5,82.5,1.05,19.5,459.5,60.6,47.09
2016,2,24,15,30,778.0,79.0,1.0,19.0,418.0,59.21,46.18
2016,2,24,15,45,745.5,75.5,1.0,19.0,371.5,57.75,45.04
2016,2,24,16,0,713.0,72.0,1.0,19.0,325.0,51.34,39.54
2016,2,24,16,15,668.5,66.5,1.0,18.0,277.0,48.49,37.25
2016,2,24,16,30,624.0,61.0,1.0,17.0,229.0,45.59,34.81
2016,2,24,16,45,555.0,54.0,1.0,16.0,180.0,41.3,31.0
2016,2,24,17,0,486.0,47.0,1.0,15.0,131.0,36.96,26.93
2016,2,24,17,15,377.0,36.0,1.0,14.5,88.0,28.84,19.21
2016,2,24,17,30,268.0,25.0,1.0,14.0,45.0,20.45,8.78
2016,2,24,17,45,134.0,12.5,1.05,13.5,22.5,11.37,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,49.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,99.0,14.0,0.4,13.0,17.0,71.23,0.0
2016,2,25,7,15,226.0,28.5,0.35,13.0,54.0,216.12,155.42
2016,2,25,7,30,353.0,43.0,0.3,13.0,91.0,321.04,257.48
2016,2,25,7,45,428.5,54.5,0.25,13.5,137.0,395.32,319.99
2016,2,25,8,0,504.0,66.0,0.2,14.0,183.0,472.1,380.87
2016,2,25,8,15,558.5,73.5,0.25,14.5,231.0,530.49,425.7
2016,2,25,8,30,613.0,81.0,0.3,15.0,279.0,588.67,468.0
2016,2,25,8,45,646.5,88.0,0.35,15.5,325.0,629.5,496.04
2016,2,25,9,0,680.0,95.0,0.4,16.0,371.0,668.55,522.14
2016,2,25,9,15,707.0,99.5,0.5,16.5,413.5,697.36,541.15
2016,2,25,9,30,734.0,104.0,0.6,17.0,456.0,723.6,558.22
2016,2,25,9,45,613.0,146.5,0.7,17.5,456.5,672.79,520.38
2016,2,25,10,0,492.0,189.0,0.8,18.0,457.0,612.62,474.77
2016,2,25,10,15,648.5,152.0,0.8,18.5,526.5,692.53,532.6
2016,2,25,10,30,805.0,115.0,0.8,19.0,596.0,758.08,575.92
2016,2,25,10,45,754.5,135.5,0.85,19.5,601.5,729.85,554.11
2016,2,25,11,0,704.0,156.0,0.9,20.0,607.0,696.32,528.62
2016,2,25,11,15,618.0,193.0,0.85,20.0,597.0,651.7,494.49
2016,2,25,11,30,532.0,230.0,0.8,20.0,587.0,603.72,458.11
2016,2,25,11,45,532.5,234.0,0.8,20.5,595.5,587.0,444.7
2016,2,25,12,0,533.0,238.0,0.8,21.0,604.0,568.32,429.46
2016,2,25,12,15,555.0,230.5,0.75,21.0,612.0,550.17,415.11
2016,2,25,12,30,577.0,223.0,0.7,21.0,620.0,529.1,398.29
2016,2,25,12,45,727.0,164.0,0.65,21.5,660.0,527.92,394.89
2016,2,25,13,0,877.0,105.0,0.6,22.0,700.0,514.08,380.62
2016,2,25,13,15,872.5,104.0,0.55,22.0,685.5,467.35,342.59
2016,2,25,13,30,868.0,103.0,0.5,22.0,671.0,420.55,303.81
2016,2,25,13,45,859.0,102.5,0.45,22.0,649.0,371.49,262.49
2016,2,25,14,0,850.0,102.0,0.4,22.0,627.0,321.88,220.08
2016,2,25,14,15,839.0,100.0,0.3,22.0,598.0,270.27,176.0
2016,2,25,14,30,828.0,98.0,0.2,22.0,569.0,218.83,133.28
2016,2,25,14,45,808.0,96.5,0.15,22.0,533.0,167.08,94.32
2016,2,25,15,0,788.0,95.0,0.1,22.0,497.0,116.95,64.12
2016,2,25,15,15,765.5,92.0,0.15,21.5,456.0,67.49,52.42
2016,2,25,15,30,743.0,89.0,0.2,21.0,415.0,60.44,46.81
2016,2,25,15,45,709.5,85.0,0.3,20.5,369.0,59.08,45.88
2016,2,25,16,0,676.0,81.0,0.4,20.0,323.0,57.74,44.92
2016,2,25,16,15,631.0,74.5,0.5,19.0,275.5,54.38,42.24
2016,2,25,16,30,586.0,68.0,0.6,18.0,228.0,50.95,39.37
2016,2,25,16,45,525.0,59.0,0.75,17.5,180.5,45.25,34.28
2016,2,25,17,0,464.0,50.0,0.9,17.0,133.0,39.37,28.83
2016,2,25,17,15,358.0,38.5,0.9,16.5,90.0,30.91,20.88
2016,2,25,17,30,252.0,27.0,0.9,16.0,47.0,22.17,10.57
2016,2,25,17,45,126.0,13.5,0.95,16.0,23.5,12.28,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.8,12.5,6.0,5.46,0.0
2016,2,26,7,0,0.0,12.0,0.8,13.0,12.0,10.56,0.0
2016,2,26,7,15,26.0,31.0,0.95,13.5,35.0,54.78,36.82
2016,2,26,7,30,52.0,50.0,1.1,14.0,58.0,105.78,83.27
2016,2,26,7,45,69.5,71.5,1.3,14.5,86.0,144.22,117.05
2016,2,26,8,0,87.0,93.0,1.5,15.0,114.0,181.93,149.5
2016,2,26,8,15,99.0,114.5,1.5,15.0,143.5,215.25,177.59
2016,2,26,8,30,111.0,136.0,1.5,15.0,173.0,248.06,204.55
2016,2,26,8,45,122.0,155.0,1.5,15.5,201.0,276.2,226.69
2016,2,26,9,0,133.0,174.0,1.5,16.0,229.0,303.92,247.95
2016,2,26,9,15,335.0,161.5,1.6,16.5,319.0,457.27,371.66
2016,2,26,9,30,537.0,149.0,1.7,17.0,409.0,615.4,491.84
2016,2,26,9,45,549.5,158.0,1.8,17.5,442.5,631.69,500.84
2016,2,26,10,0,562.0,167.0,1.9,18.0,476.0,645.55,509.19
2016,2,26,10,15,560.5,178.5,1.95,18.0,502.0,648.6,510.05
2016,2,26,10,30,559.0,190.0,2.0,18.0,528.0,649.09,509.15
2016,2,26,10,45,578.5,192.5,2.05,18.0,554.5,653.54,511.66
2016,2,26,11,0,598.0,195.0,2.1,18.0,581.0,659.7,515.23
2016,2,26,11,15,544.0,222.0,2.1,18.0,580.5,625.44,487.95
2016,2,26,11,30,490.0,249.0,2.1,18.0,580.0,594.87,463.54
2016,2,26,11,45,488.5,253.5,2.15,18.5,587.5,578.04,449.52
2016,2,26,12,0,487.0,258.0,2.2,19.0,595.0,559.49,434.01
2016,2,26,12,15,537.0,240.0,2.25,19.0,612.0,549.94,426.45
2016,2,26,12,30,587.0,222.0,2.3,19.0,629.0,535.79,414.87
2016,2,26,12,45,578.0,224.5,2.4,19.0,622.5,503.94,389.34
2016,2,26,13,0,569.0,227.0,2.5,19.0,616.0,471.25,362.74
2016,2,26,13,15,516.0,240.0,2.55,18.5,587.0,427.5,328.01
2016,2,26,13,30,463.0,253.0,2.6,18.0,558.0,386.93,295.52
2016,2,26,13,45,451.0,247.5,2.7,18.0,536.5,349.52,264.19
2016,2,26,14,0,439.0,242.0,2.8,18.0,515.0,312.75,233.04
2016,2,26,14,15,465.0,222.0,2.8,18.0,499.5,274.89,199.64
2016,2,26,14,30,491.0,202.0,2.8,18.0,484.0,234.37,164.4
2016,2,26,14,45,545.5,171.5,2.85,18.0,466.0,187.34,124.61
2016,2,26,15,0,600.0,141.0,2.9,18.0,448.0,134.4,85.63
2016,2,26,15,15,662.0,116.5,2.85,17.5,430.5,79.39,63.78
2016,2,26,15,30,724.0,92.0,2.8,17.0,413.0,62.23,49.16
2016,2,26,15,45,699.0,85.5,2.8,16.5,368.5,59.19,46.74
2016,2,26,16,0,674.0,79.0,2.8,16.0,324.0,56.03,44.15
2016,2,26,16,15,629.5,73.0,2.55,15.5,276.0,53.02,41.63
2016,2,26,16,30,585.0,67.0,2.3,15.0,228.0,49.95,38.97
2016,2,26,16,45,523.0,58.5,2.1,14.5,181.0,44.65,34.18
2016,2,26,17,0,461.0,50.0,1.9,14.0,134.0,39.2,29.07
2016,2,26,17,15,354.0,39.0,1.65,13.5,91.5,31.2,21.47
2016,2,26,17,30,247.0,28.0,1.4,13.0,49.0,22.96,11.91
2016,2,26,17,45,123.5,14.0,1.2,13.0,24.5,12.73,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,10.5,12.5,11.37,0.0
2016,2,27,7,0,0.0,25.0,0.9,11.0,25.0,32.47,0.0
2016,2,27,7,15,220.0,33.0,1.0,11.5,65.0,218.45,167.01
2016,2,27,7,30,440.0,41.0,1.1,12.0,105.0,380.06,310.09
2016,2,27,7,45,524.5,48.5,1.25,12.5,154.0,458.47,377.38
2016,2,27,8,0,609.0,56.0,1.4,13.0,203.0,539.57,443.42
2016,2,27,8,15,658.5,61.5,1.4,13.5,252.5,593.94,484.84
2016,2,27,8,30,708.0,67.0,1.4,14.0,302.0,643.38,520.69
2016,2,27,8,45,745.5,70.0,1.45,14.5,350.0,684.59,549.44
2016,2,27,9,0,783.0,73.0,1.5,15.0,398.0,723.78,575.88
2016,2,27,9,15,806.5,76.0,1.5,15.0,441.5,749.53,592.64
2016,2,27,9,30,830.0,79.0,1.5,15.0,485.0,772.41,607.24
2016,2,27,9,45,847.0,81.5,1.55,15.5,524.0,786.38,614.81
2016,2,27,10,0,864.0,84.0,1.6,16.0,563.0,797.01,620.15
2016,2,27,10,15,876.0,86.0,1.6,16.0,595.5,793.44,616.25
2016,2,27,10,30,888.0,88.0,1.6,16.0,628.0,792.96,614.83
2016,2,27,10,45,894.5,90.0,1.6,16.5,653.0,784.73,606.95
2016,2,27,11,0,901.0,92.0,1.6,17.0,678.0,773.06,596.92
2016,2,27,11,15,906.5,93.0,1.6,17.0,696.0,756.18,584.53
2016,2,27,11,30,912.0,94.0,1.6,17.0,714.0,735.97,569.75
2016,2,27,11,45,911.5,96.0,1.6,17.5,723.0,709.45,548.21
2016,2,27,12,0,911.0,98.0,1.6,18.0,732.0,680.04,524.4
2016,2,27,12,15,768.0,154.0,1.65,18.0,689.5,614.6,474.06
2016,2,27,12,30,625.0,210.0,1.7,18.0,647.0,550.81,424.88
2016,2,27,12,45,758.5,157.5,1.75,18.0,682.5,543.38,418.43
2016,2,27,13,0,892.0,105.0,1.8,18.0,718.0,526.99,403.23
2016,2,27,13,15,747.0,153.5,1.8,18.0,659.5,458.61,348.73
2016,2,27,13,30,602.0,202.0,1.8,18.0,601.0,402.77,304.3
2016,2,27,13,45,741.5,149.0,1.85,18.0,624.5,371.67,274.26
2016,2,27,14,0,881.0,96.0,1.9,18.0,648.0,335.79,237.64
2016,2,27,14,15,870.5,94.0,1.9,17.5,618.5,277.75,187.12
2016,2,27,14,30,860.0,92.0,1.9,17.0,589.0,224.63,141.39
2016,2,27,14,45,782.5,101.5,1.9,17.0,532.5,172.33,102.35
2016,2,27,15,0,705.0,111.0,1.9,17.0,476.0,121.09,70.79
2016,2,27,15,15,749.0,95.5,1.7,16.5,455.0,67.53,53.68
2016,2,27,15,30,793.0,80.0,1.5,16.0,434.0,59.62,47.07
2016,2,27,15,45,766.0,76.0,1.35,16.0,388.5,57.83,45.63
2016,2,27,16,0,739.0,72.0,1.2,16.0,343.0,56.02,44.15
2016,2,27,16,15,697.5,67.0,1.1,15.5,293.5,48.62,37.76
2016,2,27,16,30,656.0,62.0,1.0,15.0,244.0,46.13,35.61
2016,2,27,16,45,597.5,54.5,0.95,14.5,195.5,41.48,31.41
2016,2,27,17,0,539.0,47.0,0.9,14.0,147.0,36.7,26.93
2016,2,27,17,15,432.0,37.0,0.9,13.5,101.5,29.45,20.05
2016,2,27,17,30,325.0,27.0,0.9,13.0,56.0,22.0,11.64
2016,2,27,17,45,162.5,13.5,0.95,12.5,28.0,12.28,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.5,1.25,10.5,10.5,9.55,0.0
2016,2,28,7,0,0.0,21.0,1.3,11.0,21.0,22.81,0.0
2016,2,28,7,15,102.5,38.0,1.5,11.5,53.5,138.47,106.14
2016,2,28,7,30,205.0,55.0,1.7,12.0,86.0,227.66,187.5
2016,2,28,7,45,249.0,73.5,1.95,12.5,125.0,284.04,237.34
2016,2,28,8,0,293.0,92.0,2.2,13.0,164.0,341.53,286.51
2016,2,28,8,15,343.0,102.0,2.2,13.0,204.0,407.78,341.29
2016,2,28,8,30,393.0,112.0,2.2,13.0,244.0,460.78,384.07
2016,2,28,8,45,375.5,134.0,2.25,13.5,275.0,476.06,394.0
2016,2,28,9,0,358.0,156.0,2.3,14.0,306.0,473.31,389.94
2016,2,28,9,15,341.0,177.5,2.3,14.0,333.0,483.75,396.39
2016,2,28,9,30,324.0,199.0,2.3,14.0,360.0,491.96,400.91
2016,2,28,9,45,240.5,227.0,2.3,14.5,351.5,452.47,366.26
2016,2,28,10,0,157.0,255.0,2.3,15.0,343.0,397.52,320.03
2016,2,28,10,15,86.5,239.0,2.3,15.0,288.5,305.04,245.44
2016,2,28,10,30,16.0,223.0,2.3,15.0,234.0,218.49,174.29
2016,2,28,10,45,229.5,240.0,2.35,15.5,391.0,428.68,344.62
2016,2,28,11,0,443.0,257.0,2.4,16.0,548.0,606.29,479.5
2016,2,28,11,15,401.0,277.5,2.45,16.0,545.5,571.07,450.44
2016,2,28,11,30,359.0,298.0,2.5,16.0,543.0,545.9,430.12
2016,2,28,11,45,354.0,304.0,2.6,16.5,548.5,531.87,418.18
2016,2,28,12,0,349.0,310.0,2.7,17.0,554.0,516.73,405.29
2016,2,28,12,15,327.5,316.0,2.7,17.0,545.5,490.61,384.41
2016,2,28,12,30,306.0,322.0,2.7,17.0,537.0,464.78,363.72
2016,2,28,12,45,296.5,321.0,2.75,17.0,527.5,439.85,343.84
2016,2,28,13,0,287.0,320.0,2.8,17.0,518.0,414.95,323.76
2016,2,28,13,15,206.0,318.5,2.75,17.0,459.5,359.28,280.14
2016,2,28,13,30,125.0,317.0,2.7,17.0,401.0,310.92,242.68
2016,2,28,13,45,312.0,270.5,2.65,17.0,470.5,324.8,249.28
2016,2,28,14,0,499.0,224.0,2.6,17.0,540.0,319.19,237.46
2016,2,28,14,15,542.0,198.0,2.55,17.0,526.0,278.19,200.31
2016,2,28,14,30,585.0,172.0,2.5,17.0,512.0,232.86,159.86
2016,2,28,14,45,616.5,150.5,2.45,17.0,489.5,184.29,119.2
2016,2,28,15,0,648.0,129.0,2.4,17.0,467.0,132.04,81.22
2016,2,28,15,15,484.5,153.0,2.15,16.5,394.5,106.16,87.15
2016,2,28,15,30,321.0,177.0,1.9,16.0,322.0,124.19,103.15
2016,2,28,15,45,160.5,142.0,1.7,16.0,214.5,108.08,89.41
2016,2,28,16,0,0.0,107.0,1.5,16.0,107.0,90.94,74.7
2016,2,28,16,15,0.0,91.5,1.35,15.5,91.5,78.28,63.88
2016,2,28,16,30,0.0,76.0,1.2,15.0,76.0,65.49,52.73
2016,2,28,16,45,0.0,60.5,1.1,14.5,60.5,52.58,41.25
2016,2,28,17,0,0.0,45.0,1.0,14.0,45.0,39.52,29.44
2016,2,28,17,15,0.0,31.0,1.0,13.5,31.0,27.33,18.25
2016,2,28,17,30,0.0,17.0,1.0,13.0,17.0,14.96,6.35
2016,2,28,17,45,0.0,8.5,1.0,13.0,8.5,7.47,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,99.5,10.0,1.0,10.5,15.5,66.59,0.0
2016,2,29,7,0,199.0,20.0,1.0,11.0,31.0,175.52,56.97
2016,2,29,7,15,326.5,32.0,1.15,11.5,72.5,289.55,230.02
2016,2,29,7,30,454.0,44.0,1.3,12.0,114.0,398.83,327.49
2016,2,29,7,45,541.0,50.5,1.45,12.5,164.0,479.24,395.95
2016,2,29,8,0,628.0,57.0,1.6,13.0,214.0,562.31,462.51
2016,2,29,8,15,352.0,97.5,1.6,13.5,189.0,411.29,341.01
2016,2,29,8,30,76.0,138.0,1.6,14.0,164.0,209.39,172.1
2016,2,29,8,45,436.5,105.5,1.65,14.5,287.5,491.63,406.39
2016,2,29,9,0,797.0,73.0,1.7,15.0,411.0,744.66,594.35
2016,2,29,9,15,819.5,76.0,1.75,15.5,455.5,769.89,607.71
2016,2,29,9,30,842.0,79.0,1.8,16.0,500.0,792.19,621.13
2016,2,29,9,45,854.0,83.0,1.85,16.5,537.5,804.01,627.06
2016,2,29,10,0,866.0,87.0,1.9,17.0,575.0,812.43,630.74
2016,2,29,10,15,877.5,89.0,1.85,17.5,607.5,808.19,624.76
2016,2,29,10,30,889.0,91.0,1.8,18.0,640.0,807.23,621.37
2016,2,29,10,45,894.0,93.5,1.8,18.5,664.5,798.22,612.97
2016,2,29,11,0,899.0,96.0,1.8,19.0,689.0,785.78,602.45
2016,2,29,11,15,904.5,97.0,1.75,19.0,707.0,768.75,589.59
2016,2,29,11,30,910.0,98.0,1.7,19.0,725.0,748.38,574.57
2016,2,29,11,45,917.5,96.0,1.7,19.5,735.5,723.12,554.47
2016,2,29,12,0,925.0,94.0,1.7,20.0,746.0,694.62,531.66
2016,2,29,12,15,925.5,94.0,1.75,20.0,747.5,660.57,505.8
2016,2,29,12,30,926.0,94.0,1.8,20.0,749.0,623.86,477.4
2016,2,29,12,45,929.0,91.5,1.85,20.5,743.5,583.7,444.88
2016,2,29,13,0,932.0,89.0,1.9,21.0,738.0,541.06,409.69
2016,2,29,13,15,927.5,88.5,1.9,21.0,723.5,494.49,371.19
2016,2,29,13,30,923.0,88.0,1.9,21.0,709.0,446.35,330.41
2016,2,29,13,45,786.5,130.0,1.9,21.0,647.5,382.33,279.0
2016,2,29,14,0,650.0,172.0,1.9,21.0,586.0,327.13,235.25
2016,2,29,14,15,656.5,160.0,1.8,21.0,561.5,280.34,194.63
2016,2,29,14,30,663.0,148.0,1.7,21.0,537.0,232.48,153.61
2016,2,29,14,45,752.0,116.5,1.6,21.0,532.0,180.23,107.81
2016,2,29,15,0,841.0,85.0,1.5,21.0,527.0,124.22,65.58
2016,2,29,15,15,820.0,82.0,1.35,20.5,485.0,71.39,44.49
2016,2,29,15,30,799.0,79.0,1.2,20.0,443.0,58.43,45.22
2016,2,29,15,45,761.0,77.5,1.05,20.0,395.0,58.51,45.43
2016,2,29,16,0,723.0,76.0,0.9,20.0,347.0,53.48,41.18
2016,2,29,16,15,681.0,71.0,0.9,19.5,298.0,51.15,39.32
2016,2,29,16,30,639.0,66.0,0.9,19.0,249.0,48.79,37.34
2016,2,29,16,45,569.0,59.5,0.9,18.5,199.0,45.06,34.05
2016,2,29,17,0,499.0,53.0,0.9,18.0,149.0,41.31,30.55
2016,2,29,17,15,396.5,42.0,0.9,17.5,104.0,33.41,23.22
2016,2,29,17,30,294.0,31.0,0.9,17.0,59.0,25.25,14.88
2016,2,29,17,45,147.0,15.5,0.95,17.0,29.5,12.48,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,125.5,10.5,1.15,12.5,17.5,82.54,0.0
2016,3,1,7,0,251.0,21.0,1.1,13.0,35.0,211.79,97.54
2016,3,1,7,15,377.5,32.0,1.35,13.5,79.0,323.99,257.46
2016,3,1,7,30,504.0,43.0,1.6,14.0,123.0,433.58,354.11
2016,3,1,7,45,580.0,50.0,1.85,14.5,173.5,508.45,417.52
2016,3,1,8,0,656.0,57.0,2.1,15.0,224.0,585.45,479.26
2016,3,1,8,15,702.5,62.0,2.15,15.5,275.0,634.01,515.78
2016,3,1,8,30,749.0,67.0,2.2,16.0,326.0,687.21,554.29
2016,3,1,8,45,782.5,70.0,2.3,16.5,375.0,726.28,581.27
2016,3,1,9,0,816.0,73.0,2.4,17.0,424.0,763.14,606.03
2016,3,1,9,15,777.0,85.0,2.45,17.0,446.5,749.83,594.77
2016,3,1,9,30,738.0,97.0,2.5,17.0,469.0,732.49,581.02
2016,3,1,9,45,741.0,106.5,2.65,17.5,504.0,746.74,589.91
2016,3,1,10,0,744.0,116.0,2.8,18.0,539.0,753.98,593.46
2016,3,1,10,15,833.0,99.5,2.8,18.0,598.0,794.39,621.29
2016,3,1,10,30,922.0,83.0,2.8,18.0,657.0,827.7,643.56
2016,3,1,10,45,929.5,84.0,2.85,18.5,682.5,818.67,635.01
2016,3,1,11,0,937.0,85.0,2.9,19.0,708.0,806.08,624.44
2016,3,1,11,15,942.0,85.5,2.9,19.0,726.0,787.55,610.71
2016,3,1,11,30,947.0,86.0,2.9,19.0,744.0,765.6,594.69
2016,3,1,11,45,951.0,86.0,2.9,19.0,754.0,739.11,574.93
2016,3,1,12,0,955.0,86.0,2.9,19.0,764.0,709.4,551.64
2016,3,1,12,15,955.5,86.0,2.85,19.0,765.5,674.43,523.86
2016,3,1,12,30,956.0,86.0,2.8,19.0,767.0,636.71,493.54
2016,3,1,12,45,954.5,86.0,2.8,19.0,760.5,595.32,460.0
2016,3,1,13,0,953.0,86.0,2.8,19.0,754.0,551.65,423.88
2016,3,1,13,15,949.5,85.0,2.8,19.0,739.5,504.13,383.87
2016,3,1,13,30,946.0,84.0,2.8,19.0,725.0,454.93,341.47
2016,3,1,13,45,939.5,83.0,2.8,19.0,702.5,403.21,296.06
2016,3,1,14,0,933.0,82.0,2.8,19.0,680.0,350.51,249.0
2016,3,1,14,15,923.5,80.5,2.8,18.5,649.5,295.94,200.62
2016,3,1,14,30,914.0,79.0,2.8,18.0,619.0,241.17,152.78
2016,3,1,14,45,899.5,77.5,2.8,18.0,582.0,185.73,107.41
2016,3,1,15,0,885.0,76.0,2.8,18.0,545.0,131.09,69.96
2016,3,1,15,15,866.0,73.5,2.65,17.5,502.5,76.64,47.29
2016,3,1,15,30,847.0,71.0,2.5,17.0,460.0,52.74,40.79
2016,3,1,15,45,820.5,68.0,2.45,17.0,412.5,51.47,39.82
2016,3,1,16,0,794.0,65.0,2.4,17.0,365.0,50.21,38.82
2016,3,1,16,15,755.0,61.0,2.1,16.0,314.5,48.07,37.16
2016,3,1,16,30,716.0,57.0,1.8,15.0,264.0,45.93,35.43
2016,3,1,16,45,655.5,51.0,1.5,14.5,213.0,41.94,31.86
2016,3,1,17,0,595.0,45.0,1.2,14.0,162.0,37.89,28.09
2016,3,1,17,15,494.5,37.0,1.15,13.5,114.5,29.14,19.96
2016,3,1,17,30,394.0,29.0,1.1,13.0,67.0,23.46,13.91
2016,3,1,17,45,197.0,14.5,1.05,12.5,33.5,11.54,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,26.0,11.5,0.8,12.5,13.0,25.68,0.0
2016,3,2,7,0,52.0,23.0,0.9,13.0,26.0,77.76,40.02
2016,3,2,7,15,100.5,41.5,1.05,13.5,55.0,139.93,110.36
2016,3,2,7,30,149.0,60.0,1.2,14.0,84.0,197.21,161.61
2016,3,2,7,45,170.5,80.5,1.4,14.5,117.5,239.99,198.76
2016,3,2,8,0,192.0,101.0,1.6,15.0,151.0,282.46,234.49
2016,3,2,8,15,208.5,120.0,1.6,15.5,184.5,318.73,263.69
2016,3,2,8,30,225.0,139.0,1.6,16.0,218.0,354.5,291.52
2016,3,2,8,45,447.0,116.5,1.6,16.5,301.5,517.19,421.42
2016,3,2,9,0,669.0,94.0,1.6,17.0,385.0,678.22,540.15
2016,3,2,9,15,753.5,87.5,1.6,17.0,446.5,736.88,579.6
2016,3,2,9,30,838.0,81.0,1.6,17.0,508.0,798.11,620.96
2016,3,2,9,45,684.0,134.0,1.6,17.5,500.0,735.01,573.03
2016,3,2,10,0,530.0,187.0,1.6,18.0,492.0,654.91,511.48
2016,3,2,10,15,587.0,179.0,1.65,18.0,533.5,689.31,536.96
2016,3,2,10,30,644.0,171.0,1.7,18.0,575.0,715.5,555.36
2016,3,2,10,45,644.5,180.0,1.8,18.5,598.0,710.83,550.06
2016,3,2,11,0,645.0,189.0,1.9,19.0,621.0,703.33,543.02
2016,3,2,11,15,643.0,196.5,1.95,19.0,636.5,689.74,532.34
2016,3,2,11,30,641.0,204.0,2.0,19.0,652.0,673.64,519.82
2016,3,2,11,45,662.5,199.0,2.15,19.5,667.5,659.58,508.73
2016,3,2,12,0,684.0,194.0,2.3,20.0,683.0,642.14,494.85
2016,3,2,12,15,644.0,210.0,2.4,20.0,671.5,602.3,464.32
2016,3,2,12,30,604.0,226.0,2.5,20.0,660.0,562.82,433.78
2016,3,2,12,45,551.5,242.5,2.6,20.0,636.0,516.37,397.67
2016,3,2,13,0,499.0,259.0,2.7,20.0,612.0,474.08,364.29
2016,3,2,13,15,476.0,268.5,2.75,19.5,599.5,442.16,338.88
2016,3,2,13,30,453.0,278.0,2.8,19.0,587.0,410.98,313.58
2016,3,2,13,45,452.0,264.0,2.85,19.0,564.0,370.61,280.11
2016,3,2,14,0,451.0,250.0,2.9,19.0,541.0,330.09,246.0
2016,3,2,14,15,519.0,213.0,2.9,18.5,533.0,289.77,209.8
2016,3,2,14,30,587.0,176.0,2.9,18.0,525.0,243.01,167.71
2016,3,2,14,45,534.0,180.5,2.9,18.0,483.5,201.32,135.73
2016,3,2,15,0,481.0,185.0,2.9,18.0,442.0,165.05,112.16
2016,3,2,15,15,378.0,187.5,2.85,17.5,380.0,139.1,104.23
2016,3,2,15,30,275.0,190.0,2.8,17.0,318.0,131.42,108.9
2016,3,2,15,45,294.0,167.0,2.8,16.5,291.0,118.18,97.99
2016,3,2,16,0,313.0,144.0,2.8,16.0,264.0,104.32,86.38
2016,3,2,16,15,278.0,131.0,2.65,15.5,226.5,96.01,79.45
2016,3,2,16,30,243.0,118.0,2.5,15.0,189.0,87.42,72.09
2016,3,2,16,45,220.5,97.5,2.4,15.0,153.0,73.56,59.74
2016,3,2,17,0,198.0,77.0,2.3,15.0,117.0,59.2,46.72
2016,3,2,17,15,150.0,57.0,2.1,14.5,82.5,44.61,33.37
2016,3,2,17,30,102.0,37.0,1.9,14.0,48.0,29.57,19.08
2016,3,2,17,45,51.0,18.5,1.75,14.0,24.0,15.18,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,0.9,12.5,9.0,8.19,0.0
2016,3,3,7,0,0.0,18.0,0.9,13.0,18.0,15.86,4.64
2016,3,3,7,15,1.0,38.0,0.95,13.5,38.0,38.3,26.06
2016,3,3,7,30,2.0,58.0,1.0,14.0,58.0,60.3,45.36
2016,3,3,7,45,12.5,78.0,1.05,14.5,81.0,88.02,69.49
2016,3,3,8,0,23.0,98.0,1.1,15.0,104.0,125.73,101.57
