Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,15,30.0,118.0,1.0,15.0,127.5,151.84,123.41
2016,3,3,8,30,37.0,138.0,0.9,15.0,151.0,177.71,144.6
2016,3,3,8,45,44.5,158.5,0.8,15.5,176.5,204.38,165.66
2016,3,3,9,0,52.0,179.0,0.7,16.0,202.0,230.71,185.9
2016,3,3,9,15,76.5,203.0,0.6,16.0,240.5,274.75,220.47
2016,3,3,9,30,101.0,227.0,0.5,16.0,279.0,318.2,253.55
2016,3,3,9,45,75.5,235.5,0.45,16.5,276.0,301.89,238.51
2016,3,3,10,0,50.0,244.0,0.4,17.0,273.0,285.75,224.18
2016,3,3,10,15,39.5,247.0,0.5,17.0,270.5,276.07,216.38
2016,3,3,10,30,29.0,250.0,0.6,17.0,268.0,266.84,208.86
2016,3,3,10,45,54.5,280.0,0.7,17.5,316.0,313.95,245.12
2016,3,3,11,0,80.0,310.0,0.8,18.0,364.0,359.09,278.82
2016,3,3,11,15,65.5,309.0,1.05,18.0,354.0,341.37,265.21
2016,3,3,11,30,51.0,308.0,1.3,18.0,344.0,324.43,252.41
2016,3,3,11,45,52.0,310.5,1.55,18.0,348.0,322.26,251.09
2016,3,3,12,0,53.0,313.0,1.8,18.0,352.0,319.86,249.44
2016,3,3,12,15,79.0,329.0,1.9,17.5,386.5,344.75,269.27
2016,3,3,12,30,105.0,345.0,2.0,17.0,421.0,366.75,286.56
2016,3,3,12,45,96.5,339.0,2.1,17.0,408.5,348.29,272.09
2016,3,3,13,0,88.0,333.0,2.2,17.0,396.0,330.48,258.26
2016,3,3,13,15,89.5,325.5,2.05,17.0,388.0,316.67,247.16
2016,3,3,13,30,91.0,318.0,1.9,17.0,380.0,302.65,235.81
2016,3,3,13,45,98.5,310.5,1.8,17.0,376.0,290.52,225.79
2016,3,3,14,0,106.0,303.0,1.7,17.0,372.0,277.45,214.88
2016,3,3,14,15,150.5,289.5,1.6,17.0,382.5,263.08,201.61
2016,3,3,14,30,195.0,276.0,1.5,17.0,393.0,248.58,187.78
2016,3,3,14,45,125.5,252.0,1.45,17.0,325.5,206.34,157.29
2016,3,3,15,0,56.0,228.0,1.4,17.0,258.0,179.82,139.95
2016,3,3,15,15,179.0,208.0,1.3,17.0,293.5,155.11,119.65
2016,3,3,15,30,302.0,188.0,1.2,17.0,329.0,130.37,107.62
2016,3,3,15,45,363.5,158.0,1.1,17.0,310.5,113.04,93.11
2016,3,3,16,0,425.0,128.0,1.0,17.0,292.0,88.82,72.43
2016,3,3,16,15,393.0,115.5,0.9,16.5,251.0,81.71,66.56
2016,3,3,16,30,361.0,103.0,0.8,16.0,210.0,74.3,60.25
2016,3,3,16,45,325.5,86.5,0.7,16.0,169.5,63.6,50.76
2016,3,3,17,0,290.0,70.0,0.6,16.0,129.0,52.45,40.68
2016,3,3,17,15,226.0,53.5,0.6,15.5,91.5,40.76,29.98
2016,3,3,17,30,162.0,37.0,0.6,15.0,54.0,28.65,18.44
2016,3,3,17,45,81.0,18.5,0.65,15.0,27.0,14.48,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.0,1.2,13.5,10.0,9.1,0.0
2016,3,4,7,0,0.0,20.0,1.3,14.0,20.0,17.63,6.6
2016,3,4,7,15,1.0,39.5,1.35,14.0,40.0,39.77,27.33
2016,3,4,7,30,2.0,59.0,1.4,14.0,60.0,60.94,45.97
2016,3,4,7,45,11.0,79.5,1.5,14.5,82.5,88.29,69.74
2016,3,4,8,0,20.0,100.0,1.6,15.0,105.0,115.41,92.95
2016,3,4,8,15,26.5,119.5,1.75,15.5,128.0,150.61,122.33
2016,3,4,8,30,33.0,139.0,1.9,16.0,151.0,175.39,142.52
2016,3,4,8,45,16.5,93.0,2.05,16.5,99.0,103.92,82.46
2016,3,4,9,0,0.0,47.0,2.2,17.0,47.0,41.49,29.4
2016,3,4,9,15,0.0,96.5,2.35,17.0,96.5,86.27,66.74
2016,3,4,9,30,0.0,146.0,2.5,17.0,146.0,134.29,106.04
2016,3,4,9,45,0.0,127.0,2.65,17.5,127.0,114.76,89.55
2016,3,4,10,0,0.0,108.0,2.8,18.0,108.0,96.41,74.2
2016,3,4,10,15,2.0,150.0,2.8,18.0,151.5,137.34,107.45
2016,3,4,10,30,4.0,192.0,2.8,18.0,195.0,178.38,140.26
2016,3,4,10,45,2.0,146.5,2.85,18.0,148.0,133.14,103.56
2016,3,4,11,0,0.0,101.0,2.9,18.0,101.0,89.73,68.22
2016,3,4,11,15,7.5,174.0,2.8,17.5,179.5,161.77,126.85
2016,3,4,11,30,15.0,247.0,2.7,17.0,258.0,233.49,184.06
2016,3,4,11,45,7.5,191.0,2.65,17.0,196.5,175.83,137.79
2016,3,4,12,0,0.0,135.0,2.6,17.0,135.0,120.01,92.8
2016,3,4,12,15,0.0,142.0,2.65,17.0,142.0,126.06,97.76
2016,3,4,12,30,0.0,149.0,2.7,17.0,149.0,132.02,102.57
2016,3,4,12,45,0.0,106.0,2.75,17.0,106.0,94.02,71.78
2016,3,4,13,0,0.0,63.0,2.8,17.0,63.0,55.84,40.59
2016,3,4,13,15,0.0,61.5,2.8,17.0,61.5,54.5,39.54
2016,3,4,13,30,0.0,60.0,2.8,17.0,60.0,53.16,38.47
2016,3,4,13,45,0.0,37.0,2.85,17.0,37.0,32.73,21.61
2016,3,4,14,0,0.0,14.0,2.9,17.0,14.0,12.37,4.68
2016,3,4,14,15,0.0,38.0,2.7,16.5,38.0,33.6,22.48
2016,3,4,14,30,0.0,62.0,2.5,16.0,62.0,54.87,40.34
2016,3,4,14,45,0.0,98.5,2.35,16.0,98.5,86.96,67.09
2016,3,4,15,0,0.0,135.0,2.2,16.0,135.0,116.22,91.38
2016,3,4,15,15,14.0,158.5,1.95,16.0,165.0,133.23,105.28
2016,3,4,15,30,28.0,182.0,1.7,16.0,195.0,139.66,116.16
2016,3,4,15,45,18.0,160.0,1.45,16.0,168.0,131.05,109.01
2016,3,4,16,0,8.0,138.0,1.2,16.0,141.0,114.11,94.64
2016,3,4,16,15,4.0,120.0,1.1,15.5,121.5,99.82,82.61
2016,3,4,16,30,0.0,102.0,1.0,15.0,102.0,85.38,70.21
2016,3,4,16,45,0.0,82.0,0.95,15.0,82.0,69.36,56.04
2016,3,4,17,0,0.0,62.0,0.9,15.0,62.0,53.13,41.46
2016,3,4,17,15,0.0,44.0,0.95,15.0,44.0,38.21,27.86
2016,3,4,17,30,0.0,26.0,1.0,15.0,26.0,22.92,13.74
2016,3,4,17,45,0.0,13.0,1.1,15.0,13.0,11.44,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.0,2.8,14.5,3.0,2.73,0.0
2016,3,5,7,0,0.0,6.0,3.1,15.0,6.0,5.26,0.0
2016,3,5,7,15,0.0,12.5,3.2,15.0,12.5,10.98,3.45
2016,3,5,7,30,0.0,19.0,3.3,15.0,19.0,16.7,8.5
2016,3,5,7,45,0.0,26.0,3.45,15.5,26.0,22.88,13.87
2016,3,5,8,0,0.0,33.0,3.6,16.0,33.0,29.06,19.18
2016,3,5,8,15,0.0,40.5,3.6,16.0,40.5,35.7,24.85
2016,3,5,8,30,0.0,48.0,3.6,16.0,48.0,42.35,30.45
2016,3,5,8,45,0.0,63.5,3.65,16.0,63.5,56.11,42.0
2016,3,5,9,0,0.0,79.0,3.7,16.0,79.0,69.9,53.47
2016,3,5,9,15,215.5,135.5,3.75,16.0,248.5,337.93,280.07
2016,3,5,9,30,431.0,192.0,3.8,16.0,418.0,595.58,483.44
2016,3,5,9,45,221.5,199.0,3.9,16.5,315.5,409.82,332.38
2016,3,5,10,0,12.0,206.0,4.0,17.0,213.0,201.45,159.97
2016,3,5,10,15,8.0,199.0,4.25,17.0,204.0,189.57,150.37
2016,3,5,10,30,4.0,192.0,4.5,17.0,195.0,178.32,140.95
2016,3,5,10,45,28.5,246.0,4.75,17.5,265.5,258.6,205.53
2016,3,5,11,0,53.0,300.0,5.0,18.0,336.0,328.3,260.29
2016,3,5,11,15,33.5,273.0,5.1,18.0,296.5,282.17,223.13
2016,3,5,11,30,14.0,246.0,5.2,18.0,257.0,231.85,182.69
2016,3,5,11,45,80.5,301.0,5.3,18.5,360.5,333.28,263.65
2016,3,5,12,0,147.0,356.0,5.4,19.0,464.0,427.28,336.37
2016,3,5,12,15,80.0,300.5,5.35,18.5,359.5,320.31,252.48
2016,3,5,12,30,13.0,245.0,5.3,18.0,255.0,223.97,175.99
2016,3,5,12,45,11.0,235.5,5.3,18.0,244.0,213.01,167.38
2016,3,5,13,0,9.0,226.0,5.3,18.0,233.0,202.36,158.9
2016,3,5,13,15,9.0,221.5,5.35,17.5,228.5,197.13,155.1
2016,3,5,13,30,9.0,217.0,5.4,17.0,224.0,191.9,151.29
2016,3,5,13,45,6.5,204.5,5.5,17.0,209.5,179.17,141.21
2016,3,5,14,0,4.0,192.0,5.6,17.0,195.0,166.82,131.46
2016,3,5,14,15,2.0,115.0,5.85,16.5,116.5,101.74,78.77
2016,3,5,14,30,0.0,38.0,6.1,16.0,38.0,33.59,22.51
2016,3,5,14,45,0.0,38.0,6.35,16.0,38.0,33.57,22.57
2016,3,5,15,0,0.0,38.0,6.6,16.0,38.0,33.56,22.62
2016,3,5,15,15,0.0,71.0,6.75,16.0,71.0,62.81,47.28
2016,3,5,15,30,0.0,104.0,6.9,16.0,104.0,90.47,73.97
2016,3,5,15,45,0.0,57.0,7.05,16.0,57.0,50.35,38.91
2016,3,5,16,0,0.0,10.0,7.2,16.0,10.0,8.8,2.17
2016,3,5,16,15,0.0,8.5,7.25,15.5,8.5,7.47,1.01
2016,3,5,16,30,0.0,7.0,7.3,15.0,7.0,6.15,0.0
2016,3,5,16,45,0.0,5.5,7.35,15.0,5.5,4.83,0.0
2016,3,5,17,0,0.0,4.0,7.4,15.0,4.0,3.51,0.0
2016,3,5,17,15,0.0,3.0,7.3,15.0,3.0,2.63,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,70.5,17.5,1.5,11.5,23.5,58.34,0.0
2016,3,6,7,0,141.0,35.0,1.6,12.0,47.0,161.77,118.68
2016,3,6,7,15,254.0,50.5,1.8,12.0,90.5,270.93,222.01
2016,3,6,7,30,367.0,66.0,2.0,12.0,134.0,374.34,312.07
2016,3,6,7,45,448.0,76.0,2.25,12.5,184.0,452.59,378.51
2016,3,6,8,0,529.0,86.0,2.5,13.0,234.0,538.42,448.4
2016,3,6,8,15,580.0,93.0,2.6,13.0,284.5,596.72,494.11
2016,3,6,8,30,631.0,100.0,2.7,13.0,335.0,654.31,537.81
2016,3,6,8,45,357.0,146.5,2.85,13.5,283.0,487.68,402.68
2016,3,6,9,0,83.0,193.0,3.0,14.0,231.0,272.53,223.29
2016,3,6,9,15,230.5,200.0,3.05,14.0,319.0,428.22,351.98
2016,3,6,9,30,378.0,207.0,3.1,14.0,407.0,554.73,452.16
2016,3,6,9,45,587.5,165.0,3.2,14.0,502.0,699.09,564.29
2016,3,6,10,0,797.0,123.0,3.3,14.0,597.0,815.9,649.83
2016,3,6,10,15,810.0,125.5,3.3,14.0,629.0,819.83,650.47
2016,3,6,10,30,823.0,128.0,3.3,14.0,661.0,820.28,649.63
2016,3,6,10,45,600.0,211.5,3.35,14.5,608.0,711.83,565.42
2016,3,6,11,0,377.0,295.0,3.4,15.0,555.0,595.63,472.66
2016,3,6,11,15,241.5,319.0,3.4,15.0,487.0,503.07,399.54
2016,3,6,11,30,106.0,343.0,3.4,15.0,419.0,398.3,315.91
2016,3,6,11,45,484.0,238.5,3.45,15.0,592.5,577.76,460.74
2016,3,6,12,0,862.0,134.0,3.5,15.0,766.0,712.0,563.96
2016,3,6,12,15,634.0,223.5,3.55,15.0,688.5,616.21,486.87
2016,3,6,12,30,406.0,313.0,3.6,15.0,611.0,523.77,413.34
2016,3,6,12,45,258.5,330.5,3.7,15.0,520.0,434.22,343.11
2016,3,6,13,0,111.0,348.0,3.8,15.0,429.0,355.39,280.89
2016,3,6,13,15,110.0,341.0,3.85,15.0,420.0,339.5,268.31
2016,3,6,13,30,109.0,334.0,3.9,15.0,411.0,323.56,255.4
2016,3,6,13,45,168.0,322.0,3.95,15.0,435.5,322.0,252.76
2016,3,6,14,0,227.0,310.0,4.0,15.0,460.0,317.11,246.45
2016,3,6,14,15,187.0,297.5,4.05,14.5,417.5,279.82,217.19
2016,3,6,14,30,147.0,285.0,4.1,14.0,375.0,246.79,191.91
2016,3,6,14,45,139.0,267.0,4.15,14.0,348.0,219.53,170.18
2016,3,6,15,0,131.0,249.0,4.2,14.0,321.0,193.43,150.27
2016,3,6,15,15,76.5,214.5,4.1,14.0,256.0,165.29,131.28
2016,3,6,15,30,22.0,180.0,4.0,14.0,191.0,146.65,123.32
2016,3,6,15,45,32.0,168.5,3.95,14.0,182.5,130.3,109.47
2016,3,6,16,0,42.0,157.0,3.9,14.0,174.0,121.66,102.23
2016,3,6,16,15,34.0,137.5,3.75,13.5,150.0,107.73,90.39
2016,3,6,16,30,26.0,118.0,3.6,13.0,126.0,93.49,78.06
2016,3,6,16,45,15.5,96.5,3.45,12.5,101.0,80.08,66.21
2016,3,6,17,0,5.0,75.0,3.3,12.0,76.0,62.93,50.74
2016,3,6,17,15,2.5,54.0,3.3,12.0,54.5,45.97,35.12
2016,3,6,17,30,0.0,33.0,3.3,12.0,33.0,28.75,19.1
2016,3,6,17,45,0.0,16.5,3.3,12.0,16.5,14.53,2.76
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,65.5,15.5,1.7,9.0,21.5,69.01,0.0
2016,3,7,7,0,131.0,31.0,1.8,9.0,43.0,160.91,122.44
2016,3,7,7,15,185.5,49.5,1.95,9.0,78.0,208.31,173.12
2016,3,7,7,30,240.0,68.0,2.1,9.0,113.0,288.43,243.96
2016,3,7,7,45,269.5,86.5,2.3,9.5,152.0,321.82,273.98
2016,3,7,8,0,299.0,105.0,2.5,10.0,191.0,370.51,315.04
2016,3,7,8,15,327.0,120.0,2.6,10.0,230.0,413.19,350.33
2016,3,7,8,30,355.0,135.0,2.7,10.0,269.0,472.21,397.43
2016,3,7,8,45,570.0,110.5,2.85,10.0,357.5,626.45,522.19
2016,3,7,9,0,785.0,86.0,3.0,10.0,446.0,773.27,632.78
2016,3,7,9,15,529.5,158.0,3.0,10.0,411.0,644.83,530.9
2016,3,7,9,30,274.0,230.0,3.0,10.0,376.0,495.95,408.35
2016,3,7,9,45,154.5,236.0,3.0,10.5,319.5,382.47,314.67
2016,3,7,10,0,35.0,242.0,3.0,11.0,263.0,270.57,220.18
2016,3,7,10,15,123.0,274.5,3.0,11.0,354.0,387.44,316.18
2016,3,7,10,30,211.0,307.0,3.0,11.0,445.0,487.02,395.0
2016,3,7,10,45,218.0,319.0,3.05,11.5,466.0,496.29,400.26
2016,3,7,11,0,225.0,331.0,3.1,12.0,487.0,504.18,404.91
2016,3,7,11,15,144.0,329.0,3.15,12.0,430.0,430.3,345.4
2016,3,7,11,30,63.0,327.0,3.2,12.0,373.0,351.68,281.88
2016,3,7,11,45,50.0,318.0,3.3,12.0,355.0,328.22,263.19
2016,3,7,12,0,37.0,309.0,3.4,12.0,337.0,305.93,245.2
2016,3,7,12,15,107.5,336.0,3.45,12.0,416.5,369.89,296.8
2016,3,7,12,30,178.0,363.0,3.5,12.0,496.0,429.69,343.6
2016,3,7,12,45,90.5,271.5,3.6,12.0,339.0,290.62,233.15
2016,3,7,13,0,3.0,180.0,3.7,12.0,182.0,159.9,127.28
2016,3,7,13,15,27.0,243.5,3.7,12.0,262.5,222.44,178.43
2016,3,7,13,30,51.0,307.0,3.7,12.0,343.0,278.89,223.4
2016,3,7,13,45,170.5,304.5,3.7,12.0,419.5,310.62,246.52
2016,3,7,14,0,290.0,302.0,3.7,12.0,496.0,327.42,255.75
2016,3,7,14,15,428.5,246.5,3.7,12.0,518.0,297.67,225.46
2016,3,7,14,30,567.0,191.0,3.7,12.0,540.0,257.41,184.87
2016,3,7,14,45,484.0,202.5,3.7,12.0,488.5,216.25,153.27
2016,3,7,15,0,401.0,214.0,3.7,12.0,437.0,190.52,137.76
2016,3,7,15,15,200.5,136.0,3.5,12.0,247.5,104.42,78.48
2016,3,7,15,30,0.0,58.0,3.3,12.0,58.0,51.25,40.22
2016,3,7,15,45,316.5,82.5,3.15,12.0,209.5,55.4,44.08
2016,3,7,16,0,633.0,107.0,3.0,12.0,361.0,74.96,61.67
2016,3,7,16,15,588.5,100.0,2.55,11.5,312.0,72.05,59.31
2016,3,7,16,30,544.0,93.0,2.1,11.0,263.0,69.09,56.84
2016,3,7,16,45,488.5,82.0,1.7,11.0,214.0,62.53,50.9
2016,3,7,17,0,433.0,71.0,1.3,11.0,165.0,53.43,42.51
2016,3,7,17,15,336.5,58.0,1.25,10.5,119.0,44.28,33.93
2016,3,7,17,30,240.0,45.0,1.2,10.0,73.0,34.88,24.74
2016,3,7,17,45,120.0,22.5,1.15,10.0,36.5,17.58,5.64
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,6,45,152.0,16.0,1.2,8.5,30.5,137.25,0.0
2016,3,8,7,0,304.0,32.0,1.2,9.0,61.0,276.1,215.93
2016,3,8,7,15,412.0,43.0,1.3,9.5,107.5,371.72,307.37
2016,3,8,7,30,520.0,54.0,1.4,10.0,154.0,473.6,394.33
2016,3,8,7,45,580.5,62.0,1.5,10.5,205.0,541.32,449.6
2016,3,8,8,0,641.0,70.0,1.6,11.0,256.0,610.06,503.08
2016,3,8,8,15,683.5,75.5,1.6,11.5,306.5,661.81,540.66
2016,3,8,8,30,726.0,81.0,1.6,12.0,357.0,712.61,576.09
2016,3,8,8,45,742.5,89.0,1.6,12.5,403.0,743.9,596.06
2016,3,8,9,0,759.0,97.0,1.6,13.0,449.0,772.59,613.8
2016,3,8,9,15,780.0,100.5,1.6,13.0,492.5,792.21,625.89
2016,3,8,9,30,801.0,104.0,1.6,13.0,536.0,813.83,639.41
2016,3,8,9,45,811.0,109.0,1.65,13.5,573.0,824.69,644.66
2016,3,8,10,0,821.0,114.0,1.7,14.0,610.0,832.19,647.73
2016,3,8,10,15,643.5,181.0,1.75,14.0,582.5,751.76,589.01
2016,3,8,10,30,466.0,248.0,1.8,14.0,555.0,658.88,517.83
2016,3,8,10,45,522.0,236.5,1.9,14.0,592.0,679.27,534.26
2016,3,8,11,0,578.0,225.0,2.0,14.0,629.0,695.96,546.82
2016,3,8,11,15,381.0,289.5,2.0,14.0,558.5,581.18,457.56
2016,3,8,11,30,184.0,354.0,2.0,14.0,488.0,474.78,373.63
2016,3,8,11,45,282.5,339.0,2.0,14.0,547.5,525.79,413.87
2016,3,8,12,0,381.0,324.0,2.0,14.0,607.0,562.12,441.31
2016,3,8,12,15,192.0,252.5,1.95,13.5,395.0,357.4,284.13
2016,3,8,12,30,3.0,181.0,1.9,13.0,183.0,162.01,127.78
2016,3,8,12,45,22.0,246.0,1.85,13.0,262.5,228.37,181.74
2016,3,8,13,0,41.0,311.0,1.8,13.0,342.0,289.71,229.9
2016,3,8,13,15,51.0,314.0,1.85,13.0,351.0,291.11,230.68
2016,3,8,13,30,61.0,317.0,1.9,13.0,360.0,291.1,230.5
2016,3,8,13,45,33.5,260.0,2.0,13.0,284.0,230.05,182.55
2016,3,8,14,0,6.0,203.0,2.1,13.0,208.0,176.61,140.45
2016,3,8,14,15,23.5,230.0,2.15,13.0,245.5,200.97,159.94
2016,3,8,14,30,41.0,257.0,2.2,13.0,283.0,213.24,169.19
2016,3,8,14,45,111.5,254.5,2.3,13.0,318.5,208.55,162.47
2016,3,8,15,0,182.0,252.0,2.4,13.0,354.0,201.56,154.69
2016,3,8,15,15,101.5,217.0,2.2,12.5,273.0,168.87,133.7
2016,3,8,15,30,21.0,182.0,2.0,12.0,192.0,148.31,125.29
2016,3,8,15,45,10.5,94.5,1.8,12.0,99.5,82.68,68.18
2016,3,8,16,0,0.0,7.0,1.6,12.0,7.0,6.16,0.0
2016,3,8,16,15,0.0,6.0,1.35,11.5,6.0,5.27,0.0
2016,3,8,16,30,0.0,5.0,1.1,11.0,5.0,4.39,0.0
2016,3,8,16,45,0.0,4.0,0.85,11.0,4.0,3.51,0.0
2016,3,8,17,0,0.0,3.0,0.6,11.0,3.0,2.63,0.0
2016,3,8,17,15,0.0,2.0,0.55,10.5,2.0,1.75,0.0
2016,3,8,17,30,0.0,1.0,0.5,10.0,1.0,0.88,0.0
2016,3,8,17,45,0.0,0.5,0.5,10.0,0.5,0.44,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,10.5,1.75,10.5,10.5,9.23,0.0
2016,3,9,7,0,0.0,21.0,1.9,11.0,21.0,18.49,9.32
2016,3,9,7,15,0.0,37.5,1.95,11.0,37.5,33.56,22.88
2016,3,9,7,30,0.0,54.0,2.0,11.0,54.0,50.18,37.58
2016,3,9,7,45,0.0,71.5,2.15,11.5,71.5,67.52,52.67
2016,3,9,8,0,0.0,89.0,2.3,12.0,89.0,84.51,67.19
2016,3,9,8,15,0.0,106.5,2.35,12.5,106.5,101.25,81.22
2016,3,9,8,30,0.0,124.0,2.4,13.0,124.0,117.81,94.83
2016,3,9,8,45,99.5,163.0,2.5,13.5,210.0,267.71,221.78
2016,3,9,9,0,199.0,202.0,2.6,14.0,296.0,394.64,324.66
2016,3,9,9,15,264.0,213.0,2.6,14.0,350.0,473.75,386.5
2016,3,9,9,30,329.0,224.0,2.6,14.0,404.0,536.9,435.02
2016,3,9,9,45,435.5,210.0,2.6,14.5,465.5,621.08,498.59
2016,3,9,10,0,542.0,196.0,2.6,15.0,527.0,688.68,548.21
2016,3,9,10,15,686.0,156.0,2.6,15.0,596.5,763.23,603.34
2016,3,9,10,30,830.0,116.0,2.6,15.0,666.0,822.06,643.98
2016,3,9,10,45,630.5,201.0,2.6,15.5,628.0,736.99,578.14
2016,3,9,11,0,431.0,286.0,2.6,16.0,590.0,642.77,503.34
2016,3,9,11,15,284.0,321.0,2.6,16.0,523.0,539.54,423.74
2016,3,9,11,30,137.0,356.0,2.6,16.0,456.0,442.57,347.35
2016,3,9,11,45,157.5,361.5,2.6,16.5,478.0,452.17,354.35
2016,3,9,12,0,178.0,367.0,2.6,17.0,500.0,459.78,359.17
2016,3,9,12,15,170.0,367.5,2.6,17.0,494.5,442.56,345.48
2016,3,9,12,30,162.0,368.0,2.6,17.0,489.0,425.38,331.93
2016,3,9,12,45,111.5,350.5,2.65,17.5,433.5,368.25,287.19
2016,3,9,13,0,61.0,333.0,2.7,18.0,378.0,318.34,248.09
2016,3,9,13,15,107.0,339.0,2.65,18.0,416.0,337.67,262.85
2016,3,9,13,30,153.0,345.0,2.6,18.0,454.0,349.03,270.57
2016,3,9,13,45,82.5,287.5,2.6,18.0,346.5,269.64,209.52
2016,3,9,14,0,12.0,230.0,2.6,18.0,239.0,200.36,156.56
2016,3,9,14,15,65.5,259.5,2.55,18.0,301.5,228.13,177.14
2016,3,9,14,30,119.0,289.0,2.5,18.0,364.0,245.2,188.22
2016,3,9,14,45,72.0,252.0,2.45,18.0,296.5,208.28,160.88
2016,3,9,15,0,25.0,215.0,2.4,18.0,229.0,179.32,140.32
2016,3,9,15,15,25.0,201.0,2.2,17.5,214.5,165.02,129.84
2016,3,9,15,30,25.0,187.0,2.0,17.0,200.0,151.88,125.95
2016,3,9,15,45,20.5,168.0,1.85,17.0,178.0,137.3,113.86
2016,3,9,16,0,16.0,149.0,1.7,17.0,156.0,122.53,101.5
2016,3,9,16,15,10.5,131.0,1.5,16.5,135.0,108.28,89.6
2016,3,9,16,30,5.0,113.0,1.3,16.0,114.0,93.88,77.36
2016,3,9,16,45,2.5,93.0,1.1,16.0,93.5,77.93,63.39
2016,3,9,17,0,0.0,73.0,0.9,16.0,73.0,61.81,49.02
2016,3,9,17,15,0.0,53.5,0.9,15.5,53.5,45.88,34.7
2016,3,9,17,30,0.0,34.0,0.9,15.0,34.0,29.73,19.98
2016,3,9,17,45,0.0,19.5,0.9,14.5,19.5,17.18,6.58
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,109.5,18.0,2.5,12.5,29.5,114.51,28.75
2016,3,10,7,0,219.0,36.0,2.7,13.0,59.0,225.98,179.2
2016,3,10,7,15,293.0,51.0,2.8,13.5,100.0,300.2,248.31
2016,3,10,7,30,367.0,66.0,2.9,14.0,141.0,378.76,316.44
2016,3,10,7,45,413.5,79.5,3.0,14.5,186.0,437.82,366.07
2016,3,10,8,0,460.0,93.0,3.1,15.0,231.0,497.89,414.5
2016,3,10,8,15,501.5,100.5,3.3,15.0,275.5,546.54,453.45
2016,3,10,8,30,543.0,108.0,3.5,15.0,320.0,602.57,496.67
2016,3,10,8,45,547.0,123.5,3.7,15.5,360.5,629.11,515.21
2016,3,10,9,0,551.0,139.0,3.9,16.0,401.0,646.4,526.4
2016,3,10,9,15,680.0,118.0,4.0,16.0,471.5,739.38,595.65
2016,3,10,9,30,809.0,97.0,4.1,16.0,542.0,818.66,652.62
2016,3,10,9,45,507.0,190.0,4.2,16.5,475.5,661.23,530.28
2016,3,10,10,0,205.0,283.0,4.3,17.0,409.0,472.85,378.12
2016,3,10,10,15,358.0,258.5,4.3,17.0,492.0,580.63,464.27
2016,3,10,10,30,511.0,234.0,4.3,17.0,575.0,684.79,543.94
2016,3,10,10,45,320.0,287.5,4.3,17.5,504.0,559.76,443.43
2016,3,10,11,0,129.0,341.0,4.3,18.0,433.0,440.41,346.72
2016,3,10,11,15,140.5,350.5,4.2,18.0,452.5,449.8,353.81
2016,3,10,11,30,152.0,360.0,4.1,18.0,472.0,457.81,359.4
2016,3,10,11,45,152.5,363.5,4.1,18.0,477.0,450.88,353.57
2016,3,10,12,0,153.0,367.0,4.1,18.0,482.0,443.3,347.33
2016,3,10,12,15,76.5,232.0,4.05,18.0,289.5,262.16,206.43
2016,3,10,12,30,0.0,97.0,4.0,18.0,97.0,86.14,64.89
2016,3,10,12,45,0.0,95.0,3.95,18.0,95.0,84.36,63.6
2016,3,10,13,0,0.0,93.0,3.9,18.0,93.0,82.59,62.19
2016,3,10,13,15,0.0,63.0,3.75,18.0,63.0,55.86,40.39
2016,3,10,13,30,0.0,33.0,3.6,18.0,33.0,29.21,18.52
2016,3,10,13,45,0.0,26.0,3.45,18.0,26.0,23.0,13.42
2016,3,10,14,0,0.0,19.0,3.3,18.0,19.0,16.8,8.3
2016,3,10,14,15,2.0,104.0,3.1,18.0,105.5,92.49,70.66
2016,3,10,14,30,4.0,189.0,2.9,18.0,192.0,162.14,127.11
2016,3,10,14,45,2.0,111.0,2.75,18.0,112.5,97.84,75.15
2016,3,10,15,0,0.0,33.0,2.6,18.0,33.0,29.14,18.71
2016,3,10,15,15,0.0,68.0,2.35,17.5,68.0,60.15,44.73
2016,3,10,15,30,0.0,103.0,2.1,17.0,103.0,89.88,72.97
2016,3,10,15,45,0.0,99.0,1.9,17.0,99.0,86.26,70.0
2016,3,10,16,0,0.0,95.0,1.7,17.0,95.0,82.56,66.99
2016,3,10,16,15,0.0,82.5,1.5,16.5,82.5,72.08,58.12
2016,3,10,16,30,0.0,70.0,1.3,16.0,70.0,61.51,49.03
2016,3,10,16,45,0.0,57.0,1.15,16.0,57.0,50.35,39.17
2016,3,10,17,0,0.0,44.0,1.0,16.0,44.0,38.82,28.84
2016,3,10,17,15,0.0,32.5,1.05,15.5,32.5,28.64,19.63
2016,3,10,17,30,0.0,21.0,1.1,15.0,21.0,18.48,10.34
2016,3,10,17,45,0.0,12.0,1.2,14.5,12.0,10.54,2.15
2016,3,10,18,0,0.0,3.0,1.3,14.0,3.0,2.73,0.0
2016,3,10,18,15,0.0,1.5,1.4,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,4.8,13.0,1.0,0.87,0.0
2016,3,11,7,0,0.0,2.0,5.0,13.0,2.0,1.75,0.0
2016,3,11,7,15,0.0,3.5,4.9,13.0,3.5,3.07,0.0
2016,3,11,7,30,0.0,5.0,4.8,13.0,5.0,4.39,0.0
2016,3,11,7,45,0.0,6.5,4.7,13.0,6.5,5.71,0.0
2016,3,11,8,0,0.0,8.0,4.6,13.0,8.0,7.03,0.42
2016,3,11,8,15,0.0,9.5,4.55,13.0,9.5,8.35,1.56
2016,3,11,8,30,0.0,11.0,4.5,13.0,11.0,9.68,2.69
2016,3,11,8,45,0.0,20.0,4.45,13.0,20.0,17.62,9.49
2016,3,11,9,0,0.0,29.0,4.4,13.0,29.0,25.57,16.26
2016,3,11,9,15,140.0,134.0,4.45,13.0,212.0,262.45,219.55
2016,3,11,9,30,280.0,239.0,4.5,13.0,395.0,514.63,423.03
2016,3,11,9,45,178.0,258.0,4.6,13.5,359.5,428.59,349.92
2016,3,11,10,0,76.0,277.0,4.7,14.0,324.0,343.15,277.83
2016,3,11,10,15,38.0,191.0,4.9,14.0,214.5,215.75,174.25
2016,3,11,10,30,0.0,105.0,5.1,14.0,105.0,93.42,72.43
2016,3,11,10,45,0.0,93.5,5.3,14.0,93.5,82.98,63.74
2016,3,11,11,0,0.0,82.0,5.5,14.0,82.0,72.75,55.17
2016,3,11,11,15,60.5,221.0,5.55,14.0,266.5,252.71,204.21
2016,3,11,11,30,121.0,360.0,5.6,14.0,451.0,435.13,349.36
2016,3,11,11,45,193.5,361.0,5.65,14.0,507.5,478.18,383.69
2016,3,11,12,0,266.0,362.0,5.7,14.0,564.0,521.72,418.05
2016,3,11,12,15,585.5,237.5,5.6,14.0,681.5,606.7,487.93
2016,3,11,12,30,905.0,113.0,5.5,14.0,799.0,659.69,530.13
2016,3,11,12,45,643.0,219.5,5.4,14.0,705.0,564.37,451.0
2016,3,11,13,0,381.0,326.0,5.3,14.0,611.0,480.0,381.68
2016,3,11,13,15,655.5,209.5,5.4,14.0,687.0,492.32,389.98
2016,3,11,13,30,930.0,93.0,5.5,14.0,763.0,482.57,376.96
2016,3,11,13,45,679.0,185.0,5.65,14.0,666.0,405.97,314.11
2016,3,11,14,0,428.0,277.0,5.8,14.0,569.0,353.6,273.25
2016,3,11,14,15,511.0,232.5,5.7,13.5,566.0,314.41,236.74
2016,3,11,14,30,594.0,188.0,5.6,13.0,563.0,266.97,192.18
2016,3,11,14,45,408.5,222.0,5.55,13.0,473.0,222.5,161.63
2016,3,11,15,0,223.0,256.0,5.5,13.0,383.0,210.55,160.87
2016,3,11,15,15,136.5,230.5,5.25,12.5,306.0,171.96,135.44
2016,3,11,15,30,50.0,205.0,5.0,12.0,229.0,154.48,131.06
2016,3,11,15,45,25.0,155.5,4.8,12.0,167.5,122.68,103.55
2016,3,11,16,0,0.0,106.0,4.6,12.0,106.0,91.18,76.0
2016,3,11,16,15,0.0,92.0,4.35,11.5,92.0,79.6,66.03
2016,3,11,16,30,0.0,78.0,4.1,11.0,78.0,67.91,55.78
2016,3,11,16,45,0.0,63.5,3.9,11.0,63.5,55.72,44.8
2016,3,11,17,0,0.0,49.0,3.7,11.0,49.0,43.26,33.44
2016,3,11,17,15,0.0,36.0,3.55,10.5,36.0,31.74,22.85
2016,3,11,17,30,0.0,23.0,3.4,10.0,23.0,20.25,12.19
2016,3,11,17,45,0.0,13.0,3.3,10.0,13.0,11.42,3.19
2016,3,11,18,0,0.0,3.0,3.2,10.0,3.0,2.73,0.0
2016,3,11,18,15,0.0,1.5,3.25,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,1.85,9.5,11.0,9.66,0.0
2016,3,12,7,0,0.0,22.0,2.1,10.0,22.0,19.37,10.49
2016,3,12,7,15,0.0,37.5,2.25,10.0,37.5,33.08,22.74
2016,3,12,7,30,0.0,53.0,2.4,10.0,53.0,48.0,35.97
2016,3,12,7,45,0.0,70.0,2.6,10.5,70.0,64.77,50.57
2016,3,12,8,0,0.0,87.0,2.8,11.0,87.0,81.26,64.68
2016,3,12,8,15,0.0,104.0,2.9,11.0,104.0,97.55,78.51
2016,3,12,8,30,0.0,121.0,3.0,11.0,121.0,113.66,92.01
2016,3,12,8,45,45.0,165.0,3.2,11.5,187.0,209.74,173.78
2016,3,12,9,0,90.0,209.0,3.4,12.0,253.0,296.76,245.57
2016,3,12,9,15,76.0,224.5,3.45,12.0,264.0,298.32,245.32
2016,3,12,9,30,62.0,240.0,3.5,12.0,275.0,299.45,245.0
2016,3,12,9,45,51.0,248.5,3.6,12.5,278.5,294.87,239.87
2016,3,12,10,0,40.0,257.0,3.7,13.0,282.0,290.4,234.92
2016,3,12,10,15,47.0,276.0,3.75,13.0,307.0,312.43,252.23
2016,3,12,10,30,54.0,295.0,3.8,13.0,332.0,333.7,268.76
2016,3,12,10,45,125.0,320.5,3.85,13.0,410.0,424.88,341.89
2016,3,12,11,0,196.0,346.0,3.9,13.0,488.0,499.19,400.17
2016,3,12,11,15,113.5,324.0,3.9,13.0,407.0,403.51,323.28
2016,3,12,11,30,31.0,302.0,3.9,13.0,326.0,304.22,243.03
2016,3,12,11,45,181.0,325.0,3.9,13.5,463.0,436.14,349.41
2016,3,12,12,0,331.0,348.0,3.9,14.0,600.0,554.18,440.21
2016,3,12,12,15,328.0,350.5,3.95,14.0,600.5,535.48,424.54
2016,3,12,12,30,325.0,353.0,4.0,14.0,601.0,515.92,408.75
2016,3,12,12,45,197.5,349.5,4.05,14.0,500.0,418.57,332.04
2016,3,12,13,0,70.0,346.0,4.1,14.0,399.0,334.35,265.3
2016,3,12,13,15,110.0,348.5,4.2,14.0,429.5,347.74,275.94
2016,3,12,13,30,150.0,351.0,4.3,14.0,460.0,353.73,279.95
2016,3,12,13,45,264.5,321.0,4.4,14.0,505.5,357.4,280.56
2016,3,12,14,0,379.0,291.0,4.5,14.0,551.0,352.8,272.74
2016,3,12,14,15,346.5,284.5,4.5,14.0,514.0,312.73,239.24
2016,3,12,14,30,314.0,278.0,4.5,14.0,477.0,275.82,208.86
2016,3,12,14,45,157.0,222.0,4.5,14.0,321.5,196.61,150.65
2016,3,12,15,0,0.0,166.0,4.5,14.0,166.0,140.93,112.36
2016,3,12,15,15,50.5,192.5,4.3,14.0,218.0,152.99,121.22
2016,3,12,15,30,101.0,219.0,4.1,14.0,270.0,163.05,137.31
2016,3,12,15,45,223.0,187.5,3.9,14.0,285.5,129.52,108.6
2016,3,12,16,0,345.0,156.0,3.7,14.0,301.0,111.76,93.42
2016,3,12,16,15,307.5,144.0,3.55,13.5,261.0,104.34,87.33
2016,3,12,16,30,270.0,132.0,3.4,13.0,221.0,96.65,80.84
2016,3,12,16,45,239.5,112.5,3.25,13.0,181.5,83.76,69.41
2016,3,12,17,0,209.0,93.0,3.1,13.0,142.0,70.41,57.34
2016,3,12,17,15,161.0,72.5,3.05,12.5,104.5,55.83,44.03
2016,3,12,17,30,113.0,52.0,3.0,12.0,67.0,40.79,30.04
2016,3,12,17,45,56.5,31.0,3.0,12.0,38.5,25.68,14.54
2016,3,12,18,0,0.0,10.0,3.0,12.0,10.0,9.1,0.0
2016,3,12,18,15,0.0,5.0,3.0,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.44,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.88,0.0
2016,3,13,7,15,0.0,2.0,2.9,14.0,2.0,1.75,0.0
2016,3,13,7,30,0.0,3.0,2.9,14.0,3.0,2.63,0.0
2016,3,13,7,45,0.0,4.0,2.95,14.0,4.0,3.51,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,4.39,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,5.27,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,6.16,0.0
2016,3,13,8,45,0.0,17.0,3.05,14.0,17.0,14.97,7.18
2016,3,13,9,0,0.0,27.0,3.1,14.0,27.0,23.81,14.68
2016,3,13,9,15,0.0,23.0,3.15,14.0,23.0,20.29,11.63
2016,3,13,9,30,0.0,19.0,3.2,14.0,19.0,16.76,8.59
2016,3,13,9,45,5.0,115.0,3.3,14.0,118.5,107.28,84.68
2016,3,13,10,0,10.0,211.0,3.4,14.0,218.0,203.88,163.67
2016,3,13,10,15,5.0,179.0,3.45,14.0,182.5,167.16,133.17
2016,3,13,10,30,0.0,147.0,3.5,14.0,147.0,132.17,104.23
2016,3,13,10,45,5.0,189.0,3.6,14.5,193.0,175.07,139.02
2016,3,13,11,0,10.0,231.0,3.7,15.0,239.0,217.58,172.85
2016,3,13,11,15,5.0,176.5,3.75,15.0,180.5,162.2,127.92
2016,3,13,11,30,0.0,122.0,3.8,15.0,122.0,108.63,84.18
2016,3,13,11,45,0.5,142.0,3.9,15.0,142.5,126.83,99.06
2016,3,13,12,0,1.0,162.0,4.0,15.0,163.0,144.83,113.65
2016,3,13,12,15,2.5,175.0,4.05,15.0,177.5,156.99,123.5
2016,3,13,12,30,4.0,188.0,4.1,15.0,192.0,168.85,133.09
2016,3,13,12,45,6.5,207.5,4.2,15.0,213.0,186.56,147.42
2016,3,13,13,0,9.0,227.0,4.3,15.0,234.0,203.61,161.17
2016,3,13,13,15,4.5,150.5,4.25,15.0,154.0,134.77,105.56
2016,3,13,13,30,0.0,74.0,4.2,15.0,74.0,65.64,48.98
2016,3,13,13,45,0.0,68.5,4.2,15.0,68.5,60.73,45.01
2016,3,13,14,0,0.0,63.0,4.2,15.0,63.0,55.82,41.0
2016,3,13,14,15,0.0,39.0,4.1,15.0,39.0,34.5,23.29
2016,3,13,14,30,0.0,15.0,4.0,15.0,15.0,13.25,5.5
2016,3,13,14,45,0.0,13.0,3.9,15.0,13.0,11.47,4.03
2016,3,13,15,0,0.0,11.0,3.8,15.0,11.0,9.7,2.55
2016,3,13,15,15,0.0,14.5,3.65,14.5,14.5,12.78,5.21
2016,3,13,15,30,0.0,18.0,3.5,14.0,18.0,15.87,8.49
2016,3,13,15,45,0.0,49.5,3.4,14.0,49.5,43.71,33.31
2016,3,13,16,0,0.0,81.0,3.3,14.0,81.0,71.47,58.03
2016,3,13,16,15,0.0,70.5,3.1,14.0,70.5,62.33,50.06
2016,3,13,16,30,0.0,60.0,2.9,14.0,60.0,53.0,41.86
2016,3,13,16,45,0.0,49.0,2.75,14.0,49.0,43.24,33.16
2016,3,13,17,0,0.0,38.0,2.6,14.0,38.0,33.49,24.36
