Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,15,0.0,28.5,2.55,14.0,28.5,25.09,16.66
2016,3,13,17,30,0.0,19.0,2.5,14.0,19.0,16.71,8.93
2016,3,13,17,45,0.0,11.0,2.5,14.0,11.0,9.66,2.04
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.73,0.0
2016,3,13,18,15,0.0,1.5,2.45,14.0,1.5,1.36,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.01,0.0
2016,3,14,6,45,105.0,30.0,1.8,10.5,43.0,128.75,85.52
2016,3,14,7,0,210.0,49.0,2.0,11.0,75.0,241.46,197.19
2016,3,14,7,15,293.5,64.5,2.1,11.0,120.0,323.39,270.57
2016,3,14,7,30,377.0,80.0,2.2,11.0,165.0,410.33,345.44
2016,3,14,7,45,427.0,93.5,2.3,11.5,213.0,472.69,396.96
2016,3,14,8,0,477.0,107.0,2.4,12.0,261.0,536.21,447.4
2016,3,14,8,15,561.0,99.0,2.45,12.0,309.0,607.87,503.33
2016,3,14,8,30,645.0,91.0,2.5,12.0,357.0,675.35,553.64
2016,3,14,8,45,460.5,148.5,2.55,12.5,350.0,587.68,482.11
2016,3,14,9,0,276.0,206.0,2.6,13.0,343.0,482.8,394.83
2016,3,14,9,15,259.5,229.0,2.6,13.0,366.5,492.4,400.98
2016,3,14,9,30,243.0,252.0,2.6,13.0,390.0,500.06,404.97
2016,3,14,9,45,319.0,254.0,2.6,13.0,448.5,561.87,453.05
2016,3,14,10,0,395.0,256.0,2.6,13.0,507.0,622.28,498.76
2016,3,14,10,15,374.0,276.5,2.6,13.0,523.5,618.03,493.19
2016,3,14,10,30,353.0,297.0,2.6,13.0,540.0,611.96,486.85
2016,3,14,10,45,376.5,302.0,2.6,13.5,569.0,624.84,495.02
2016,3,14,11,0,400.0,307.0,2.6,14.0,598.0,635.37,501.23
2016,3,14,11,15,315.5,336.0,2.6,14.0,569.0,582.78,459.23
2016,3,14,11,30,231.0,365.0,2.6,14.0,540.0,523.42,412.49
2016,3,14,11,45,183.0,371.5,2.6,14.5,511.0,481.82,379.13
2016,3,14,12,0,135.0,378.0,2.6,15.0,482.0,442.33,347.28
2016,3,14,12,15,147.0,379.0,2.6,15.0,492.5,439.84,345.37
2016,3,14,12,30,159.0,380.0,2.6,15.0,503.0,435.95,342.11
2016,3,14,12,45,188.0,374.5,2.65,15.0,518.5,434.96,341.25
2016,3,14,13,0,217.0,369.0,2.7,15.0,534.0,431.2,337.94
2016,3,14,13,15,340.0,326.5,2.75,15.0,579.0,439.2,343.35
2016,3,14,13,30,463.0,284.0,2.8,15.0,624.0,434.63,337.42
2016,3,14,13,45,347.5,305.5,2.85,15.0,556.0,379.27,293.55
2016,3,14,14,0,232.0,327.0,2.9,15.0,488.0,336.67,260.77
2016,3,14,14,15,220.0,313.0,2.9,15.0,460.5,304.89,234.89
2016,3,14,14,30,208.0,299.0,2.9,15.0,433.0,274.42,210.13
2016,3,14,14,45,340.0,253.0,2.95,15.0,457.5,241.64,177.84
2016,3,14,15,0,472.0,207.0,3.0,15.0,482.0,194.04,134.61
2016,3,14,15,15,584.5,167.0,2.95,14.5,481.5,141.86,95.38
2016,3,14,15,30,697.0,127.0,2.9,14.0,481.0,82.78,67.48
2016,3,14,15,45,668.5,120.5,2.9,14.0,434.0,80.77,65.99
2016,3,14,16,0,640.0,114.0,2.9,14.0,387.0,78.69,64.35
2016,3,14,16,15,597.5,107.0,2.65,13.5,337.0,76.04,62.3
2016,3,14,16,30,555.0,100.0,2.4,13.0,287.0,73.32,60.14
2016,3,14,16,45,494.5,90.5,2.15,12.5,236.0,66.24,53.96
2016,3,14,17,0,434.0,81.0,1.9,12.0,185.0,60.31,48.62
2016,3,14,17,15,346.0,67.5,1.8,11.5,137.5,51.05,40.06
2016,3,14,17,30,258.0,54.0,1.7,11.0,90.0,41.51,30.97
2016,3,14,17,45,148.0,35.0,1.65,10.5,53.5,27.26,16.68
2016,3,14,18,0,38.0,16.0,1.6,10.0,17.0,13.16,0.0
2016,3,14,18,15,19.0,8.0,1.6,10.0,8.5,7.28,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,8.0,13.0,41.01,0.0
2016,3,15,6,45,189.5,28.0,1.15,9.0,49.5,194.71,139.8
2016,3,15,7,0,329.0,44.0,1.2,10.0,86.0,315.06,258.62
2016,3,15,7,15,420.0,54.5,1.25,10.5,134.5,403.22,335.54
2016,3,15,7,30,511.0,65.0,1.3,11.0,183.0,495.56,411.95
2016,3,15,7,45,578.5,71.0,1.4,11.5,235.5,567.73,468.63
2016,3,15,8,0,646.0,77.0,1.5,12.0,288.0,640.99,523.76
2016,3,15,8,15,685.5,82.0,1.6,12.5,338.5,690.69,559.24
2016,3,15,8,30,725.0,87.0,1.7,13.0,389.0,739.27,592.98
2016,3,15,8,45,757.0,90.0,1.8,13.5,438.0,772.81,614.99
2016,3,15,9,0,789.0,93.0,1.9,14.0,487.0,809.28,638.86
2016,3,15,9,15,808.5,96.0,1.95,14.0,530.5,832.3,653.57
2016,3,15,9,30,828.0,99.0,2.0,14.0,574.0,852.26,666.22
2016,3,15,9,45,844.5,100.5,2.15,14.5,613.0,864.6,673.3
2016,3,15,10,0,861.0,102.0,2.3,15.0,652.0,873.53,678.11
2016,3,15,10,15,871.0,104.0,2.35,15.0,683.5,866.5,672.25
2016,3,15,10,30,881.0,106.0,2.4,15.0,715.0,863.76,669.72
2016,3,15,10,45,889.5,106.5,2.5,15.5,739.5,854.67,662.0
2016,3,15,11,0,898.0,107.0,2.6,16.0,764.0,842.11,652.01
2016,3,15,11,15,902.5,108.0,2.65,16.0,781.0,823.43,638.68
2016,3,15,11,30,907.0,109.0,2.7,16.0,798.0,801.46,623.12
2016,3,15,11,45,910.0,109.0,2.75,16.5,807.0,774.22,602.71
2016,3,15,12,0,913.0,109.0,2.8,17.0,816.0,743.96,579.4
2016,3,15,12,15,913.0,109.0,2.85,17.0,816.5,708.83,552.53
2016,3,15,12,30,913.0,109.0,2.9,17.0,817.0,671.14,523.23
2016,3,15,12,45,916.0,106.0,2.95,17.0,810.5,630.16,490.84
2016,3,15,13,0,919.0,103.0,3.0,17.0,804.0,586.78,455.77
2016,3,15,13,15,915.0,102.0,3.0,17.0,788.5,539.42,416.51
2016,3,15,13,30,911.0,101.0,3.0,17.0,773.0,490.55,375.02
2016,3,15,13,45,905.5,99.5,3.0,17.0,749.5,439.4,330.63
2016,3,15,14,0,900.0,98.0,3.0,17.0,726.0,387.31,284.43
2016,3,15,14,15,891.0,96.5,2.95,17.0,695.5,333.5,236.16
2016,3,15,14,30,882.0,95.0,2.9,17.0,665.0,279.55,187.83
2016,3,15,14,45,869.5,92.5,2.9,17.0,628.0,224.33,140.22
2016,3,15,15,0,857.0,90.0,2.9,17.0,591.0,161.97,91.15
2016,3,15,15,15,839.5,87.5,2.7,16.5,548.0,107.63,58.18
2016,3,15,15,30,822.0,85.0,2.5,16.0,505.0,60.85,47.85
2016,3,15,15,45,798.0,81.0,2.4,16.0,457.5,59.29,46.68
2016,3,15,16,0,774.0,77.0,2.3,16.0,410.0,57.69,45.42
2016,3,15,16,15,740.0,73.0,2.0,15.5,359.5,55.97,44.14
2016,3,15,16,30,706.0,69.0,1.7,15.0,309.0,54.25,42.8
2016,3,15,16,45,657.0,63.0,1.45,14.5,257.0,46.3,35.84
2016,3,15,17,0,608.0,57.0,1.2,14.0,205.0,43.03,32.91
2016,3,15,17,15,527.0,48.5,1.2,13.0,155.0,37.46,27.82
2016,3,15,17,30,446.0,40.0,1.2,12.0,105.0,31.73,22.34
2016,3,15,17,45,308.5,28.0,1.2,11.5,64.0,22.54,13.0
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,13.0,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,7.28,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,52.0,6.5,0.9,9.5,8.5,0.0,0.0
2016,3,16,6,30,104.0,13.0,0.9,10.0,17.0,74.84,0.0
2016,3,16,6,45,252.0,26.5,0.95,10.5,55.5,236.75,175.98
2016,3,16,7,0,400.0,40.0,1.0,11.0,94.0,360.94,294.99
2016,3,16,7,15,488.0,49.5,1.2,11.5,144.0,447.75,370.3
2016,3,16,7,30,576.0,59.0,1.4,12.0,194.0,538.77,444.5
2016,3,16,7,45,632.0,65.0,1.6,12.5,246.5,603.63,495.37
2016,3,16,8,0,688.0,71.0,1.8,13.0,299.0,669.1,544.75
2016,3,16,8,15,725.5,76.0,1.9,13.5,351.0,713.28,575.86
2016,3,16,8,30,763.0,81.0,2.0,14.0,403.0,761.52,609.13
2016,3,16,8,45,789.5,84.5,2.1,14.5,452.0,796.73,632.14
2016,3,16,9,0,816.0,88.0,2.2,15.0,501.0,829.44,653.06
2016,3,16,9,15,835.5,91.0,2.25,15.5,545.0,852.66,666.62
2016,3,16,9,30,855.0,94.0,2.3,16.0,589.0,872.76,677.97
2016,3,16,9,45,869.0,96.0,2.35,16.5,627.5,883.53,682.87
2016,3,16,10,0,883.0,98.0,2.4,17.0,666.0,883.14,680.2
2016,3,16,10,15,893.0,100.0,2.4,17.0,698.5,883.77,679.36
2016,3,16,10,30,903.0,102.0,2.4,17.0,731.0,880.84,676.21
2016,3,16,10,45,910.0,103.0,2.45,17.5,755.5,870.73,667.45
2016,3,16,11,0,917.0,104.0,2.5,18.0,780.0,857.12,656.48
2016,3,16,11,15,921.5,105.0,2.5,18.0,797.0,838.03,642.71
2016,3,16,11,30,926.0,106.0,2.5,18.0,814.0,815.58,626.73
2016,3,16,11,45,928.5,106.0,2.55,18.5,822.5,787.42,605.99
2016,3,16,12,0,931.0,106.0,2.6,19.0,831.0,756.23,582.68
2016,3,16,12,15,930.5,106.0,2.6,19.0,831.0,720.14,555.25
2016,3,16,12,30,930.0,106.0,2.6,19.0,831.0,681.48,525.46
2016,3,16,12,45,933.5,102.5,2.6,19.0,824.5,639.66,492.76
2016,3,16,13,0,937.0,99.0,2.6,19.0,818.0,595.37,457.37
2016,3,16,13,15,932.5,98.5,2.6,19.0,801.5,547.38,418.2
2016,3,16,13,30,928.0,98.0,2.6,19.0,785.0,497.89,376.77
2016,3,16,13,45,921.5,96.5,2.6,19.5,761.0,445.5,331.37
2016,3,16,14,0,915.0,95.0,2.6,20.0,737.0,392.27,284.35
2016,3,16,14,15,905.0,93.5,2.55,19.5,705.5,337.39,236.37
2016,3,16,14,30,895.0,92.0,2.5,19.0,674.0,282.47,188.14
2016,3,16,14,45,881.5,89.5,2.5,19.0,636.0,226.37,140.17
2016,3,16,15,0,868.0,87.0,2.5,19.0,598.0,171.08,97.06
2016,3,16,15,15,850.0,84.5,2.35,19.0,554.5,108.12,56.88
2016,3,16,15,30,832.0,82.0,2.2,19.0,511.0,58.65,45.35
2016,3,16,15,45,807.5,78.5,2.05,19.0,462.5,57.38,44.44
2016,3,16,16,0,783.0,75.0,1.9,19.0,414.0,56.09,43.46
2016,3,16,16,15,748.5,71.0,1.65,18.0,363.0,54.3,42.22
2016,3,16,16,30,714.0,67.0,1.4,17.0,312.0,52.5,40.9
2016,3,16,16,45,664.0,61.5,1.2,16.5,260.0,45.06,34.45
2016,3,16,17,0,614.0,56.0,1.0,16.0,208.0,42.13,31.85
2016,3,16,17,15,535.0,48.0,1.0,15.5,157.5,36.95,27.09
2016,3,16,17,30,456.0,40.0,1.0,15.0,107.0,31.64,22.01
2016,3,16,17,45,320.0,28.0,1.0,14.5,66.0,22.45,12.91
2016,3,16,18,0,184.0,16.0,1.0,14.0,25.0,12.93,0.0
2016,3,16,18,15,92.0,8.0,1.0,13.5,12.5,7.28,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,81.0,7.0,0.95,11.5,10.0,6.37,0.0
2016,3,17,6,30,162.0,14.0,1.0,12.0,20.0,138.81,0.0
2016,3,17,6,45,307.0,26.5,1.05,12.5,61.0,273.1,206.95
2016,3,17,7,0,452.0,39.0,1.1,13.0,102.0,396.95,322.44
2016,3,17,7,15,535.5,47.0,1.15,13.5,153.0,480.48,393.0
2016,3,17,7,30,619.0,55.0,1.2,14.0,204.0,567.87,462.17
2016,3,17,7,45,671.0,61.0,1.3,14.5,257.0,625.59,505.94
2016,3,17,8,0,723.0,67.0,1.4,15.0,310.0,689.6,552.52
2016,3,17,8,15,758.5,71.0,1.45,15.5,362.0,737.13,584.83
2016,3,17,8,30,794.0,75.0,1.5,16.0,414.0,783.07,615.09
2016,3,17,8,45,819.0,78.5,1.6,17.0,463.5,817.44,635.79
2016,3,17,9,0,844.0,82.0,1.7,18.0,513.0,849.21,654.37
2016,3,17,9,15,862.0,84.5,1.65,18.5,557.5,870.77,665.21
2016,3,17,9,30,880.0,87.0,1.6,19.0,602.0,881.08,668.42
2016,3,17,9,45,893.0,89.5,1.6,19.5,640.5,891.89,672.75
2016,3,17,10,0,906.0,92.0,1.6,20.0,679.0,899.21,674.83
2016,3,17,10,15,915.0,93.5,1.55,20.0,711.0,898.35,672.28
2016,3,17,10,30,924.0,95.0,1.5,20.0,743.0,893.88,667.59
2016,3,17,10,45,930.5,96.5,1.45,20.5,767.5,883.69,658.03
2016,3,17,11,0,937.0,98.0,1.4,21.0,792.0,869.9,646.34
2016,3,17,11,15,940.5,98.5,1.3,21.0,808.5,849.14,630.81
2016,3,17,11,30,944.0,99.0,1.2,21.0,825.0,825.04,613.25
2016,3,17,11,45,945.5,99.5,1.2,21.5,833.5,796.2,592.78
2016,3,17,12,0,947.0,100.0,1.2,22.0,842.0,764.32,570.23
2016,3,17,12,15,946.5,100.0,1.2,22.0,842.0,727.73,543.81
2016,3,17,12,30,946.0,100.0,1.2,22.0,842.0,688.53,515.05
2016,3,17,12,45,944.0,100.0,1.2,22.0,834.0,646.0,483.27
2016,3,17,13,0,942.0,100.0,1.2,22.0,826.0,601.33,449.1
2016,3,17,13,15,937.5,99.0,1.2,22.0,809.5,552.62,411.05
2016,3,17,13,30,933.0,98.0,1.2,22.0,793.0,502.42,370.74
2016,3,17,13,45,925.5,97.0,1.25,22.5,768.5,449.75,326.97
2016,3,17,14,0,918.0,96.0,1.3,23.0,744.0,396.31,281.47
2016,3,17,14,15,908.5,94.5,1.3,22.5,712.5,341.36,234.84
2016,3,17,14,30,899.0,93.0,1.3,22.0,681.0,286.31,187.72
2016,3,17,14,45,885.0,91.0,1.3,22.0,642.5,230.21,140.72
2016,3,17,15,0,871.0,89.0,1.3,22.0,604.0,174.95,98.29
2016,3,17,15,15,853.0,86.5,1.25,22.0,560.5,111.78,58.21
2016,3,17,15,30,835.0,84.0,1.2,22.0,517.0,59.97,45.87
2016,3,17,15,45,809.5,81.0,1.2,22.0,468.5,59.12,45.36
2016,3,17,16,0,784.0,78.0,1.2,22.0,420.0,58.28,44.78
2016,3,17,16,15,750.0,73.5,1.1,21.0,368.5,56.18,43.3
2016,3,17,16,30,716.0,69.0,1.0,20.0,317.0,54.05,41.73
2016,3,17,16,45,666.0,63.0,0.95,19.5,264.5,46.12,34.93
2016,3,17,17,0,616.0,57.0,0.9,19.0,212.0,42.83,32.06
2016,3,17,17,15,537.5,49.0,0.95,18.0,161.0,37.68,27.46
2016,3,17,17,30,459.0,41.0,1.0,17.0,110.0,32.41,22.51
2016,3,17,17,45,325.0,29.0,1.05,16.5,68.0,23.25,13.6
2016,3,17,18,0,191.0,17.0,1.1,16.0,26.0,13.77,0.0
2016,3,17,18,15,95.5,8.5,1.1,15.5,13.0,7.73,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,83.0,8.0,1.3,10.5,11.5,55.13,0.0
2016,3,18,6,30,166.0,16.0,1.5,11.0,23.0,146.55,0.0
2016,3,18,6,45,303.5,29.0,1.75,12.0,64.0,274.98,213.58
2016,3,18,7,0,441.0,42.0,2.0,13.0,105.0,394.87,323.99
2016,3,18,7,15,523.0,50.0,2.0,13.0,156.0,477.52,395.36
2016,3,18,7,30,605.0,58.0,2.0,13.0,207.0,563.77,465.43
2016,3,18,7,45,302.5,76.5,2.0,13.5,151.0,357.68,299.54
2016,3,18,8,0,0.0,95.0,2.0,14.0,95.0,88.55,69.64
2016,3,18,8,15,53.0,139.0,1.95,14.0,162.0,190.96,157.35
2016,3,18,8,30,106.0,183.0,1.9,14.0,229.0,302.29,248.59
2016,3,18,8,45,56.0,177.5,1.9,14.5,202.0,232.64,189.38
2016,3,18,9,0,6.0,172.0,1.9,15.0,175.0,167.28,133.76
2016,3,18,9,15,47.0,217.5,1.9,15.0,245.0,263.73,212.78
2016,3,18,9,30,88.0,263.0,1.9,15.0,315.0,347.6,279.07
2016,3,18,9,45,116.5,285.0,1.9,15.5,358.5,407.46,324.26
2016,3,18,10,0,145.0,307.0,1.9,16.0,402.0,450.46,355.89
2016,3,18,10,15,261.0,304.0,1.9,16.0,485.0,554.47,435.6
2016,3,18,10,30,377.0,301.0,1.9,16.0,568.0,640.5,499.46
2016,3,18,10,45,544.0,247.0,1.9,16.5,645.5,725.17,561.36
2016,3,18,11,0,711.0,193.0,1.9,17.0,723.0,795.57,611.37
2016,3,18,11,15,817.0,151.5,1.85,17.0,773.5,813.03,622.51
2016,3,18,11,30,923.0,110.0,1.8,17.0,824.0,822.5,627.94
2016,3,18,11,45,784.0,176.5,1.8,17.0,787.5,760.11,582.29
2016,3,18,12,0,645.0,243.0,1.8,17.0,751.0,692.08,530.89
2016,3,18,12,15,609.0,257.5,1.8,17.0,737.5,650.83,500.15
2016,3,18,12,30,573.0,272.0,1.8,17.0,724.0,609.38,468.68
2016,3,18,12,45,617.5,250.5,1.85,17.5,733.0,587.3,451.19
2016,3,18,13,0,662.0,229.0,1.9,18.0,742.0,559.73,428.8
2016,3,18,13,15,656.0,225.0,1.9,18.0,725.0,516.64,394.61
2016,3,18,13,30,650.0,221.0,1.9,18.0,708.0,473.04,359.28
2016,3,18,13,45,653.0,210.5,1.95,18.0,686.5,427.47,321.68
2016,3,18,14,0,656.0,200.0,2.0,18.0,665.0,380.96,282.3
2016,3,18,14,15,671.5,182.5,2.05,17.5,641.0,331.85,240.19
2016,3,18,14,30,687.0,165.0,2.1,17.0,617.0,280.87,195.84
2016,3,18,14,45,682.5,154.0,2.15,17.0,582.0,229.33,151.95
2016,3,18,15,0,678.0,143.0,2.2,17.0,547.0,178.2,111.27
2016,3,18,15,15,646.5,144.5,2.2,16.5,507.0,134.82,84.66
2016,3,18,15,30,615.0,146.0,2.2,16.0,467.0,95.15,77.56
2016,3,18,15,45,559.5,140.0,2.2,16.0,411.5,93.52,76.44
2016,3,18,16,0,504.0,134.0,2.2,16.0,356.0,91.07,74.55
2016,3,18,16,15,462.5,127.5,2.0,15.5,312.5,88.32,72.51
2016,3,18,16,30,421.0,121.0,1.8,15.0,269.0,85.49,70.32
2016,3,18,16,45,391.0,104.5,1.6,14.5,224.5,75.38,61.6
2016,3,18,17,0,361.0,88.0,1.4,14.0,180.0,64.79,52.25
2016,3,18,17,15,309.0,71.0,1.3,13.0,137.0,53.26,41.9
2016,3,18,17,30,257.0,54.0,1.2,12.0,94.0,41.25,30.84
2016,3,18,17,45,128.5,38.5,1.1,11.5,58.5,30.74,20.41
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,19.54,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.0,11.5,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,1.05,11.0,8.5,7.73,0.0
2016,3,19,6,30,0.0,17.0,1.2,11.0,17.0,15.44,0.0
2016,3,19,6,45,59.5,35.5,1.35,11.5,44.5,93.93,71.31
2016,3,19,7,0,119.0,54.0,1.5,12.0,72.0,171.45,140.65
2016,3,19,7,15,146.0,75.5,1.55,12.5,106.0,220.45,183.66
2016,3,19,7,30,173.0,97.0,1.6,13.0,140.0,269.58,225.5
2016,3,19,7,45,195.5,116.5,1.65,13.5,176.0,312.57,260.88
2016,3,19,8,0,218.0,136.0,1.7,14.0,212.0,355.69,295.2
2016,3,19,8,15,406.0,124.0,1.75,14.5,292.0,513.35,421.97
2016,3,19,8,30,594.0,112.0,1.8,15.0,372.0,669.81,539.3
2016,3,19,8,45,480.0,157.0,1.85,15.5,382.5,622.62,499.19
2016,3,19,9,0,366.0,202.0,1.9,16.0,393.0,559.83,447.86
2016,3,19,9,15,594.5,148.5,1.9,16.0,488.5,721.66,570.81
2016,3,19,9,30,823.0,95.0,1.9,16.0,584.0,854.57,662.19
2016,3,19,9,45,689.5,153.0,1.95,16.5,580.5,803.92,623.06
2016,3,19,10,0,556.0,211.0,2.0,17.0,577.0,735.58,571.28
2016,3,19,10,15,707.0,159.5,2.0,17.0,647.5,808.4,624.22
2016,3,19,10,30,858.0,108.0,2.0,17.0,718.0,857.28,656.45
2016,3,19,10,45,746.5,167.5,2.05,17.5,711.0,820.48,628.83
2016,3,19,11,0,635.0,227.0,2.1,18.0,704.0,768.72,589.16
2016,3,19,11,15,650.0,222.0,2.1,18.0,719.0,755.24,579.44
2016,3,19,11,30,665.0,217.0,2.1,18.0,734.0,738.69,567.13
2016,3,19,11,45,775.5,165.0,2.15,18.0,774.5,742.81,571.75
2016,3,19,12,0,886.0,113.0,2.2,18.0,815.0,738.62,569.8
2016,3,19,12,15,725.5,195.0,2.2,18.0,770.0,674.9,519.64
2016,3,19,12,30,565.0,277.0,2.2,18.0,725.0,610.08,469.16
2016,3,19,12,45,532.5,284.0,2.2,18.0,703.0,566.37,435.87
2016,3,19,13,0,500.0,291.0,2.2,18.0,681.0,523.85,402.87
2016,3,19,13,15,513.0,275.0,2.2,18.0,668.0,487.2,373.99
2016,3,19,13,30,526.0,259.0,2.2,18.0,655.0,448.88,343.0
2016,3,19,13,45,522.5,252.5,2.2,18.0,635.5,409.65,310.55
2016,3,19,14,0,519.0,246.0,2.2,18.0,616.0,370.22,277.28
2016,3,19,14,15,480.0,251.0,2.15,18.0,582.0,328.67,242.77
2016,3,19,14,30,441.0,256.0,2.1,18.0,548.0,290.62,211.46
2016,3,19,14,45,439.5,240.5,2.1,18.0,518.0,248.97,176.92
2016,3,19,15,0,438.0,225.0,2.1,18.0,488.0,207.67,144.46
2016,3,19,15,15,348.5,225.0,2.1,17.5,424.5,178.74,129.29
2016,3,19,15,30,259.0,225.0,2.1,17.0,361.0,151.53,125.3
2016,3,19,15,45,351.0,186.5,2.15,17.0,353.0,129.49,106.96
2016,3,19,16,0,443.0,148.0,2.2,17.0,345.0,99.8,81.75
2016,3,19,16,15,421.5,134.5,2.15,16.5,303.5,92.69,76.01
2016,3,19,16,30,400.0,121.0,2.1,16.0,262.0,85.22,69.8
2016,3,19,16,45,377.5,103.5,2.05,15.5,219.5,74.46,60.56
2016,3,19,17,0,355.0,86.0,2.0,15.0,177.0,63.19,50.64
2016,3,19,17,15,311.5,69.0,1.85,14.5,135.5,51.68,40.27
2016,3,19,17,30,268.0,52.0,1.7,14.0,94.0,39.68,29.24
2016,3,19,17,45,188.5,35.5,1.6,13.5,59.5,27.5,17.64
2016,3,19,18,0,109.0,19.0,1.5,13.0,25.0,14.9,0.0
2016,3,19,18,15,54.5,9.5,1.45,12.5,12.5,8.64,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,1.2,11.5,8.5,7.73,0.0
2016,3,20,6,30,0.0,17.0,1.4,12.0,17.0,14.98,0.0
2016,3,20,6,45,36.5,36.5,1.65,13.0,42.0,79.4,59.52
2016,3,20,7,0,73.0,56.0,1.9,14.0,67.0,129.05,104.14
2016,3,20,7,15,90.5,78.0,2.0,14.5,97.5,169.77,139.78
2016,3,20,7,30,108.0,100.0,2.1,15.0,128.0,210.08,174.19
2016,3,20,7,45,120.0,121.5,2.25,15.5,159.0,245.2,203.24
2016,3,20,8,0,132.0,143.0,2.4,16.0,190.0,280.0,231.23
2016,3,20,8,15,260.0,151.0,2.45,16.0,260.5,409.47,337.51
2016,3,20,8,30,388.0,159.0,2.5,16.0,331.0,545.4,444.14
2016,3,20,8,45,328.0,191.0,2.65,16.5,347.5,516.12,417.69
2016,3,20,9,0,268.0,223.0,2.8,17.0,364.0,500.37,402.21
2016,3,20,9,15,371.5,219.0,2.9,17.0,432.0,583.11,466.77
2016,3,20,9,30,475.0,215.0,3.0,17.0,500.0,682.93,541.43
2016,3,20,9,45,653.0,162.5,3.15,17.5,580.0,784.4,616.3
2016,3,20,10,0,831.0,110.0,3.3,18.0,660.0,870.47,675.27
2016,3,20,10,15,443.5,212.5,3.4,18.0,507.5,631.43,497.35
2016,3,20,10,30,56.0,315.0,3.5,18.0,355.0,355.77,278.9
2016,3,20,10,45,29.5,248.0,3.65,18.5,269.5,260.91,204.79
2016,3,20,11,0,3.0,181.0,3.8,19.0,184.0,165.25,128.14
2016,3,20,11,15,1.5,162.0,3.9,18.5,163.5,146.21,113.16
2016,3,20,11,30,0.0,143.0,4.0,18.0,143.0,127.56,98.32
2016,3,20,11,45,0.0,138.0,4.1,18.0,138.0,122.9,94.54
2016,3,20,12,0,0.0,133.0,4.2,18.0,133.0,118.29,90.81
2016,3,20,12,15,95.0,264.0,4.25,18.0,339.5,305.02,240.75
2016,3,20,12,30,190.0,395.0,4.3,18.0,546.0,470.61,367.7
2016,3,20,12,45,95.0,229.5,4.35,18.0,305.0,260.19,204.42
2016,3,20,13,0,0.0,64.0,4.4,18.0,64.0,56.8,40.93
2016,3,20,13,15,0.0,73.5,4.35,18.0,73.5,65.25,47.96
2016,3,20,13,30,0.0,83.0,4.3,18.0,83.0,73.69,54.9
2016,3,20,13,45,0.0,72.5,4.3,18.0,72.5,64.32,47.3
2016,3,20,14,0,0.0,62.0,4.3,18.0,62.0,54.96,39.7
2016,3,20,14,15,0.0,51.5,4.2,17.5,51.5,45.61,32.15
2016,3,20,14,30,0.0,41.0,4.1,17.0,41.0,36.27,24.56
2016,3,20,14,45,0.0,38.5,4.05,17.0,38.5,34.04,22.77
2016,3,20,15,0,0.0,36.0,4.0,17.0,36.0,31.81,20.97
2016,3,20,15,15,0.0,28.5,3.85,16.5,28.5,25.16,15.51
2016,3,20,15,30,0.0,21.0,3.7,16.0,21.0,18.52,10.7
2016,3,20,15,45,100.5,104.5,3.55,16.0,149.5,82.61,67.03
2016,3,20,16,0,201.0,188.0,3.4,16.0,278.0,136.85,114.28
2016,3,20,16,15,192.0,166.5,3.15,15.5,244.5,123.14,102.84
2016,3,20,16,30,183.0,145.0,2.9,15.0,211.0,108.96,90.89
2016,3,20,16,45,169.0,123.0,2.7,15.0,176.5,93.97,77.85
2016,3,20,17,0,155.0,101.0,2.5,15.0,142.0,78.52,64.17
2016,3,20,17,15,132.0,79.5,2.3,15.0,109.0,62.9,50.07
2016,3,20,17,30,109.0,58.0,2.1,15.0,76.0,46.84,35.39
2016,3,20,17,45,57.5,39.0,1.95,15.0,48.5,32.05,21.46
2016,3,20,18,0,6.0,20.0,1.8,15.0,21.0,17.38,1.67
2016,3,20,18,15,3.0,10.0,1.75,14.5,10.5,9.1,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,44.0,12.0,1.3,11.5,14.5,36.76,0.0
2016,3,21,6,30,88.0,24.0,1.5,12.0,29.0,103.25,42.21
2016,3,21,6,45,193.5,41.5,1.75,12.5,68.0,220.08,175.73
2016,3,21,7,0,299.0,59.0,2.0,13.0,107.0,320.2,264.82
2016,3,21,7,15,375.0,71.5,2.15,13.0,154.5,398.32,332.71
2016,3,21,7,30,451.0,84.0,2.3,13.0,202.0,480.6,401.56
2016,3,21,7,45,537.5,81.5,2.5,13.5,252.0,561.72,466.03
2016,3,21,8,0,624.0,79.0,2.7,14.0,302.0,640.17,525.57
2016,3,21,8,15,623.0,93.0,2.8,14.0,344.0,667.61,545.18
2016,3,21,8,30,622.0,107.0,2.9,14.0,386.0,692.15,562.49
2016,3,21,8,45,482.0,159.5,3.05,14.0,389.5,630.53,513.19
2016,3,21,9,0,342.0,212.0,3.2,14.0,393.0,552.76,449.47
2016,3,21,9,15,504.5,180.5,3.35,14.0,472.5,674.89,545.84
2016,3,21,9,30,667.0,149.0,3.5,14.0,552.0,788.7,630.62
2016,3,21,9,45,743.0,136.0,3.65,14.5,610.5,836.58,662.85
2016,3,21,10,0,819.0,123.0,3.8,15.0,669.0,877.0,689.82
2016,3,21,10,15,830.0,125.0,3.9,15.0,700.5,878.11,689.59
2016,3,21,10,30,841.0,127.0,4.0,15.0,732.0,875.72,687.29
2016,3,21,10,45,422.5,155.5,4.1,15.5,459.5,538.99,433.36
2016,3,21,11,0,4.0,184.0,4.2,16.0,187.0,168.83,132.18
2016,3,21,11,15,2.5,173.5,4.35,16.0,175.5,157.49,123.43
2016,3,21,11,30,1.0,163.0,4.5,16.0,164.0,146.39,114.37
2016,3,21,11,45,9.0,222.0,4.65,16.0,229.5,205.15,161.77
2016,3,21,12,0,17.0,281.0,4.8,16.0,295.0,262.59,207.45
2016,3,21,12,15,17.0,281.0,4.9,16.0,295.5,260.64,205.77
2016,3,21,12,30,17.0,281.0,5.0,16.0,296.0,258.63,204.18
2016,3,21,12,45,8.5,159.0,5.1,16.0,166.5,145.68,113.82
2016,3,21,13,0,0.0,37.0,5.2,16.0,37.0,32.8,21.53
2016,3,21,13,15,0.0,36.5,5.1,16.0,36.5,32.35,21.2
2016,3,21,13,30,0.0,36.0,5.0,16.0,36.0,31.9,20.85
2016,3,21,13,45,0.0,34.5,4.95,16.0,34.5,30.56,19.77
2016,3,21,14,0,0.0,33.0,4.9,16.0,33.0,29.21,18.69
2016,3,21,14,15,0.0,39.5,4.8,16.0,39.5,34.96,23.51
2016,3,21,14,30,0.0,46.0,4.7,16.0,46.0,40.71,28.35
2016,3,21,14,45,0.5,110.0,4.6,16.0,110.5,96.97,75.05
2016,3,21,15,0,1.0,174.0,4.5,16.0,175.0,147.98,117.07
2016,3,21,15,15,0.5,122.0,4.35,15.5,122.5,106.08,83.04
2016,3,21,15,30,0.0,70.0,4.2,15.0,70.0,61.93,48.93
2016,3,21,15,45,0.0,43.5,4.1,15.0,43.5,38.4,28.39
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,14.97,7.68
2016,3,21,16,15,0.0,11.0,3.75,14.5,11.0,9.68,3.01
2016,3,21,16,30,0.0,5.0,3.5,14.0,5.0,4.39,0.0
2016,3,21,16,45,184.0,53.5,3.25,13.5,102.0,37.75,28.33
2016,3,21,17,0,368.0,102.0,3.0,13.0,199.0,74.87,61.51
2016,3,21,17,15,290.5,85.5,2.75,12.5,151.5,63.9,51.5
2016,3,21,17,30,213.0,69.0,2.5,12.0,104.0,53.33,41.6
2016,3,21,17,45,147.0,47.0,2.3,12.0,67.0,37.02,26.11
2016,3,21,18,0,81.0,25.0,2.1,12.0,30.0,20.22,4.68
2016,3,21,18,15,40.5,12.5,2.0,11.5,15.0,11.37,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,90.5,12.0,1.2,9.5,18.0,64.42,0.0
2016,3,22,6,30,181.0,24.0,1.4,10.0,36.0,175.65,95.82
2016,3,22,6,45,311.5,37.0,1.65,10.5,79.5,294.03,238.73
2016,3,22,7,0,442.0,50.0,1.9,11.0,123.0,412.11,342.78
2016,3,22,7,15,520.5,58.5,2.05,11.0,174.5,494.58,413.44
2016,3,22,7,30,599.0,67.0,2.2,11.0,226.0,580.08,483.04
2016,3,22,7,45,653.5,72.0,2.35,11.5,280.0,644.26,532.4
2016,3,22,8,0,708.0,77.0,2.5,12.0,334.0,708.76,580.19
2016,3,22,8,15,742.5,82.0,2.55,12.0,386.0,751.25,610.47
2016,3,22,8,30,777.0,87.0,2.6,12.0,438.0,797.67,643.09
2016,3,22,8,45,567.5,149.0,2.65,12.5,420.0,694.13,562.98
2016,3,22,9,0,358.0,211.0,2.7,13.0,402.0,566.54,460.03
2016,3,22,9,15,207.0,235.5,2.75,13.0,348.5,441.77,359.48
2016,3,22,9,30,56.0,260.0,2.8,13.0,295.0,315.12,254.43
2016,3,22,9,45,321.0,232.5,2.85,13.5,447.0,546.37,442.08
2016,3,22,10,0,586.0,205.0,2.9,14.0,599.0,760.69,604.0
2016,3,22,10,15,674.5,182.0,2.9,14.0,655.0,810.46,638.45
2016,3,22,10,30,763.0,159.0,2.9,14.0,711.0,849.14,664.73
2016,3,22,10,45,854.0,128.0,2.95,14.5,765.0,872.87,679.43
2016,3,22,11,0,945.0,97.0,3.0,15.0,819.0,888.98,688.88
2016,3,22,11,15,794.5,169.5,3.0,15.0,785.5,821.52,640.4
2016,3,22,11,30,644.0,242.0,3.0,15.0,752.0,751.01,586.2
2016,3,22,11,45,651.0,239.5,3.05,15.0,759.0,728.04,569.38
2016,3,22,12,0,658.0,237.0,3.1,15.0,766.0,702.54,550.12
2016,3,22,12,15,669.0,234.5,3.15,15.0,773.0,677.32,530.79
2016,3,22,12,30,680.0,232.0,3.2,15.0,780.0,649.48,509.09
2016,3,22,12,45,686.5,223.5,3.25,15.0,771.5,611.28,479.3
2016,3,22,13,0,693.0,215.0,3.3,15.0,763.0,571.19,447.4
2016,3,22,13,15,692.5,209.5,3.35,15.0,748.0,528.25,412.46
2016,3,22,13,30,692.0,204.0,3.4,15.0,733.0,484.24,375.78
2016,3,22,13,45,690.5,196.5,3.5,15.0,710.5,437.32,335.98
2016,3,22,14,0,689.0,189.0,3.6,15.0,688.0,389.8,294.7
2016,3,22,14,15,796.5,141.5,3.6,14.5,695.0,349.32,255.65
2016,3,22,14,30,904.0,94.0,3.6,14.0,702.0,298.84,206.49
2016,3,22,14,45,891.5,92.0,3.65,14.0,663.5,242.57,156.59
2016,3,22,15,0,879.0,90.0,3.7,14.0,625.0,187.01,110.83
2016,3,22,15,15,862.0,87.5,3.6,14.0,581.0,123.16,66.28
2016,3,22,15,30,845.0,85.0,3.5,14.0,537.0,69.14,45.57
2016,3,22,15,45,820.5,82.0,3.45,14.0,488.5,59.31,46.98
2016,3,22,16,0,796.0,79.0,3.4,14.0,440.0,58.5,46.43
2016,3,22,16,15,763.5,75.0,3.15,13.5,388.0,56.85,45.21
2016,3,22,16,30,731.0,71.0,2.9,13.0,336.0,55.17,43.92
2016,3,22,16,45,683.0,66.0,2.65,13.0,283.0,47.96,37.53
2016,3,22,17,0,635.0,61.0,2.4,13.0,230.0,45.56,35.35
2016,3,22,17,15,560.0,53.5,2.15,12.5,178.5,40.96,31.12
2016,3,22,17,30,485.0,46.0,1.9,12.0,127.0,36.26,26.59
2016,3,22,17,45,357.5,34.5,1.7,11.5,82.5,27.72,18.31
2016,3,22,18,0,230.0,23.0,1.5,11.0,38.0,18.88,5.31
2016,3,22,18,15,115.0,11.5,1.5,10.5,19.0,10.46,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,38.0,12.0,1.2,8.5,14.5,33.52,0.0
2016,3,23,6,30,76.0,24.0,1.4,9.0,29.0,96.54,58.16
2016,3,23,6,45,134.5,43.0,1.6,9.5,62.0,167.08,135.9
2016,3,23,7,0,193.0,62.0,1.8,10.0,95.0,235.33,197.52
2016,3,23,7,15,225.0,81.5,1.9,10.5,133.0,287.4,243.17
2016,3,23,7,30,257.0,101.0,2.0,11.0,171.0,340.24,287.84
2016,3,23,7,45,284.5,118.0,2.15,11.5,210.5,386.54,325.7
2016,3,23,8,0,312.0,135.0,2.3,12.0,250.0,433.12,362.61
2016,3,23,8,15,368.5,146.5,2.35,12.5,301.0,514.67,426.04
2016,3,23,8,30,425.0,158.0,2.4,13.0,352.0,579.93,475.11
2016,3,23,8,45,467.0,166.5,2.5,13.5,401.0,628.81,510.64
2016,3,23,9,0,509.0,175.0,2.6,14.0,450.0,676.67,544.8
2016,3,23,9,15,539.5,180.0,2.65,14.5,492.0,708.71,566.36
2016,3,23,9,30,570.0,185.0,2.7,15.0,534.0,738.75,586.27
2016,3,23,9,45,646.0,171.0,2.8,15.5,589.5,793.63,624.6
2016,3,23,10,0,722.0,157.0,2.9,16.0,645.0,838.28,654.25
2016,3,23,10,15,819.5,130.5,2.9,16.0,709.0,879.79,682.02
2016,3,23,10,30,917.0,104.0,2.9,16.0,773.0,914.13,704.58
2016,3,23,10,45,843.5,138.0,2.9,16.5,768.5,876.79,676.02
2016,3,23,11,0,770.0,172.0,2.9,17.0,764.0,833.3,643.82
2016,3,23,11,15,788.0,169.0,2.85,17.0,785.0,817.92,632.44
2016,3,23,11,30,806.0,166.0,2.8,17.0,806.0,803.43,621.57
2016,3,23,11,45,784.0,179.5,2.75,17.5,807.0,773.24,597.07
2016,3,23,12,0,762.0,193.0,2.7,18.0,808.0,738.47,569.31
2016,3,23,12,15,699.0,224.0,2.7,18.0,788.5,690.01,532.22
2016,3,23,12,30,636.0,255.0,2.7,18.0,769.0,642.62,495.69
2016,3,23,12,45,632.5,253.0,2.7,18.0,759.5,605.46,467.14
2016,3,23,13,0,629.0,251.0,2.7,18.0,750.0,567.22,437.14
2016,3,23,13,15,649.0,235.0,2.65,18.0,741.5,528.6,406.2
2016,3,23,13,30,669.0,219.0,2.6,18.0,733.0,487.3,372.27
2016,3,23,13,45,672.0,208.5,2.6,18.0,711.0,440.79,333.58
2016,3,23,14,0,675.0,198.0,2.6,18.0,689.0,393.33,293.17
2016,3,23,14,15,678.0,185.0,2.55,17.5,661.0,343.13,250.19
2016,3,23,14,30,681.0,172.0,2.5,17.0,633.0,292.29,206.11
2016,3,23,14,45,669.5,163.5,2.5,17.0,595.5,241.51,162.7
2016,3,23,15,0,658.0,155.0,2.5,17.0,558.0,191.87,122.68
2016,3,23,15,15,728.5,129.0,2.4,17.0,546.0,137.57,81.47
2016,3,23,15,30,799.0,103.0,2.3,17.0,534.0,83.18,55.65
2016,3,23,15,45,774.5,98.5,2.2,17.0,485.0,71.08,56.63
2016,3,23,16,0,750.0,94.0,2.1,17.0,436.0,63.04,49.81
2016,3,23,16,15,714.5,89.0,1.85,16.5,384.5,61.33,48.58
2016,3,23,16,30,679.0,84.0,1.6,16.0,333.0,59.56,47.26
2016,3,23,16,45,627.0,77.5,1.4,15.5,279.5,56.47,44.7
2016,3,23,17,0,575.0,71.0,1.2,15.0,226.0,53.3,41.95
2016,3,23,17,15,497.5,62.0,1.2,14.0,175.0,47.81,37.04
2016,3,23,17,30,420.0,53.0,1.2,13.0,124.0,42.18,31.75
2016,3,23,17,45,295.5,39.5,1.2,12.5,80.5,32.06,22.06
2016,3,23,18,0,171.0,26.0,1.2,12.0,37.0,20.44,7.28
2016,3,23,18,15,85.5,13.0,1.15,11.5,18.5,11.82,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
