Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,90.5,13.0,1.25,9.5,19.5,66.01,0.0
2016,3,24,6,30,181.0,26.0,1.5,10.0,39.0,183.81,124.63
2016,3,24,6,45,291.0,40.0,1.75,11.0,82.0,283.0,231.84
2016,3,24,7,0,401.0,54.0,2.0,12.0,125.0,390.96,325.65
2016,3,24,7,15,474.0,64.0,2.05,12.5,175.0,470.48,392.78
2016,3,24,7,30,547.0,74.0,2.1,13.0,225.0,552.81,458.23
2016,3,24,7,45,591.0,82.0,2.2,13.5,276.0,611.46,502.77
2016,3,24,8,0,635.0,90.0,2.3,14.0,327.0,670.02,545.64
2016,3,24,8,15,670.5,96.0,2.35,14.5,378.0,718.31,579.17
2016,3,24,8,30,706.0,102.0,2.4,15.0,429.0,765.25,610.85
2016,3,24,8,45,715.5,113.0,2.45,15.5,474.0,793.68,628.45
2016,3,24,9,0,725.0,124.0,2.5,16.0,519.0,819.2,643.87
2016,3,24,9,15,745.5,128.0,2.55,16.0,562.5,843.28,659.4
2016,3,24,9,30,766.0,132.0,2.6,16.0,606.0,864.44,672.86
2016,3,24,9,45,765.5,143.0,2.65,16.5,640.5,871.66,675.34
2016,3,24,10,0,765.0,154.0,2.7,17.0,675.0,875.4,675.64
2016,3,24,10,15,737.0,169.5,2.7,17.0,690.0,856.26,661.02
2016,3,24,10,30,709.0,185.0,2.7,17.0,705.0,834.08,644.59
2016,3,24,10,45,715.5,191.5,2.7,17.5,730.5,829.51,639.52
2016,3,24,11,0,722.0,198.0,2.7,18.0,756.0,821.7,631.8
2016,3,24,11,15,726.0,201.5,2.7,18.0,772.5,805.73,619.52
2016,3,24,11,30,730.0,205.0,2.7,18.0,789.0,786.83,605.19
2016,3,24,11,45,729.5,208.0,2.75,18.0,796.5,761.22,586.28
2016,3,24,12,0,729.0,211.0,2.8,18.0,804.0,733.18,565.43
2016,3,24,12,15,730.0,211.0,2.8,18.0,804.0,701.19,541.27
2016,3,24,12,30,731.0,211.0,2.8,18.0,804.0,667.09,515.19
2016,3,24,12,45,807.0,170.5,2.85,18.5,820.0,641.76,495.24
2016,3,24,13,0,883.0,130.0,2.9,19.0,836.0,609.58,469.15
2016,3,24,13,15,879.0,129.0,2.9,19.0,819.5,563.05,431.47
2016,3,24,13,30,875.0,128.0,2.9,19.0,803.0,512.72,390.03
2016,3,24,13,45,870.5,125.0,2.9,19.0,779.5,460.85,346.27
2016,3,24,14,0,866.0,122.0,2.9,19.0,756.0,408.17,300.72
2016,3,24,14,15,856.0,120.0,2.9,18.5,724.5,354.0,253.68
2016,3,24,14,30,846.0,118.0,2.9,18.0,693.0,300.02,206.26
2016,3,24,14,45,830.5,116.5,2.9,18.0,654.5,245.75,159.18
2016,3,24,15,0,815.0,115.0,2.9,18.0,616.0,192.73,116.14
2016,3,24,15,15,796.0,111.5,2.85,17.5,572.5,139.41,79.95
2016,3,24,15,30,777.0,108.0,2.8,17.0,529.0,88.22,58.74
2016,3,24,15,45,734.0,109.5,2.75,17.0,478.5,71.21,56.73
2016,3,24,16,0,691.0,111.0,2.7,17.0,428.0,74.56,59.85
2016,3,24,16,15,655.0,104.5,2.5,16.5,377.0,72.28,58.15
2016,3,24,16,30,619.0,98.0,2.3,16.0,326.0,69.89,56.33
2016,3,24,16,45,573.5,88.5,2.15,15.5,275.0,64.89,52.12
2016,3,24,17,0,528.0,79.0,2.0,15.0,224.0,59.65,47.56
2016,3,24,17,15,455.0,68.0,1.9,14.5,173.5,52.74,41.32
2016,3,24,17,30,382.0,57.0,1.8,14.0,123.0,43.57,32.85
2016,3,24,17,45,286.0,41.0,1.7,13.5,81.0,31.79,21.79
2016,3,24,18,0,190.0,25.0,1.6,13.0,39.0,19.64,7.56
2016,3,24,18,15,95.0,12.5,1.6,12.5,19.5,11.37,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,107.5,14.5,1.0,9.5,23.0,77.96,0.0
2016,3,25,6,30,215.0,29.0,1.1,10.0,46.0,213.89,153.4
2016,3,25,6,45,319.5,43.0,1.25,10.5,90.0,309.72,253.98
2016,3,25,7,0,424.0,57.0,1.4,11.0,134.0,412.37,342.97
2016,3,25,7,15,496.0,66.5,1.5,11.5,185.0,491.78,409.19
2016,3,25,7,30,568.0,76.0,1.6,12.0,236.0,573.7,473.65
2016,3,25,7,45,613.5,83.5,1.7,12.5,288.0,633.66,518.56
2016,3,25,8,0,659.0,91.0,1.8,13.0,340.0,693.5,561.8
2016,3,25,8,15,693.0,96.0,1.9,13.5,390.5,739.81,593.7
2016,3,25,8,30,727.0,101.0,2.0,14.0,441.0,784.63,623.83
2016,3,25,8,45,761.0,102.0,2.15,14.5,490.5,822.55,648.85
2016,3,25,9,0,795.0,103.0,2.3,15.0,540.0,853.89,668.94
2016,3,25,9,15,812.5,106.0,2.3,15.0,583.0,875.1,681.76
2016,3,25,9,30,830.0,109.0,2.3,15.0,626.0,893.16,692.48
2016,3,25,9,45,845.5,110.0,2.35,15.5,664.0,903.81,697.3
2016,3,25,10,0,861.0,111.0,2.4,16.0,702.0,911.02,699.94
2016,3,25,10,15,870.5,113.0,2.4,16.0,733.0,902.33,692.63
2016,3,25,10,30,880.0,115.0,2.4,16.0,764.0,898.65,689.11
2016,3,25,10,45,885.0,117.0,2.4,16.5,787.5,887.57,679.33
2016,3,25,11,0,890.0,119.0,2.4,17.0,811.0,873.1,667.45
2016,3,25,11,15,894.5,120.0,2.4,17.0,827.0,853.87,653.7
2016,3,25,11,30,899.0,121.0,2.4,17.0,843.0,831.39,637.81
2016,3,25,11,45,902.0,121.0,2.45,17.5,851.5,803.67,617.53
2016,3,25,12,0,905.0,121.0,2.5,18.0,860.0,772.99,595.22
2016,3,25,12,15,905.0,121.0,2.5,18.0,859.5,737.43,568.56
2016,3,25,12,30,905.0,121.0,2.5,18.0,859.0,699.38,539.57
2016,3,25,12,45,912.5,115.0,2.55,18.5,853.0,658.4,507.24
2016,3,25,13,0,920.0,109.0,2.6,19.0,847.0,614.78,472.18
2016,3,25,13,15,916.0,108.0,2.6,19.0,830.5,566.89,433.64
2016,3,25,13,30,912.0,107.0,2.6,19.0,814.0,517.54,392.92
2016,3,25,13,45,908.0,104.5,2.65,19.0,790.5,465.76,349.3
2016,3,25,14,0,904.0,102.0,2.7,19.0,767.0,412.97,303.64
2016,3,25,14,15,895.0,100.5,2.7,18.5,735.5,358.6,256.25
2016,3,25,14,30,886.0,99.0,2.7,18.0,704.0,304.14,208.2
2016,3,25,14,45,875.0,96.0,2.7,18.0,666.0,248.31,159.46
2016,3,25,15,0,864.0,93.0,2.7,18.0,628.0,193.08,114.2
2016,3,25,15,15,847.0,90.5,2.65,17.5,584.0,129.99,69.88
2016,3,25,15,30,830.0,88.0,2.6,17.0,540.0,76.74,47.22
2016,3,25,15,45,803.0,85.5,2.6,17.0,491.0,61.32,48.12
2016,3,25,16,0,776.0,83.0,2.6,17.0,442.0,60.99,48.01
2016,3,25,16,15,744.0,79.0,2.45,16.5,391.0,59.48,46.94
2016,3,25,16,30,712.0,75.0,2.3,16.0,340.0,52.78,41.26
2016,3,25,16,45,656.0,70.5,2.2,15.5,286.0,50.9,39.75
2016,3,25,17,0,600.0,66.0,2.1,15.0,232.0,49.04,38.17
2016,3,25,17,15,527.5,58.0,1.95,14.0,181.0,44.23,33.88
2016,3,25,17,30,455.0,50.0,1.8,13.0,130.0,39.29,29.25
2016,3,25,17,45,328.5,38.0,1.7,12.5,85.5,30.45,20.81
2016,3,25,18,0,202.0,26.0,1.6,12.0,41.0,20.42,8.85
2016,3,25,18,15,101.0,13.0,1.6,11.5,20.5,11.82,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,153.5,13.0,1.55,10.5,25.5,104.88,0.0
2016,3,26,6,30,307.0,26.0,1.8,11.0,51.0,272.51,203.35
2016,3,26,6,45,415.5,35.5,2.05,12.0,97.0,367.98,302.18
2016,3,26,7,0,524.0,45.0,2.3,13.0,143.0,471.6,390.86
2016,3,26,7,15,589.0,51.5,2.4,13.5,194.5,544.38,450.7
2016,3,26,7,30,654.0,58.0,2.5,14.0,246.0,614.64,505.7
2016,3,26,7,45,697.0,63.0,2.6,14.5,298.5,672.08,548.47
2016,3,26,8,0,740.0,68.0,2.7,15.0,351.0,729.1,589.33
2016,3,26,8,15,769.5,71.5,2.8,15.0,402.0,771.75,619.46
2016,3,26,8,30,799.0,75.0,2.9,15.0,453.0,812.59,647.77
2016,3,26,8,45,820.0,78.0,3.0,15.5,500.5,843.08,666.97
2016,3,26,9,0,841.0,81.0,3.1,16.0,548.0,862.32,677.97
2016,3,26,9,15,857.0,83.5,3.1,16.5,591.0,882.18,688.82
2016,3,26,9,30,873.0,86.0,3.1,17.0,634.0,898.91,697.43
2016,3,26,9,45,881.0,89.5,3.15,17.5,670.0,906.24,699.89
2016,3,26,10,0,889.0,93.0,3.2,18.0,706.0,910.07,700.13
2016,3,26,10,15,897.0,94.5,3.15,18.0,737.0,908.14,697.17
2016,3,26,10,30,905.0,96.0,3.1,18.0,768.0,902.68,691.99
2016,3,26,10,45,908.0,98.5,3.1,18.5,790.5,890.42,681.34
2016,3,26,11,0,911.0,101.0,3.1,19.0,813.0,874.74,668.55
2016,3,26,11,15,914.5,101.5,3.05,19.0,828.5,854.07,653.4
2016,3,26,11,30,918.0,102.0,3.0,19.0,844.0,830.16,636.13
2016,3,26,11,45,921.0,101.5,3.0,19.0,851.5,801.76,616.08
2016,3,26,12,0,924.0,101.0,3.0,19.0,859.0,770.37,593.93
2016,3,26,12,15,923.5,101.0,3.0,19.0,858.5,734.15,567.42
2016,3,26,12,30,923.0,101.0,3.0,19.0,858.0,695.44,537.74
2016,3,26,12,45,914.0,104.0,3.0,19.5,847.0,651.85,502.84
2016,3,26,13,0,905.0,107.0,3.0,20.0,836.0,606.72,466.17
2016,3,26,13,15,695.0,197.0,2.95,20.0,750.5,525.18,401.89
2016,3,26,13,30,485.0,287.0,2.9,20.0,665.0,459.7,350.31
2016,3,26,13,45,470.0,285.5,2.9,20.0,642.5,420.98,318.95
2016,3,26,14,0,455.0,284.0,2.9,20.0,620.0,383.19,287.72
2016,3,26,14,15,442.0,279.0,2.9,19.5,594.5,344.61,256.04
2016,3,26,14,30,429.0,274.0,2.9,19.0,569.0,307.17,225.08
2016,3,26,14,45,611.0,194.0,2.9,19.0,588.5,257.07,176.47
2016,3,26,15,0,793.0,114.0,2.9,19.0,608.0,192.44,116.27
2016,3,26,15,15,708.5,127.5,2.85,18.5,545.5,139.75,82.31
2016,3,26,15,30,624.0,141.0,2.8,18.0,483.0,102.83,70.26
2016,3,26,15,45,673.0,113.5,2.8,18.0,452.5,73.03,58.03
2016,3,26,16,0,722.0,86.0,2.8,18.0,422.0,62.69,49.27
2016,3,26,16,15,662.5,87.0,2.7,17.5,368.0,59.04,46.35
2016,3,26,16,30,603.0,88.0,2.6,17.0,314.0,61.63,48.85
2016,3,26,16,45,538.5,85.5,2.55,16.5,265.0,61.87,49.25
2016,3,26,17,0,474.0,83.0,2.5,16.0,216.0,60.98,48.56
2016,3,26,17,15,406.0,71.5,2.4,15.5,168.0,53.42,41.79
2016,3,26,17,30,338.0,60.0,2.3,15.0,120.0,45.6,34.55
2016,3,26,17,45,237.0,44.0,2.2,14.5,79.5,33.92,23.66
2016,3,26,18,0,136.0,28.0,2.1,14.0,39.0,21.88,10.37
2016,3,26,18,15,68.0,14.0,2.05,13.5,19.5,12.73,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,15.0,2.35,11.5,26.5,119.17,0.0
2016,3,27,6,30,255.0,30.0,2.5,12.0,53.0,244.18,186.42
2016,3,27,6,45,364.5,42.0,2.65,12.5,98.5,342.52,282.51
2016,3,27,7,0,474.0,54.0,2.8,13.0,144.0,448.86,374.43
2016,3,27,7,15,543.5,61.5,2.8,13.0,196.0,525.51,438.27
2016,3,27,7,30,613.0,69.0,2.8,13.0,248.0,604.55,501.11
2016,3,27,7,45,658.5,75.5,2.85,13.5,301.0,664.46,545.84
2016,3,27,8,0,704.0,82.0,2.9,14.0,354.0,724.25,588.84
2016,3,27,8,15,736.5,86.5,2.95,14.0,406.0,769.59,620.87
2016,3,27,8,30,769.0,91.0,3.0,14.0,458.0,808.77,647.8
2016,3,27,8,45,785.5,97.5,3.05,14.5,505.0,839.02,666.64
2016,3,27,9,0,802.0,104.0,3.1,15.0,552.0,866.43,683.26
2016,3,27,9,15,601.0,178.0,3.2,15.0,528.5,775.23,615.72
2016,3,27,9,30,400.0,252.0,3.3,15.0,505.0,649.5,517.53
2016,3,27,9,45,454.5,248.0,3.4,15.5,551.0,704.7,558.28
2016,3,27,10,0,509.0,244.0,3.5,16.0,597.0,741.84,584.39
2016,3,27,10,15,613.5,215.5,3.55,16.0,660.0,800.21,627.88
2016,3,27,10,30,718.0,187.0,3.6,16.0,723.0,849.88,663.64
2016,3,27,10,45,716.5,196.0,3.7,16.0,744.5,840.65,656.34
2016,3,27,11,0,715.0,205.0,3.8,16.0,766.0,828.37,646.91
2016,3,27,11,15,809.0,165.0,3.8,16.0,812.0,839.25,654.73
2016,3,27,11,30,903.0,125.0,3.8,16.0,858.0,842.73,656.7
2016,3,27,11,45,905.5,125.5,3.85,16.0,866.5,814.8,636.59
2016,3,27,12,0,908.0,126.0,3.9,16.0,875.0,783.94,614.54
2016,3,27,12,15,908.5,126.5,3.85,16.0,875.5,748.87,587.41
2016,3,27,12,30,909.0,127.0,3.8,16.0,876.0,711.27,557.81
2016,3,27,12,45,915.0,122.5,3.8,16.0,869.5,670.4,525.51
2016,3,27,13,0,921.0,118.0,3.8,16.0,863.0,626.99,490.49
2016,3,27,13,15,829.5,155.0,3.8,16.0,816.5,563.73,439.22
2016,3,27,13,30,738.0,192.0,3.8,16.0,770.0,503.45,389.95
2016,3,27,13,45,732.5,188.0,3.8,16.0,746.5,455.46,349.28
2016,3,27,14,0,727.0,184.0,3.8,16.0,723.0,407.12,307.32
2016,3,27,14,15,734.5,169.0,3.8,15.5,694.0,354.29,261.28
2016,3,27,14,30,742.0,154.0,3.8,15.0,665.0,300.38,213.55
2016,3,27,14,45,698.5,157.5,3.8,15.0,618.0,248.72,169.48
2016,3,27,15,0,655.0,161.0,3.8,15.0,571.0,201.58,131.7
2016,3,27,15,15,683.0,138.0,3.75,14.5,539.0,146.47,89.83
2016,3,27,15,30,711.0,115.0,3.7,14.0,507.0,88.9,57.45
2016,3,27,15,45,661.5,115.5,3.7,14.0,455.0,74.11,59.93
2016,3,27,16,0,612.0,116.0,3.7,14.0,403.0,76.93,62.62
2016,3,27,16,15,495.5,123.0,3.5,13.5,338.0,84.29,69.45
2016,3,27,16,30,379.0,130.0,3.3,13.0,273.0,90.26,75.05
2016,3,27,16,45,324.0,120.0,3.15,13.0,229.5,89.14,74.19
2016,3,27,17,0,269.0,110.0,3.0,13.0,186.0,82.26,68.08
2016,3,27,17,15,230.5,90.0,2.85,12.5,145.5,68.46,55.71
2016,3,27,17,30,192.0,70.0,2.7,12.0,105.0,54.17,42.61
2016,3,27,17,45,124.5,50.0,2.55,11.5,69.5,39.35,28.76
2016,3,27,18,0,57.0,30.0,2.4,11.0,34.0,24.84,13.31
2016,3,27,18,15,28.5,15.0,2.45,11.0,17.0,13.64,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,15.5,3.15,9.0,30.5,142.16,0.0
2016,3,28,6,30,320.0,31.0,3.4,9.0,61.0,288.77,228.03
2016,3,28,6,45,439.5,40.5,3.7,9.5,110.5,394.08,330.18
2016,3,28,7,0,559.0,50.0,4.0,10.0,160.0,507.58,428.58
2016,3,28,7,15,624.0,56.5,4.15,10.0,214.0,582.14,491.9
2016,3,28,7,30,689.0,63.0,4.3,10.0,268.0,653.24,549.92
2016,3,28,7,45,735.0,67.5,4.45,10.5,323.0,713.79,596.43
2016,3,28,8,0,781.0,72.0,4.6,11.0,378.0,773.83,640.99
2016,3,28,8,15,809.5,75.5,4.6,11.0,430.5,816.55,671.48
2016,3,28,8,30,838.0,79.0,4.6,11.0,483.0,857.22,699.9
2016,3,28,8,45,859.0,82.0,4.6,11.5,532.0,888.2,719.29
2016,3,28,9,0,880.0,85.0,4.6,12.0,581.0,907.58,729.94
2016,3,28,9,15,895.5,87.0,4.6,12.0,625.0,926.49,741.7
2016,3,28,9,30,911.0,89.0,4.6,12.0,669.0,942.13,751.13
2016,3,28,9,45,715.0,165.5,4.6,12.5,637.0,859.96,687.97
2016,3,28,10,0,519.0,242.0,4.6,13.0,605.0,750.11,601.23
2016,3,28,10,15,733.5,169.0,4.6,13.0,706.5,860.81,686.01
2016,3,28,10,30,948.0,96.0,4.6,13.0,808.0,945.32,745.51
2016,3,28,10,45,798.0,167.5,4.65,13.0,780.0,878.57,696.13
2016,3,28,11,0,648.0,239.0,4.7,13.0,752.0,806.62,641.18
2016,3,28,11,15,563.0,278.0,4.65,13.0,730.0,749.81,596.2
2016,3,28,11,30,478.0,317.0,4.6,13.0,708.0,696.87,553.75
2016,3,28,11,45,483.0,316.0,4.6,13.0,713.5,677.6,538.83
2016,3,28,12,0,488.0,315.0,4.6,13.0,719.0,656.44,522.17
2016,3,28,12,15,487.0,315.0,4.55,13.0,718.5,630.16,501.21
2016,3,28,12,30,486.0,315.0,4.5,13.0,718.0,602.58,479.07
2016,3,28,12,45,548.5,292.0,4.5,13.0,742.0,593.5,471.65
2016,3,28,13,0,611.0,269.0,4.5,13.0,766.0,578.31,458.73
2016,3,28,13,15,612.0,261.0,4.4,13.0,750.5,537.17,424.6
2016,3,28,13,30,613.0,253.0,4.3,13.0,735.0,495.09,389.16
2016,3,28,13,45,612.5,244.0,4.25,13.0,713.0,450.81,351.35
2016,3,28,14,0,612.0,235.0,4.2,13.0,691.0,406.04,312.35
2016,3,28,14,15,610.0,224.0,4.1,13.0,662.5,358.89,270.76
2016,3,28,14,30,608.0,213.0,4.0,13.0,634.0,311.73,228.84
2016,3,28,14,45,641.0,188.0,3.9,13.0,610.5,261.19,183.24
2016,3,28,15,0,674.0,163.0,3.8,13.0,587.0,207.27,136.44
2016,3,28,15,15,681.5,143.0,3.65,13.0,546.0,151.4,94.13
2016,3,28,15,30,689.0,123.0,3.5,13.0,505.0,95.23,62.37
2016,3,28,15,45,672.0,114.0,3.4,13.0,460.0,72.97,59.14
2016,3,28,16,0,655.0,105.0,3.3,13.0,415.0,69.16,55.98
2016,3,28,16,15,327.5,85.0,3.0,12.5,240.0,57.55,45.95
2016,3,28,16,30,0.0,65.0,2.7,12.0,65.0,57.44,46.09
2016,3,28,16,45,305.5,67.5,2.4,12.0,154.5,47.8,37.53
2016,3,28,17,0,611.0,70.0,2.1,12.0,244.0,51.93,41.26
2016,3,28,17,15,539.0,61.5,1.95,11.5,192.0,46.82,36.61
2016,3,28,17,30,467.0,53.0,1.8,11.0,140.0,41.56,31.62
2016,3,28,17,45,355.0,41.0,1.65,10.5,94.5,32.85,23.28
2016,3,28,18,0,243.0,29.0,1.5,10.0,49.0,23.8,13.05
2016,3,28,18,15,121.5,14.5,1.5,9.5,24.5,13.19,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,149.5,16.5,0.95,8.5,31.5,139.54,2.15
2016,3,29,6,30,299.0,33.0,1.0,9.0,63.0,278.21,220.63
2016,3,29,6,45,416.5,42.5,1.1,9.5,111.5,382.1,316.37
2016,3,29,7,0,534.0,52.0,1.2,10.0,160.0,493.82,409.89
2016,3,29,7,15,598.5,59.0,1.35,10.5,213.0,568.13,469.68
2016,3,29,7,30,663.0,66.0,1.5,11.0,266.0,644.51,528.45
2016,3,29,7,45,715.5,69.0,1.65,11.5,321.5,702.13,570.73
2016,3,29,8,0,768.0,72.0,1.8,12.0,377.0,765.43,615.85
2016,3,29,8,15,797.0,76.0,1.8,12.0,429.5,808.98,645.08
2016,3,29,8,30,826.0,80.0,1.8,12.0,482.0,850.55,672.4
2016,3,29,8,45,850.5,81.5,1.85,12.5,531.5,882.61,691.83
2016,3,29,9,0,875.0,83.0,1.9,13.0,581.0,903.23,703.17
2016,3,29,9,15,890.5,85.5,1.9,13.5,625.0,922.75,713.26
2016,3,29,9,30,906.0,88.0,1.9,14.0,669.0,938.99,721.11
2016,3,29,9,45,918.0,89.5,1.9,14.5,707.5,947.43,723.74
2016,3,29,10,0,930.0,91.0,1.9,15.0,746.0,952.3,724.18
2016,3,29,10,15,938.5,92.5,1.9,15.0,777.5,950.36,721.57
2016,3,29,10,30,947.0,94.0,1.9,15.0,809.0,944.73,716.73
2016,3,29,10,45,952.5,95.5,1.95,15.0,833.0,932.78,708.4
2016,3,29,11,0,958.0,97.0,2.0,15.0,857.0,917.21,697.79
2016,3,29,11,15,961.5,97.5,2.05,15.0,873.0,895.38,683.02
2016,3,29,11,30,965.0,98.0,2.1,15.0,889.0,870.17,665.99
2016,3,29,11,45,965.5,98.5,2.2,15.5,896.5,839.37,644.3
2016,3,29,12,0,966.0,99.0,2.3,16.0,904.0,805.56,620.45
2016,3,29,12,15,965.5,99.0,2.35,16.0,903.0,767.75,594.04
2016,3,29,12,30,965.0,99.0,2.4,16.0,902.0,727.33,563.73
2016,3,29,12,45,961.0,99.5,2.45,16.0,892.0,682.78,529.63
2016,3,29,13,0,957.0,100.0,2.5,16.0,882.0,636.25,493.17
2016,3,29,13,15,952.5,99.5,2.5,16.0,864.5,586.86,453.34
2016,3,29,13,30,948.0,99.0,2.5,16.0,847.0,536.0,411.24
2016,3,29,13,45,939.0,99.0,2.55,16.0,821.0,482.37,365.95
2016,3,29,14,0,930.0,99.0,2.6,16.0,795.0,428.13,318.88
2016,3,29,14,15,920.5,97.5,2.55,15.5,762.5,372.22,269.8
2016,3,29,14,30,911.0,96.0,2.5,15.0,730.0,316.26,219.97
2016,3,29,14,45,894.5,95.5,2.5,15.0,690.0,259.76,170.09
2016,3,29,15,0,878.0,95.0,2.5,15.0,650.0,204.39,123.81
2016,3,29,15,15,861.0,92.5,2.45,15.0,605.5,140.39,76.82
2016,3,29,15,30,844.0,90.0,2.4,15.0,561.0,86.28,50.55
2016,3,29,15,45,819.0,87.5,2.35,15.0,511.5,62.4,49.4
2016,3,29,16,0,794.0,85.0,2.3,15.0,462.0,62.14,49.37
2016,3,29,16,15,762.5,80.5,2.1,14.5,409.5,60.3,48.01
2016,3,29,16,30,731.0,76.0,1.9,14.0,357.0,58.4,46.56
2016,3,29,16,45,685.5,70.5,1.7,13.5,303.5,50.6,39.81
2016,3,29,17,0,640.0,65.0,1.5,13.0,250.0,47.96,37.55
2016,3,29,17,15,571.5,57.5,1.4,12.0,197.5,43.5,33.59
2016,3,29,17,30,503.0,50.0,1.3,11.0,145.0,38.93,29.31
2016,3,29,17,45,390.5,39.0,1.25,10.5,98.5,31.0,21.73
2016,3,29,18,0,278.0,28.0,1.2,10.0,52.0,22.79,12.62
2016,3,29,18,15,139.0,14.0,1.2,9.5,26.0,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.5,1.6,9.0,32.0,129.4,32.8
2016,3,30,6,30,262.0,37.0,1.8,9.0,64.0,258.41,207.92
2016,3,30,6,45,359.5,49.5,2.05,9.5,110.5,351.55,294.12
2016,3,30,7,0,457.0,62.0,2.3,10.0,157.0,450.95,380.09
2016,3,30,7,15,523.5,71.0,2.3,10.5,208.5,527.64,442.97
2016,3,30,7,30,590.0,80.0,2.3,11.0,260.0,606.41,504.24
2016,3,30,7,45,636.5,86.0,2.3,11.5,313.5,666.42,548.39
2016,3,30,8,0,683.0,92.0,2.3,12.0,367.0,726.25,590.78
2016,3,30,8,15,715.5,97.0,2.3,12.0,418.0,771.99,622.5
2016,3,30,8,30,748.0,102.0,2.3,12.0,469.0,816.12,652.43
2016,3,30,8,45,774.5,104.5,2.3,12.5,517.5,844.71,669.44
2016,3,30,9,0,801.0,107.0,2.3,13.0,566.0,876.36,688.53
2016,3,30,9,15,818.0,110.0,2.35,13.0,609.5,897.04,701.41
2016,3,30,9,30,835.0,113.0,2.4,13.0,653.0,914.54,712.23
2016,3,30,9,45,850.0,114.5,2.45,13.5,690.5,925.14,717.03
2016,3,30,10,0,865.0,116.0,2.5,14.0,728.0,932.27,719.61
2016,3,30,10,15,874.0,118.0,2.55,14.0,759.0,922.43,711.96
2016,3,30,10,30,883.0,120.0,2.6,14.0,790.0,917.98,708.36
2016,3,30,10,45,890.5,120.5,2.65,14.5,813.5,907.17,699.13
2016,3,30,11,0,898.0,121.0,2.7,15.0,837.0,892.91,687.71
2016,3,30,11,15,902.0,122.0,2.7,15.0,853.0,872.83,673.27
2016,3,30,11,30,906.0,123.0,2.7,15.0,869.0,849.52,656.68
2016,3,30,11,45,907.5,123.5,2.75,15.5,876.5,820.67,635.41
2016,3,30,12,0,909.0,124.0,2.8,16.0,884.0,788.95,612.15
2016,3,30,12,15,909.0,123.5,2.8,16.0,883.0,752.56,585.22
2016,3,30,12,30,909.0,123.0,2.8,16.0,882.0,713.72,555.51
2016,3,30,12,45,910.5,120.5,2.8,16.0,874.0,671.83,522.98
2016,3,30,13,0,912.0,118.0,2.8,16.0,866.0,627.75,488.01
2016,3,30,13,15,908.0,117.0,2.8,16.0,849.0,579.96,449.32
2016,3,30,13,30,904.0,116.0,2.8,16.0,832.0,530.78,408.49
2016,3,30,13,45,897.5,114.5,2.85,16.0,807.5,478.94,364.59
2016,3,30,14,0,891.0,113.0,2.9,16.0,783.0,426.36,318.89
2016,3,30,14,15,881.5,111.0,2.9,16.0,751.0,371.92,270.68
2016,3,30,14,30,872.0,109.0,2.9,16.0,719.0,317.51,221.95
2016,3,30,14,45,859.0,106.5,2.9,16.0,680.5,255.0,167.45
2016,3,30,15,0,846.0,104.0,2.9,16.0,642.0,200.0,121.3
2016,3,30,15,15,828.5,101.0,2.9,15.5,597.5,145.39,81.75
2016,3,30,15,30,811.0,98.0,2.9,15.0,553.0,92.7,55.49
2016,3,30,15,45,787.5,94.5,2.95,15.0,504.5,67.08,53.48
2016,3,30,16,0,764.0,91.0,3.0,15.0,456.0,66.31,53.01
2016,3,30,16,15,731.5,86.5,3.0,14.5,404.5,58.67,46.56
2016,3,30,16,30,699.0,82.0,3.0,14.0,353.0,57.21,45.5
2016,3,30,16,45,652.5,76.0,3.0,13.5,300.0,54.47,43.25
2016,3,30,17,0,606.0,70.0,3.0,13.0,247.0,51.64,40.82
2016,3,30,17,15,537.0,62.0,2.8,12.5,195.0,46.96,36.6
2016,3,30,17,30,468.0,54.0,2.6,12.0,143.0,42.16,32.06
2016,3,30,17,45,356.5,42.5,2.4,11.5,97.5,33.94,24.23
2016,3,30,18,0,245.0,31.0,2.2,11.0,52.0,25.43,14.96
2016,3,30,18,15,122.5,15.5,2.1,10.5,26.0,12.25,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,142.0,19.0,1.75,11.0,34.5,138.77,57.85
2016,3,31,6,30,284.0,38.0,1.8,11.0,69.0,274.73,221.33
2016,3,31,6,45,371.5,51.5,1.9,11.0,115.5,363.58,302.59
2016,3,31,7,0,459.0,65.0,2.0,11.0,162.0,457.46,383.37
2016,3,31,7,15,229.5,80.5,1.95,11.0,129.0,290.57,246.01
2016,3,31,7,30,0.0,96.0,1.9,11.0,96.0,91.81,73.36
2016,3,31,7,45,0.0,115.0,1.9,11.5,115.5,110.14,88.99
2016,3,31,8,0,0.0,134.0,1.9,12.0,135.0,128.26,103.8
2016,3,31,8,15,24.5,168.0,1.9,12.0,180.5,184.42,151.21
2016,3,31,8,30,49.0,202.0,1.9,12.0,226.0,257.12,210.87
2016,3,31,8,45,53.5,223.5,1.9,12.5,252.5,282.35,229.92
2016,3,31,9,0,58.0,245.0,1.9,13.0,279.0,307.15,248.5
2016,3,31,9,15,274.0,237.0,1.95,13.5,413.5,524.89,422.79
2016,3,31,9,30,490.0,229.0,2.0,14.0,548.0,727.39,573.69
2016,3,31,9,45,691.5,167.0,2.05,14.5,644.5,845.99,657.23
2016,3,31,10,0,893.0,105.0,2.1,15.0,741.0,939.12,718.29
2016,3,31,10,15,901.5,106.5,2.15,15.0,771.5,937.13,715.23
2016,3,31,10,30,910.0,108.0,2.2,15.0,802.0,931.58,710.95
2016,3,31,10,45,918.0,108.0,2.3,15.5,826.0,920.46,702.22
2016,3,31,11,0,926.0,108.0,2.4,16.0,850.0,905.8,691.21
2016,3,31,11,15,929.5,108.5,2.45,16.0,865.5,884.41,676.5
2016,3,31,11,30,933.0,109.0,2.5,16.0,881.0,859.73,659.6
2016,3,31,11,45,936.0,108.5,2.6,16.5,889.0,830.55,638.72
2016,3,31,12,0,939.0,108.0,2.7,17.0,897.0,798.35,615.68
2016,3,31,12,15,938.5,108.0,2.8,17.0,896.0,761.26,589.71
2016,3,31,12,30,938.0,108.0,2.9,17.0,895.0,721.66,560.07
2016,3,31,12,45,941.5,104.5,3.05,17.0,887.0,679.17,527.83
2016,3,31,13,0,945.0,101.0,3.2,17.0,879.0,634.26,492.79
2016,3,31,13,15,941.0,100.0,3.25,17.0,862.0,585.22,453.19
2016,3,31,13,30,937.0,99.0,3.3,17.0,845.0,534.72,411.32
2016,3,31,13,45,930.5,98.0,3.4,17.0,820.0,481.89,366.52
2016,3,31,14,0,924.0,97.0,3.5,17.0,795.0,428.25,319.79
2016,3,31,14,15,915.5,95.5,3.55,16.5,763.0,373.01,271.19
2016,3,31,14,30,907.0,94.0,3.6,16.0,731.0,317.63,221.7
2016,3,31,14,45,894.0,92.5,3.65,16.0,692.5,261.38,171.65
2016,3,31,15,0,881.0,91.0,3.7,16.0,654.0,205.92,124.75
2016,3,31,15,15,865.5,88.5,3.7,15.5,610.0,150.53,84.22
2016,3,31,15,30,850.0,86.0,3.7,15.0,566.0,87.55,49.38
2016,3,31,15,45,826.5,84.0,3.7,15.0,517.0,59.71,47.03
2016,3,31,16,0,803.0,82.0,3.7,15.0,468.0,59.73,47.22
2016,3,31,16,15,773.5,78.0,3.55,14.5,416.0,58.2,46.13
2016,3,31,16,30,744.0,74.0,3.4,14.0,364.0,56.63,44.97
2016,3,31,16,45,699.0,69.0,3.3,13.5,310.5,54.09,42.91
2016,3,31,17,0,654.0,64.0,3.2,13.0,257.0,47.02,36.69
2016,3,31,17,15,589.0,57.0,2.85,12.5,204.5,42.94,33.02
2016,3,31,17,30,524.0,50.0,2.5,12.0,152.0,38.76,29.06
2016,3,31,17,45,415.0,40.0,2.15,11.5,105.0,31.71,22.33
2016,3,31,18,0,306.0,30.0,1.8,11.0,58.0,24.46,14.44
2016,3,31,18,15,153.0,15.0,1.7,10.5,29.0,12.13,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.0,2.45,10.0,37.5,161.6,86.78
2016,4,1,6,30,339.0,36.0,2.5,10.0,75.0,311.66,254.39
2016,4,1,6,45,430.5,47.0,2.55,10.5,123.0,401.94,336.48
2016,4,1,7,0,522.0,58.0,2.6,11.0,171.0,498.06,417.94
2016,4,1,7,15,582.5,65.5,2.6,11.0,223.5,570.3,476.92
2016,4,1,7,30,643.0,73.0,2.6,11.0,276.0,644.25,534.64
2016,4,1,7,45,685.5,78.0,2.65,11.5,329.0,701.01,576.12
2016,4,1,8,0,728.0,83.0,2.7,12.0,382.0,757.38,615.92
2016,4,1,8,15,757.0,87.0,2.65,12.5,433.5,795.11,640.11
2016,4,1,8,30,786.0,91.0,2.6,13.0,485.0,836.09,666.15
2016,4,1,8,45,808.0,94.0,2.6,13.5,532.5,867.26,684.92
2016,4,1,9,0,830.0,97.0,2.6,14.0,580.0,895.71,701.58
2016,4,1,9,15,595.5,185.0,2.6,14.0,545.0,786.65,621.4
2016,4,1,9,30,361.0,273.0,2.6,14.0,510.0,642.03,508.94
2016,4,1,9,45,623.5,189.5,2.6,14.5,625.5,809.49,636.23
2016,4,1,10,0,886.0,106.0,2.6,15.0,741.0,936.11,721.26
2016,4,1,10,15,894.5,107.5,2.55,15.0,771.5,934.12,716.97
2016,4,1,10,30,903.0,109.0,2.5,15.0,802.0,928.61,711.7
2016,4,1,10,45,909.5,109.5,2.5,15.5,825.5,916.75,701.41
2016,4,1,11,0,916.0,110.0,2.5,16.0,849.0,901.43,688.97
2016,4,1,11,15,920.0,111.0,2.45,16.0,864.5,881.1,674.11
2016,4,1,11,30,924.0,112.0,2.4,16.0,880.0,857.47,657.12
2016,4,1,11,45,926.0,112.0,2.35,16.0,887.0,828.16,636.26
2016,4,1,12,0,928.0,112.0,2.3,16.0,894.0,795.92,613.4
2016,4,1,12,15,928.0,111.5,2.25,16.0,893.5,759.03,586.74
2016,4,1,12,30,928.0,111.0,2.2,16.0,893.0,719.64,556.69
2016,4,1,12,45,928.5,109.0,2.2,16.5,884.5,676.94,523.0
2016,4,1,13,0,929.0,107.0,2.2,17.0,876.0,632.08,487.04
2016,4,1,13,15,925.0,106.0,2.2,17.0,859.0,583.68,448.45
2016,4,1,13,30,921.0,105.0,2.2,17.0,842.0,533.84,407.67
2016,4,1,13,45,916.0,103.5,2.25,17.0,817.5,481.96,364.28
2016,4,1,14,0,911.0,102.0,2.3,17.0,793.0,429.17,318.85
2016,4,1,14,15,902.0,100.5,2.3,17.0,761.0,374.38,270.73
2016,4,1,14,30,893.0,99.0,2.3,17.0,729.0,319.53,221.91
2016,4,1,14,45,881.5,97.0,2.35,17.0,690.5,263.93,172.99
2016,4,1,15,0,870.0,95.0,2.4,17.0,652.0,208.98,126.84
2016,4,1,15,15,854.0,92.0,2.4,16.5,608.0,145.11,79.41
2016,4,1,15,30,838.0,89.0,2.4,16.0,564.0,91.09,51.34
2016,4,1,15,45,816.5,86.0,2.45,16.0,515.5,60.92,47.87
2016,4,1,16,0,795.0,83.0,2.5,16.0,467.0,60.28,47.5
2016,4,1,16,15,765.0,79.0,2.45,15.5,415.5,58.79,46.45
2016,4,1,16,30,735.0,75.0,2.4,15.0,364.0,57.25,45.34
2016,4,1,16,45,692.0,70.0,2.4,14.5,311.0,49.94,39.04
2016,4,1,17,0,649.0,65.0,2.4,14.0,258.0,47.67,37.12
2016,4,1,17,15,585.5,57.5,2.15,13.0,205.5,43.23,33.22
2016,4,1,17,30,522.0,50.0,1.9,12.0,153.0,38.64,28.99
2016,4,1,17,45,417.5,40.0,1.65,11.5,106.0,31.6,22.28
2016,4,1,18,0,313.0,30.0,1.4,11.0,59.0,24.35,14.58
2016,4,1,18,15,156.5,15.0,1.3,10.5,29.5,12.05,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,158.5,19.5,0.8,10.0,38.5,159.6,97.82
2016,4,2,6,30,317.0,39.0,0.8,10.0,77.0,301.25,244.77
2016,4,2,6,45,397.5,52.0,0.85,10.5,124.0,385.71,319.15
2016,4,2,7,0,478.0,65.0,0.9,11.0,171.0,475.24,393.47
2016,4,2,7,15,272.5,97.0,0.85,11.0,161.0,348.75,291.03
2016,4,2,7,30,67.0,129.0,0.8,11.0,151.0,199.04,164.78
2016,4,2,7,45,76.0,150.5,0.75,11.5,179.0,229.76,190.36
2016,4,2,8,0,85.0,172.0,0.7,12.0,207.0,260.36,214.24
2016,4,2,8,15,135.0,195.5,0.7,12.5,260.0,345.72,282.04
2016,4,2,8,30,185.0,219.0,0.7,13.0,313.0,416.05,335.55
2016,4,2,8,45,472.0,173.0,0.7,14.0,443.0,654.65,516.22
2016,4,2,9,0,759.0,127.0,0.7,15.0,573.0,873.65,662.76
2016,4,2,9,15,777.0,130.5,0.7,15.5,615.5,894.99,670.59
2016,4,2,9,30,795.0,134.0,0.7,16.0,658.0,907.83,675.84
2016,4,2,9,45,800.5,141.0,0.7,16.5,693.5,915.46,677.92
2016,4,2,10,0,806.0,148.0,0.7,17.0,729.0,919.65,677.96
2016,4,2,10,15,815.5,150.5,0.75,17.5,759.5,919.34,676.29
2016,4,2,10,30,825.0,153.0,0.8,18.0,790.0,915.55,672.58
2016,4,2,10,45,831.0,155.0,0.85,18.5,812.5,904.69,664.47
2016,4,2,11,0,837.0,157.0,0.9,19.0,835.0,890.48,654.37
2016,4,2,11,15,841.0,158.0,0.95,19.0,850.0,870.3,641.71
2016,4,2,11,30,845.0,159.0,1.0,19.0,865.0,847.0,627.06
2016,4,2,11,45,851.0,157.0,1.1,19.5,873.0,819.41,609.07
2016,4,2,12,0,857.0,155.0,1.2,20.0,881.0,788.87,588.45
2016,4,2,12,15,856.0,155.0,1.25,20.0,879.5,752.38,563.18
2016,4,2,12,30,855.0,155.0,1.3,20.0,878.0,713.64,535.81
2016,4,2,12,45,866.5,146.0,1.4,20.0,872.0,672.8,506.87
2016,4,2,13,0,878.0,137.0,1.5,20.0,866.0,629.23,474.94
2016,4,2,13,15,729.5,205.0,1.55,20.0,802.5,559.81,422.06
2016,4,2,13,30,581.0,273.0,1.6,20.0,739.0,501.84,377.46
2016,4,2,13,45,713.0,204.0,1.7,20.0,759.0,468.49,350.04
2016,4,2,14,0,845.0,135.0,1.8,20.0,779.0,427.0,313.58
2016,4,2,14,15,737.5,170.0,1.85,20.0,715.0,365.11,263.68
2016,4,2,14,30,630.0,205.0,1.9,20.0,651.0,317.61,225.61
2016,4,2,14,45,562.0,215.0,1.95,20.0,597.0,271.35,188.72
2016,4,2,15,0,494.0,225.0,2.0,20.0,543.0,230.59,158.15
2016,4,2,15,15,617.0,175.5,2.0,19.5,545.0,175.91,112.25
2016,4,2,15,30,740.0,126.0,2.0,19.0,547.0,107.42,65.32
2016,4,2,15,45,663.5,127.0,2.05,18.5,480.5,80.88,64.54
2016,4,2,16,0,587.0,128.0,2.1,18.0,414.0,84.22,67.81
2016,4,2,16,15,531.0,130.5,2.1,17.5,367.5,88.84,72.17
2016,4,2,16,30,475.0,133.0,2.1,17.0,321.0,92.19,75.44
2016,4,2,16,45,490.5,112.5,2.1,16.5,282.5,79.99,65.1
2016,4,2,17,0,506.0,92.0,2.1,16.0,244.0,67.09,53.95
2016,4,2,17,15,439.0,80.5,2.0,15.5,194.0,59.72,47.46
2016,4,2,17,30,372.0,69.0,1.9,15.0,144.0,52.09,40.48
2016,4,2,17,45,270.5,53.5,1.8,14.5,99.0,41.01,30.2
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,29.56,18.85
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,14.95,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
