Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,43.0,10.0,1.1,9.0,11.0,34.68,0.0
2016,4,3,6,15,173.0,26.5,1.15,9.0,45.5,179.01,120.31
2016,4,3,6,30,303.0,43.0,1.2,9.0,80.0,296.39,243.41
2016,4,3,6,45,395.5,54.5,1.3,9.5,128.5,388.49,324.68
2016,4,3,7,0,488.0,66.0,1.4,10.0,177.0,485.63,406.02
2016,4,3,7,15,244.0,65.5,1.4,10.5,121.0,299.36,253.31
2016,4,3,7,30,0.0,65.0,1.4,11.0,65.0,57.45,43.93
2016,4,3,7,45,0.0,77.5,1.4,11.5,77.5,69.13,54.04
2016,4,3,8,0,0.0,90.0,1.4,12.0,90.0,80.88,63.75
2016,4,3,8,15,0.0,112.0,1.4,12.5,112.0,102.15,81.31
2016,4,3,8,30,0.0,134.0,1.4,13.0,134.0,123.36,98.5
2016,4,3,8,45,5.5,167.0,1.4,13.5,170.5,160.76,128.93
2016,4,3,9,0,11.0,200.0,1.4,14.0,207.0,198.13,158.66
2016,4,3,9,15,27.5,238.5,1.4,14.5,257.0,266.59,212.86
2016,4,3,9,30,44.0,277.0,1.4,15.0,307.0,320.9,254.45
2016,4,3,9,45,287.5,262.5,1.45,15.5,470.0,557.7,439.46
2016,4,3,10,0,531.0,248.0,1.5,16.0,633.0,775.34,596.37
2016,4,3,10,15,702.5,188.5,1.5,16.0,720.0,864.48,657.14
2016,4,3,10,30,874.0,129.0,1.5,16.0,807.0,936.25,703.37
2016,4,3,10,45,809.0,165.0,1.55,16.5,806.5,897.26,674.99
2016,4,3,11,0,744.0,201.0,1.6,17.0,806.0,861.0,649.72
2016,4,3,11,15,672.0,243.5,1.65,17.0,797.5,817.96,618.76
2016,4,3,11,30,600.0,286.0,1.7,17.0,789.0,772.45,585.62
2016,4,3,11,45,585.5,295.5,1.75,17.5,790.0,744.46,564.73
2016,4,3,12,0,571.0,305.0,1.8,18.0,791.0,715.07,542.53
2016,4,3,12,15,574.0,303.5,1.85,18.0,791.5,687.34,522.68
2016,4,3,12,30,577.0,302.0,1.9,18.0,792.0,657.85,501.19
2016,4,3,12,45,582.5,295.0,1.95,18.0,785.5,623.7,476.02
2016,4,3,13,0,588.0,288.0,2.0,18.0,779.0,588.02,449.16
2016,4,3,13,15,724.0,217.0,2.1,18.0,809.0,568.07,434.09
2016,4,3,13,30,860.0,146.0,2.2,18.0,839.0,538.58,409.81
2016,4,3,13,45,849.0,146.5,2.3,18.0,813.0,487.12,367.48
2016,4,3,14,0,838.0,147.0,2.4,18.0,787.0,435.56,323.93
2016,4,3,14,15,827.5,144.5,2.45,17.5,755.0,381.93,278.19
2016,4,3,14,30,817.0,142.0,2.5,17.0,723.0,328.68,231.9
2016,4,3,14,45,807.0,137.0,2.55,17.0,685.5,274.21,184.34
2016,4,3,15,0,797.0,132.0,2.6,17.0,648.0,220.51,139.25
2016,4,3,15,15,778.5,128.0,2.6,16.5,603.5,160.06,94.06
2016,4,3,15,30,760.0,124.0,2.6,16.0,559.0,108.68,65.91
2016,4,3,15,45,727.5,111.5,2.65,16.0,499.0,70.68,56.34
2016,4,3,16,0,695.0,99.0,2.7,16.0,439.0,64.34,51.02
2016,4,3,16,15,684.0,97.0,2.6,15.5,401.5,65.2,52.06
2016,4,3,16,30,673.0,95.0,2.5,15.0,364.0,66.15,53.18
2016,4,3,16,45,637.0,86.0,2.45,14.5,312.0,61.56,49.35
2016,4,3,17,0,601.0,77.0,2.4,14.0,260.0,56.7,45.17
2016,4,3,17,15,536.0,68.5,2.15,13.0,207.5,51.87,40.95
2016,4,3,17,30,471.0,60.0,1.9,12.0,155.0,46.87,36.37
2016,4,3,17,45,369.0,47.5,1.65,11.5,108.5,37.96,27.96
2016,4,3,18,0,267.0,35.0,1.4,11.0,62.0,27.34,17.44
2016,4,3,18,15,133.5,17.5,1.3,10.5,31.0,13.78,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,11.82,0.0
2016,4,4,6,15,165.0,28.0,2.15,11.5,49.0,178.87,126.21
2016,4,4,6,30,330.0,43.0,2.3,12.0,85.0,316.63,259.65
2016,4,4,6,45,424.5,53.5,2.45,12.5,134.5,409.79,341.62
2016,4,4,7,0,519.0,64.0,2.6,13.0,184.0,508.44,423.91
2016,4,4,7,15,581.0,72.0,2.55,13.0,238.0,583.06,483.43
2016,4,4,7,30,643.0,80.0,2.5,13.0,292.0,659.38,541.64
2016,4,4,7,45,527.5,112.0,2.5,13.5,306.0,609.11,500.56
2016,4,4,8,0,412.0,144.0,2.5,14.0,320.0,558.08,457.52
2016,4,4,8,15,601.5,121.5,2.55,14.5,413.0,711.69,574.31
2016,4,4,8,30,791.0,99.0,2.6,15.0,506.0,857.07,676.41
2016,4,4,8,45,813.5,102.5,2.65,15.5,555.0,889.34,695.01
2016,4,4,9,0,836.0,106.0,2.7,16.0,604.0,918.83,712.52
2016,4,4,9,15,852.0,109.0,2.8,16.0,647.5,938.67,725.01
2016,4,4,9,30,868.0,112.0,2.9,16.0,691.0,955.2,735.38
2016,4,4,9,45,879.5,114.5,3.0,16.5,728.5,963.52,738.84
2016,4,4,10,0,891.0,117.0,3.1,17.0,766.0,959.16,733.8
2016,4,4,10,15,899.5,118.5,3.05,17.0,797.0,956.78,730.61
2016,4,4,10,30,908.0,120.0,3.0,17.0,828.0,950.85,725.13
2016,4,4,10,45,913.5,121.5,3.0,17.0,851.0,938.69,715.98
2016,4,4,11,0,919.0,123.0,3.0,17.0,874.0,923.06,704.62
2016,4,4,11,15,922.5,124.0,3.0,17.0,889.5,901.82,689.55
2016,4,4,11,30,926.0,125.0,3.0,17.0,905.0,877.33,672.33
2016,4,4,11,45,926.5,126.0,3.0,17.5,912.0,847.34,650.09
2016,4,4,12,0,927.0,127.0,3.0,18.0,919.0,814.49,625.95
2016,4,4,12,15,926.5,127.0,3.0,18.0,918.0,777.34,599.28
2016,4,4,12,30,926.0,127.0,3.0,18.0,917.0,737.75,569.39
2016,4,4,12,45,928.5,123.5,3.0,18.0,908.5,694.83,536.55
2016,4,4,13,0,931.0,120.0,3.0,18.0,900.0,649.65,501.24
2016,4,4,13,15,926.5,119.5,3.0,18.0,882.5,601.04,462.4
2016,4,4,13,30,922.0,119.0,3.0,18.0,865.0,551.06,421.44
2016,4,4,13,45,914.0,118.0,3.0,18.0,839.0,497.98,377.02
2016,4,4,14,0,906.0,117.0,3.0,18.0,813.0,444.32,330.93
2016,4,4,14,15,896.5,115.5,3.05,18.0,780.0,389.4,282.91
2016,4,4,14,30,887.0,114.0,3.1,18.0,747.0,334.5,234.2
2016,4,4,14,45,871.0,112.5,3.2,18.0,707.0,271.3,179.48
2016,4,4,15,0,855.0,111.0,3.3,18.0,667.0,215.84,132.78
2016,4,4,15,15,837.0,108.0,3.4,17.5,621.5,160.6,91.61
2016,4,4,15,30,819.0,105.0,3.5,17.0,576.0,107.37,62.3
2016,4,4,15,45,790.5,102.5,3.6,16.5,526.0,72.26,57.6
2016,4,4,16,0,762.0,100.0,3.7,16.0,476.0,65.47,52.0
2016,4,4,16,15,729.0,95.0,3.5,15.5,423.5,63.98,50.99
2016,4,4,16,30,696.0,90.0,3.3,15.0,371.0,62.42,49.88
2016,4,4,16,45,644.5,85.0,3.15,15.0,316.5,60.68,48.46
2016,4,4,17,0,593.0,80.0,3.0,15.0,262.0,58.95,46.98
2016,4,4,17,15,524.0,71.5,2.55,14.0,209.5,54.2,42.87
2016,4,4,17,30,455.0,63.0,2.1,13.0,157.0,49.32,38.41
2016,4,4,17,45,344.5,50.5,1.7,12.5,110.0,38.79,28.61
2016,4,4,18,0,234.0,38.0,1.3,12.0,63.0,29.59,19.42
2016,4,4,18,15,117.0,19.0,1.2,11.5,31.5,14.93,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,57.5,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,115.0,13.0,1.2,10.0,17.0,81.01,0.0
2016,4,5,6,15,266.0,26.0,1.3,10.5,56.0,245.15,181.32
2016,4,5,6,30,417.0,39.0,1.4,11.0,95.0,373.22,305.84
2016,4,5,6,45,497.5,49.0,1.55,12.0,145.0,458.6,379.48
2016,4,5,7,0,578.0,59.0,1.7,13.0,195.0,548.65,452.02
2016,4,5,7,15,635.0,65.0,1.75,13.5,249.5,618.47,505.72
2016,4,5,7,30,692.0,71.0,1.8,14.0,304.0,689.66,557.93
2016,4,5,7,45,731.5,76.0,1.9,14.5,358.5,740.48,593.4
2016,4,5,8,0,771.0,81.0,2.0,15.0,413.0,796.11,631.37
2016,4,5,8,15,798.5,84.5,2.0,15.5,465.0,837.95,657.53
2016,4,5,8,30,826.0,88.0,2.0,16.0,517.0,877.68,681.71
2016,4,5,8,45,849.0,90.0,2.0,16.5,566.0,909.02,699.64
2016,4,5,9,0,872.0,92.0,2.0,17.0,615.0,928.35,709.23
2016,4,5,9,15,886.5,94.5,2.1,17.5,658.5,946.59,719.33
2016,4,5,9,30,901.0,97.0,2.2,18.0,702.0,961.56,727.27
2016,4,5,9,45,911.5,99.0,2.35,18.5,739.5,968.77,730.64
2016,4,5,10,0,922.0,101.0,2.5,19.0,777.0,972.43,731.78
2016,4,5,10,15,929.5,102.5,2.6,19.0,807.5,969.16,729.31
2016,4,5,10,30,937.0,104.0,2.7,19.0,838.0,962.26,724.59
2016,4,5,10,45,942.5,104.5,2.85,19.5,861.0,948.91,714.7
2016,4,5,11,0,948.0,105.0,3.0,20.0,884.0,932.03,702.52
2016,4,5,11,15,951.0,106.0,3.05,20.0,899.0,910.06,687.52
2016,4,5,11,30,954.0,107.0,3.1,20.0,914.0,884.77,670.31
2016,4,5,11,45,955.5,107.0,3.2,20.5,921.0,854.14,648.49
2016,4,5,12,0,957.0,107.0,3.3,21.0,928.0,820.54,624.58
2016,4,5,12,15,956.5,107.0,3.25,21.0,926.5,782.69,598.02
2016,4,5,12,30,956.0,107.0,3.2,21.0,925.0,742.31,567.68
2016,4,5,12,45,954.0,106.0,3.2,21.5,915.5,697.77,532.84
2016,4,5,13,0,952.0,105.0,3.2,22.0,906.0,651.2,495.87
2016,4,5,13,15,948.0,104.5,3.15,22.0,888.0,602.15,456.99
2016,4,5,13,30,944.0,104.0,3.1,22.0,870.0,551.63,415.97
2016,4,5,13,45,938.0,102.5,3.05,22.0,845.0,498.18,371.67
2016,4,5,14,0,932.0,101.0,3.0,22.0,820.0,443.91,325.54
2016,4,5,14,15,923.5,99.5,2.9,22.0,787.0,388.21,277.23
2016,4,5,14,30,915.0,98.0,2.8,22.0,754.0,332.39,228.19
2016,4,5,14,45,902.5,96.0,2.7,22.0,715.0,275.41,178.65
2016,4,5,15,0,890.0,94.0,2.6,22.0,676.0,219.2,131.71
2016,4,5,15,15,874.5,91.5,2.45,21.5,631.0,163.29,90.4
2016,4,5,15,30,859.0,89.0,2.3,21.0,586.0,99.8,53.22
2016,4,5,15,45,836.5,86.5,2.2,21.0,536.5,60.99,46.9
2016,4,5,16,0,814.0,84.0,2.1,21.0,487.0,60.72,46.86
2016,4,5,16,15,785.0,80.0,1.85,20.5,434.5,59.26,45.87
2016,4,5,16,30,756.0,76.0,1.6,20.0,382.0,57.75,44.8
2016,4,5,16,45,713.5,71.0,1.4,19.5,327.5,55.28,42.87
2016,4,5,17,0,671.0,66.0,1.2,19.0,273.0,48.14,36.77
2016,4,5,17,15,608.5,59.0,1.15,18.0,219.5,44.12,33.35
2016,4,5,17,30,546.0,52.0,1.1,17.0,166.0,39.97,29.63
2016,4,5,17,45,444.0,42.5,1.1,16.5,117.5,33.43,23.52
2016,4,5,18,0,342.0,33.0,1.1,16.0,69.0,26.69,16.77
2016,4,5,18,15,171.0,16.5,1.1,15.5,34.5,13.12,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,53.0,7.0,1.1,13.5,9.0,6.37,0.0
2016,4,6,6,0,106.0,14.0,1.1,14.0,18.0,99.75,0.0
2016,4,6,6,15,249.0,28.0,1.15,15.0,57.0,237.16,176.92
2016,4,6,6,30,392.0,42.0,1.2,16.0,96.0,360.9,290.81
2016,4,6,6,45,480.0,51.5,1.25,17.0,146.5,450.63,365.69
2016,4,6,7,0,568.0,61.0,1.3,18.0,197.0,545.41,439.38
2016,4,6,7,15,624.5,67.5,1.35,18.5,251.5,615.39,491.51
2016,4,6,7,30,681.0,74.0,1.4,19.0,306.0,686.69,542.26
2016,4,6,7,45,719.0,79.0,1.5,19.5,360.0,741.01,579.24
2016,4,6,8,0,757.0,84.0,1.6,20.0,414.0,789.8,611.31
2016,4,6,8,15,784.5,88.5,1.65,20.5,465.5,832.63,637.97
2016,4,6,8,30,812.0,93.0,1.7,21.0,517.0,873.37,662.68
2016,4,6,8,45,831.0,96.5,1.8,21.5,565.0,902.67,679.87
2016,4,6,9,0,850.0,100.0,1.9,22.0,613.0,929.09,695.12
2016,4,6,9,15,865.0,102.5,1.95,22.5,656.5,947.48,704.46
2016,4,6,9,30,880.0,105.0,2.0,23.0,700.0,953.25,705.63
2016,4,6,9,45,888.5,108.5,2.05,23.5,736.5,960.11,707.78
2016,4,6,10,0,897.0,112.0,2.1,24.0,773.0,963.43,707.75
2016,4,6,10,15,904.5,113.5,2.05,24.0,803.0,960.12,703.86
2016,4,6,10,30,912.0,115.0,2.0,24.0,833.0,953.27,697.89
2016,4,6,10,45,914.0,118.0,1.95,24.5,854.5,939.51,686.29
2016,4,6,11,0,916.0,121.0,1.9,25.0,876.0,922.33,672.72
2016,4,6,11,15,918.5,121.5,1.8,25.5,890.5,899.83,655.34
2016,4,6,11,30,921.0,122.0,1.7,26.0,905.0,874.16,636.11
2016,4,6,11,45,920.0,124.0,1.65,26.5,911.0,844.07,614.71
2016,4,6,12,0,919.0,126.0,1.6,27.0,917.0,811.21,591.6
2016,4,6,12,15,795.0,193.0,1.55,27.0,877.0,749.31,547.51
2016,4,6,12,30,671.0,260.0,1.5,27.0,837.0,688.16,502.91
2016,4,6,12,45,670.0,256.5,1.45,27.5,827.5,649.36,474.31
2016,4,6,13,0,669.0,253.0,1.4,28.0,818.0,609.32,444.21
2016,4,6,13,15,672.0,243.5,1.3,28.0,801.0,565.52,411.59
2016,4,6,13,30,675.0,234.0,1.2,28.0,784.0,520.57,377.41
2016,4,6,13,45,685.5,220.0,1.15,28.0,764.5,474.36,341.7
2016,4,6,14,0,696.0,206.0,1.1,28.0,745.0,426.56,303.76
2016,4,6,14,15,635.5,218.0,1.05,28.0,694.5,373.38,262.25
2016,4,6,14,30,575.0,230.0,1.0,28.0,644.0,326.7,225.7
2016,4,6,14,45,472.0,250.5,0.95,28.0,578.5,280.63,191.97
2016,4,6,15,0,369.0,271.0,0.9,28.0,513.0,253.04,174.04
2016,4,6,15,15,503.0,209.0,0.85,28.0,515.5,192.29,124.06
2016,4,6,15,30,637.0,147.0,0.8,28.0,518.0,123.19,74.78
2016,4,6,15,45,568.0,152.5,0.8,28.0,462.5,97.24,75.32
2016,4,6,16,0,499.0,158.0,0.8,28.0,407.0,103.86,81.07
2016,4,6,16,15,527.0,133.0,0.75,27.5,371.0,89.97,69.99
2016,4,6,16,30,555.0,108.0,0.7,27.0,335.0,74.73,57.66
2016,4,6,16,45,500.0,103.5,0.7,26.5,286.5,73.35,56.81
2016,4,6,17,0,445.0,99.0,0.7,26.0,238.0,71.42,55.38
2016,4,6,17,15,393.5,85.0,0.75,25.0,191.0,62.51,47.99
2016,4,6,17,30,342.0,71.0,0.8,24.0,144.0,53.21,40.01
2016,4,6,17,45,265.0,55.0,0.85,23.5,101.5,41.91,29.97
2016,4,6,18,0,188.0,39.0,0.9,23.0,59.0,30.2,19.17
2016,4,6,18,15,94.0,19.5,0.85,22.5,29.5,15.26,0.62
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,2.35,13.5,9.0,8.19,0.0
2016,4,7,6,0,0.0,18.0,2.5,14.0,18.0,18.1,0.0
2016,4,7,6,15,125.5,35.0,2.7,14.5,53.0,150.52,113.9
2016,4,7,6,30,251.0,52.0,2.9,15.0,88.0,275.92,225.85
2016,4,7,6,45,321.5,67.0,3.1,15.5,133.5,352.96,293.1
2016,4,7,7,0,392.0,82.0,3.3,16.0,179.0,434.54,361.71
2016,4,7,7,15,470.0,84.5,3.4,16.0,227.5,508.64,422.72
2016,4,7,7,30,548.0,87.0,3.5,16.0,276.0,595.42,490.52
2016,4,7,7,45,538.0,106.5,3.6,16.0,317.0,623.13,510.71
2016,4,7,8,0,528.0,126.0,3.7,16.0,358.0,640.27,522.57
2016,4,7,8,15,492.0,154.0,3.65,16.0,390.5,649.61,527.16
2016,4,7,8,30,456.0,182.0,3.6,16.0,423.0,654.47,527.66
2016,4,7,8,45,476.0,194.5,3.6,16.5,466.0,689.35,551.32
2016,4,7,9,0,496.0,207.0,3.6,17.0,509.0,722.45,573.09
2016,4,7,9,15,508.5,218.0,3.55,17.0,546.5,744.77,587.52
2016,4,7,9,30,521.0,229.0,3.5,17.0,584.0,764.8,600.28
2016,4,7,9,45,551.5,233.5,3.45,17.5,626.5,792.13,617.58
2016,4,7,10,0,582.0,238.0,3.4,18.0,669.0,816.81,632.72
2016,4,7,10,15,559.0,259.5,3.35,18.0,687.0,807.16,623.33
2016,4,7,10,30,536.0,281.0,3.3,18.0,705.0,794.86,612.47
2016,4,7,10,45,531.5,293.5,3.3,18.0,724.0,787.73,606.19
2016,4,7,11,0,527.0,306.0,3.3,18.0,743.0,778.17,598.22
2016,4,7,11,15,593.0,284.5,3.25,18.0,784.5,793.33,609.45
2016,4,7,11,30,659.0,263.0,3.2,18.0,826.0,805.42,618.05
2016,4,7,11,45,671.0,254.0,3.15,18.0,831.0,779.36,598.7
2016,4,7,12,0,683.0,245.0,3.1,18.0,836.0,750.6,577.51
2016,4,7,12,15,593.5,290.0,3.05,18.0,802.5,693.71,533.78
2016,4,7,12,30,504.0,335.0,3.0,18.0,769.0,640.71,492.82
2016,4,7,12,45,429.0,361.0,3.0,18.0,728.0,585.1,450.37
2016,4,7,13,0,354.0,387.0,3.0,18.0,687.0,535.82,412.33
2016,4,7,13,15,415.0,352.0,3.0,18.0,696.5,514.48,396.08
2016,4,7,13,30,476.0,317.0,3.0,18.0,706.0,489.58,375.99
2016,4,7,13,45,291.5,344.5,3.0,18.0,581.0,401.93,308.76
2016,4,7,14,0,107.0,372.0,3.0,18.0,456.0,341.26,263.43
2016,4,7,14,15,175.5,355.5,3.0,17.5,486.0,333.72,256.46
2016,4,7,14,30,244.0,339.0,3.0,17.0,516.0,325.8,247.78
2016,4,7,14,45,279.5,312.5,3.0,17.0,505.0,287.57,215.36
2016,4,7,15,0,315.0,286.0,3.0,17.0,494.0,254.37,186.94
2016,4,7,15,15,220.5,274.5,2.95,17.0,415.5,222.33,166.38
2016,4,7,15,30,126.0,263.0,2.9,17.0,337.0,191.16,147.63
2016,4,7,15,45,83.5,231.0,2.85,17.0,278.5,171.56,142.23
2016,4,7,16,0,41.0,199.0,2.8,17.0,220.0,151.04,125.29
2016,4,7,16,15,20.5,160.0,2.65,16.5,170.5,132.0,109.62
2016,4,7,16,30,0.0,121.0,2.5,16.0,121.0,102.4,84.53
2016,4,7,16,45,0.0,103.5,2.4,16.0,103.5,88.21,72.39
2016,4,7,17,0,0.0,86.0,2.3,16.0,86.0,73.88,59.92
2016,4,7,17,15,0.0,69.0,2.15,15.5,69.0,59.79,47.56
2016,4,7,17,30,0.0,52.0,2.0,15.0,52.0,45.56,34.83
2016,4,7,17,45,0.0,36.5,1.85,15.0,36.5,32.2,22.65
2016,4,7,18,0,0.0,21.0,1.7,15.0,21.0,18.48,10.08
2016,4,7,18,15,0.0,10.5,1.6,14.5,10.5,9.22,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.73,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,5.26,0.0
2016,4,8,6,15,0.0,18.5,1.2,13.5,18.5,16.28,7.37
2016,4,8,6,30,0.0,31.0,1.4,14.0,31.0,27.32,17.35
2016,4,8,6,45,0.0,47.0,1.6,14.5,47.0,41.9,30.04
2016,4,8,7,0,0.0,63.0,1.8,15.0,63.0,57.62,43.57
2016,4,8,7,15,0.0,80.0,1.8,15.0,80.0,74.21,57.71
2016,4,8,7,30,0.0,97.0,1.8,15.0,97.0,90.58,71.44
2016,4,8,7,45,0.0,112.5,1.8,15.5,112.5,105.16,83.29
2016,4,8,8,0,0.0,128.0,1.8,16.0,128.0,119.66,94.85
2016,4,8,8,15,28.0,174.5,1.8,16.0,189.5,206.58,166.66
2016,4,8,8,30,56.0,221.0,1.8,16.0,251.0,284.01,228.61
2016,4,8,8,45,28.0,176.5,1.85,16.0,191.5,202.85,162.16
2016,4,8,9,0,0.0,132.0,1.9,16.0,132.0,119.4,93.26
2016,4,8,9,15,54.0,225.0,1.9,16.0,262.0,275.62,220.52
2016,4,8,9,30,108.0,318.0,1.9,16.0,392.0,426.06,336.7
2016,4,8,9,45,82.0,323.5,1.9,16.0,381.5,402.26,316.1
2016,4,8,10,0,56.0,329.0,1.9,16.0,371.0,378.73,296.75
2016,4,8,10,15,34.0,290.0,1.95,16.0,316.0,313.04,245.58
2016,4,8,10,30,12.0,251.0,2.0,16.0,261.0,240.04,188.1
2016,4,8,10,45,10.0,232.5,2.05,16.0,241.0,219.65,172.09
2016,4,8,11,0,8.0,214.0,2.1,16.0,221.0,199.83,156.32
2016,4,8,11,15,6.5,198.0,2.15,16.0,204.0,183.17,143.03
2016,4,8,11,30,5.0,182.0,2.2,16.0,187.0,166.84,129.98
2016,4,8,11,45,8.5,218.0,2.25,16.5,226.0,201.39,157.14
2016,4,8,12,0,12.0,254.0,2.3,17.0,265.0,235.2,183.26
2016,4,8,12,15,10.0,229.5,2.3,17.0,238.5,210.78,163.99
2016,4,8,12,30,8.0,205.0,2.3,17.0,212.0,186.84,145.19
2016,4,8,12,45,5.5,186.0,2.3,17.0,191.0,167.81,130.17
2016,4,8,13,0,3.0,167.0,2.3,17.0,170.0,149.17,115.4
2016,4,8,13,15,1.5,124.5,2.35,17.0,126.0,111.02,84.94
2016,4,8,13,30,0.0,82.0,2.4,17.0,82.0,72.89,54.18
2016,4,8,13,45,0.0,76.0,2.45,17.0,76.0,67.51,49.9
2016,4,8,14,0,0.0,70.0,2.5,17.0,70.0,62.14,45.58
2016,4,8,14,15,0.0,67.0,2.5,17.0,67.0,59.44,43.45
2016,4,8,14,30,0.0,64.0,2.5,17.0,64.0,56.74,41.32
2016,4,8,14,45,6.5,144.0,2.5,17.0,148.5,126.93,98.52
2016,4,8,15,0,13.0,224.0,2.5,17.0,233.0,189.67,148.81
2016,4,8,15,15,8.0,199.5,2.5,16.5,205.0,168.05,132.18
2016,4,8,15,30,3.0,175.0,2.5,16.0,177.0,147.23,116.21
2016,4,8,15,45,27.5,190.5,2.5,16.0,204.5,147.14,122.01
2016,4,8,16,0,52.0,206.0,2.5,16.0,232.0,155.34,129.4
2016,4,8,16,15,27.0,171.5,2.45,15.5,185.0,132.82,110.7
2016,4,8,16,30,2.0,137.0,2.4,15.0,138.0,114.14,95.07
2016,4,8,16,45,1.0,117.5,2.35,15.0,118.0,98.63,81.79
2016,4,8,17,0,0.0,98.0,2.3,15.0,98.0,82.95,68.15
2016,4,8,17,15,0.0,78.0,2.15,14.5,78.0,66.73,53.91
2016,4,8,17,30,0.0,58.0,2.0,14.0,58.0,50.31,39.21
2016,4,8,17,45,0.0,41.0,1.9,14.0,41.0,36.02,26.14
2016,4,8,18,0,0.0,24.0,1.8,14.0,24.0,21.14,12.46
2016,4,8,18,15,0.0,12.0,1.75,14.0,12.0,10.55,0.37
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.55,13.0,3.5,3.18,0.0
2016,4,9,6,0,0.0,7.0,1.6,13.0,7.0,6.14,0.0
2016,4,9,6,15,0.0,18.0,1.75,13.0,18.0,15.83,7.17
2016,4,9,6,30,0.0,29.0,1.9,13.0,29.0,25.55,15.97
2016,4,9,6,45,0.0,43.0,2.05,13.5,43.0,37.94,26.82
2016,4,9,7,0,0.0,57.0,2.2,14.0,57.0,50.75,37.9
2016,4,9,7,15,0.0,72.5,2.2,14.0,72.5,65.74,50.75
2016,4,9,7,30,0.0,88.0,2.2,14.0,88.0,80.59,63.28
2016,4,9,7,45,0.0,65.5,2.25,14.5,65.5,57.89,43.77
2016,4,9,8,0,0.0,43.0,2.3,15.0,43.0,37.94,26.68
2016,4,9,8,15,0.0,40.5,2.25,15.0,40.5,35.75,24.73
2016,4,9,8,30,0.0,38.0,2.2,15.0,38.0,33.55,22.78
2016,4,9,8,45,0.0,87.0,2.2,15.5,87.0,77.08,59.03
2016,4,9,9,0,0.0,136.0,2.2,16.0,136.0,123.22,96.62
2016,4,9,9,15,2.0,161.5,2.15,16.0,163.0,149.24,117.5
2016,4,9,9,30,4.0,187.0,2.1,16.0,190.0,175.17,138.1
2016,4,9,9,45,2.0,171.5,2.1,16.0,173.5,157.63,123.59
2016,4,9,10,0,0.0,156.0,2.1,16.0,157.0,140.71,109.69
2016,4,9,10,15,6.0,204.0,2.1,16.0,209.5,190.95,149.98
2016,4,9,10,30,12.0,252.0,2.1,16.0,262.0,240.96,189.27
2016,4,9,10,45,24.5,301.0,2.1,16.0,321.5,308.35,241.6
2016,4,9,11,0,37.0,350.0,2.1,16.0,381.0,363.59,283.57
2016,4,9,11,15,31.0,341.0,2.05,16.0,367.5,345.1,268.72
2016,4,9,11,30,25.0,332.0,2.0,16.0,354.0,327.25,254.74
2016,4,9,11,45,16.0,263.5,1.95,16.5,277.5,248.24,193.26
2016,4,9,12,0,7.0,195.0,1.9,17.0,201.0,178.88,138.65
2016,4,9,12,15,8.5,213.0,1.85,17.0,220.5,195.15,151.62
2016,4,9,12,30,10.0,231.0,1.8,17.0,240.0,211.0,163.97
2016,4,9,12,45,18.0,281.0,1.8,17.0,296.5,258.1,200.65
2016,4,9,13,0,26.0,331.0,1.8,17.0,353.0,300.63,233.21
2016,4,9,13,15,31.5,338.0,1.8,16.5,364.5,304.48,236.47
2016,4,9,13,30,37.0,345.0,1.8,16.0,376.0,307.29,239.08
2016,4,9,13,45,34.0,329.5,1.8,16.0,357.5,288.09,224.34
2016,4,9,14,0,31.0,314.0,1.8,16.0,339.0,269.54,210.15
2016,4,9,14,15,15.5,230.5,1.8,16.0,243.0,202.64,158.28
2016,4,9,14,30,0.0,147.0,1.8,16.0,147.0,128.36,99.72
2016,4,9,14,45,0.0,121.5,1.85,16.0,121.5,106.75,82.53
2016,4,9,15,0,0.0,96.0,1.9,16.0,96.0,85.09,65.03
2016,4,9,15,15,0.0,104.5,1.9,16.0,104.5,92.13,71.02
2016,4,9,15,30,0.0,113.0,1.9,16.0,113.0,98.84,76.75
2016,4,9,15,45,21.5,158.0,1.9,16.0,169.0,126.03,103.96
2016,4,9,16,0,43.0,203.0,1.9,16.0,225.0,153.62,127.82
2016,4,9,16,15,21.5,164.0,1.7,15.5,175.0,134.99,112.4
2016,4,9,16,30,0.0,125.0,1.5,15.0,125.0,105.49,87.42
2016,4,9,16,45,0.0,107.5,1.35,15.0,107.5,91.34,75.33
2016,4,9,17,0,0.0,90.0,1.2,15.0,90.0,77.04,62.91
2016,4,9,17,15,0.0,72.5,1.05,14.5,72.5,62.61,50.26
2016,4,9,17,30,0.0,55.0,0.9,14.0,55.0,48.02,37.22
2016,4,9,17,45,0.0,39.5,0.8,14.0,39.5,34.86,25.18
2016,4,9,18,0,0.0,24.0,0.7,14.0,24.0,21.14,12.55
2016,4,9,18,15,0.0,12.0,0.65,13.5,12.0,10.55,0.95
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,12.5,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.0,1.65,13.0,3.0,2.63,0.0
2016,4,10,6,30,0.0,5.0,1.7,13.0,5.0,4.38,0.0
2016,4,10,6,45,0.0,8.0,1.8,13.0,8.0,7.02,0.39
2016,4,10,7,0,0.0,11.0,1.9,13.0,11.0,9.66,2.71
2016,4,10,7,15,0.0,13.5,1.9,13.0,13.5,11.87,4.63
2016,4,10,7,30,0.0,16.0,1.9,13.0,16.0,14.07,6.53
2016,4,10,7,45,0.0,18.5,1.95,13.5,18.5,16.29,8.38
2016,4,10,8,0,0.0,21.0,2.0,14.0,21.0,18.5,10.21
2016,4,10,8,15,0.0,31.5,2.0,14.0,31.5,27.79,18.08
2016,4,10,8,30,0.0,42.0,2.0,14.0,42.0,37.1,25.89
2016,4,10,8,45,0.0,43.5,2.05,14.0,43.5,38.44,26.93
2016,4,10,9,0,0.0,45.0,2.1,14.0,45.0,39.79,27.97
2016,4,10,9,15,0.0,47.0,2.15,14.0,47.0,41.59,29.39
2016,4,10,9,30,0.0,49.0,2.2,14.0,49.0,43.39,30.81
2016,4,10,9,45,0.0,92.0,2.25,14.0,92.0,81.67,62.53
2016,4,10,10,0,0.0,135.0,2.3,14.0,135.0,121.14,94.75
2016,4,10,10,15,0.0,112.0,2.35,14.0,112.0,99.93,77.2
2016,4,10,10,30,0.0,89.0,2.4,14.0,89.0,79.1,60.03
2016,4,10,10,45,0.0,85.0,2.45,14.5,85.0,75.57,56.96
2016,4,10,11,0,0.0,81.0,2.5,15.0,81.0,72.02,53.89
2016,4,10,11,15,0.0,86.0,2.55,15.0,86.0,76.52,57.52
2016,4,10,11,30,0.0,91.0,2.6,15.0,91.0,81.0,61.15
2016,4,10,11,45,0.0,100.5,2.7,15.0,100.5,89.48,68.04
2016,4,10,12,0,0.0,110.0,2.8,15.0,110.0,97.9,74.87
2016,4,10,12,15,0.0,128.0,2.85,15.0,128.5,113.8,87.77
2016,4,10,12,30,0.0,146.0,2.9,15.0,147.0,129.55,100.5
2016,4,10,12,45,0.0,140.5,2.95,15.0,141.0,124.52,96.45
2016,4,10,13,0,0.0,135.0,3.0,15.0,135.0,119.52,92.47
2016,4,10,13,15,0.0,115.5,3.05,15.0,115.5,102.35,78.61
2016,4,10,13,30,0.0,96.0,3.1,15.0,96.0,85.25,64.74
2016,4,10,13,45,0.5,126.5,3.15,15.0,127.0,111.9,86.61
2016,4,10,14,0,1.0,157.0,3.2,15.0,158.0,137.89,107.8
2016,4,10,14,15,0.5,130.0,3.15,14.5,130.5,114.52,89.1
2016,4,10,14,30,0.0,103.0,3.1,14.0,103.0,91.18,70.29
2016,4,10,14,45,3.5,153.5,3.1,14.0,156.0,134.11,105.62
2016,4,10,15,0,7.0,204.0,3.1,14.0,209.0,173.66,137.89
2016,4,10,15,15,3.5,184.0,3.0,14.0,186.5,156.03,123.92
2016,4,10,15,30,0.0,164.0,2.9,14.0,164.0,138.95,110.44
2016,4,10,15,45,17.5,181.5,2.85,14.0,190.5,150.16,125.56
2016,4,10,16,0,35.0,199.0,2.8,14.0,217.0,151.28,126.91
2016,4,10,16,15,17.5,130.5,2.65,13.5,139.5,110.86,92.41
2016,4,10,16,30,0.0,62.0,2.5,13.0,62.0,54.78,43.39
2016,4,10,16,45,0.0,53.0,2.45,13.0,53.0,46.79,36.42
2016,4,10,17,0,0.0,44.0,2.4,13.0,44.0,38.8,29.33
2016,4,10,17,15,0.0,35.5,2.15,12.5,35.5,31.28,22.61
2016,4,10,17,30,0.0,27.0,1.9,12.0,27.0,23.76,15.79
2016,4,10,17,45,0.0,19.5,1.7,12.0,19.5,17.14,9.66
2016,4,10,18,0,0.0,12.0,1.5,12.0,12.0,10.54,3.51
2016,4,10,18,15,0.0,6.5,1.4,12.0,6.5,5.7,0.0
2016,4,10,18,30,0.0,1.0,1.3,12.0,1.0,0.91,0.0
2016,4,10,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,36.5,11.5,0.85,10.5,13.5,31.61,0.0
2016,4,11,6,0,73.0,23.0,0.9,11.0,27.0,91.04,41.05
2016,4,11,6,15,170.0,42.0,1.05,11.5,65.5,204.61,163.64
2016,4,11,6,30,267.0,61.0,1.2,12.0,104.0,301.45,249.18
2016,4,11,6,45,133.5,72.0,1.35,12.5,93.5,206.14,171.52
2016,4,11,7,0,0.0,83.0,1.5,13.0,83.0,80.38,63.13
2016,4,11,7,15,2.0,103.5,1.55,13.0,104.0,102.25,82.0
2016,4,11,7,30,4.0,124.0,1.6,13.0,125.0,123.88,100.14
2016,4,11,7,45,106.5,157.0,1.65,13.5,205.5,276.77,229.25
2016,4,11,8,0,209.0,190.0,1.7,14.0,286.0,406.92,333.84
2016,4,11,8,15,445.5,160.5,1.7,14.0,394.5,619.99,500.62
2016,4,11,8,30,682.0,131.0,1.7,14.0,503.0,815.37,640.94
2016,4,11,8,45,706.5,135.0,1.75,14.5,549.0,848.24,659.3
2016,4,11,9,0,731.0,139.0,1.8,15.0,595.0,878.68,677.58
2016,4,11,9,15,747.5,142.5,1.8,15.0,636.5,898.26,689.0
2016,4,11,9,30,764.0,146.0,1.8,15.0,678.0,914.87,698.55
2016,4,11,9,45,388.5,197.5,1.85,15.5,468.5,603.17,472.93
2016,4,11,10,0,13.0,249.0,1.9,16.0,259.0,241.68,188.81
2016,4,11,10,15,14.0,257.5,1.9,16.0,269.0,249.37,195.81
2016,4,11,10,30,15.0,266.0,1.9,16.0,279.0,256.96,201.44
2016,4,11,10,45,14.0,263.0,1.9,16.5,275.0,251.78,196.71
2016,4,11,11,0,13.0,260.0,1.9,17.0,271.0,246.74,192.2
2016,4,11,11,15,14.5,275.5,1.9,17.0,288.0,260.96,203.1
2016,4,11,11,30,16.0,291.0,1.9,17.0,305.0,274.81,213.6
2016,4,11,11,45,23.5,323.0,1.95,17.0,344.0,307.87,239.0
2016,4,11,12,0,31.0,355.0,2.0,17.0,383.0,344.07,266.47
2016,4,11,12,15,30.0,352.0,2.0,17.0,379.0,335.73,259.87
2016,4,11,12,30,29.0,349.0,2.0,17.0,375.0,327.48,253.57
2016,4,11,12,45,33.0,354.5,2.05,17.0,383.5,329.68,255.39
2016,4,11,13,0,37.0,360.0,2.1,17.0,392.0,331.18,256.61
2016,4,11,13,15,37.5,352.0,2.1,17.0,384.5,319.16,247.47
2016,4,11,13,30,38.0,344.0,2.1,17.0,377.0,307.22,238.4
2016,4,11,13,45,37.5,334.5,2.1,17.0,366.0,293.72,228.1
2016,4,11,14,0,37.0,325.0,2.1,17.0,355.0,280.37,217.88
2016,4,11,14,15,418.5,232.0,2.1,17.0,540.5,316.72,238.66
2016,4,11,14,30,800.0,139.0,2.1,17.0,726.0,334.55,238.37
2016,4,11,14,45,790.0,134.5,2.15,17.0,689.0,281.58,191.76
2016,4,11,15,0,780.0,130.0,2.2,17.0,652.0,229.41,147.26
2016,4,11,15,15,762.0,126.0,2.15,16.5,608.5,177.64,107.24
2016,4,11,15,30,744.0,122.0,2.1,16.0,565.0,120.16,70.11
2016,4,11,15,45,720.5,117.5,2.1,16.0,517.5,73.22,58.42
2016,4,11,16,0,697.0,113.0,2.1,16.0,470.0,72.69,58.21
2016,4,11,16,15,665.5,107.5,2.05,15.5,420.0,71.31,57.32
2016,4,11,16,30,634.0,102.0,2.0,15.0,370.0,69.84,56.34
2016,4,11,16,45,595.0,94.0,1.95,15.0,318.5,66.29,53.37
2016,4,11,17,0,556.0,86.0,1.9,15.0,267.0,62.52,50.14
2016,4,11,17,15,495.0,77.0,1.7,14.5,216.5,57.62,45.87
2016,4,11,17,30,434.0,68.0,1.5,14.0,166.0,52.51,41.23
2016,4,11,17,45,351.5,55.0,1.35,14.0,120.5,41.91,31.42
2016,4,11,18,0,269.0,42.0,1.2,14.0,75.0,32.5,22.42
2016,4,11,18,15,151.0,25.5,1.15,13.5,42.5,19.95,8.34
2016,4,11,18,30,33.0,9.0,1.1,13.0,10.0,8.19,0.0
2016,4,11,18,45,16.5,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,45.5,12.0,1.75,10.5,15.0,37.41,0.0
2016,4,12,6,0,91.0,24.0,2.0,11.0,30.0,104.83,57.54
2016,4,12,6,15,187.0,42.0,2.15,11.0,69.0,215.58,174.62
2016,4,12,6,30,283.0,60.0,2.3,11.0,108.0,311.57,260.58
2016,4,12,6,45,141.5,34.0,2.45,11.5,58.0,168.68,142.42
2016,4,12,7,0,0.0,8.0,2.6,12.0,8.0,7.02,0.43
2016,4,12,7,15,0.0,10.0,2.55,12.0,10.0,8.79,1.98
2016,4,12,7,30,0.0,12.0,2.5,12.0,12.0,10.55,3.51
2016,4,12,7,45,0.0,38.5,2.5,12.5,38.5,33.95,23.63
2016,4,12,8,0,0.0,65.0,2.5,13.0,65.0,57.46,43.53
2016,4,12,8,15,0.0,98.5,2.5,13.0,98.5,88.15,69.26
2016,4,12,8,30,0.0,132.0,2.5,13.0,132.0,120.48,95.99
2016,4,12,8,45,0.0,137.0,2.5,13.5,137.0,124.65,98.89
2016,4,12,9,0,0.0,142.0,2.5,14.0,142.0,128.9,101.91
2016,4,12,9,15,0.0,149.5,2.55,14.0,149.5,135.61,107.13
2016,4,12,9,30,0.0,157.0,2.6,14.0,157.0,142.32,112.35
2016,4,12,9,45,15.5,230.0,2.65,14.0,242.0,226.82,180.91
2016,4,12,10,0,31.0,303.0,2.7,14.0,327.0,327.15,259.95
2016,4,12,10,15,17.0,237.0,2.75,14.0,250.5,232.46,184.35
2016,4,12,10,30,3.0,171.0,2.8,14.0,174.0,156.76,123.22
2016,4,12,10,45,14.5,249.5,2.9,14.0,262.0,239.55,189.86
2016,4,12,11,0,26.0,328.0,3.0,14.0,350.0,332.3,262.47
2016,4,12,11,15,17.0,270.5,3.05,14.0,285.5,258.49,204.1
2016,4,12,11,30,8.0,213.0,3.1,14.0,221.0,197.36,155.47
2016,4,12,11,45,6.5,194.5,3.2,14.5,200.5,178.76,140.37
2016,4,12,12,0,5.0,176.0,3.3,15.0,180.0,160.48,125.44
2016,4,12,12,15,4.0,169.5,3.3,15.0,173.0,153.47,119.8
2016,4,12,12,30,3.0,163.0,3.3,15.0,166.0,146.59,114.26
2016,4,12,12,45,1.5,150.0,3.35,15.0,151.5,133.82,103.98
2016,4,12,13,0,0.0,137.0,3.4,15.0,137.0,121.28,93.88
2016,4,12,13,15,6.0,195.0,3.4,15.0,200.0,174.47,136.9
2016,4,12,13,30,12.0,253.0,3.4,15.0,263.0,225.46,177.53
2016,4,12,13,45,11.5,247.5,3.45,15.0,257.0,218.93,172.36
2016,4,12,14,0,11.0,242.0,3.5,15.0,251.0,212.43,167.37
2016,4,12,14,15,10.0,233.5,3.55,15.0,241.0,203.38,160.35
2016,4,12,14,30,9.0,225.0,3.6,15.0,231.0,194.45,153.45
2016,4,12,14,45,10.0,223.0,3.65,15.0,230.0,191.16,151.03
2016,4,12,15,0,11.0,221.0,3.7,15.0,229.0,187.52,148.36
2016,4,12,15,15,29.5,234.5,3.7,14.5,253.0,186.63,147.45
2016,4,12,15,30,48.0,248.0,3.7,14.0,277.0,190.07,150.64
2016,4,12,15,45,247.0,212.5,3.7,14.0,342.0,142.12,118.63
2016,4,12,16,0,446.0,177.0,3.7,14.0,407.0,114.67,95.3
2016,4,12,16,15,455.0,154.5,3.6,13.5,368.0,102.78,85.42
2016,4,12,16,30,464.0,132.0,3.5,13.0,329.0,90.14,74.73
2016,4,12,16,45,399.0,129.5,3.45,13.0,283.0,90.13,74.95
2016,4,12,17,0,334.0,127.0,3.4,13.0,237.0,93.79,78.33
2016,4,12,17,15,288.5,109.0,3.15,12.5,192.0,81.69,67.69
2016,4,12,17,30,243.0,91.0,2.9,12.0,147.0,69.16,56.41
2016,4,12,17,45,183.0,71.0,2.65,12.0,106.5,54.79,43.11
2016,4,12,18,0,123.0,51.0,2.4,12.0,66.0,40.0,29.17
2016,4,12,18,15,61.5,29.5,2.35,11.5,37.0,24.39,12.23
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,7.28,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
