Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,45,43.5,13.5,1.75,10.5,16.5,37.74,0.0
2016,4,13,6,0,87.0,27.0,1.9,11.0,33.0,109.42,67.13
2016,4,13,6,15,188.5,45.5,2.1,11.5,73.5,222.05,180.3
2016,4,13,6,30,290.0,64.0,2.3,12.0,114.0,322.71,269.08
2016,4,13,6,45,389.5,73.5,2.55,12.5,165.0,416.48,349.7
2016,4,13,7,0,489.0,83.0,2.8,13.0,216.0,521.53,436.19
2016,4,13,7,15,543.0,91.5,2.8,13.0,269.0,591.1,490.62
2016,4,13,7,30,597.0,100.0,2.8,13.0,322.0,661.64,543.93
2016,4,13,7,45,641.0,105.0,2.85,13.5,375.0,719.84,585.32
2016,4,13,8,0,685.0,110.0,2.9,14.0,428.0,777.51,625.16
2016,4,13,8,15,712.5,115.0,2.9,14.0,478.5,819.23,653.27
2016,4,13,8,30,740.0,120.0,2.9,14.0,529.0,859.05,679.67
2016,4,13,8,45,760.0,125.0,2.9,14.5,576.0,889.63,697.87
2016,4,13,9,0,780.0,130.0,2.9,15.0,623.0,911.51,709.82
2016,4,13,9,15,795.5,133.0,2.85,15.0,664.5,930.26,720.58
2016,4,13,9,30,811.0,136.0,2.8,15.0,706.0,945.83,729.18
2016,4,13,9,45,837.0,131.0,2.8,15.5,745.5,959.29,735.48
2016,4,13,10,0,863.0,126.0,2.8,16.0,785.0,969.22,739.48
2016,4,13,10,15,871.0,128.0,2.8,16.0,814.5,956.92,729.84
2016,4,13,10,30,879.0,130.0,2.8,16.0,844.0,950.98,724.93
2016,4,13,10,45,882.0,132.5,2.85,16.5,865.5,937.55,714.05
2016,4,13,11,0,885.0,135.0,2.9,17.0,887.0,920.83,701.12
2016,4,13,11,15,888.5,136.0,2.9,17.0,901.0,899.91,686.36
2016,4,13,11,30,892.0,137.0,2.9,17.0,915.0,875.88,669.55
2016,4,13,11,45,893.0,137.0,2.95,17.0,921.0,845.96,649.02
2016,4,13,12,0,894.0,137.0,3.0,17.0,927.0,813.35,626.55
2016,4,13,12,15,893.5,137.0,3.05,17.0,925.5,777.11,601.12
2016,4,13,12,30,893.0,137.0,3.1,17.0,924.0,738.58,572.34
2016,4,13,12,45,889.0,137.5,3.15,17.5,913.5,696.1,538.99
2016,4,13,13,0,885.0,138.0,3.2,18.0,903.0,651.94,503.79
2016,4,13,13,15,881.0,137.0,3.2,17.5,885.5,605.13,467.49
2016,4,13,13,30,877.0,136.0,3.2,17.0,868.0,557.06,429.11
2016,4,13,13,45,864.0,137.5,3.25,17.0,841.5,502.68,384.2
2016,4,13,14,0,851.0,139.0,3.3,17.0,815.0,450.49,339.75
2016,4,13,14,15,842.0,137.0,3.3,17.0,783.0,397.3,293.36
2016,4,13,14,30,833.0,135.0,3.3,17.0,751.0,344.31,246.37
2016,4,13,14,45,627.5,200.0,3.3,17.0,650.5,287.69,203.43
2016,4,13,15,0,422.0,265.0,3.3,17.0,550.0,256.53,184.32
2016,4,13,15,15,343.0,263.0,3.2,16.5,485.0,224.45,162.77
2016,4,13,15,30,264.0,261.0,3.1,16.0,420.0,192.35,143.81
2016,4,13,15,45,484.0,191.5,3.05,16.0,453.0,122.77,101.07
2016,4,13,16,0,704.0,122.0,3.0,16.0,486.0,78.67,63.35
2016,4,13,16,15,673.0,116.0,2.9,15.5,435.0,77.2,62.45
2016,4,13,16,30,642.0,110.0,2.8,15.0,384.0,75.62,61.4
2016,4,13,16,45,597.5,102.5,2.7,14.5,331.5,72.66,59.09
2016,4,13,17,0,553.0,95.0,2.6,14.0,279.0,69.56,56.58
2016,4,13,17,15,492.5,85.0,2.3,13.5,227.0,64.1,51.83
2016,4,13,17,30,432.0,75.0,2.0,13.0,175.0,56.09,44.61
2016,4,13,17,45,332.5,62.5,1.7,12.5,127.5,47.45,36.59
2016,4,13,18,0,233.0,50.0,1.4,12.0,80.0,38.57,28.02
2016,4,13,18,15,116.5,30.5,1.4,11.5,45.5,24.56,12.94
2016,4,13,18,30,0.0,11.0,1.4,11.0,11.0,10.01,0.0
2016,4,13,18,45,0.0,5.5,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,70.5,14.5,1.65,10.5,20.0,54.66,0.0
2016,4,14,6,0,141.0,29.0,1.8,11.0,40.0,162.62,109.46
2016,4,14,6,15,259.0,44.5,2.0,11.0,83.5,267.71,219.18
2016,4,14,6,30,377.0,60.0,2.2,11.0,127.0,379.3,317.44
2016,4,14,6,45,452.5,71.0,2.4,11.5,178.0,464.4,390.02
2016,4,14,7,0,528.0,82.0,2.6,12.0,229.0,552.63,461.68
2016,4,14,7,15,468.5,102.0,2.7,12.0,252.5,538.74,450.44
2016,4,14,7,30,409.0,122.0,2.8,12.0,276.0,524.36,437.56
2016,4,14,7,45,591.0,97.0,2.9,12.5,355.5,667.9,549.09
2016,4,14,8,0,773.0,72.0,3.0,13.0,435.0,804.7,648.44
2016,4,14,8,15,762.0,86.5,3.05,13.0,477.0,825.59,660.86
2016,4,14,8,30,751.0,101.0,3.1,13.0,519.0,842.46,671.25
2016,4,14,8,45,767.0,118.5,3.15,13.5,576.5,884.31,698.38
2016,4,14,9,0,783.0,136.0,3.2,14.0,634.0,929.2,727.07
2016,4,14,9,15,798.0,139.0,3.25,14.0,675.5,940.86,733.45
2016,4,14,9,30,813.0,142.0,3.3,14.0,717.0,955.9,742.62
2016,4,14,9,45,836.5,138.5,3.4,14.5,755.5,968.66,749.26
2016,4,14,10,0,860.0,135.0,3.5,15.0,794.0,977.89,753.57
2016,4,14,10,15,699.0,213.5,3.55,15.0,762.5,903.27,700.54
2016,4,14,10,30,538.0,292.0,3.6,15.0,731.0,814.83,633.6
2016,4,14,10,45,701.0,222.5,3.7,15.5,810.5,880.89,683.87
2016,4,14,11,0,864.0,153.0,3.8,16.0,890.0,930.01,716.57
2016,4,14,11,15,596.0,281.5,3.85,16.0,794.0,801.73,621.47
2016,4,14,11,30,328.0,410.0,3.9,16.0,698.0,667.18,517.27
2016,4,14,11,45,321.0,416.0,3.95,16.0,699.0,648.65,503.78
2016,4,14,12,0,314.0,422.0,4.0,16.0,700.0,629.26,488.96
2016,4,14,12,15,333.5,414.5,4.1,16.0,709.5,616.75,479.9
2016,4,14,12,30,353.0,407.0,4.2,16.0,719.0,602.2,469.09
2016,4,14,12,45,366.0,395.5,4.35,16.0,716.5,578.06,451.12
2016,4,14,13,0,379.0,384.0,4.5,16.0,714.0,552.49,431.67
2016,4,14,13,15,375.5,379.0,4.55,16.0,700.0,521.41,407.15
2016,4,14,13,30,372.0,374.0,4.6,16.0,686.0,490.19,382.14
2016,4,14,13,45,607.0,262.0,4.65,16.0,753.0,481.08,372.99
2016,4,14,14,0,842.0,150.0,4.7,16.0,820.0,457.07,348.57
2016,4,14,14,15,832.0,147.5,4.7,15.5,787.5,403.54,301.88
2016,4,14,14,30,822.0,145.0,4.7,15.0,755.0,350.35,254.68
2016,4,14,14,45,804.5,144.0,4.7,15.0,715.5,297.08,207.07
2016,4,14,15,0,787.0,143.0,4.7,15.0,676.0,238.17,156.27
2016,4,14,15,15,769.0,139.0,4.65,15.0,631.5,185.3,113.87
2016,4,14,15,30,751.0,135.0,4.6,15.0,587.0,134.53,80.53
2016,4,14,15,45,737.5,126.0,4.6,15.0,540.0,82.74,66.95
2016,4,14,16,0,724.0,117.0,4.6,15.0,493.0,75.2,60.62
2016,4,14,16,15,692.5,111.5,4.5,14.5,441.5,73.93,59.84
2016,4,14,16,30,661.0,106.0,4.4,14.0,390.0,72.56,58.95
2016,4,14,16,45,622.0,98.0,4.3,13.5,337.5,69.11,56.18
2016,4,14,17,0,583.0,90.0,4.2,13.0,285.0,65.45,53.15
2016,4,14,17,15,522.0,81.0,3.9,12.5,232.5,60.65,48.96
2016,4,14,17,30,461.0,72.0,3.6,12.0,180.0,55.66,44.42
2016,4,14,17,45,368.5,60.0,3.35,12.0,132.5,45.61,35.04
2016,4,14,18,0,276.0,48.0,3.1,12.0,85.0,37.05,26.74
2016,4,14,18,15,156.5,30.5,2.95,11.5,49.5,23.83,12.82
2016,4,14,18,30,37.0,13.0,2.8,11.0,14.0,11.82,0.0
2016,4,14,18,45,18.5,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,14.0,1.6,8.5,22.5,78.06,0.0
2016,4,15,6,0,221.0,28.0,1.7,9.0,45.0,213.21,153.25
2016,4,15,6,15,338.0,40.5,2.05,9.5,90.0,317.93,262.75
2016,4,15,6,30,455.0,53.0,2.4,10.0,135.0,429.96,361.2
2016,4,15,6,45,528.5,61.5,2.8,10.5,187.5,512.39,431.38
2016,4,15,7,0,602.0,70.0,3.2,11.0,240.0,598.29,501.2
2016,4,15,7,15,651.0,76.5,3.4,11.5,294.5,664.33,552.14
2016,4,15,7,30,700.0,83.0,3.6,12.0,349.0,731.05,601.82
2016,4,15,7,45,730.0,89.5,3.8,12.5,402.5,781.31,637.53
2016,4,15,8,0,760.0,96.0,4.0,13.0,456.0,830.34,671.56
2016,4,15,8,15,785.5,100.5,4.0,13.5,507.5,865.86,694.02
2016,4,15,8,30,811.0,105.0,4.0,14.0,559.0,904.76,718.61
2016,4,15,8,45,826.5,109.5,4.0,14.5,606.0,931.71,734.24
2016,4,15,9,0,842.0,114.0,4.0,15.0,653.0,955.67,747.72
2016,4,15,9,15,856.5,117.0,3.95,15.0,695.5,973.77,758.15
2016,4,15,9,30,871.0,120.0,3.9,15.0,738.0,988.54,766.35
2016,4,15,9,45,886.0,120.0,3.9,15.5,776.0,987.0,762.21
2016,4,15,10,0,901.0,120.0,3.9,16.0,814.0,992.2,763.09
2016,4,15,10,15,909.0,121.5,3.9,16.0,843.5,988.87,759.57
2016,4,15,10,30,917.0,123.0,3.9,16.0,873.0,981.98,753.85
2016,4,15,10,45,924.0,123.0,3.95,16.5,896.0,969.12,743.07
2016,4,15,11,0,931.0,123.0,4.0,17.0,919.0,952.8,730.1
2016,4,15,11,15,934.0,123.5,4.05,17.0,933.0,930.08,714.17
2016,4,15,11,30,937.0,124.0,4.1,17.0,947.0,904.16,696.09
2016,4,15,11,45,941.0,122.5,4.2,17.5,954.0,874.14,674.08
2016,4,15,12,0,945.0,121.0,4.3,18.0,961.0,841.15,649.93
2016,4,15,12,15,944.0,121.0,4.35,18.0,958.5,803.0,623.24
2016,4,15,12,30,943.0,121.0,4.4,18.0,956.0,762.47,593.29
2016,4,15,12,45,944.5,117.5,4.45,18.0,946.5,718.42,559.63
2016,4,15,13,0,946.0,114.0,4.5,18.0,937.0,672.23,523.54
2016,4,15,13,15,941.5,113.0,4.55,18.0,918.5,622.74,483.96
2016,4,15,13,30,937.0,112.0,4.6,18.0,900.0,571.92,442.27
2016,4,15,13,45,933.0,109.5,4.65,18.0,874.0,519.04,397.81
2016,4,15,14,0,929.0,107.0,4.7,18.0,848.0,465.22,351.35
2016,4,15,14,15,919.5,105.0,4.7,18.0,814.5,409.12,301.95
2016,4,15,14,30,910.0,103.0,4.7,18.0,781.0,353.06,251.78
2016,4,15,14,45,897.5,101.5,4.7,18.0,741.0,296.9,201.53
2016,4,15,15,0,885.0,100.0,4.7,18.0,701.0,241.53,153.22
2016,4,15,15,15,869.0,97.0,4.55,18.0,656.0,185.66,108.45
2016,4,15,15,30,853.0,94.0,4.4,18.0,611.0,122.3,65.55
2016,4,15,15,45,830.5,91.5,4.25,18.0,561.0,69.85,55.03
2016,4,15,16,0,808.0,89.0,4.1,18.0,511.0,63.18,49.48
2016,4,15,16,15,780.5,85.0,3.8,17.5,459.0,61.9,48.65
2016,4,15,16,30,753.0,81.0,3.5,17.0,407.0,60.56,47.74
2016,4,15,16,45,716.0,76.0,3.25,16.5,353.0,58.29,45.99
2016,4,15,17,0,679.0,71.0,3.0,16.0,299.0,50.98,39.72
2016,4,15,17,15,624.0,64.5,2.75,15.5,245.5,47.53,36.76
2016,4,15,17,30,569.0,58.0,2.5,15.0,192.0,43.98,33.56
2016,4,15,17,45,487.0,48.5,2.25,14.5,143.0,37.65,27.71
2016,4,15,18,0,405.0,39.0,2.0,14.0,94.0,31.1,21.43
2016,4,15,18,15,264.5,26.0,1.9,13.5,55.5,20.96,10.83
2016,4,15,18,30,124.0,13.0,1.8,13.0,17.0,11.82,0.0
2016,4,15,18,45,62.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,14.0,1.25,10.5,24.5,86.99,0.0
2016,4,16,6,0,250.0,28.0,1.3,11.0,49.0,235.04,173.44
2016,4,16,6,15,359.0,40.0,1.4,11.5,94.0,332.67,272.52
2016,4,16,6,30,468.0,52.0,1.5,12.0,139.0,439.46,364.26
2016,4,16,6,45,536.5,61.0,1.6,12.5,191.0,519.22,429.58
2016,4,16,7,0,605.0,70.0,1.7,13.0,243.0,602.19,494.17
2016,4,16,7,15,652.0,76.0,1.7,13.5,297.0,666.07,540.75
2016,4,16,7,30,699.0,82.0,1.7,14.0,351.0,730.52,585.79
2016,4,16,7,45,731.5,87.5,1.7,15.0,404.5,781.66,618.33
2016,4,16,8,0,764.0,93.0,1.7,16.0,458.0,826.57,645.39
2016,4,16,8,15,788.5,97.0,1.75,16.5,509.0,866.22,669.83
2016,4,16,8,30,813.0,101.0,1.8,17.0,560.0,903.63,692.36
2016,4,16,8,45,831.0,104.5,1.85,17.5,607.0,931.78,708.33
2016,4,16,9,0,849.0,108.0,1.9,18.0,654.0,957.01,722.33
2016,4,16,9,15,863.0,110.5,1.95,18.5,696.5,974.12,730.92
2016,4,16,9,30,877.0,113.0,2.0,19.0,739.0,977.99,730.91
2016,4,16,9,45,888.5,114.5,2.1,19.5,775.5,985.02,733.87
2016,4,16,10,0,900.0,116.0,2.2,20.0,812.0,988.59,734.63
2016,4,16,10,15,907.5,117.5,2.25,20.0,841.5,984.86,731.58
2016,4,16,10,30,915.0,119.0,2.3,20.0,871.0,977.61,726.42
2016,4,16,10,45,920.5,120.0,2.35,20.5,893.0,964.5,716.18
2016,4,16,11,0,926.0,121.0,2.4,21.0,915.0,947.95,703.83
2016,4,16,11,15,929.0,121.5,2.45,21.0,929.0,925.38,688.94
2016,4,16,11,30,932.0,122.0,2.5,21.0,943.0,899.64,671.97
2016,4,16,11,45,936.5,120.0,2.55,21.5,950.0,869.74,650.93
2016,4,16,12,0,941.0,118.0,2.6,22.0,957.0,836.9,627.89
2016,4,16,12,15,940.5,118.0,2.6,22.0,955.0,799.32,602.4
2016,4,16,12,30,940.0,118.0,2.6,22.0,953.0,759.35,573.96
2016,4,16,12,45,939.5,116.0,2.65,22.0,943.0,715.46,541.78
2016,4,16,13,0,939.0,114.0,2.7,22.0,933.0,669.57,507.33
2016,4,16,13,15,935.0,113.0,2.65,22.0,915.0,620.71,469.35
2016,4,16,13,30,931.0,112.0,2.6,22.0,897.0,570.49,429.39
2016,4,16,13,45,924.0,111.0,2.6,22.0,871.0,517.73,386.59
2016,4,16,14,0,917.0,110.0,2.6,22.0,845.0,464.33,342.07
2016,4,16,14,15,908.0,108.5,2.55,22.0,812.0,409.4,295.19
2016,4,16,14,30,899.0,107.0,2.5,22.0,779.0,354.47,247.45
2016,4,16,14,45,888.0,104.5,2.45,22.0,740.0,298.54,198.81
2016,4,16,15,0,877.0,102.0,2.4,22.0,701.0,243.28,151.78
2016,4,16,15,15,862.0,99.5,2.3,21.5,656.5,179.68,101.95
2016,4,16,15,30,847.0,97.0,2.2,21.0,612.0,125.87,67.16
2016,4,16,15,45,828.5,93.0,2.1,21.0,563.0,72.79,47.38
2016,4,16,16,0,810.0,89.0,2.0,21.0,514.0,63.09,48.77
2016,4,16,16,15,783.5,85.0,1.8,20.5,462.0,61.82,47.96
2016,4,16,16,30,757.0,81.0,1.6,20.0,410.0,60.48,47.08
2016,4,16,16,45,719.0,76.0,1.45,20.0,356.0,58.2,45.24
2016,4,16,17,0,681.0,71.0,1.3,20.0,302.0,50.89,38.99
2016,4,16,17,15,627.5,64.5,1.25,19.0,249.0,47.45,36.16
2016,4,16,17,30,574.0,58.0,1.2,18.0,196.0,43.89,33.08
2016,4,16,17,45,479.5,50.0,1.15,17.0,145.5,38.81,28.46
2016,4,16,18,0,385.0,42.0,1.1,16.0,95.0,33.64,23.49
2016,4,16,18,15,255.0,28.0,1.1,15.5,57.0,22.68,12.35
2016,4,16,18,30,125.0,14.0,1.1,15.0,19.0,12.73,0.0
2016,4,16,18,45,62.5,7.0,1.1,15.0,9.5,6.37,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,116.0,15.0,0.8,13.5,25.0,106.62,0.0
2016,4,17,6,0,232.0,30.0,0.8,14.0,50.0,223.98,166.89
2016,4,17,6,15,335.0,43.0,0.85,14.5,94.5,320.62,259.24
2016,4,17,6,30,438.0,56.0,0.9,15.0,139.0,423.69,345.65
2016,4,17,6,45,501.5,66.0,0.95,16.0,189.5,500.13,406.17
2016,4,17,7,0,565.0,76.0,1.0,17.0,240.0,579.42,465.22
2016,4,17,7,15,612.5,83.5,1.0,17.0,293.5,644.63,512.32
2016,4,17,7,30,660.0,91.0,1.0,17.0,347.0,710.46,558.05
2016,4,17,7,45,692.5,97.0,1.05,17.5,399.5,761.31,591.17
2016,4,17,8,0,725.0,103.0,1.1,18.0,452.0,811.11,622.76
2016,4,17,8,15,750.0,107.5,1.15,18.5,502.5,850.66,646.65
2016,4,17,8,30,775.0,112.0,1.2,19.0,553.0,882.69,665.21
2016,4,17,8,45,793.0,116.0,1.3,20.0,599.5,910.93,680.59
2016,4,17,9,0,811.0,120.0,1.4,21.0,646.0,936.34,693.98
2016,4,17,9,15,825.5,123.0,1.45,21.5,687.5,954.21,703.03
2016,4,17,9,30,840.0,126.0,1.5,22.0,729.0,968.84,710.12
2016,4,17,9,45,857.0,125.0,1.6,22.5,766.5,978.03,714.54
2016,4,17,10,0,874.0,124.0,1.7,23.0,804.0,973.96,710.58
2016,4,17,10,15,882.0,126.0,1.75,23.0,833.0,971.29,708.5
2016,4,17,10,30,890.0,128.0,1.8,23.0,862.0,965.15,704.3
2016,4,17,10,45,898.5,127.0,1.85,23.5,884.5,953.01,695.01
2016,4,17,11,0,907.0,126.0,1.9,24.0,907.0,937.47,683.7
2016,4,17,11,15,910.0,126.5,1.9,24.0,921.0,915.24,668.92
2016,4,17,11,30,913.0,127.0,1.9,24.0,935.0,889.9,652.22
2016,4,17,11,45,916.0,126.5,1.9,24.5,941.5,860.66,631.75
2016,4,17,12,0,919.0,126.0,1.9,25.0,948.0,828.58,609.46
2016,4,17,12,15,918.5,126.0,1.85,25.0,946.0,791.65,584.66
2016,4,17,12,30,918.0,126.0,1.8,25.0,944.0,752.4,556.9
2016,4,17,12,45,916.5,124.5,1.75,25.5,934.0,709.09,524.41
2016,4,17,13,0,915.0,123.0,1.7,26.0,924.0,663.92,490.08
2016,4,17,13,15,911.0,122.0,1.6,26.0,906.0,616.05,453.77
2016,4,17,13,30,907.0,121.0,1.5,26.0,888.0,566.89,415.65
2016,4,17,13,45,902.5,119.0,1.4,26.0,863.0,515.62,375.03
2016,4,17,14,0,898.0,117.0,1.3,26.0,838.0,463.52,332.7
2016,4,17,14,15,889.5,115.0,1.25,26.0,805.5,409.35,288.05
2016,4,17,14,30,881.0,113.0,1.2,26.0,773.0,355.15,242.48
2016,4,17,14,45,873.5,108.5,1.15,26.0,735.0,299.61,195.58
2016,4,17,15,0,866.0,104.0,1.1,26.0,697.0,244.41,149.77
2016,4,17,15,15,851.0,101.5,1.1,25.5,653.0,181.5,101.63
2016,4,17,15,30,836.0,99.0,1.1,25.0,609.0,128.33,67.68
2016,4,17,15,45,820.0,94.0,1.1,25.0,561.0,75.23,47.23
2016,4,17,16,0,804.0,89.0,1.1,25.0,513.0,62.92,47.78
2016,4,17,16,15,778.0,85.0,1.1,24.5,461.5,61.67,47.01
2016,4,17,16,30,752.0,81.0,1.1,24.0,410.0,60.34,46.15
2016,4,17,16,45,717.0,75.5,1.1,23.5,357.0,57.67,44.11
2016,4,17,17,0,682.0,70.0,1.1,23.0,304.0,50.04,37.75
2016,4,17,17,15,629.5,63.5,1.1,21.5,250.5,46.57,35.02
2016,4,17,17,30,577.0,57.0,1.1,20.0,197.0,42.98,32.01
2016,4,17,17,45,495.5,48.5,1.1,19.0,147.5,37.47,27.07
2016,4,17,18,0,414.0,40.0,1.1,18.0,98.0,31.79,21.73
2016,4,17,18,15,284.0,27.0,1.1,17.5,59.0,21.71,11.69
2016,4,17,18,30,154.0,14.0,1.1,17.0,20.0,11.23,0.0
2016,4,17,18,45,77.0,7.0,1.15,16.5,10.0,6.37,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,138.5,15.5,0.65,15.5,28.0,125.7,0.0
2016,4,18,6,0,277.0,31.0,0.6,16.0,56.0,256.75,193.09
2016,4,18,6,15,382.0,42.5,0.6,16.0,102.0,353.28,283.13
2016,4,18,6,30,487.0,54.0,0.6,16.0,148.0,458.16,369.63
2016,4,18,6,45,556.5,62.0,0.65,16.5,201.0,538.43,431.84
2016,4,18,7,0,626.0,70.0,0.7,17.0,254.0,621.86,493.26
2016,4,18,7,15,671.0,76.0,0.7,17.5,308.5,684.85,536.39
2016,4,18,7,30,716.0,82.0,0.7,18.0,363.0,748.25,578.0
2016,4,18,7,45,747.5,87.0,0.7,18.5,416.5,793.08,605.22
2016,4,18,8,0,779.0,92.0,0.7,19.0,470.0,842.34,634.77
2016,4,18,8,15,802.5,95.5,0.8,19.5,521.0,880.71,658.07
2016,4,18,8,30,826.0,99.0,0.9,20.0,572.0,916.78,679.7
2016,4,18,8,45,843.5,102.5,1.0,20.5,619.0,944.57,695.77
2016,4,18,9,0,861.0,106.0,1.1,21.0,666.0,969.42,709.98
2016,4,18,9,15,874.0,108.0,1.2,21.5,708.0,975.03,711.91
2016,4,18,9,30,887.0,110.0,1.3,22.0,750.0,987.42,718.51
2016,4,18,9,45,900.5,110.0,1.45,23.0,786.5,994.71,721.23
2016,4,18,10,0,914.0,110.0,1.6,24.0,823.0,998.55,721.81
2016,4,18,10,15,920.5,111.5,1.65,24.0,852.0,993.83,718.4
2016,4,18,10,30,927.0,113.0,1.7,24.0,881.0,985.56,712.96
2016,4,18,10,45,932.0,113.5,1.75,24.5,902.5,971.38,702.53
2016,4,18,11,0,937.0,114.0,1.8,25.0,924.0,953.78,690.06
2016,4,18,11,15,939.0,115.0,1.8,25.0,937.5,930.69,674.92
2016,4,18,11,30,941.0,116.0,1.8,25.0,951.0,904.43,657.83
2016,4,18,11,45,941.5,116.5,1.8,25.5,956.5,873.46,636.44
2016,4,18,12,0,942.0,117.0,1.8,26.0,962.0,839.7,613.27
2016,4,18,12,15,940.5,117.0,1.75,26.0,959.5,801.38,587.78
2016,4,18,12,30,939.0,117.0,1.7,26.0,957.0,760.75,559.72
2016,4,18,12,45,932.5,118.5,1.65,26.0,945.0,715.98,527.42
2016,4,18,13,0,926.0,120.0,1.6,26.0,933.0,669.64,493.37
2016,4,18,13,15,921.0,119.5,1.55,26.0,914.5,621.18,457.06
2016,4,18,13,30,916.0,119.0,1.5,26.0,896.0,571.49,418.91
2016,4,18,13,45,905.0,120.0,1.45,26.0,868.5,519.13,377.81
2016,4,18,14,0,894.0,121.0,1.4,26.0,841.0,466.5,335.39
2016,4,18,14,15,802.5,153.5,1.4,25.5,781.0,403.81,286.68
2016,4,18,14,30,711.0,186.0,1.4,25.0,721.0,347.53,242.72
2016,4,18,14,45,694.5,182.5,1.4,25.0,683.0,297.64,201.38
2016,4,18,15,0,678.0,179.0,1.4,25.0,645.0,249.43,162.02
2016,4,18,15,15,708.0,156.0,1.35,25.0,615.0,195.52,118.71
2016,4,18,15,30,738.0,133.0,1.3,25.0,585.0,138.92,79.0
2016,4,18,15,45,739.0,114.5,1.3,25.0,536.5,82.12,52.3
2016,4,18,16,0,740.0,96.0,1.3,25.0,488.0,67.28,51.43
2016,4,18,16,15,682.5,104.5,1.3,24.5,438.0,68.26,52.57
2016,4,18,16,30,625.0,113.0,1.3,24.0,388.0,76.88,60.17
2016,4,18,16,45,579.5,106.5,1.35,23.5,336.5,74.81,58.72
2016,4,18,17,0,534.0,100.0,1.4,23.0,285.0,72.67,57.15
2016,4,18,17,15,483.5,89.0,1.3,21.5,234.5,64.96,50.9
2016,4,18,17,30,433.0,78.0,1.2,20.0,184.0,57.99,45.05
2016,4,18,17,45,354.5,64.0,1.2,19.0,137.0,48.37,36.53
2016,4,18,18,0,276.0,50.0,1.2,18.0,90.0,38.41,27.44
2016,4,18,18,15,138.0,34.5,1.2,17.0,54.5,27.71,16.75
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,16.32,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,8.64,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,17.0,0.55,14.5,28.0,113.02,0.0
2016,4,19,6,0,233.0,34.0,0.5,15.0,56.0,231.24,176.81
2016,4,19,6,15,333.0,47.0,0.5,15.5,100.5,322.83,259.97
2016,4,19,6,30,433.0,60.0,0.5,16.0,145.0,426.93,345.18
2016,4,19,6,45,511.5,67.0,0.55,16.5,198.0,511.56,411.31
2016,4,19,7,0,590.0,74.0,0.6,17.0,251.0,599.67,476.29
2016,4,19,7,15,636.0,80.5,0.55,17.0,304.0,663.16,520.14
2016,4,19,7,30,682.0,87.0,0.5,17.0,357.0,727.17,562.58
2016,4,19,7,45,720.0,90.5,0.5,17.5,411.0,780.19,595.49
2016,4,19,8,0,758.0,94.0,0.5,18.0,465.0,827.36,623.51
2016,4,19,8,15,782.0,98.0,0.4,18.5,515.5,866.4,643.51
2016,4,19,8,30,806.0,102.0,0.3,19.0,566.0,903.22,661.52
2016,4,19,8,45,821.5,106.5,0.25,20.0,612.5,930.04,672.53
2016,4,19,9,0,837.0,111.0,0.2,21.0,659.0,953.91,681.66
2016,4,19,9,15,850.5,114.0,0.3,21.5,700.5,970.96,690.9
2016,4,19,9,30,864.0,117.0,0.4,22.0,742.0,984.73,698.49
2016,4,19,9,45,865.5,123.5,0.55,23.0,776.0,987.47,699.35
2016,4,19,10,0,867.0,130.0,0.7,24.0,810.0,986.65,698.24
2016,4,19,10,15,874.5,132.0,0.8,24.0,838.5,973.24,691.04
2016,4,19,10,30,882.0,134.0,0.9,24.0,867.0,966.58,688.2
2016,4,19,10,45,783.5,193.5,1.0,24.5,856.5,932.49,666.75
2016,4,19,11,0,685.0,253.0,1.1,25.0,846.0,880.68,632.93
2016,4,19,11,15,681.5,260.5,1.2,25.0,859.0,861.03,621.37
2016,4,19,11,30,678.0,268.0,1.3,25.0,872.0,838.85,607.54
2016,4,19,11,45,595.0,312.0,1.4,25.0,844.0,783.03,569.61
2016,4,19,12,0,512.0,356.0,1.5,25.0,816.0,729.59,532.89
2016,4,19,12,15,454.0,374.0,1.55,25.0,781.5,674.64,494.92
2016,4,19,12,30,396.0,392.0,1.6,25.0,747.0,621.95,457.93
2016,4,19,12,45,445.5,369.0,1.65,25.0,764.5,610.19,450.48
2016,4,19,13,0,495.0,346.0,1.7,25.0,782.0,593.83,438.94
2016,4,19,13,15,494.5,336.5,1.75,24.5,764.5,555.18,411.58
2016,4,19,13,30,494.0,327.0,1.8,24.0,747.0,516.16,383.31
2016,4,19,13,45,390.5,353.0,1.9,24.0,679.0,460.62,341.95
2016,4,19,14,0,287.0,379.0,2.0,24.0,611.0,409.64,304.25
2016,4,19,14,15,231.0,371.0,2.0,23.5,553.0,369.71,274.97
2016,4,19,14,30,175.0,363.0,2.0,23.0,495.0,328.06,244.7
2016,4,19,14,45,205.5,340.0,2.05,23.0,487.5,304.52,225.33
2016,4,19,15,0,236.0,317.0,2.1,23.0,480.0,278.06,203.41
2016,4,19,15,15,177.0,297.5,2.15,22.5,415.5,238.3,175.91
2016,4,19,15,30,118.0,278.0,2.2,22.0,351.0,205.46,154.63
2016,4,19,15,45,102.5,253.5,2.3,21.5,313.0,188.59,145.23
2016,4,19,16,0,87.0,229.0,2.4,21.0,275.0,169.96,138.73
2016,4,19,16,15,86.0,206.0,2.45,20.0,248.0,154.94,127.18
2016,4,19,16,30,85.0,183.0,2.5,19.0,221.0,139.49,115.03
2016,4,19,16,45,329.5,139.5,2.6,18.5,258.0,101.42,82.94
2016,4,19,17,0,574.0,96.0,2.7,18.0,295.0,69.45,55.53
2016,4,19,17,15,519.0,86.0,2.6,17.5,243.0,64.03,50.96
2016,4,19,17,30,464.0,76.0,2.5,17.0,191.0,58.35,45.94
2016,4,19,17,45,399.0,62.5,2.45,16.5,144.5,47.34,36.04
2016,4,19,18,0,334.0,49.0,2.4,16.0,98.0,37.74,27.14
2016,4,19,18,15,215.5,33.0,2.15,15.5,59.5,25.72,15.45
2016,4,19,18,30,97.0,17.0,1.9,15.0,21.0,13.37,0.0
2016,4,19,18,45,48.5,8.5,1.7,15.0,10.5,7.73,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.0,136.34,14.62
2016,4,20,6,0,295.0,33.0,0.9,13.0,62.0,272.0,212.63
2016,4,20,6,15,396.0,44.0,1.0,13.5,109.0,366.72,299.05
2016,4,20,6,30,497.0,55.0,1.1,14.0,156.0,469.16,384.41
2016,4,20,6,45,569.5,61.5,1.25,15.0,209.5,550.39,448.07
2016,4,20,7,0,642.0,68.0,1.4,16.0,263.0,634.88,511.07
2016,4,20,7,15,685.0,73.5,1.35,16.5,317.0,696.09,553.39
2016,4,20,7,30,728.0,79.0,1.3,17.0,371.0,752.5,590.44
2016,4,20,7,45,760.5,83.0,1.3,17.5,424.5,803.01,622.48
2016,4,20,8,0,793.0,87.0,1.3,18.0,478.0,852.22,652.66
2016,4,20,8,15,815.0,90.5,1.35,18.5,528.5,889.4,674.65
2016,4,20,8,30,837.0,94.0,1.4,19.0,579.0,924.24,694.87
2016,4,20,8,45,852.5,97.0,1.5,19.5,625.0,949.65,709.38
2016,4,20,9,0,868.0,100.0,1.6,20.0,671.0,962.23,715.54
2016,4,20,9,15,880.0,102.5,1.65,20.0,712.0,977.59,724.43
2016,4,20,9,30,892.0,105.0,1.7,20.0,753.0,989.67,731.25
2016,4,20,9,45,902.5,105.5,1.8,20.5,789.0,994.67,732.94
2016,4,20,10,0,913.0,106.0,1.9,21.0,825.0,996.25,732.57
2016,4,20,10,15,919.5,108.0,1.95,21.0,853.5,992.11,729.43
2016,4,20,10,30,926.0,110.0,2.0,21.0,882.0,984.43,724.17
2016,4,20,10,45,921.0,116.5,2.05,21.5,901.0,967.23,711.48
2016,4,20,11,0,916.0,123.0,2.1,22.0,920.0,946.72,696.82
2016,4,20,11,15,918.5,124.0,2.15,22.0,933.5,924.34,682.36
2016,4,20,11,30,921.0,125.0,2.2,22.0,947.0,898.86,665.83
2016,4,20,11,45,912.0,131.5,2.3,22.0,950.0,866.03,644.8
2016,4,20,12,0,903.0,138.0,2.4,22.0,953.0,830.83,621.99
2016,4,20,12,15,902.0,137.5,2.45,22.0,950.0,793.49,597.12
2016,4,20,12,30,901.0,137.0,2.5,22.0,947.0,753.95,569.05
2016,4,20,12,45,900.0,135.5,2.55,22.0,937.0,711.57,538.11
2016,4,20,13,0,899.0,134.0,2.6,22.0,927.0,667.35,505.07
2016,4,20,13,15,894.0,133.0,2.65,22.0,908.5,619.59,468.55
2016,4,20,13,30,889.0,132.0,2.7,22.0,890.0,570.67,430.14
2016,4,20,13,45,881.0,131.0,2.75,22.0,864.0,519.4,388.86
2016,4,20,14,0,873.0,130.0,2.8,22.0,838.0,467.67,346.03
2016,4,20,14,15,863.5,128.0,2.85,21.5,805.0,409.15,297.61
2016,4,20,14,30,854.0,126.0,2.9,21.0,772.0,355.19,251.43
2016,4,20,14,45,839.5,124.0,2.95,21.0,732.5,300.42,203.84
2016,4,20,15,0,825.0,122.0,3.0,21.0,693.0,246.87,158.02
2016,4,20,15,15,808.5,119.0,3.0,20.5,649.0,193.74,115.68
2016,4,20,15,30,792.0,116.0,3.0,20.0,605.0,142.49,81.0
2016,4,20,15,45,771.0,111.5,3.0,20.0,556.5,92.09,58.81
2016,4,20,16,0,750.0,107.0,3.0,20.0,508.0,67.79,52.96
2016,4,20,16,15,721.0,102.0,2.9,19.5,457.0,66.6,52.25
2016,4,20,16,30,692.0,97.0,2.8,19.0,406.0,65.3,51.42
2016,4,20,16,45,655.5,90.5,2.7,18.5,353.5,62.74,49.45
2016,4,20,17,0,619.0,84.0,2.6,18.0,301.0,60.02,47.3
2016,4,20,17,15,565.0,76.0,2.3,17.0,249.0,55.84,43.86
2016,4,20,17,30,511.0,68.0,2.0,16.0,197.0,51.48,40.1
2016,4,20,17,45,433.0,57.5,1.7,15.5,148.5,44.67,33.88
2016,4,20,18,0,355.0,47.0,1.4,15.0,100.0,37.59,27.19
2016,4,20,18,15,177.5,35.0,1.3,14.5,61.5,27.19,16.93
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,19.43,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,10.46,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,93.5,19.5,0.3,14.0,29.5,106.24,28.69
2016,4,21,6,0,187.0,39.0,0.4,14.0,59.0,209.38,163.33
2016,4,21,6,15,277.0,54.5,0.5,14.5,102.5,296.31,240.45
2016,4,21,6,30,367.0,70.0,0.6,15.0,146.0,390.47,318.76
2016,4,21,6,45,430.5,82.0,0.75,15.5,195.5,465.38,379.26
2016,4,21,7,0,494.0,94.0,0.9,16.0,245.0,543.78,439.79
2016,4,21,7,15,388.5,124.0,1.0,16.0,256.5,506.78,409.55
2016,4,21,7,30,283.0,154.0,1.1,16.0,268.0,443.51,359.16
2016,4,21,7,45,334.5,167.5,1.25,16.5,320.5,508.77,409.38
2016,4,21,8,0,386.0,181.0,1.4,17.0,373.0,593.92,471.5
2016,4,21,8,15,360.0,209.0,1.5,17.0,402.5,588.23,465.01
2016,4,21,8,30,334.0,237.0,1.6,17.0,432.0,598.09,470.33
2016,4,21,8,45,231.0,271.0,1.75,17.5,411.0,520.36,408.76
2016,4,21,9,0,128.0,305.0,1.9,18.0,390.0,457.14,357.34
2016,4,21,9,15,228.5,313.0,2.0,18.0,476.0,558.3,435.18
2016,4,21,9,30,329.0,321.0,2.1,18.0,562.0,676.47,521.58
2016,4,21,9,45,300.5,346.0,2.25,18.0,574.0,669.28,514.1
2016,4,21,10,0,272.0,371.0,2.4,18.0,586.0,660.26,506.38
2016,4,21,10,15,279.0,384.0,2.45,18.0,611.5,670.73,513.33
2016,4,21,10,30,286.0,397.0,2.5,18.0,637.0,679.43,518.91
2016,4,21,10,45,379.5,371.5,2.55,18.5,698.0,726.79,553.57
2016,4,21,11,0,473.0,346.0,2.6,19.0,759.0,780.34,591.32
2016,4,21,11,15,440.0,365.5,2.65,19.0,754.5,750.2,568.48
2016,4,21,11,30,407.0,385.0,2.7,19.0,750.0,719.26,545.66
2016,4,21,11,45,423.0,374.5,2.75,19.0,756.0,701.32,533.35
2016,4,21,12,0,439.0,364.0,2.8,19.0,762.0,681.3,519.31
2016,4,21,12,15,224.5,295.5,2.85,19.0,499.0,435.16,337.04
2016,4,21,12,30,10.0,227.0,2.9,19.0,236.0,207.76,159.88
2016,4,21,12,45,9.5,222.0,3.0,19.0,230.5,201.97,155.92
2016,4,21,13,0,9.0,217.0,3.1,19.0,225.0,196.26,151.53
2016,4,21,13,15,8.5,213.0,3.2,19.0,220.5,191.48,147.87
2016,4,21,13,30,8.0,209.0,3.3,19.0,216.0,186.76,144.28
2016,4,21,13,45,447.0,161.0,3.4,19.5,525.0,334.77,258.6
2016,4,21,14,0,886.0,113.0,3.5,20.0,834.0,461.95,346.63
2016,4,21,14,15,878.0,111.5,3.55,19.5,802.0,409.2,300.91
2016,4,21,14,30,870.0,110.0,3.6,19.0,770.0,356.38,254.79
2016,4,21,14,45,733.0,158.5,3.65,19.0,695.5,294.21,204.75
2016,4,21,15,0,596.0,207.0,3.7,19.0,621.0,257.85,177.46
2016,4,21,15,15,346.0,242.0,3.7,18.5,479.0,218.55,156.46
2016,4,21,15,30,96.0,277.0,3.7,18.0,337.0,214.54,165.52
2016,4,21,15,45,94.0,255.5,3.7,18.0,310.5,190.49,148.9
2016,4,21,16,0,92.0,234.0,3.7,18.0,284.0,173.0,143.15
2016,4,21,16,15,413.0,158.5,3.6,17.5,347.5,103.73,84.71
2016,4,21,16,30,734.0,83.0,3.5,17.0,411.0,61.32,48.32
2016,4,21,16,45,697.0,78.5,3.4,17.0,358.5,54.13,42.2
2016,4,21,17,0,660.0,74.0,3.3,17.0,306.0,52.51,40.88
2016,4,21,17,15,608.0,67.5,3.0,16.5,254.0,49.18,38.07
2016,4,21,17,30,556.0,61.0,2.7,16.0,202.0,45.73,35.02
2016,4,21,17,45,479.0,52.0,2.4,15.5,153.5,39.96,29.74
2016,4,21,18,0,402.0,43.0,2.1,15.0,105.0,33.97,24.06
2016,4,21,18,15,201.0,34.5,1.95,14.5,65.5,26.8,16.75
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,21.67,0.0
2016,4,21,18,45,0.0,13.0,1.7,14.0,13.0,11.82,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.9,13.5,3.0,2.63,0.0
2016,4,22,6,0,0.0,6.0,3.2,14.0,6.0,5.26,0.0
2016,4,22,6,15,0.0,11.0,3.3,14.0,11.0,9.65,2.5
2016,4,22,6,30,0.0,16.0,3.4,14.0,16.0,14.06,6.38
2016,4,22,6,45,0.0,21.5,3.5,14.0,21.5,18.91,10.63
2016,4,22,7,0,0.0,27.0,3.6,14.0,27.0,23.77,14.83
2016,4,22,7,15,0.0,32.5,3.65,14.0,32.5,28.63,18.98
2016,4,22,7,30,0.0,38.0,3.7,14.0,38.0,33.51,23.09
2016,4,22,7,45,166.0,116.0,3.75,14.5,199.0,293.06,245.43
2016,4,22,8,0,332.0,194.0,3.8,15.0,360.0,542.8,444.94
2016,4,22,8,15,166.0,130.0,3.9,15.0,213.0,311.39,256.9
2016,4,22,8,30,0.0,66.0,4.0,15.0,66.0,58.41,43.37
2016,4,22,8,45,0.0,57.0,4.1,15.0,57.0,50.44,36.72
2016,4,22,9,0,0.0,48.0,4.2,15.0,48.0,42.48,29.97
2016,4,22,9,15,0.0,93.5,4.45,15.0,93.5,82.98,63.49
2016,4,22,9,30,0.0,139.0,4.7,15.0,139.0,125.12,97.92
2016,4,22,9,45,140.0,255.0,4.95,15.5,366.0,399.78,322.2
2016,4,22,10,0,280.0,371.0,5.2,16.0,593.0,668.17,527.81
2016,4,22,10,15,250.0,391.5,5.3,16.0,595.0,651.33,512.38
2016,4,22,10,30,220.0,412.0,5.4,16.0,597.0,619.92,487.55
2016,4,22,10,45,379.0,370.5,5.5,16.0,699.0,725.79,570.84
2016,4,22,11,0,538.0,329.0,5.6,16.0,801.0,822.95,645.31
2016,4,22,11,15,533.0,338.5,5.6,15.5,812.0,806.65,633.05
2016,4,22,11,30,528.0,348.0,5.6,15.0,823.0,788.26,619.77
2016,4,22,11,45,329.5,402.0,5.65,15.0,699.5,646.0,509.03
2016,4,22,12,0,131.0,456.0,5.7,15.0,576.0,516.51,406.05
2016,4,22,12,15,69.0,326.5,5.65,15.0,390.0,342.33,270.94
2016,4,22,12,30,7.0,197.0,5.6,15.0,204.0,179.38,140.67
2016,4,22,12,45,252.0,273.5,5.6,15.0,497.0,405.3,324.29
2016,4,22,13,0,497.0,350.0,5.6,15.0,790.0,600.43,474.47
2016,4,22,13,15,536.5,326.0,5.45,14.5,793.5,573.17,452.31
2016,4,22,13,30,576.0,302.0,5.3,14.0,797.0,542.09,427.13
2016,4,22,13,45,410.5,347.0,5.2,14.0,694.5,462.25,363.02
2016,4,22,14,0,245.0,392.0,5.1,14.0,592.0,402.96,316.04
2016,4,22,14,15,537.5,263.5,4.9,14.0,679.5,391.77,301.12
2016,4,22,14,30,830.0,135.0,4.7,14.0,767.0,357.81,263.05
2016,4,22,14,45,818.5,132.5,4.55,14.0,730.0,304.74,214.91
2016,4,22,15,0,807.0,130.0,4.4,14.0,693.0,252.61,168.47
2016,4,22,15,15,792.0,127.0,4.4,14.0,650.5,200.73,125.26
2016,4,22,15,30,777.0,124.0,4.4,14.0,608.0,150.6,89.52
2016,4,22,15,45,772.5,114.0,4.45,14.0,563.5,97.56,62.64
2016,4,22,16,0,768.0,104.0,4.5,14.0,519.0,72.93,58.76
2016,4,22,16,15,741.0,99.5,4.4,13.5,468.0,64.81,51.94
2016,4,22,16,30,714.0,95.0,4.3,13.0,417.0,63.8,51.33
2016,4,22,16,45,682.5,88.5,4.2,13.0,365.0,61.2,49.18
2016,4,22,17,0,651.0,82.0,4.1,13.0,313.0,58.42,46.83
2016,4,22,17,15,597.0,75.0,3.7,12.5,260.0,54.95,43.88
2016,4,22,17,30,543.0,68.0,3.3,12.0,207.0,51.36,40.67
2016,4,22,17,45,451.0,59.5,2.9,12.0,157.0,46.22,35.8
2016,4,22,18,0,359.0,51.0,2.5,12.0,107.0,39.21,29.04
2016,4,22,18,15,232.5,36.5,2.25,11.5,67.5,28.4,18.47
2016,4,22,18,30,106.0,22.0,2.0,11.0,28.0,17.3,0.0
2016,4,22,18,45,53.0,11.0,1.8,11.0,14.0,10.01,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
