Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.0,20.0,1.7,11.5,34.5,132.95,67.44
2016,4,23,6,0,264.0,40.0,1.9,12.0,69.0,260.94,210.09
2016,4,23,6,15,361.0,51.5,2.0,12.0,115.0,353.56,293.67
2016,4,23,6,30,458.0,63.0,2.1,12.0,161.0,453.32,379.13
2016,4,23,6,45,518.0,72.5,2.25,12.5,212.0,528.01,440.01
2016,4,23,7,0,578.0,82.0,2.4,13.0,263.0,605.12,499.98
2016,4,23,7,15,622.5,88.5,2.4,13.0,316.0,667.37,546.49
2016,4,23,7,30,667.0,95.0,2.4,13.0,369.0,729.96,591.73
2016,4,23,7,45,512.5,142.5,2.4,13.5,369.5,656.47,533.23
2016,4,23,8,0,358.0,190.0,2.4,14.0,370.0,561.93,455.97
2016,4,23,8,15,219.5,223.0,2.45,14.0,337.0,456.87,370.86
2016,4,23,8,30,81.0,256.0,2.5,14.0,304.0,345.61,278.7
2016,4,23,8,45,452.0,186.0,2.6,14.5,484.5,671.08,538.07
2016,4,23,9,0,823.0,116.0,2.7,15.0,665.0,951.98,736.88
2016,4,23,9,15,836.0,118.0,2.75,15.0,705.5,967.2,743.3
2016,4,23,9,30,849.0,120.0,2.8,15.0,746.0,979.21,750.27
2016,4,23,9,45,591.0,238.5,2.85,15.5,684.0,856.65,661.5
2016,4,23,10,0,333.0,357.0,2.9,16.0,622.0,704.4,544.72
2016,4,23,10,15,221.0,383.0,2.95,16.0,561.5,600.41,466.5
2016,4,23,10,30,109.0,409.0,3.0,16.0,501.0,499.5,388.36
2016,4,23,10,45,193.5,416.0,3.1,16.5,584.0,589.41,456.75
2016,4,23,11,0,278.0,423.0,3.2,17.0,667.0,672.0,517.05
2016,4,23,11,15,331.0,411.0,3.2,17.0,705.5,691.63,531.51
2016,4,23,11,30,384.0,399.0,3.2,17.0,744.0,707.8,543.69
2016,4,23,11,45,394.5,391.0,3.2,17.0,748.0,689.18,529.97
2016,4,23,12,0,405.0,383.0,3.2,17.0,752.0,672.35,517.59
2016,4,23,12,15,658.0,253.0,3.2,17.0,850.5,723.67,559.7
2016,4,23,12,30,911.0,123.0,3.2,17.0,949.0,753.19,584.17
2016,4,23,12,45,905.0,124.5,3.25,17.5,937.5,709.89,549.9
2016,4,23,13,0,899.0,126.0,3.3,18.0,926.0,665.08,514.39
2016,4,23,13,15,894.5,125.0,3.35,18.0,907.5,617.83,477.29
2016,4,23,13,30,890.0,124.0,3.4,18.0,889.0,569.4,438.29
2016,4,23,13,45,877.0,126.5,3.5,18.0,862.0,518.62,396.49
2016,4,23,14,0,864.0,129.0,3.6,18.0,835.0,467.77,353.5
2016,4,23,14,15,854.5,127.0,3.65,17.5,802.5,415.14,308.56
2016,4,23,14,30,845.0,125.0,3.7,17.0,770.0,356.5,257.93
2016,4,23,14,45,827.5,125.0,3.8,17.0,730.5,303.06,210.59
2016,4,23,15,0,810.0,125.0,3.9,17.0,691.0,251.15,165.21
2016,4,23,15,15,793.5,122.0,3.85,16.5,647.5,198.95,122.4
2016,4,23,15,30,777.0,119.0,3.8,16.0,604.0,148.63,86.78
2016,4,23,15,45,749.0,117.0,3.8,16.0,555.0,92.87,57.63
2016,4,23,16,0,721.0,115.0,3.8,16.0,506.0,72.39,57.81
2016,4,23,16,15,692.0,110.0,3.75,15.5,456.0,71.46,57.33
2016,4,23,16,30,663.0,105.0,3.7,15.0,406.0,70.44,56.75
2016,4,23,16,45,619.0,100.0,3.65,15.0,353.5,69.23,55.87
2016,4,23,17,0,575.0,95.0,3.6,15.0,301.0,68.0,54.93
2016,4,23,17,15,520.5,86.5,3.35,14.5,250.0,63.8,51.38
2016,4,23,17,30,466.0,78.0,3.1,14.0,199.0,59.42,47.51
2016,4,23,17,45,377.0,67.5,2.85,13.5,150.5,50.8,39.65
2016,4,23,18,0,288.0,57.0,2.6,13.0,102.0,43.58,32.78
2016,4,23,18,15,183.5,39.5,2.45,12.5,64.5,30.62,20.39
2016,4,23,18,30,79.0,22.0,2.3,12.0,27.0,17.92,1.48
2016,4,23,18,45,39.5,11.0,2.15,12.0,13.5,10.01,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,68.5,24.5,2.55,11.5,32.5,90.79,50.48
2016,4,24,6,0,137.0,49.0,2.9,12.0,65.0,179.27,144.03
2016,4,24,6,15,221.0,67.5,2.9,12.0,109.0,263.55,219.83
2016,4,24,6,30,305.0,86.0,2.9,12.0,153.0,368.02,309.68
2016,4,24,6,45,376.5,99.0,2.95,12.5,203.5,448.34,376.88
2016,4,24,7,0,448.0,112.0,3.0,13.0,254.0,532.73,444.79
2016,4,24,7,15,497.5,122.0,2.95,13.0,306.5,598.02,495.61
2016,4,24,7,30,547.0,132.0,2.9,13.0,359.0,664.62,545.33
2016,4,24,7,45,467.0,158.5,2.9,13.0,370.5,636.18,520.19
2016,4,24,8,0,387.0,185.0,2.9,13.0,382.0,601.36,490.09
2016,4,24,8,15,249.5,224.5,2.9,13.5,356.5,505.09,410.27
2016,4,24,8,30,112.0,264.0,2.9,14.0,331.0,402.37,324.45
2016,4,24,8,45,454.0,199.5,2.95,14.5,500.0,689.35,552.18
2016,4,24,9,0,796.0,135.0,3.0,15.0,669.0,948.65,736.63
2016,4,24,9,15,810.5,138.0,3.0,15.5,710.0,966.22,743.28
2016,4,24,9,30,825.0,141.0,3.0,16.0,751.0,980.58,750.02
2016,4,24,9,45,848.5,136.5,3.05,16.5,789.5,992.16,755.39
2016,4,24,10,0,872.0,132.0,3.1,17.0,828.0,1000.25,758.53
2016,4,24,10,15,471.5,262.0,3.1,17.0,640.0,742.59,574.01
2016,4,24,10,30,71.0,392.0,3.1,17.0,452.0,446.47,345.68
2016,4,24,10,45,152.5,413.5,3.1,17.5,546.5,549.39,424.76
2016,4,24,11,0,234.0,435.0,3.1,18.0,641.0,633.89,486.38
2016,4,24,11,15,568.0,287.5,3.25,18.0,797.5,790.36,606.97
2016,4,24,11,30,902.0,140.0,3.4,18.0,954.0,901.63,687.98
2016,4,24,11,45,898.5,143.0,3.6,18.0,958.5,870.3,666.26
2016,4,24,12,0,895.0,146.0,3.8,18.0,963.0,836.5,643.67
2016,4,24,12,15,894.5,146.0,3.95,18.0,960.5,800.16,618.79
2016,4,24,12,30,894.0,146.0,4.1,18.0,958.0,761.62,590.61
2016,4,24,12,45,879.0,153.0,4.35,18.0,944.5,717.0,557.31
2016,4,24,13,0,864.0,160.0,4.6,18.0,931.0,673.05,523.88
2016,4,24,13,15,664.0,250.5,4.7,17.5,836.0,586.02,456.14
2016,4,24,13,30,464.0,341.0,4.8,17.0,741.0,515.05,400.38
2016,4,24,13,45,443.5,338.0,4.95,17.0,712.0,472.58,366.51
2016,4,24,14,0,423.0,335.0,5.1,17.0,683.0,431.84,333.33
2016,4,24,14,15,507.0,289.0,5.15,16.5,689.5,400.86,306.18
2016,4,24,14,30,591.0,243.0,5.2,16.0,696.0,360.35,269.59
2016,4,24,14,45,602.5,222.5,5.3,16.0,664.5,311.45,226.49
2016,4,24,15,0,614.0,202.0,5.4,16.0,633.0,261.49,182.69
2016,4,24,15,15,639.5,177.0,5.35,15.5,601.0,209.44,138.43
2016,4,24,15,30,665.0,152.0,5.3,15.0,569.0,155.2,96.75
2016,4,24,15,45,629.0,164.5,5.3,14.5,534.0,122.75,84.32
2016,4,24,16,0,593.0,177.0,5.3,14.0,499.0,114.13,94.73
2016,4,24,16,15,560.0,168.0,5.2,13.5,449.0,110.82,92.34
2016,4,24,16,30,527.0,159.0,5.1,13.0,399.0,107.28,89.72
2016,4,24,16,45,503.5,143.0,5.0,13.0,349.5,98.75,82.47
2016,4,24,17,0,480.0,127.0,4.9,13.0,300.0,89.71,74.67
2016,4,24,17,15,423.5,114.0,4.65,12.5,248.5,82.14,68.16
2016,4,24,17,30,367.0,101.0,4.4,12.0,197.0,74.24,61.14
2016,4,24,17,45,306.5,83.0,4.2,12.0,150.5,62.17,50.04
2016,4,24,18,0,246.0,65.0,4.0,12.0,104.0,49.59,38.24
2016,4,24,18,15,153.0,44.5,3.9,11.5,65.5,35.21,24.5
2016,4,24,18,30,60.0,24.0,3.8,11.0,27.0,19.44,3.74
2016,4,24,18,45,30.0,12.0,3.75,11.0,13.5,10.91,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,34.0,5.0,1.75,7.5,5.5,0.0,0.0
2016,4,25,5,30,68.0,10.0,2.0,8.0,11.0,48.15,0.0
2016,4,25,5,45,225.5,23.0,2.3,8.5,46.5,203.52,131.59
2016,4,25,6,0,383.0,36.0,2.6,9.0,82.0,337.13,277.52
2016,4,25,6,15,475.5,45.0,2.9,9.5,131.0,428.35,360.5
2016,4,25,6,30,568.0,54.0,3.2,10.0,180.0,526.07,443.58
2016,4,25,6,45,629.0,60.0,3.55,10.5,233.5,600.64,504.74
2016,4,25,7,0,690.0,66.0,3.9,11.0,287.0,672.33,561.2
2016,4,25,7,15,729.5,70.5,4.0,11.0,342.0,731.62,606.26
2016,4,25,7,30,769.0,75.0,4.1,11.0,397.0,790.66,649.83
2016,4,25,7,45,797.0,79.0,4.2,11.5,450.5,838.1,682.49
2016,4,25,8,0,825.0,83.0,4.3,12.0,504.0,883.98,713.45
2016,4,25,8,15,846.0,86.0,4.3,12.5,555.0,920.13,735.96
2016,4,25,8,30,867.0,89.0,4.3,13.0,606.0,944.16,749.44
2016,4,25,8,45,883.0,92.0,4.3,13.5,653.0,970.3,764.44
2016,4,25,9,0,899.0,95.0,4.3,14.0,700.0,993.47,777.21
2016,4,25,9,15,911.0,97.0,4.35,14.0,742.0,1008.4,786.21
2016,4,25,9,30,923.0,99.0,4.4,14.0,784.0,1019.96,793.05
2016,4,25,9,45,930.5,101.5,4.45,14.5,819.5,1024.22,793.43
2016,4,25,10,0,938.0,104.0,4.5,15.0,855.0,1024.91,791.53
2016,4,25,10,15,944.5,105.0,4.55,15.0,884.0,1019.42,787.06
2016,4,25,10,30,951.0,106.0,4.6,15.0,913.0,1010.35,780.29
2016,4,25,10,45,955.5,107.0,4.65,15.0,934.5,995.87,769.89
2016,4,25,11,0,960.0,108.0,4.7,15.0,956.0,977.92,757.18
2016,4,25,11,15,962.0,108.5,4.7,15.0,969.0,953.88,739.87
2016,4,25,11,30,964.0,109.0,4.7,15.0,982.0,926.66,720.4
2016,4,25,11,45,963.5,110.5,4.75,15.5,987.0,895.27,697.0
2016,4,25,12,0,963.0,112.0,4.8,16.0,992.0,861.07,671.61
2016,4,25,12,15,962.0,111.5,4.7,16.0,989.5,822.13,643.12
2016,4,25,12,30,961.0,111.0,4.6,16.0,987.0,780.84,612.69
2016,4,25,12,45,949.5,116.0,4.6,16.0,973.5,735.02,577.12
2016,4,25,13,0,938.0,121.0,4.6,16.0,960.0,687.9,539.89
2016,4,25,13,15,933.5,120.0,4.5,16.0,941.0,639.01,500.25
2016,4,25,13,30,929.0,119.0,4.4,16.0,922.0,588.87,458.76
2016,4,25,13,45,922.5,118.0,4.3,16.0,895.5,536.72,414.74
2016,4,25,14,0,916.0,117.0,4.2,16.0,869.0,483.9,369.13
2016,4,25,14,15,907.0,115.5,4.15,16.0,836.0,429.33,321.25
2016,4,25,14,30,898.0,114.0,4.1,16.0,803.0,374.78,272.48
2016,4,25,14,45,886.0,112.0,4.05,16.0,763.5,319.33,222.75
2016,4,25,15,0,874.0,110.0,4.0,16.0,724.0,264.65,174.33
2016,4,25,15,15,858.5,107.0,3.95,16.0,679.5,201.28,121.65
2016,4,25,15,30,843.0,104.0,3.9,16.0,635.0,147.56,82.6
2016,4,25,15,45,823.5,100.5,3.9,16.0,586.0,95.25,56.15
2016,4,25,16,0,804.0,97.0,3.9,16.0,537.0,67.79,53.79
2016,4,25,16,15,777.0,93.0,3.75,15.5,484.5,66.77,53.21
2016,4,25,16,30,750.0,89.0,3.6,15.0,432.0,65.68,52.55
2016,4,25,16,45,713.0,84.0,3.5,14.5,378.0,57.8,45.86
2016,4,25,17,0,676.0,79.0,3.4,14.0,324.0,55.95,44.44
2016,4,25,17,15,624.0,72.5,3.15,13.5,270.5,52.77,41.75
2016,4,25,17,30,572.0,66.0,2.9,13.0,217.0,49.46,38.83
2016,4,25,17,45,489.5,58.0,2.65,12.5,166.5,44.67,34.4
2016,4,25,18,0,407.0,50.0,2.4,12.0,116.0,39.77,29.64
2016,4,25,18,15,286.0,36.5,2.25,11.5,75.0,29.53,19.77
2016,4,25,18,30,165.0,23.0,2.1,11.0,34.0,18.08,4.32
2016,4,25,18,45,82.5,11.5,2.0,10.5,17.0,10.46,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,10.91,0.0
2016,4,26,5,45,143.5,27.5,1.3,9.5,45.5,158.92,107.19
2016,4,26,6,0,287.0,43.0,1.4,10.0,79.0,280.91,230.02
2016,4,26,6,15,378.0,54.5,1.45,10.5,125.5,371.56,309.95
2016,4,26,6,30,469.0,66.0,1.5,11.0,172.0,468.12,391.0
2016,4,26,6,45,521.0,76.0,1.55,11.5,222.5,537.83,446.46
2016,4,26,7,0,573.0,86.0,1.6,12.0,273.0,609.39,500.74
2016,4,26,7,15,616.0,93.0,1.65,12.5,325.5,671.02,545.26
2016,4,26,7,30,659.0,100.0,1.7,13.0,378.0,732.9,588.4
2016,4,26,7,45,685.5,107.0,1.75,13.5,428.5,779.75,619.33
2016,4,26,8,0,712.0,114.0,1.8,14.0,479.0,825.24,648.67
2016,4,26,8,15,572.0,167.0,1.8,14.0,479.0,758.52,598.5
2016,4,26,8,30,432.0,220.0,1.8,14.0,479.0,691.76,545.75
2016,4,26,8,45,606.0,178.5,1.8,14.5,572.0,820.96,639.65
2016,4,26,9,0,780.0,137.0,1.8,15.0,665.0,937.73,715.93
2016,4,26,9,15,620.0,208.5,1.8,15.0,644.0,867.0,664.62
2016,4,26,9,30,460.0,280.0,1.8,15.0,623.0,777.71,597.5
2016,4,26,9,45,446.0,301.0,1.8,15.5,646.0,779.28,596.48
2016,4,26,10,0,432.0,322.0,1.8,16.0,669.0,778.34,592.92
2016,4,26,10,15,485.5,316.5,1.9,16.0,719.0,812.94,618.01
2016,4,26,10,30,539.0,311.0,2.0,16.0,769.0,844.23,640.3
2016,4,26,10,45,536.0,323.5,2.1,16.5,788.5,837.31,633.76
2016,4,26,11,0,533.0,336.0,2.2,17.0,808.0,827.9,625.93
2016,4,26,11,15,555.5,333.0,2.3,17.0,831.5,823.94,623.81
2016,4,26,11,30,578.0,330.0,2.4,17.0,855.0,816.9,619.42
2016,4,26,11,45,468.5,375.5,2.55,17.0,803.0,742.02,564.92
2016,4,26,12,0,359.0,421.0,2.7,17.0,751.0,668.23,510.72
2016,4,26,12,15,372.0,412.5,2.8,17.0,753.5,648.91,497.53
2016,4,26,12,30,385.0,404.0,2.9,17.0,756.0,628.03,482.57
2016,4,26,12,45,361.0,410.5,3.05,17.0,737.5,593.28,456.69
2016,4,26,13,0,337.0,417.0,3.2,17.0,719.0,559.57,431.32
2016,4,26,13,15,564.0,300.5,3.3,17.0,794.0,572.29,442.68
2016,4,26,13,30,791.0,184.0,3.4,17.0,869.0,567.19,438.16
2016,4,26,13,45,794.5,175.5,3.5,17.0,846.5,518.92,398.55
2016,4,26,14,0,798.0,167.0,3.6,17.0,824.0,469.46,357.01
2016,4,26,14,15,788.0,164.5,3.65,16.5,792.5,418.54,313.84
2016,4,26,14,30,778.0,162.0,3.7,16.0,761.0,368.08,270.01
2016,4,26,14,45,771.0,155.5,3.75,16.0,724.5,316.02,223.88
2016,4,26,15,0,764.0,149.0,3.8,16.0,688.0,257.31,172.91
2016,4,26,15,15,747.0,145.0,3.8,15.5,645.0,206.15,130.65
2016,4,26,15,30,730.0,141.0,3.8,15.0,602.0,156.99,94.84
2016,4,26,15,45,715.5,133.5,3.8,15.0,556.5,107.73,68.14
2016,4,26,16,0,701.0,126.0,3.8,15.0,511.0,79.15,63.9
2016,4,26,16,15,672.0,120.5,3.75,14.5,460.5,78.21,63.44
2016,4,26,16,30,643.0,115.0,3.7,14.0,410.0,77.16,62.87
2016,4,26,16,45,612.0,106.0,3.65,14.0,359.5,73.3,59.67
2016,4,26,17,0,581.0,97.0,3.6,14.0,309.0,69.16,56.16
2016,4,26,17,15,527.5,88.5,3.4,13.5,258.0,65.02,52.67
2016,4,26,17,30,474.0,80.0,3.2,13.0,207.0,60.7,48.87
2016,4,26,17,45,395.5,69.0,3.0,12.5,159.0,51.82,40.78
2016,4,26,18,0,317.0,58.0,2.8,12.0,111.0,44.27,33.64
2016,4,26,18,15,213.0,41.5,2.65,11.5,72.0,32.11,22.08
2016,4,26,18,30,109.0,25.0,2.5,11.0,33.0,19.58,6.22
2016,4,26,18,45,54.5,12.5,2.4,11.0,16.5,11.37,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,38.0,11.0,2.1,11.0,13.0,32.0,0.0
2016,4,27,5,45,167.5,26.5,2.35,11.5,46.5,173.2,121.65
2016,4,27,6,0,297.0,42.0,2.6,12.0,80.0,285.87,234.33
2016,4,27,6,15,386.0,53.0,2.65,12.0,126.5,376.55,315.02
2016,4,27,6,30,475.0,64.0,2.7,12.0,173.0,471.34,396.05
2016,4,27,6,45,237.5,70.0,2.75,12.5,124.5,300.72,254.44
2016,4,27,7,0,0.0,76.0,2.8,13.0,76.0,68.72,53.26
2016,4,27,7,15,2.0,109.0,2.85,13.0,110.0,104.17,83.54
2016,4,27,7,30,4.0,142.0,2.9,13.0,144.0,139.85,113.31
2016,4,27,7,45,19.0,171.0,3.0,13.5,181.0,182.58,148.73
2016,4,27,8,0,34.0,200.0,3.1,14.0,218.0,241.68,196.73
2016,4,27,8,15,42.0,224.5,3.3,14.0,248.5,274.4,222.7
2016,4,27,8,30,50.0,249.0,3.5,14.0,279.0,306.81,248.19
2016,4,27,8,45,29.0,228.0,3.7,14.0,246.0,258.71,208.31
2016,4,27,9,0,8.0,207.0,3.9,14.0,213.0,199.83,159.63
2016,4,27,9,15,19.0,251.0,4.0,14.0,265.0,253.28,202.8
2016,4,27,9,30,30.0,295.0,4.1,14.0,317.0,323.38,258.22
2016,4,27,9,45,15.0,218.0,4.25,14.0,229.0,214.21,170.48
2016,4,27,10,0,0.0,141.0,4.4,14.0,141.0,126.64,98.93
2016,4,27,10,15,77.0,282.0,4.5,14.0,347.5,344.98,276.65
2016,4,27,10,30,154.0,423.0,4.6,14.0,554.0,569.86,450.06
2016,4,27,10,45,85.0,357.0,4.7,14.0,430.0,418.59,331.88
2016,4,27,11,0,16.0,291.0,4.8,14.0,306.0,278.14,220.06
2016,4,27,11,15,90.0,375.5,4.85,14.0,457.5,429.28,340.59
2016,4,27,11,30,164.0,460.0,4.9,14.0,609.0,572.28,450.3
2016,4,27,11,45,517.0,312.5,4.95,14.0,787.0,725.98,574.14
2016,4,27,12,0,870.0,165.0,5.0,14.0,965.0,843.02,665.71
2016,4,27,12,15,870.5,165.0,5.0,14.0,963.5,806.92,638.2
2016,4,27,12,30,871.0,165.0,5.0,14.0,962.0,768.6,608.59
2016,4,27,12,45,605.0,294.0,5.0,14.0,845.0,658.03,520.05
2016,4,27,13,0,339.0,423.0,5.0,14.0,728.0,566.06,445.4
2016,4,27,13,15,340.5,413.0,4.95,14.0,714.0,535.35,421.32
2016,4,27,13,30,342.0,403.0,4.9,14.0,700.0,504.37,396.44
2016,4,27,13,45,585.5,285.0,4.9,14.0,776.0,503.19,394.24
2016,4,27,14,0,829.0,167.0,4.9,14.0,852.0,484.07,374.5
2016,4,27,14,15,819.0,164.5,4.85,14.0,819.5,431.57,328.19
2016,4,27,14,30,809.0,162.0,4.8,14.0,787.0,379.48,281.54
2016,4,27,14,45,799.0,157.0,4.8,14.0,748.5,326.13,233.61
2016,4,27,15,0,789.0,152.0,4.8,14.0,710.0,266.29,181.02
2016,4,27,15,15,597.5,198.5,4.7,13.5,606.0,222.68,151.9
2016,4,27,15,30,406.0,245.0,4.6,13.0,502.0,197.82,142.2
2016,4,27,15,45,550.5,191.5,4.55,13.0,511.5,142.84,100.97
2016,4,27,16,0,695.0,138.0,4.5,13.0,521.0,87.2,71.44
2016,4,27,16,15,663.5,132.0,4.35,13.0,469.5,86.24,70.88
2016,4,27,16,30,632.0,126.0,4.2,13.0,418.0,85.17,70.18
2016,4,27,16,45,620.0,103.5,4.05,13.0,361.0,71.3,58.11
2016,4,27,17,0,608.0,81.0,3.9,13.0,304.0,56.79,45.34
2016,4,27,17,15,502.5,88.0,3.7,12.5,253.0,64.31,52.25
2016,4,27,17,30,397.0,95.0,3.5,12.0,202.0,69.67,57.1
2016,4,27,17,45,335.5,79.5,3.3,12.0,156.5,59.4,47.64
2016,4,27,18,0,274.0,64.0,3.1,12.0,111.0,48.7,37.58
2016,4,27,18,15,176.0,45.5,3.0,11.5,72.0,36.09,25.58
2016,4,27,18,30,78.0,27.0,2.9,11.0,33.0,21.79,8.53
2016,4,27,18,45,39.0,13.5,2.8,11.0,16.5,12.28,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.0,6.5,1.8,9.5,7.5,5.91,0.0
2016,4,28,5,30,56.0,13.0,2.1,10.0,15.0,44.36,0.0
2016,4,28,5,45,183.5,28.0,2.4,10.5,50.0,187.06,136.4
2016,4,28,6,0,311.0,43.0,2.7,11.0,85.0,296.92,244.97
2016,4,28,6,15,399.5,54.0,2.75,11.0,131.5,388.11,326.16
2016,4,28,6,30,488.0,65.0,2.8,11.0,178.0,483.23,407.44
2016,4,28,6,45,546.5,72.5,2.85,11.5,229.5,555.69,465.69
2016,4,28,7,0,605.0,80.0,2.9,12.0,281.0,630.34,523.14
2016,4,28,7,15,646.5,86.0,2.9,12.5,334.0,690.29,566.8
2016,4,28,7,30,688.0,92.0,2.9,13.0,387.0,750.41,609.1
2016,4,28,7,45,722.5,95.5,2.9,13.5,439.5,800.69,642.79
2016,4,28,8,0,757.0,99.0,2.9,14.0,492.0,844.87,671.26
2016,4,28,8,15,779.5,102.5,2.9,14.5,541.5,881.8,693.99
2016,4,28,8,30,802.0,106.0,2.9,15.0,591.0,916.47,714.8
2016,4,28,8,45,821.0,108.0,2.9,15.5,637.0,943.45,730.01
2016,4,28,9,0,840.0,110.0,2.9,16.0,683.0,967.62,743.24
2016,4,28,9,15,853.0,112.5,2.9,16.5,724.0,983.48,750.76
2016,4,28,9,30,866.0,115.0,2.9,17.0,765.0,985.83,749.26
2016,4,28,9,45,886.5,111.0,2.95,17.5,802.5,995.5,753.43
2016,4,28,10,0,907.0,107.0,3.0,18.0,840.0,1001.85,755.41
2016,4,28,10,15,914.0,108.0,3.05,18.0,868.5,997.08,751.51
2016,4,28,10,30,921.0,109.0,3.1,18.0,897.0,988.85,745.52
2016,4,28,10,45,923.0,111.5,3.15,18.5,917.5,974.02,733.83
2016,4,28,11,0,925.0,114.0,3.2,19.0,938.0,955.87,720.06
2016,4,28,11,15,928.0,115.0,3.25,19.0,951.5,933.93,705.19
2016,4,28,11,30,931.0,116.0,3.3,19.0,965.0,908.85,688.23
2016,4,28,11,45,930.5,117.5,3.35,19.5,970.5,878.35,666.25
2016,4,28,12,0,930.0,119.0,3.4,20.0,976.0,845.17,642.44
2016,4,28,12,15,929.5,119.0,3.5,20.0,973.5,808.18,617.38
2016,4,28,12,30,929.0,119.0,3.6,20.0,971.0,768.91,590.16
2016,4,28,12,45,930.0,116.5,3.7,20.0,961.5,726.45,558.64
2016,4,28,13,0,931.0,114.0,3.8,20.0,952.0,681.98,524.86
2016,4,28,13,15,927.5,113.5,3.85,19.5,934.5,634.64,488.79
2016,4,28,13,30,924.0,113.0,3.9,19.0,917.0,585.96,450.55
2016,4,28,13,45,918.0,112.0,3.95,19.0,891.5,534.53,408.23
2016,4,28,14,0,912.0,111.0,4.0,19.0,866.0,482.41,364.17
2016,4,28,14,15,904.0,109.5,4.0,19.0,834.0,428.67,317.67
2016,4,28,14,30,896.0,108.0,4.0,19.0,802.0,374.86,270.15
2016,4,28,14,45,883.0,107.0,4.05,19.0,763.0,320.2,221.68
2016,4,28,15,0,870.0,106.0,4.1,19.0,724.0,266.41,174.41
2016,4,28,15,15,855.5,103.5,4.1,18.5,680.0,203.82,122.7
2016,4,28,15,30,841.0,101.0,4.1,18.0,636.0,150.88,83.79
2016,4,28,15,45,816.0,100.0,4.1,17.5,587.0,100.3,57.32
2016,4,28,16,0,791.0,99.0,4.1,17.0,538.0,68.76,54.38
2016,4,28,16,15,765.5,95.0,4.05,16.5,486.5,67.82,53.89
2016,4,28,16,30,740.0,91.0,4.0,16.0,435.0,60.53,47.79
2016,4,28,16,45,696.5,88.0,3.95,15.5,381.0,60.24,47.8
2016,4,28,17,0,653.0,85.0,3.9,15.0,327.0,60.01,47.83
2016,4,28,17,15,602.5,78.5,3.75,14.0,274.5,57.04,45.46
2016,4,28,17,30,552.0,72.0,3.6,13.0,222.0,53.97,42.87
2016,4,28,17,45,463.5,64.0,3.5,12.5,171.0,49.37,38.64
2016,4,28,18,0,375.0,56.0,3.4,12.0,120.0,42.81,32.42
2016,4,28,18,15,262.0,41.5,3.2,11.5,79.0,32.14,22.25
2016,4,28,18,30,149.0,27.0,3.0,11.0,38.0,21.16,8.9
2016,4,28,18,45,74.5,13.5,2.85,11.0,19.0,12.28,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.91,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,11.45,0.0
2016,4,29,5,45,81.5,35.0,2.45,11.0,46.5,121.88,88.84
2016,4,29,6,0,163.0,57.0,2.5,11.0,80.0,207.46,170.33
2016,4,29,6,15,244.5,75.0,2.55,11.0,125.0,291.0,244.64
2016,4,29,6,30,326.0,93.0,2.6,11.0,170.0,394.74,333.19
2016,4,29,6,45,396.5,104.0,2.65,11.5,221.0,473.2,398.1
2016,4,29,7,0,467.0,115.0,2.7,12.0,272.0,555.53,463.65
2016,4,29,7,15,512.0,124.5,2.7,12.0,323.5,617.33,511.22
2016,4,29,7,30,557.0,134.0,2.7,12.0,375.0,680.1,557.57
2016,4,29,7,45,595.0,140.0,2.75,12.0,426.0,739.7,600.54
2016,4,29,8,0,633.0,146.0,2.8,12.0,477.0,793.05,637.98
2016,4,29,8,15,658.5,152.0,2.8,12.0,525.0,833.36,664.99
2016,4,29,8,30,684.0,158.0,2.8,12.0,573.0,871.71,690.33
2016,4,29,8,45,705.0,161.5,2.85,12.5,618.0,900.62,707.8
2016,4,29,9,0,726.0,165.0,2.9,13.0,663.0,926.98,723.43
2016,4,29,9,15,740.5,169.0,2.9,13.0,702.5,944.75,733.97
2016,4,29,9,30,755.0,173.0,2.9,13.0,742.0,959.51,742.57
2016,4,29,9,45,789.0,162.5,2.95,13.5,781.0,967.51,745.66
2016,4,29,10,0,823.0,152.0,3.0,14.0,820.0,979.97,752.01
2016,4,29,10,15,831.0,153.5,3.0,14.0,847.5,976.36,748.36
2016,4,29,10,30,839.0,155.0,3.0,14.0,875.0,969.4,742.71
2016,4,29,10,45,846.0,155.0,3.0,14.5,896.0,956.62,731.88
2016,4,29,11,0,853.0,155.0,3.0,15.0,917.0,940.57,719.01
2016,4,29,11,15,856.5,156.0,3.15,15.0,930.5,919.19,705.03
2016,4,29,11,30,860.0,157.0,3.3,15.0,944.0,894.8,688.92
2016,4,29,11,45,860.0,158.5,3.5,15.5,949.0,865.09,667.99
2016,4,29,12,0,860.0,160.0,3.7,16.0,954.0,832.84,645.12
2016,4,29,12,15,860.0,160.0,3.8,16.0,952.0,796.87,619.95
2016,4,29,12,30,860.0,160.0,3.9,16.0,950.0,758.77,591.66
2016,4,29,12,45,863.0,156.0,4.05,16.0,942.0,717.32,560.59
2016,4,29,13,0,866.0,152.0,4.2,16.0,934.0,672.82,526.44
2016,4,29,13,15,862.5,151.0,4.2,16.0,916.5,627.45,490.26
2016,4,29,13,30,859.0,150.0,4.2,16.0,899.0,579.85,451.51
2016,4,29,13,45,850.0,150.0,4.25,16.0,873.5,529.44,409.77
2016,4,29,14,0,841.0,150.0,4.3,16.0,848.0,478.83,366.75
2016,4,29,14,15,831.5,147.5,4.3,16.0,816.0,426.13,320.97
2016,4,29,14,30,822.0,145.0,4.3,16.0,784.0,373.75,274.57
2016,4,29,14,45,749.0,163.5,4.35,16.0,723.5,313.81,223.81
2016,4,29,15,0,676.0,182.0,4.4,16.0,663.0,266.6,184.41
2016,4,29,15,15,719.0,158.0,4.35,15.5,641.5,215.59,139.66
2016,4,29,15,30,762.0,134.0,4.3,15.0,620.0,160.55,95.69
2016,4,29,15,45,734.5,131.5,4.25,15.0,571.5,112.4,69.13
2016,4,29,16,0,707.0,129.0,4.2,15.0,523.0,80.76,65.27
2016,4,29,16,15,678.5,123.5,4.1,14.5,472.5,79.91,64.9
2016,4,29,16,30,650.0,118.0,4.0,14.0,422.0,78.95,64.41
2016,4,29,16,45,611.0,111.5,3.95,14.0,370.0,77.05,62.95
2016,4,29,17,0,572.0,105.0,3.9,14.0,318.0,75.04,61.35
2016,4,29,17,15,518.5,96.5,3.7,13.5,266.5,71.17,58.14
2016,4,29,17,30,465.0,88.0,3.5,13.0,215.0,64.73,52.48
2016,4,29,17,45,388.5,76.0,3.3,12.5,166.5,56.84,45.31
2016,4,29,18,0,312.0,64.0,3.1,12.0,118.0,48.69,37.65
2016,4,29,18,15,208.5,47.0,2.95,11.5,78.0,36.27,25.91
2016,4,29,18,30,105.0,30.0,2.8,11.0,38.0,24.11,11.66
2016,4,29,18,45,52.5,15.0,2.7,11.0,19.0,13.64,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,7.5,2.4,10.5,10.0,35.56,0.0
2016,4,30,5,30,106.0,15.0,2.6,11.0,20.0,99.19,0.0
2016,4,30,5,45,233.5,29.0,2.8,11.5,57.0,222.67,169.43
2016,4,30,6,0,361.0,43.0,3.0,12.0,94.0,334.21,275.99
2016,4,30,6,15,446.5,53.0,3.25,12.5,142.5,422.19,353.68
2016,4,30,6,30,532.0,63.0,3.5,13.0,191.0,515.83,432.21
2016,4,30,6,45,589.5,70.0,3.75,13.5,244.0,588.4,490.44
2016,4,30,7,0,647.0,77.0,4.0,14.0,297.0,663.06,548.04
2016,4,30,7,15,686.5,83.0,4.15,14.5,350.5,722.59,591.71
2016,4,30,7,30,726.0,89.0,4.3,15.0,404.0,782.11,634.26
2016,4,30,7,45,755.0,93.0,4.5,15.5,456.5,823.86,663.01
2016,4,30,8,0,784.0,97.0,4.7,16.0,509.0,869.8,694.49
2016,4,30,8,15,805.0,100.5,4.7,16.5,559.0,905.76,716.84
2016,4,30,8,30,826.0,104.0,4.7,17.0,609.0,939.35,737.22
2016,4,30,8,45,842.0,107.0,4.7,17.5,654.5,964.86,751.65
2016,4,30,9,0,858.0,110.0,4.7,18.0,700.0,987.42,763.99
2016,4,30,9,15,870.0,112.0,4.7,18.0,740.5,991.39,764.87
2016,4,30,9,30,882.0,114.0,4.7,18.0,781.0,1002.57,771.08
2016,4,30,9,45,898.0,112.0,4.75,18.5,817.5,1010.0,773.67
2016,4,30,10,0,914.0,110.0,4.8,19.0,854.0,1014.06,774.11
2016,4,30,10,15,920.0,111.5,4.8,19.0,881.5,1008.71,769.32
2016,4,30,10,30,926.0,113.0,4.8,19.0,909.0,999.88,762.35
2016,4,30,10,45,930.0,114.0,4.8,19.5,929.5,985.22,750.04
2016,4,30,11,0,934.0,115.0,4.8,20.0,950.0,967.21,735.63
2016,4,30,11,15,936.0,115.5,4.75,20.0,963.0,943.68,718.59
2016,4,30,11,30,938.0,116.0,4.7,20.0,976.0,917.08,699.54
2016,4,30,11,45,939.0,116.0,4.7,20.0,981.0,886.27,677.95
2016,4,30,12,0,940.0,116.0,4.7,20.0,986.0,852.73,654.44
2016,4,30,12,15,938.5,116.0,4.65,20.0,983.0,814.75,627.4
2016,4,30,12,30,937.0,116.0,4.6,20.0,980.0,774.55,598.62
2016,4,30,12,45,934.0,116.0,4.55,20.5,968.5,731.29,564.36
2016,4,30,13,0,931.0,116.0,4.5,21.0,957.0,686.29,528.32
2016,4,30,13,15,926.5,115.0,4.45,21.0,938.5,638.04,490.27
2016,4,30,13,30,922.0,114.0,4.4,21.0,920.0,588.57,450.41
2016,4,30,13,45,916.5,112.0,4.35,21.0,894.0,536.81,407.85
2016,4,30,14,0,911.0,110.0,4.3,21.0,868.0,484.35,363.64
2016,4,30,14,15,902.5,108.5,4.2,21.0,835.5,430.6,317.35
2016,4,30,14,30,894.0,107.0,4.1,21.0,803.0,376.83,270.17
2016,4,30,14,45,884.0,104.5,4.05,21.0,764.5,322.14,221.89
2016,4,30,15,0,874.0,102.0,4.0,21.0,726.0,268.03,174.49
2016,4,30,15,15,859.5,99.5,3.9,21.0,682.0,213.98,129.41
2016,4,30,15,30,845.0,97.0,3.8,21.0,638.0,152.24,83.16
2016,4,30,15,45,828.0,93.5,3.7,21.0,590.5,100.16,54.38
2016,4,30,16,0,811.0,90.0,3.6,21.0,543.0,62.38,48.03
2016,4,30,16,15,786.5,86.5,3.4,20.5,491.5,61.55,47.6
2016,4,30,16,30,762.0,83.0,3.2,20.0,440.0,60.65,47.1
2016,4,30,16,45,730.5,78.0,3.0,20.0,387.5,58.46,45.37
2016,4,30,17,0,699.0,73.0,2.8,20.0,335.0,56.16,43.51
2016,4,30,17,15,652.5,67.5,2.6,19.0,282.0,48.57,37.13
2016,4,30,17,30,606.0,62.0,2.4,18.0,229.0,45.87,34.9
2016,4,30,17,45,537.0,54.0,2.2,17.5,179.0,40.93,30.48
2016,4,30,18,0,468.0,46.0,2.0,17.0,129.0,35.82,25.72
2016,4,30,18,15,356.0,35.5,1.95,16.5,86.5,28.19,18.53
2016,4,30,18,30,244.0,25.0,1.9,16.0,44.0,20.29,9.16
2016,4,30,18,45,122.0,12.5,1.85,15.5,22.0,11.37,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,67.5,8.0,0.55,12.5,11.0,43.99,0.0
2016,5,1,5,30,135.0,16.0,0.4,13.0,22.0,122.4,0.0
2016,5,1,5,45,266.0,28.5,0.3,13.5,59.5,242.97,183.98
2016,5,1,6,0,397.0,41.0,0.2,14.0,97.0,356.99,286.12
2016,5,1,6,15,479.0,49.5,0.3,14.5,145.5,441.91,356.85
2016,5,1,6,30,561.0,58.0,0.4,15.0,194.0,532.2,427.3
2016,5,1,6,45,613.5,64.5,0.5,15.5,246.0,601.03,478.51
2016,5,1,7,0,666.0,71.0,0.6,16.0,298.0,671.68,528.95
2016,5,1,7,15,703.5,75.5,0.65,16.5,351.5,723.18,563.16
2016,5,1,7,30,741.0,80.0,0.7,17.0,405.0,779.88,600.0
2016,5,1,7,45,768.0,84.0,0.8,17.5,456.5,825.74,629.12
2016,5,1,8,0,795.0,88.0,0.9,18.0,508.0,870.06,656.76
2016,5,1,8,15,815.0,91.5,0.85,18.5,557.5,905.27,675.27
2016,5,1,8,30,835.0,95.0,0.8,19.0,607.0,938.09,691.91
2016,5,1,8,45,850.0,97.5,0.8,20.0,652.0,952.16,695.94
2016,5,1,9,0,865.0,100.0,0.8,21.0,697.0,973.36,704.78
2016,5,1,9,15,876.5,102.5,0.75,21.5,737.5,988.06,709.69
2016,5,1,9,30,888.0,105.0,0.7,22.0,778.0,999.52,712.69
2016,5,1,9,45,894.5,107.5,0.7,22.5,812.0,1002.71,711.83
2016,5,1,10,0,901.0,110.0,0.7,23.0,846.0,1002.49,709.15
2016,5,1,10,15,907.5,111.5,0.8,23.0,873.5,997.75,707.42
2016,5,1,10,30,914.0,113.0,0.9,23.0,901.0,989.58,703.66
2016,5,1,10,45,917.0,114.5,1.0,23.0,921.0,974.71,695.76
2016,5,1,11,0,920.0,116.0,1.1,23.0,941.0,956.56,685.81
2016,5,1,11,15,922.5,117.0,1.25,23.0,954.5,934.28,673.94
2016,5,1,11,30,925.0,118.0,1.4,23.0,968.0,908.93,659.84
2016,5,1,11,45,924.0,119.0,1.55,23.5,972.5,877.76,640.38
2016,5,1,12,0,923.0,120.0,1.7,24.0,977.0,844.0,618.94
2016,5,1,12,15,922.5,120.0,1.8,24.0,974.0,807.34,595.92
2016,5,1,12,30,922.0,120.0,1.9,24.0,971.0,768.45,570.88
2016,5,1,12,45,918.0,120.5,2.05,24.0,960.0,725.52,541.19
2016,5,1,13,0,914.0,121.0,2.2,24.0,949.0,680.97,509.37
2016,5,1,13,15,910.5,120.0,2.3,23.5,931.0,634.06,475.52
2016,5,1,13,30,907.0,119.0,2.4,23.0,913.0,585.88,439.48
2016,5,1,13,45,898.5,119.0,2.55,23.0,887.0,534.93,399.44
2016,5,1,14,0,890.0,119.0,2.7,23.0,861.0,483.55,357.74
2016,5,1,14,15,508.5,245.5,2.75,22.5,666.5,376.71,279.0
2016,5,1,14,30,127.0,372.0,2.8,22.0,472.0,324.04,244.81
2016,5,1,14,45,126.0,354.0,2.85,22.0,449.0,298.62,225.22
2016,5,1,15,0,125.0,336.0,2.9,22.0,426.0,273.61,205.82
2016,5,1,15,15,470.5,222.5,2.9,21.5,529.5,224.72,153.75
2016,5,1,15,30,816.0,109.0,2.9,21.0,633.0,159.49,89.77
2016,5,1,15,45,792.5,107.0,2.95,21.0,584.5,109.7,62.23
2016,5,1,16,0,769.0,105.0,3.0,21.0,536.0,72.52,56.66
2016,5,1,16,15,743.0,101.0,2.9,20.5,485.5,64.77,50.35
2016,5,1,16,30,717.0,97.0,2.8,20.0,435.0,64.15,50.12
2016,5,1,16,45,676.5,92.5,2.75,20.0,381.5,63.01,49.3
2016,5,1,17,0,636.0,88.0,2.7,20.0,328.0,61.81,48.41
2016,5,1,17,15,586.5,81.0,2.45,19.0,276.0,58.56,45.86
2016,5,1,17,30,537.0,74.0,2.2,18.0,224.0,55.17,43.07
2016,5,1,17,45,459.5,65.0,1.95,17.5,174.5,49.81,38.28
2016,5,1,18,0,382.0,56.0,1.7,17.0,125.0,44.28,33.12
2016,5,1,18,15,275.5,42.5,1.6,16.5,83.5,32.83,22.55
2016,5,1,18,30,169.0,29.0,1.5,16.0,42.0,22.68,11.37
2016,5,1,18,45,84.5,14.5,1.45,15.5,21.0,13.19,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.0,9.0,1.05,11.5,10.5,26.74,0.0
2016,5,2,5,30,68.0,18.0,1.2,12.0,21.0,73.99,0.0
2016,5,2,5,45,178.0,34.5,1.35,12.5,57.0,193.55,149.37
2016,5,2,6,0,288.0,51.0,1.5,13.0,93.0,294.41,241.45
2016,5,2,6,15,145.0,67.0,1.5,13.5,88.5,205.63,170.12
2016,5,2,6,30,2.0,83.0,1.5,14.0,84.0,83.87,65.81
2016,5,2,6,45,9.5,103.0,1.55,14.5,106.5,109.5,87.9
2016,5,2,7,0,17.0,123.0,1.6,15.0,129.0,135.27,109.45
2016,5,2,7,15,112.0,151.5,1.5,15.0,200.0,276.18,227.73
2016,5,2,7,30,207.0,180.0,1.4,15.0,271.0,394.86,322.88
2016,5,2,7,45,197.0,205.0,1.35,15.5,300.5,416.93,336.79
2016,5,2,8,0,187.0,230.0,1.3,16.0,330.0,437.32,349.71
2016,5,2,8,15,466.5,179.0,1.25,16.5,458.5,677.26,531.95
2016,5,2,8,30,746.0,128.0,1.2,17.0,587.0,898.75,681.1
2016,5,2,8,45,763.0,131.5,1.2,17.5,631.5,918.36,688.07
2016,5,2,9,0,780.0,135.0,1.2,18.0,676.0,941.72,700.17
2016,5,2,9,15,793.5,138.0,1.2,18.5,715.5,958.15,707.66
2016,5,2,9,30,807.0,141.0,1.2,19.0,755.0,971.46,713.27
2016,5,2,9,45,829.0,136.5,1.25,19.5,791.5,981.7,717.87
2016,5,2,10,0,851.0,132.0,1.3,20.0,828.0,978.0,713.71
2016,5,2,10,15,858.0,134.0,1.25,20.5,855.5,974.31,708.24
2016,5,2,10,30,865.0,136.0,1.2,21.0,883.0,967.31,700.82
2016,5,2,10,45,867.5,138.0,1.15,21.5,902.5,952.8,688.83
2016,5,2,11,0,870.0,140.0,1.1,22.0,922.0,935.17,675.11
2016,5,2,11,15,872.5,141.0,1.1,22.0,935.0,913.57,661.14
2016,5,2,11,30,875.0,142.0,1.1,22.0,948.0,889.08,645.4
2016,5,2,11,45,872.0,145.0,1.1,22.5,951.5,859.02,624.87
2016,5,2,12,0,869.0,148.0,1.1,23.0,955.0,826.58,602.86
2016,5,2,12,15,868.0,148.0,1.2,23.0,952.5,791.0,581.13
2016,5,2,12,30,867.0,148.0,1.3,23.0,950.0,753.4,556.64
2016,5,2,12,45,859.5,150.0,1.4,23.0,938.0,711.12,527.63
2016,5,2,13,0,852.0,152.0,1.5,23.0,926.0,668.8,497.69
2016,5,2,13,15,667.0,247.5,1.6,22.5,846.5,593.14,442.47
2016,5,2,13,30,482.0,343.0,1.7,22.0,767.0,532.07,397.33
2016,5,2,13,45,529.0,314.5,1.85,22.0,767.5,502.67,375.24
2016,5,2,14,0,576.0,286.0,2.0,22.0,768.0,468.77,348.33
2016,5,2,14,15,687.0,217.0,2.1,21.5,770.0,422.39,310.53
2016,5,2,14,30,798.0,148.0,2.2,21.0,772.0,372.7,267.35
2016,5,2,14,45,777.5,149.0,2.35,21.0,733.0,321.89,223.94
2016,5,2,15,0,757.0,150.0,2.5,21.0,694.0,265.99,176.85
2016,5,2,15,15,740.0,146.0,2.55,20.5,651.0,215.41,135.52
2016,5,2,15,30,723.0,142.0,2.6,20.0,608.0,166.82,99.56
2016,5,2,15,45,662.0,144.0,2.7,20.0,546.0,122.03,75.36
2016,5,2,16,0,601.0,146.0,2.8,20.0,484.0,90.92,72.56
2016,5,2,16,15,569.5,139.5,2.8,19.0,436.0,89.9,72.26
2016,5,2,16,30,538.0,133.0,2.8,18.0,388.0,89.21,72.2
2016,5,2,16,45,477.5,133.0,2.85,17.5,339.5,90.83,74.0
2016,5,2,17,0,417.0,133.0,2.9,17.0,291.0,92.61,75.92
2016,5,2,17,15,375.5,118.5,2.85,16.5,244.5,84.28,68.92
2016,5,2,17,30,334.0,104.0,2.8,16.0,198.0,75.52,61.36
2016,5,2,17,45,296.0,87.0,2.75,15.5,157.5,64.48,51.54
2016,5,2,18,0,258.0,70.0,2.7,15.0,117.0,52.92,40.99
2016,5,2,18,15,175.0,50.5,2.55,14.5,78.0,39.84,28.84
2016,5,2,18,30,92.0,31.0,2.4,14.0,39.0,24.93,13.6
2016,5,2,18,45,46.0,15.5,2.25,13.5,19.5,14.1,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
