Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,11.5,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,26.5,0.65,12.5,26.5,23.52,13.31
2016,5,3,6,0,0.0,43.0,0.7,13.0,43.0,40.84,28.83
2016,5,3,6,15,1.0,64.0,0.6,13.0,64.0,63.87,48.94
2016,5,3,6,30,2.0,85.0,0.5,13.0,85.0,86.07,68.12
2016,5,3,6,45,10.5,105.0,0.45,13.5,108.0,112.45,90.55
2016,5,3,7,0,19.0,125.0,0.4,14.0,131.0,139.06,112.6
2016,5,3,7,15,41.0,151.5,0.4,14.0,168.5,199.26,162.21
2016,5,3,7,30,63.0,178.0,0.4,14.0,206.0,247.99,201.14
2016,5,3,7,45,147.5,202.5,0.45,14.5,278.5,368.54,296.59
2016,5,3,8,0,232.0,227.0,0.5,15.0,351.0,475.43,376.95
2016,5,3,8,15,152.5,247.5,0.6,15.5,332.5,423.57,333.54
2016,5,3,8,30,73.0,268.0,0.7,16.0,314.0,350.18,274.97
2016,5,3,8,45,186.5,286.5,0.85,16.5,414.0,496.19,387.36
2016,5,3,9,0,300.0,305.0,1.0,17.0,514.0,643.45,493.6
2016,5,3,9,15,341.5,313.0,1.05,17.0,564.0,688.94,524.08
2016,5,3,9,30,383.0,321.0,1.1,17.0,614.0,733.15,554.38
2016,5,3,9,45,261.5,360.5,1.2,17.5,564.5,649.68,491.36
2016,5,3,10,0,140.0,400.0,1.3,18.0,515.0,549.2,416.41
2016,5,3,10,15,151.0,415.0,1.25,18.0,543.0,567.74,429.7
2016,5,3,10,30,162.0,430.0,1.2,18.0,571.0,584.93,440.93
2016,5,3,10,45,213.0,434.5,1.2,18.5,624.0,627.37,470.48
2016,5,3,11,0,264.0,439.0,1.2,19.0,677.0,677.34,504.2
2016,5,3,11,15,384.0,404.5,1.15,19.0,756.0,735.76,545.64
2016,5,3,11,30,504.0,370.0,1.1,19.0,835.0,794.65,585.94
2016,5,3,11,45,320.0,419.5,1.1,19.5,716.0,658.07,487.55
2016,5,3,12,0,136.0,469.0,1.1,20.0,597.0,533.36,396.65
2016,5,3,12,15,295.5,425.5,1.1,20.0,700.5,605.39,451.47
2016,5,3,12,30,455.0,382.0,1.1,20.0,804.0,663.27,493.0
2016,5,3,12,45,460.5,375.0,1.1,20.0,798.5,633.56,471.22
2016,5,3,13,0,466.0,368.0,1.1,20.0,793.0,602.8,449.23
2016,5,3,13,15,460.5,360.0,1.2,20.0,773.0,563.87,421.67
2016,5,3,13,30,455.0,352.0,1.3,20.0,753.0,525.1,393.53
2016,5,3,13,45,490.5,329.0,1.4,20.0,749.5,495.54,371.22
2016,5,3,14,0,526.0,306.0,1.5,20.0,746.0,462.56,345.21
2016,5,3,14,15,451.0,321.0,1.6,19.5,688.5,410.71,306.06
2016,5,3,14,30,376.0,336.0,1.7,19.0,631.0,373.71,278.09
2016,5,3,14,45,372.0,319.5,1.8,19.0,599.5,335.18,247.04
2016,5,3,15,0,368.0,303.0,1.9,19.0,568.0,297.35,216.43
2016,5,3,15,15,359.0,284.5,2.0,18.5,530.0,258.15,185.91
2016,5,3,15,30,350.0,266.0,2.1,18.0,492.0,220.35,158.09
2016,5,3,15,45,367.5,239.5,2.25,18.0,461.5,180.78,131.2
2016,5,3,16,0,385.0,213.0,2.4,18.0,431.0,143.43,117.7
2016,5,3,16,15,261.5,207.5,2.45,17.5,349.5,140.36,115.78
2016,5,3,16,30,138.0,202.0,2.5,17.0,268.0,144.93,120.32
2016,5,3,16,45,321.5,153.5,2.55,16.5,283.0,109.87,90.73
2016,5,3,17,0,505.0,105.0,2.6,16.0,298.0,73.74,59.64
2016,5,3,17,15,424.5,105.0,2.5,15.5,250.5,74.87,60.91
2016,5,3,17,30,344.0,105.0,2.4,15.0,203.0,76.21,62.22
2016,5,3,17,45,291.5,87.5,2.3,15.0,158.5,64.75,51.9
2016,5,3,18,0,239.0,70.0,2.2,15.0,114.0,54.35,42.29
2016,5,3,18,15,163.0,51.0,2.0,14.5,76.5,40.2,29.22
2016,5,3,18,30,87.0,32.0,1.8,14.0,39.0,25.69,14.56
2016,5,3,18,45,43.5,16.0,1.6,14.0,19.5,14.55,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,7.28,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,14.1,0.0
2016,5,4,5,45,40.0,37.5,2.1,12.5,43.5,82.91,62.09
2016,5,4,6,0,80.0,59.0,2.2,13.0,71.0,138.59,112.29
2016,5,4,6,15,116.5,81.5,2.2,13.0,106.5,194.48,161.58
2016,5,4,6,30,153.0,104.0,2.2,13.0,142.0,251.75,211.06
2016,5,4,6,45,204.0,117.5,2.2,13.0,181.0,324.04,271.89
2016,5,4,7,0,255.0,131.0,2.2,13.0,220.0,385.79,322.66
2016,5,4,7,15,274.0,151.5,2.15,13.0,261.5,432.04,358.69
2016,5,4,7,30,293.0,172.0,2.1,13.0,303.0,478.1,393.66
2016,5,4,7,45,221.0,203.0,2.1,13.5,309.0,436.13,356.66
2016,5,4,8,0,149.0,234.0,2.1,14.0,315.0,406.7,329.57
2016,5,4,8,15,279.0,235.5,2.0,14.0,403.0,547.76,440.29
2016,5,4,8,30,409.0,237.0,1.9,14.0,491.0,692.7,547.45
2016,5,4,8,45,394.0,261.5,1.8,14.5,521.0,688.13,539.2
2016,5,4,9,0,379.0,286.0,1.7,15.0,551.0,699.53,543.45
2016,5,4,9,15,345.5,315.0,1.6,15.0,567.0,695.36,536.96
2016,5,4,9,30,312.0,344.0,1.5,15.0,583.0,688.76,529.0
2016,5,4,9,45,321.5,358.0,1.4,15.5,614.0,706.07,538.39
2016,5,4,10,0,331.0,372.0,1.3,16.0,645.0,721.56,546.1
2016,5,4,10,15,317.0,390.5,1.3,16.0,659.0,717.09,541.34
2016,5,4,10,30,303.0,409.0,1.3,16.0,673.0,711.0,535.78
2016,5,4,10,45,327.5,412.0,1.3,16.5,703.5,723.86,543.59
2016,5,4,11,0,352.0,415.0,1.3,17.0,734.0,734.39,549.54
2016,5,4,11,15,268.5,441.0,1.4,17.0,686.0,668.47,502.07
2016,5,4,11,30,185.0,467.0,1.5,17.0,638.0,597.8,451.15
2016,5,4,11,45,240.0,459.5,1.65,17.5,683.0,623.29,470.86
2016,5,4,12,0,295.0,452.0,1.8,18.0,728.0,648.02,488.83
2016,5,4,12,15,318.0,444.5,1.85,18.0,740.5,639.11,482.68
2016,5,4,12,30,341.0,437.0,1.9,18.0,753.0,628.03,475.1
2016,5,4,12,45,383.5,409.0,2.0,18.5,761.5,611.15,463.07
2016,5,4,13,0,426.0,381.0,2.1,19.0,770.0,588.32,446.36
2016,5,4,13,15,371.0,397.0,2.15,19.0,731.0,544.5,413.33
2016,5,4,13,30,316.0,413.0,2.2,19.0,692.0,501.81,381.11
2016,5,4,13,45,299.5,404.5,2.3,19.0,663.0,464.26,352.85
2016,5,4,14,0,283.0,396.0,2.4,19.0,634.0,428.32,325.33
2016,5,4,14,15,355.5,355.0,2.5,19.0,642.0,405.91,306.5
2016,5,4,14,30,428.0,314.0,2.6,19.0,650.0,368.79,275.01
2016,5,4,14,45,413.5,303.5,2.75,19.0,616.0,328.48,242.05
2016,5,4,15,0,399.0,293.0,2.9,19.0,582.0,298.71,217.37
2016,5,4,15,15,312.0,292.5,2.95,18.5,510.0,256.08,186.92
2016,5,4,15,30,225.0,292.0,3.0,18.0,438.0,233.46,174.02
2016,5,4,15,45,328.0,247.5,3.05,18.0,442.5,184.16,134.95
2016,5,4,16,0,431.0,203.0,3.1,18.0,447.0,127.3,104.11
2016,5,4,16,15,301.0,202.5,3.15,17.5,365.5,137.71,113.64
2016,5,4,16,30,171.0,202.0,3.2,17.0,284.0,145.26,120.7
2016,5,4,16,45,144.5,178.5,3.3,16.5,242.5,130.52,108.63
2016,5,4,17,0,118.0,155.0,3.4,16.0,201.0,115.27,95.94
2016,5,4,17,15,97.0,135.0,3.3,15.5,169.0,101.71,84.47
2016,5,4,17,30,76.0,115.0,3.2,15.0,137.0,90.79,75.05
2016,5,4,17,45,59.5,92.0,3.15,14.5,107.5,73.77,59.98
2016,5,4,18,0,43.0,69.0,3.1,14.0,78.0,56.43,44.31
2016,5,4,18,15,21.5,48.0,2.9,13.5,52.5,40.07,29.28
2016,5,4,18,30,0.0,27.0,2.7,13.0,27.0,23.5,13.18
2016,5,4,18,45,0.0,13.5,2.55,13.0,13.5,11.89,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.4,12.0,6.0,5.46,0.0
2016,5,5,5,30,0.0,12.0,1.6,12.0,12.0,10.55,0.0
2016,5,5,5,45,0.0,29.5,1.85,12.5,29.5,27.07,16.4
2016,5,5,6,0,0.0,47.0,2.1,13.0,47.0,45.56,32.84
2016,5,5,6,15,4.0,68.0,2.15,13.0,69.0,70.61,54.79
2016,5,5,6,30,8.0,89.0,2.2,13.0,91.0,95.08,76.08
2016,5,5,6,45,17.0,109.5,2.3,13.5,115.0,122.62,99.65
2016,5,5,7,0,26.0,130.0,2.4,14.0,139.0,162.84,133.31
2016,5,5,7,15,13.0,132.0,2.4,14.0,136.5,137.95,111.69
2016,5,5,7,30,0.0,134.0,2.4,14.0,134.0,126.07,100.92
2016,5,5,7,45,39.5,181.5,2.45,14.5,203.0,226.33,184.4
2016,5,5,8,0,79.0,229.0,2.5,15.0,272.0,317.24,257.34
2016,5,5,8,15,52.5,232.0,2.5,15.0,262.0,291.58,234.82
2016,5,5,8,30,26.0,235.0,2.5,15.0,252.0,249.2,199.45
2016,5,5,8,45,47.0,272.0,2.55,15.5,304.5,324.94,259.1
2016,5,5,9,0,68.0,309.0,2.6,16.0,357.0,383.51,303.68
2016,5,5,9,15,139.5,337.0,2.6,16.0,442.0,498.85,392.51
2016,5,5,9,30,211.0,365.0,2.6,16.0,527.0,594.94,464.22
2016,5,5,9,45,237.5,378.0,2.6,16.5,568.0,628.56,486.95
2016,5,5,10,0,264.0,391.0,2.6,17.0,609.0,676.5,519.76
2016,5,5,10,15,153.0,382.0,2.6,17.0,509.5,535.49,413.63
2016,5,5,10,30,42.0,373.0,2.6,17.0,410.0,399.29,308.91
2016,5,5,10,45,30.0,342.5,2.6,17.5,369.5,353.25,273.55
2016,5,5,11,0,18.0,312.0,2.6,18.0,329.0,299.47,231.69
2016,5,5,11,15,18.5,316.0,2.6,18.0,333.5,301.81,233.51
2016,5,5,11,30,19.0,320.0,2.6,18.0,338.0,304.01,235.04
2016,5,5,11,45,82.5,396.5,2.6,18.0,474.0,429.66,331.41
2016,5,5,12,0,146.0,473.0,2.6,18.0,610.0,545.13,416.52
2016,5,5,12,15,111.5,459.5,2.6,18.0,564.5,494.25,377.75
2016,5,5,12,30,77.0,446.0,2.6,18.0,519.0,445.9,341.53
2016,5,5,12,45,91.0,448.0,2.65,18.0,532.5,448.43,343.9
2016,5,5,13,0,105.0,450.0,2.7,18.0,546.0,449.42,344.77
2016,5,5,13,15,156.0,444.0,2.7,18.0,584.0,459.67,352.77
2016,5,5,13,30,207.0,438.0,2.7,18.0,622.0,468.18,358.88
2016,5,5,13,45,163.0,423.5,2.7,18.0,565.5,418.69,321.26
2016,5,5,14,0,119.0,409.0,2.7,18.0,509.0,373.85,287.37
2016,5,5,14,15,120.5,392.0,2.65,17.5,490.0,349.79,269.3
2016,5,5,14,30,122.0,375.0,2.6,17.0,471.0,325.92,251.01
2016,5,5,14,45,246.5,339.0,2.6,17.0,521.5,314.42,238.04
2016,5,5,15,0,371.0,303.0,2.6,17.0,572.0,299.79,220.77
2016,5,5,15,15,188.5,249.0,2.6,17.0,385.5,218.93,163.83
2016,5,5,15,30,6.0,195.0,2.6,17.0,199.0,164.87,129.19
2016,5,5,15,45,3.5,179.5,2.65,17.0,182.0,151.1,118.72
2016,5,5,16,0,1.0,164.0,2.7,17.0,165.0,137.74,113.39
2016,5,5,16,15,0.5,149.5,2.6,16.5,150.0,126.12,104.05
2016,5,5,16,30,0.0,135.0,2.5,16.0,135.0,114.38,94.49
2016,5,5,16,45,0.0,96.0,2.45,16.0,96.0,83.62,68.08
2016,5,5,17,0,0.0,57.0,2.4,16.0,57.0,50.34,39.05
2016,5,5,17,15,0.0,48.0,2.15,15.5,48.0,42.35,32.16
2016,5,5,17,30,0.0,39.0,1.9,15.0,39.0,34.37,25.14
2016,5,5,17,45,0.0,30.5,1.65,15.0,30.5,26.85,18.36
2016,5,5,18,0,0.0,22.0,1.4,15.0,22.0,19.35,11.53
2016,5,5,18,15,0.0,15.0,1.25,14.5,15.0,13.18,5.86
2016,5,5,18,30,0.0,8.0,1.1,14.0,8.0,7.02,0.04
2016,5,5,18,45,0.0,4.0,1.0,13.5,4.0,3.5,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,1.65,12.0,0.5,0.44,0.0
2016,5,6,6,0,0.0,1.0,1.8,12.0,1.0,0.88,0.0
2016,5,6,6,15,0.0,2.0,1.75,12.0,2.0,1.75,0.0
2016,5,6,6,30,0.0,3.0,1.7,12.0,3.0,2.63,0.0
2016,5,6,6,45,0.0,3.5,1.7,12.5,3.5,3.07,0.0
2016,5,6,7,0,0.0,4.0,1.7,13.0,4.0,3.51,0.0
2016,5,6,7,15,61.5,96.5,1.7,13.0,124.5,161.75,134.37
2016,5,6,7,30,123.0,189.0,1.7,13.0,245.0,331.49,273.35
2016,5,6,7,45,62.5,177.0,1.7,13.5,206.0,241.71,197.31
2016,5,6,8,0,2.0,165.0,1.7,14.0,167.0,156.55,124.99
2016,5,6,8,15,45.5,221.0,1.75,14.0,250.0,271.73,219.54
2016,5,6,8,30,89.0,277.0,1.8,14.0,333.0,375.81,301.46
2016,5,6,8,45,87.0,297.5,1.85,14.0,355.5,393.42,313.51
2016,5,6,9,0,85.0,318.0,1.9,14.0,378.0,410.4,325.51
2016,5,6,9,15,47.0,269.0,1.95,14.0,302.5,314.52,249.78
2016,5,6,9,30,9.0,220.0,2.0,14.0,227.0,210.99,166.79
2016,5,6,9,45,8.0,210.5,2.05,14.5,217.0,200.03,157.75
2016,5,6,10,0,7.0,201.0,2.1,15.0,207.0,189.39,148.76
2016,5,6,10,15,3.5,143.5,2.1,15.0,146.5,132.21,102.72
2016,5,6,10,30,0.0,86.0,2.1,15.0,86.0,76.58,57.44
2016,5,6,10,45,0.0,104.0,2.15,15.5,104.0,92.83,70.54
2016,5,6,11,0,0.0,122.0,2.2,16.0,122.0,109.05,83.41
2016,5,6,11,15,3.5,155.0,2.15,16.0,158.5,141.83,109.76
2016,5,6,11,30,7.0,188.0,2.1,16.0,195.0,174.24,135.51
2016,5,6,11,45,12.0,247.0,2.1,16.0,258.5,230.68,179.84
2016,5,6,12,0,17.0,306.0,2.1,16.0,322.0,285.97,222.5
2016,5,6,12,15,19.5,324.0,2.05,16.0,342.5,301.78,234.37
2016,5,6,12,30,22.0,342.0,2.0,16.0,363.0,316.95,245.83
2016,5,6,12,45,11.5,244.0,2.0,16.0,255.5,222.76,173.07
2016,5,6,13,0,1.0,146.0,2.0,16.0,148.0,129.85,99.84
2016,5,6,13,15,0.5,107.0,1.95,16.0,108.0,95.24,72.23
2016,5,6,13,30,0.0,68.0,1.9,16.0,68.0,60.5,44.11
2016,5,6,13,45,0.0,92.0,1.85,16.0,92.0,81.73,61.5
2016,5,6,14,0,0.0,116.0,1.8,16.0,116.0,102.57,78.46
2016,5,6,14,15,0.0,103.5,1.8,15.5,103.5,91.7,69.87
2016,5,6,14,30,0.0,91.0,1.8,15.0,91.0,80.86,61.28
2016,5,6,14,45,0.0,81.5,1.8,15.0,81.5,72.35,54.43
2016,5,6,15,0,0.0,72.0,1.8,15.0,72.0,63.86,47.55
2016,5,6,15,15,0.0,71.0,1.7,15.0,71.0,62.93,46.92
2016,5,6,15,30,0.0,70.0,1.6,15.0,70.0,62.01,46.28
2016,5,6,15,45,0.0,57.0,1.55,15.0,57.0,50.43,36.77
2016,5,6,16,0,0.0,44.0,1.5,15.0,44.0,38.88,28.65
2016,5,6,16,15,0.0,60.5,1.35,15.0,60.5,53.49,41.62
2016,5,6,16,30,0.0,77.0,1.2,15.0,77.0,68.13,54.61
2016,5,6,16,45,0.0,56.5,1.1,15.0,56.5,49.9,38.73
2016,5,6,17,0,0.0,36.0,1.0,15.0,36.0,31.73,22.73
2016,5,6,17,15,0.0,30.0,0.85,14.5,30.0,26.42,18.11
2016,5,6,17,30,0.0,24.0,0.7,14.0,24.0,21.12,13.4
2016,5,6,17,45,0.0,19.0,0.55,14.0,19.0,16.7,9.4
2016,5,6,18,0,0.0,14.0,0.4,14.0,14.0,12.3,5.35
2016,5,6,18,15,0.0,9.5,0.45,13.5,9.5,8.34,1.69
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,4.38,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,2.19,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,10.0,1.15,11.5,10.0,9.1,0.0
2016,5,7,5,30,0.0,20.0,1.4,12.0,20.0,18.26,4.22
2016,5,7,5,45,31.0,41.0,1.65,12.5,46.0,70.67,52.99
2016,5,7,6,0,62.0,62.0,1.9,13.0,72.0,129.44,104.67
2016,5,7,6,15,90.0,84.5,1.95,13.0,105.0,178.5,147.8
2016,5,7,6,30,118.0,107.0,2.0,13.0,138.0,228.37,190.83
2016,5,7,6,45,156.0,123.5,2.1,13.0,174.0,278.5,233.5
2016,5,7,7,0,194.0,140.0,2.2,13.0,210.0,331.1,277.16
2016,5,7,7,15,208.0,162.5,2.25,13.0,248.0,372.91,310.26
2016,5,7,7,30,222.0,185.0,2.3,13.0,286.0,431.85,355.93
2016,5,7,7,45,179.5,211.5,2.35,13.5,299.5,408.82,334.53
2016,5,7,8,0,137.0,238.0,2.4,14.0,313.0,400.07,324.54
2016,5,7,8,15,187.5,258.0,2.4,14.5,370.5,469.44,378.13
2016,5,7,8,30,238.0,278.0,2.4,15.0,428.0,539.44,430.34
2016,5,7,8,45,199.5,303.5,2.4,15.5,435.5,528.76,418.39
2016,5,7,9,0,161.0,329.0,2.4,16.0,443.0,516.05,405.57
2016,5,7,9,15,84.5,273.0,2.35,16.0,333.0,355.89,281.48
2016,5,7,9,30,8.0,217.0,2.3,16.0,223.0,207.07,162.43
2016,5,7,9,45,22.5,279.5,2.3,16.5,298.0,281.1,220.76
2016,5,7,10,0,37.0,342.0,2.3,17.0,373.0,371.4,289.23
2016,5,7,10,15,29.0,329.0,2.25,17.0,353.5,346.33,269.04
2016,5,7,10,30,21.0,316.0,2.2,17.0,334.0,309.65,240.53
2016,5,7,10,45,10.5,224.0,2.2,17.5,233.0,212.21,164.52
2016,5,7,11,0,0.0,132.0,2.2,18.0,132.0,118.08,89.78
2016,5,7,11,15,3.0,156.0,2.15,18.0,159.0,142.3,109.23
2016,5,7,11,30,6.0,180.0,2.1,18.0,186.0,166.19,128.09
2016,5,7,11,45,10.5,235.0,2.05,18.0,245.0,218.69,169.12
2016,5,7,12,0,15.0,290.0,2.0,18.0,304.0,270.17,208.64
2016,5,7,12,15,7.5,215.0,1.95,18.0,222.5,196.63,151.46
2016,5,7,12,30,0.0,140.0,1.9,18.0,141.0,124.35,94.61
2016,5,7,12,45,5.0,182.0,1.9,18.0,187.0,164.38,126.55
2016,5,7,13,0,10.0,224.0,1.9,18.0,233.0,203.3,157.06
2016,5,7,13,15,9.0,213.0,1.9,18.0,221.5,192.16,148.3
2016,5,7,13,30,8.0,202.0,1.9,18.0,210.0,181.21,139.83
2016,5,7,13,45,4.0,147.0,1.95,18.0,151.0,131.42,100.63
2016,5,7,14,0,0.0,92.0,2.0,18.0,92.0,81.72,60.99
2016,5,7,14,15,0.0,119.0,2.0,18.0,119.0,105.06,79.97
2016,5,7,14,30,0.0,146.0,2.0,18.0,146.0,127.86,98.37
2016,5,7,14,45,0.0,129.0,2.05,18.0,129.0,113.3,86.84
2016,5,7,15,0,0.0,112.0,2.1,18.0,112.0,98.78,75.33
2016,5,7,15,15,5.0,161.5,2.1,17.5,165.0,140.14,108.92
2016,5,7,15,30,10.0,211.0,2.1,17.0,218.0,177.51,139.15
2016,5,7,15,45,5.0,176.0,2.1,17.0,179.5,148.74,116.58
2016,5,7,16,0,0.0,141.0,2.1,17.0,141.0,120.54,98.64
2016,5,7,16,15,0.0,138.5,2.05,16.5,138.5,117.94,96.98
2016,5,7,16,30,0.0,136.0,2.0,16.0,136.0,115.21,95.14
2016,5,7,16,45,0.0,87.5,1.95,16.0,87.5,76.88,62.15
2016,5,7,17,0,0.0,39.0,1.9,16.0,39.0,34.39,24.94
2016,5,7,17,15,0.0,33.0,1.8,15.5,33.0,29.07,20.35
2016,5,7,17,30,0.0,27.0,1.7,15.0,27.0,23.76,15.67
2016,5,7,17,45,171.5,46.0,1.65,15.0,79.5,33.45,24.25
2016,5,7,18,0,343.0,65.0,1.6,15.0,132.0,49.08,37.81
2016,5,7,18,15,252.0,50.0,1.45,14.5,91.5,38.32,27.81
2016,5,7,18,30,161.0,35.0,1.3,14.0,51.0,27.2,16.79
2016,5,7,18,45,80.5,17.5,1.2,14.0,25.5,13.74,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,50.0,12.0,0.85,12.5,15.5,38.68,0.0
2016,5,8,5,30,100.0,24.0,1.0,13.0,31.0,106.83,58.28
2016,5,8,5,45,199.5,40.0,1.15,13.5,68.0,214.61,171.13
2016,5,8,6,0,299.0,56.0,1.3,14.0,105.0,309.85,254.58
2016,5,8,6,15,149.5,59.0,1.35,14.0,83.5,195.04,161.91
2016,5,8,6,30,0.0,62.0,1.4,14.0,62.0,55.92,42.17
2016,5,8,6,45,0.0,77.5,1.45,14.5,77.5,70.89,55.01
2016,5,8,7,0,0.0,93.0,1.5,15.0,93.0,85.72,67.3
2016,5,8,7,15,0.0,103.5,1.45,15.0,103.5,95.14,74.99
2016,5,8,7,30,0.0,114.0,1.4,15.0,114.0,104.62,82.63
2016,5,8,7,45,9.0,155.0,1.4,15.5,160.0,154.23,123.35
2016,5,8,8,0,18.0,196.0,1.4,16.0,206.0,204.44,163.45
2016,5,8,8,15,152.0,233.0,1.4,16.0,328.5,405.19,324.69
2016,5,8,8,30,286.0,270.0,1.4,16.0,451.0,595.2,467.12
2016,5,8,8,45,202.0,299.0,1.45,16.5,431.0,525.93,410.5
2016,5,8,9,0,118.0,328.0,1.5,17.0,411.0,472.4,366.97
2016,5,8,9,15,97.0,340.5,1.55,17.0,411.5,442.65,343.98
2016,5,8,9,30,76.0,353.0,1.6,17.0,412.0,430.7,333.87
2016,5,8,9,45,138.0,378.5,1.7,17.5,491.5,531.21,408.72
2016,5,8,10,0,200.0,404.0,1.8,18.0,571.0,612.24,466.82
2016,5,8,10,15,110.0,358.5,1.9,18.0,451.0,469.73,360.75
2016,5,8,10,30,20.0,313.0,2.0,18.0,331.0,305.83,235.9
2016,5,8,10,45,14.0,255.5,2.1,18.5,268.5,244.68,189.06
2016,5,8,11,0,8.0,198.0,2.2,19.0,206.0,185.36,142.62
2016,5,8,11,15,13.5,262.0,2.3,19.0,275.0,247.92,191.37
2016,5,8,11,30,19.0,326.0,2.4,19.0,344.0,309.52,238.27
2016,5,8,11,45,20.5,326.5,2.5,19.0,346.0,309.19,237.84
2016,5,8,12,0,22.0,327.0,2.6,19.0,348.0,308.69,237.52
2016,5,8,12,15,22.0,326.5,2.65,19.0,347.0,305.96,235.44
2016,5,8,12,30,22.0,326.0,2.7,19.0,346.0,303.16,233.34
2016,5,8,12,45,21.5,323.0,2.8,19.0,343.0,297.79,229.34
2016,5,8,13,0,21.0,320.0,2.9,19.0,340.0,292.43,225.37
2016,5,8,13,15,432.5,232.5,2.9,19.0,617.0,450.31,350.16
2016,5,8,13,30,844.0,145.0,2.9,19.0,894.0,580.9,445.82
2016,5,8,13,45,836.0,144.0,2.95,19.0,869.0,530.04,404.04
2016,5,8,14,0,828.0,143.0,3.0,19.0,844.0,480.35,363.03
2016,5,8,14,15,819.0,141.0,3.0,18.5,813.0,429.45,320.54
2016,5,8,14,30,810.0,139.0,3.0,18.0,782.0,378.82,277.14
2016,5,8,14,45,804.0,133.5,3.0,18.0,746.0,326.9,231.45
2016,5,8,15,0,798.0,128.0,3.0,18.0,710.0,275.37,186.03
2016,5,8,15,15,783.0,125.0,2.95,18.0,668.0,224.62,142.86
2016,5,8,15,30,768.0,122.0,2.9,18.0,626.0,175.58,104.58
2016,5,8,15,45,750.5,117.5,2.9,18.0,580.0,127.15,73.96
2016,5,8,16,0,733.0,113.0,2.9,18.0,534.0,73.22,57.88
2016,5,8,16,15,708.0,108.5,2.85,17.5,485.0,68.61,54.25
2016,5,8,16,30,683.0,104.0,2.8,17.0,436.0,67.9,53.94
2016,5,8,16,45,654.0,97.0,2.8,17.0,386.0,65.27,51.83
2016,5,8,17,0,625.0,90.0,2.8,17.0,336.0,62.41,49.49
2016,5,8,17,15,579.5,83.0,2.75,16.5,285.5,59.24,46.92
2016,5,8,17,30,534.0,76.0,2.7,16.0,235.0,55.91,44.1
2016,5,8,17,45,475.5,66.5,2.65,15.5,187.0,50.25,39.07
2016,5,8,18,0,417.0,57.0,2.6,15.0,139.0,44.32,33.61
2016,5,8,18,15,321.5,45.0,2.45,14.5,97.5,35.75,25.6
2016,5,8,18,30,226.0,33.0,2.3,14.0,56.0,25.71,15.71
2016,5,8,18,45,113.0,16.5,2.2,14.0,28.0,12.96,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,58.0,13.5,1.9,11.0,17.5,44.58,0.0
2016,5,9,5,30,116.0,27.0,2.0,11.0,35.0,135.89,81.62
2016,5,9,5,45,226.0,41.5,2.1,11.5,74.0,233.99,189.41
2016,5,9,6,0,336.0,56.0,2.2,12.0,113.0,335.42,279.19
2016,5,9,6,15,168.0,61.0,2.2,12.0,89.5,211.47,177.83
2016,5,9,6,30,0.0,66.0,2.2,12.0,66.0,60.24,46.24
2016,5,9,6,45,0.0,82.5,2.25,12.0,82.5,76.27,60.16
2016,5,9,7,0,0.0,99.0,2.3,12.0,99.0,92.12,73.56
2016,5,9,7,15,0.0,116.5,2.3,12.5,116.5,108.92,87.4
2016,5,9,7,30,0.0,134.0,2.3,13.0,134.0,125.58,100.87
2016,5,9,7,45,9.0,165.0,2.3,13.5,170.0,164.87,133.22
2016,5,9,8,0,18.0,196.0,2.3,14.0,206.0,204.31,165.0
2016,5,9,8,15,29.0,225.5,2.3,14.0,243.0,260.76,210.21
2016,5,9,8,30,40.0,255.0,2.3,14.0,280.0,301.91,242.41
2016,5,9,8,45,34.5,264.5,2.35,14.5,287.5,303.57,242.23
2016,5,9,9,0,29.0,274.0,2.4,15.0,295.0,305.18,242.21
2016,5,9,9,15,23.0,270.5,2.4,15.0,287.5,276.14,218.71
2016,5,9,9,30,17.0,267.0,2.4,15.0,280.0,264.91,209.3
2016,5,9,9,45,30.5,311.5,2.45,15.5,336.5,336.75,264.83
2016,5,9,10,0,44.0,356.0,2.5,16.0,393.0,392.76,306.77
2016,5,9,10,15,97.5,396.0,2.55,16.0,481.0,481.42,374.54
2016,5,9,10,30,151.0,436.0,2.6,16.0,569.0,580.93,448.23
2016,5,9,10,45,237.0,432.0,2.65,16.5,646.0,648.26,497.69
2016,5,9,11,0,323.0,428.0,2.7,17.0,723.0,722.0,550.5
2016,5,9,11,15,334.0,423.5,2.75,17.0,732.5,711.45,542.53
2016,5,9,11,30,345.0,419.0,2.8,17.0,742.0,699.31,534.04
2016,5,9,11,45,626.5,272.5,2.85,17.5,862.0,787.82,602.94
2016,5,9,12,0,908.0,126.0,2.9,18.0,982.0,845.72,644.84
2016,5,9,12,15,907.5,126.0,2.95,18.0,979.0,809.82,619.64
2016,5,9,12,30,907.0,126.0,3.0,18.0,976.0,771.77,593.52
2016,5,9,12,45,904.5,125.5,3.05,18.5,965.5,729.96,561.57
2016,5,9,13,0,902.0,125.0,3.1,19.0,955.0,686.49,527.75
2016,5,9,13,15,898.5,124.5,3.15,19.0,937.5,640.94,492.63
2016,5,9,13,30,895.0,124.0,3.2,19.0,920.0,594.14,455.65
2016,5,9,13,45,888.5,123.0,3.25,19.0,895.0,544.4,415.43
2016,5,9,14,0,882.0,122.0,3.3,19.0,870.0,494.09,373.63
2016,5,9,14,15,874.5,120.0,3.3,18.5,838.5,442.26,330.1
2016,5,9,14,30,867.0,118.0,3.3,18.0,807.0,390.37,285.32
2016,5,9,14,45,856.5,116.0,3.35,18.0,769.5,337.73,238.8
2016,5,9,15,0,846.0,114.0,3.4,18.0,732.0,277.99,186.72
2016,5,9,15,15,832.5,111.0,3.35,17.5,689.5,225.03,141.58
2016,5,9,15,30,819.0,108.0,3.3,17.0,647.0,173.57,101.12
2016,5,9,15,45,801.5,105.0,3.3,17.0,600.5,123.51,69.04
2016,5,9,16,0,784.0,102.0,3.3,17.0,554.0,75.74,60.29
2016,5,9,16,15,760.5,98.0,3.2,16.5,504.0,68.79,54.62
2016,5,9,16,30,737.0,94.0,3.1,16.0,454.0,67.89,54.14
2016,5,9,16,45,704.5,89.0,3.05,16.0,402.0,59.86,47.28
2016,5,9,17,0,672.0,84.0,3.0,16.0,350.0,58.18,45.96
2016,5,9,17,15,628.0,78.0,2.85,15.5,298.5,55.56,43.85
2016,5,9,17,30,584.0,72.0,2.7,15.0,247.0,52.82,41.55
2016,5,9,17,45,513.5,65.0,2.55,14.5,196.5,49.04,38.17
2016,5,9,18,0,443.0,58.0,2.4,14.0,146.0,45.17,34.53
2016,5,9,18,15,344.5,46.5,2.1,13.5,103.0,37.06,26.9
2016,5,9,18,30,246.0,35.0,1.8,13.0,60.0,27.29,17.25
2016,5,9,18,45,123.0,17.5,1.55,12.5,30.0,13.74,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.0,13.5,1.8,11.0,18.0,46.33,0.0
2016,5,10,5,30,122.0,27.0,1.9,11.0,36.0,140.42,89.19
2016,5,10,5,45,235.0,41.5,2.0,11.5,76.0,239.61,194.54
2016,5,10,6,0,348.0,56.0,2.1,12.0,116.0,343.81,286.25
2016,5,10,6,15,174.0,52.5,2.05,12.0,82.5,202.93,171.01
2016,5,10,6,30,0.0,49.0,2.0,12.0,49.0,43.24,31.68
2016,5,10,6,45,0.0,60.5,1.95,12.5,60.5,53.45,40.52
2016,5,10,7,0,0.0,72.0,1.9,13.0,72.0,63.75,49.16
2016,5,10,7,15,0.0,77.5,1.85,13.5,77.5,68.59,53.03
2016,5,10,7,30,0.0,83.0,1.8,14.0,83.0,73.53,56.9
2016,5,10,7,45,0.0,107.5,1.75,14.5,107.5,97.01,76.2
2016,5,10,8,0,0.0,132.0,1.7,15.0,132.0,120.6,95.24
2016,5,10,8,15,1.0,153.5,1.55,15.5,154.5,142.12,112.29
2016,5,10,8,30,2.0,175.0,1.4,16.0,177.0,163.57,128.99
2016,5,10,8,45,9.0,210.5,1.3,16.5,217.0,204.9,161.48
2016,5,10,9,0,16.0,246.0,1.2,17.0,257.0,246.18,193.11
2016,5,10,9,15,20.0,268.0,1.2,17.5,283.0,270.59,211.09
2016,5,10,9,30,24.0,290.0,1.2,18.0,309.0,294.72,228.7
2016,5,10,9,45,91.0,349.0,1.25,18.5,424.5,436.23,335.86
2016,5,10,10,0,158.0,408.0,1.3,19.0,540.0,575.4,435.48
2016,5,10,10,15,494.5,285.5,1.35,19.5,717.5,796.97,596.15
2016,5,10,10,30,831.0,163.0,1.4,20.0,895.0,979.34,716.19
2016,5,10,10,45,837.5,163.5,1.45,20.5,915.0,966.78,704.51
2016,5,10,11,0,844.0,164.0,1.5,21.0,935.0,951.02,693.37
2016,5,10,11,15,847.0,165.0,1.55,21.0,948.0,929.45,679.87
2016,5,10,11,30,850.0,166.0,1.6,21.0,961.0,904.97,664.51
2016,5,10,11,45,853.5,164.5,1.7,21.5,966.5,875.82,645.36
2016,5,10,12,0,857.0,163.0,1.8,22.0,972.0,844.1,624.38
2016,5,10,12,15,856.5,163.0,1.9,22.0,969.0,808.21,601.58
2016,5,10,12,30,856.0,163.0,2.0,22.0,966.0,770.31,575.95
2016,5,10,12,45,860.5,157.5,2.15,22.0,957.5,729.34,547.75
2016,5,10,13,0,865.0,152.0,2.3,22.0,949.0,685.08,516.35
2016,5,10,13,15,860.5,150.5,2.4,22.0,931.0,639.52,482.56
2016,5,10,13,30,856.0,149.0,2.5,22.0,913.0,591.77,446.19
2016,5,10,13,45,849.0,147.5,2.6,22.0,887.5,541.91,407.14
2016,5,10,14,0,842.0,146.0,2.7,22.0,862.0,491.7,366.63
2016,5,10,14,15,692.5,210.0,2.75,22.0,784.5,429.07,317.14
2016,5,10,14,30,543.0,274.0,2.8,22.0,707.0,385.48,282.9
2016,5,10,14,45,673.5,204.5,2.9,22.0,715.5,337.68,239.85
2016,5,10,15,0,804.0,135.0,3.0,22.0,724.0,285.16,190.81
2016,5,10,15,15,789.0,132.0,3.05,21.5,681.5,234.14,148.29
2016,5,10,15,30,774.0,129.0,3.1,21.0,639.0,184.83,110.23
2016,5,10,15,45,757.5,123.5,3.2,21.0,593.0,127.73,72.27
2016,5,10,16,0,741.0,118.0,3.3,21.0,547.0,80.13,54.11
2016,5,10,16,15,716.0,113.5,3.35,20.5,497.5,71.79,56.29
2016,5,10,16,30,691.0,109.0,3.4,20.0,448.0,71.23,56.13
2016,5,10,16,45,662.0,102.0,3.45,19.5,397.5,68.72,54.27
2016,5,10,17,0,633.0,95.0,3.5,19.0,347.0,66.01,52.2
2016,5,10,17,15,587.5,88.0,3.45,18.0,295.5,62.98,49.89
2016,5,10,17,30,542.0,81.0,3.4,17.0,244.0,59.81,47.35
2016,5,10,17,45,480.5,71.5,3.35,16.5,195.5,54.28,42.48
2016,5,10,18,0,419.0,62.0,3.3,16.0,147.0,48.51,37.18
2016,5,10,18,15,324.0,49.5,3.1,15.5,103.5,38.0,27.5
2016,5,10,18,30,229.0,37.0,2.9,15.0,60.0,28.79,18.46
2016,5,10,18,45,114.5,18.5,2.7,14.5,30.0,14.51,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.5,13.0,1.65,11.5,20.0,65.83,0.0
2016,5,11,5,30,193.0,26.0,1.9,12.0,40.0,182.32,121.8
2016,5,11,5,45,303.0,38.0,2.15,12.5,81.0,281.3,228.54
2016,5,11,6,0,413.0,50.0,2.4,13.0,122.0,384.57,319.33
2016,5,11,6,15,485.0,58.5,2.35,13.0,170.5,464.27,387.65
2016,5,11,6,30,557.0,67.0,2.3,13.0,219.0,548.23,455.35
2016,5,11,6,45,278.5,73.5,2.25,13.5,149.5,340.69,286.37
2016,5,11,7,0,0.0,80.0,2.2,14.0,80.0,71.82,55.52
2016,5,11,7,15,0.0,95.5,2.1,14.5,95.5,86.62,68.01
2016,5,11,7,30,0.0,111.0,2.0,15.0,111.0,101.36,79.93
2016,5,11,7,45,0.0,130.5,1.95,15.5,130.5,120.1,94.98
2016,5,11,8,0,0.0,150.0,1.9,16.0,150.0,138.74,109.69
2016,5,11,8,15,7.5,184.5,1.85,16.5,189.5,179.87,142.68
2016,5,11,8,30,15.0,219.0,1.8,17.0,229.0,221.12,174.99
2016,5,11,8,45,49.0,270.0,1.75,17.5,305.0,323.81,255.32
2016,5,11,9,0,83.0,321.0,1.7,18.0,381.0,411.25,320.93
2016,5,11,9,15,95.5,344.5,1.65,18.0,416.5,445.38,345.25
2016,5,11,9,30,108.0,368.0,1.6,18.0,452.0,478.73,368.96
2016,5,11,9,45,337.0,328.0,1.6,18.5,606.5,690.43,525.91
2016,5,11,10,0,566.0,288.0,1.6,19.0,761.0,881.29,657.27
2016,5,11,10,15,719.0,214.0,1.6,19.0,835.0,947.06,700.47
2016,5,11,10,30,872.0,140.0,1.6,19.0,909.0,985.33,723.76
2016,5,11,10,45,876.5,141.5,1.6,19.5,929.0,972.13,712.7
2016,5,11,11,0,881.0,143.0,1.6,20.0,949.0,955.75,700.36
2016,5,11,11,15,883.5,143.5,1.65,20.0,961.5,933.56,686.36
2016,5,11,11,30,886.0,144.0,1.7,20.0,974.0,908.51,670.5
2016,5,11,11,45,889.5,143.0,1.8,20.5,979.5,880.24,651.78
2016,5,11,12,0,893.0,142.0,1.9,21.0,985.0,849.37,631.21
2016,5,11,12,15,892.0,141.5,1.95,21.0,982.0,812.99,607.48
2016,5,11,12,30,891.0,141.0,2.0,21.0,979.0,774.59,581.91
2016,5,11,12,45,896.0,135.0,2.05,21.5,970.0,734.05,552.11
2016,5,11,13,0,901.0,129.0,2.1,22.0,961.0,691.4,520.2
2016,5,11,13,15,897.0,128.0,2.15,22.0,943.0,645.26,485.87
2016,5,11,13,30,893.0,127.0,2.2,22.0,925.0,597.96,449.72
2016,5,11,13,45,887.5,125.5,2.3,22.0,899.5,548.53,411.1
2016,5,11,14,0,882.0,124.0,2.4,22.0,874.0,498.44,370.73
2016,5,11,14,15,873.5,122.0,2.45,22.0,842.0,446.31,327.51
2016,5,11,14,30,865.0,120.0,2.5,22.0,810.0,394.23,283.22
2016,5,11,14,45,853.5,118.0,2.55,22.0,772.0,341.49,237.74
2016,5,11,15,0,842.0,116.0,2.6,22.0,734.0,281.85,186.86
2016,5,11,15,15,828.0,113.0,2.6,21.5,691.5,229.09,142.69
2016,5,11,15,30,814.0,110.0,2.6,21.0,649.0,177.89,102.83
2016,5,11,15,45,795.5,106.5,2.6,21.0,602.0,127.73,70.45
2016,5,11,16,0,777.0,103.0,2.6,21.0,555.0,79.96,52.43
2016,5,11,16,15,753.0,99.0,2.55,20.5,505.0,69.25,54.1
2016,5,11,16,30,729.0,95.0,2.5,20.0,455.0,61.83,48.02
2016,5,11,16,45,697.5,90.0,2.45,19.5,403.0,60.31,46.98
2016,5,11,17,0,666.0,85.0,2.4,19.0,351.0,58.67,45.81
2016,5,11,17,15,622.0,79.0,2.25,18.5,299.5,56.08,43.76
2016,5,11,17,30,578.0,73.0,2.1,18.0,248.0,53.38,41.52
2016,5,11,17,45,515.0,64.5,1.95,17.5,198.5,48.4,37.16
2016,5,11,18,0,452.0,56.0,1.8,17.0,149.0,43.22,32.43
2016,5,11,18,15,358.0,45.0,1.6,16.0,106.0,35.5,25.33
2016,5,11,18,30,264.0,34.0,1.4,15.0,63.0,27.46,17.48
2016,5,11,18,45,132.0,17.0,1.25,14.5,31.5,13.32,0.0
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.0,1.4,11.0,19.5,50.88,0.0
2016,5,12,5,30,136.0,28.0,1.7,11.0,39.0,152.54,104.65
2016,5,12,5,45,229.0,43.5,2.0,11.5,77.5,238.62,194.54
2016,5,12,6,0,322.0,59.0,2.3,12.0,116.0,330.48,275.81
2016,5,12,6,15,393.5,70.5,2.3,12.5,163.0,408.02,342.27
2016,5,12,6,30,465.0,82.0,2.3,13.0,210.0,490.54,410.03
2016,5,12,6,45,232.5,77.5,2.35,13.5,141.5,309.33,260.11
2016,5,12,7,0,0.0,73.0,2.4,14.0,73.0,64.68,49.52
2016,5,12,7,15,0.0,96.0,2.4,14.0,96.0,87.08,68.54
2016,5,12,7,30,0.0,119.0,2.4,14.0,119.0,109.53,87.09
2016,5,12,7,45,2.5,147.0,2.4,14.5,148.5,139.42,111.47
2016,5,12,8,0,5.0,175.0,2.4,15.0,178.0,169.32,135.4
2016,5,12,8,15,18.0,211.0,2.35,15.5,223.0,217.65,174.19
2016,5,12,8,30,31.0,247.0,2.3,16.0,268.0,283.47,225.83
2016,5,12,8,45,99.5,290.5,2.3,16.5,361.0,396.84,314.94
2016,5,12,9,0,168.0,334.0,2.3,17.0,454.0,528.51,413.77
2016,5,12,9,15,294.5,323.0,2.25,17.0,547.0,655.16,508.04
2016,5,12,9,30,421.0,312.0,2.2,17.0,640.0,779.65,596.99
2016,5,12,9,45,626.5,228.0,2.2,17.5,740.5,893.58,678.09
2016,5,12,10,0,832.0,144.0,2.2,18.0,841.0,990.88,740.11
2016,5,12,10,15,839.0,146.0,2.15,18.0,867.5,986.98,734.92
2016,5,12,10,30,846.0,148.0,2.1,18.0,894.0,979.77,728.8
2016,5,12,10,45,849.0,150.0,2.1,18.5,913.5,965.49,717.39
2016,5,12,11,0,852.0,152.0,2.1,19.0,933.0,938.21,697.59
2016,5,12,11,15,854.5,153.0,2.1,19.0,945.5,917.01,683.36
2016,5,12,11,30,857.0,154.0,2.1,19.0,958.0,893.01,667.22
2016,5,12,11,45,857.0,155.0,2.1,19.5,962.5,864.26,646.67
2016,5,12,12,0,857.0,156.0,2.1,20.0,967.0,833.14,624.6
2016,5,12,12,15,856.5,156.0,2.1,20.0,964.5,798.63,601.37
2016,5,12,12,30,856.0,156.0,2.1,20.0,962.0,762.17,575.93
2016,5,12,12,45,837.5,165.5,2.15,20.5,947.0,722.39,545.9
2016,5,12,13,0,819.0,175.0,2.2,21.0,932.0,678.02,512.26
2016,5,12,13,15,814.5,174.0,2.25,21.0,914.5,633.44,479.03
2016,5,12,13,30,810.0,173.0,2.3,21.0,897.0,588.01,444.25
2016,5,12,13,45,809.0,168.0,2.4,21.0,874.0,540.51,407.17
2016,5,12,14,0,808.0,163.0,2.5,21.0,851.0,492.22,368.3
2016,5,12,14,15,798.5,160.5,2.55,21.0,820.0,441.79,326.6
2016,5,12,14,30,789.0,158.0,2.6,21.0,789.0,391.75,284.2
2016,5,12,14,45,783.5,151.5,2.7,21.0,753.5,340.45,240.09
2016,5,12,15,0,778.0,145.0,2.8,21.0,718.0,289.52,196.03
2016,5,12,15,15,762.5,141.5,2.8,20.5,676.0,239.5,154.23
2016,5,12,15,30,747.0,138.0,2.8,20.0,634.0,183.43,110.43
2016,5,12,15,45,733.0,131.5,2.85,19.5,589.0,134.58,78.15
2016,5,12,16,0,719.0,125.0,2.9,19.0,544.0,87.7,58.57
2016,5,12,16,15,693.5,120.0,2.9,18.5,494.5,75.7,60.09
2016,5,12,16,30,668.0,115.0,2.9,18.0,445.0,75.0,59.83
2016,5,12,16,45,637.5,108.0,2.95,17.5,395.0,72.67,58.14
2016,5,12,17,0,607.0,101.0,3.0,17.0,345.0,70.14,56.23
2016,5,12,17,15,561.0,93.0,3.0,16.5,294.0,66.53,53.31
2016,5,12,17,30,515.0,85.0,3.0,16.0,243.0,62.71,50.1
2016,5,12,17,45,450.5,75.5,3.05,15.5,194.5,55.97,44.16
2016,5,12,18,0,386.0,66.0,3.1,15.0,146.0,49.73,38.45
2016,5,12,18,15,296.0,52.5,3.0,14.5,103.5,40.14,29.56
2016,5,12,18,30,206.0,39.0,2.9,14.0,61.0,30.25,19.99
2016,5,12,18,45,103.0,19.5,2.85,13.5,30.5,15.25,1.78
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.5,15.0,2.3,11.0,21.0,56.65,0.0
2016,5,13,5,30,153.0,30.0,2.4,11.0,42.0,167.53,118.42
2016,5,13,5,45,260.5,44.0,2.55,11.5,82.5,259.81,212.79
