Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,0,368.0,58.0,2.7,12.0,123.0,361.02,301.86
2016,5,13,6,15,439.0,68.0,2.75,12.0,171.5,442.49,372.12
2016,5,13,6,30,510.0,78.0,2.8,12.0,220.0,526.29,441.47
2016,5,13,6,45,306.0,113.5,2.9,12.5,204.0,400.09,336.59
2016,5,13,7,0,102.0,149.0,3.0,13.0,188.0,265.18,220.6
2016,5,13,7,15,51.0,138.0,3.0,13.0,157.5,188.39,155.51
2016,5,13,7,30,0.0,127.0,3.0,13.0,127.0,117.8,94.25
2016,5,13,7,45,0.0,125.5,3.0,13.5,125.5,114.9,91.43
2016,5,13,8,0,0.0,124.0,3.0,14.0,124.0,112.55,88.99
2016,5,13,8,15,0.0,121.0,3.0,14.0,121.0,109.1,85.84
2016,5,13,8,30,0.0,118.0,3.0,14.0,118.0,105.92,82.96
2016,5,13,8,45,1.0,144.0,3.0,14.5,145.0,131.42,103.55
2016,5,13,9,0,2.0,170.0,3.0,15.0,172.0,156.96,123.85
2016,5,13,9,15,4.0,183.0,3.0,15.5,186.5,170.91,134.61
2016,5,13,9,30,6.0,196.0,3.0,16.0,201.0,184.77,145.23
2016,5,13,9,45,7.0,205.5,3.05,16.5,211.5,194.2,152.22
2016,5,13,10,0,8.0,215.0,3.1,17.0,222.0,203.54,159.1
2016,5,13,10,15,10.0,237.5,3.15,17.0,246.5,225.96,176.58
2016,5,13,10,30,12.0,260.0,3.2,17.0,271.0,248.08,193.7
2016,5,13,10,45,21.5,315.5,3.3,17.0,335.5,307.8,240.09
2016,5,13,11,0,31.0,371.0,3.4,17.0,400.0,377.71,293.4
2016,5,13,11,15,47.0,403.5,3.5,17.0,448.0,418.44,324.28
2016,5,13,11,30,63.0,436.0,3.6,17.0,496.0,457.04,353.37
2016,5,13,11,45,65.5,436.5,3.75,17.5,498.5,452.66,349.37
2016,5,13,12,0,68.0,437.0,3.9,18.0,501.0,447.88,345.27
2016,5,13,12,15,490.0,281.5,3.95,18.0,743.5,636.19,495.36
2016,5,13,12,30,912.0,126.0,4.0,18.0,986.0,779.64,604.71
2016,5,13,12,45,909.0,126.0,4.1,18.0,975.5,737.91,572.67
2016,5,13,13,0,906.0,126.0,4.2,18.0,965.0,694.56,539.59
2016,5,13,13,15,902.5,125.5,4.25,17.5,947.5,649.06,504.92
2016,5,13,13,30,899.0,125.0,4.3,17.0,930.0,602.32,468.38
2016,5,13,13,45,895.5,122.5,4.4,17.0,906.0,553.0,428.05
2016,5,13,14,0,892.0,120.0,4.5,17.0,882.0,502.84,385.85
2016,5,13,14,15,884.5,118.5,4.5,16.5,850.5,451.14,341.75
2016,5,13,14,30,877.0,117.0,4.5,16.0,819.0,399.35,296.4
2016,5,13,14,45,869.5,113.5,4.5,16.0,782.5,346.25,248.69
2016,5,13,15,0,862.0,110.0,4.5,16.0,746.0,293.49,201.18
2016,5,13,15,15,849.0,107.5,4.4,16.0,703.5,240.92,155.17
2016,5,13,15,30,836.0,105.0,4.3,16.0,661.0,180.77,106.35
2016,5,13,15,45,824.0,100.0,4.25,16.0,615.0,128.96,71.02
2016,5,13,16,0,812.0,95.0,4.2,16.0,569.0,78.87,49.64
2016,5,13,16,15,790.0,91.5,4.1,15.5,519.5,63.99,50.62
2016,5,13,16,30,768.0,88.0,4.0,15.0,470.0,63.25,50.26
2016,5,13,16,45,745.0,82.0,3.95,15.0,419.0,60.51,48.02
2016,5,13,17,0,722.0,76.0,3.9,15.0,368.0,57.57,45.58
2016,5,13,17,15,681.5,71.0,3.75,14.5,315.5,50.27,39.31
2016,5,13,17,30,641.0,66.0,3.6,14.0,263.0,48.03,37.44
2016,5,13,17,45,587.5,58.5,3.45,13.5,213.0,43.65,33.54
2016,5,13,18,0,534.0,51.0,3.3,13.0,163.0,39.07,29.31
2016,5,13,18,15,441.5,42.5,3.0,12.5,117.5,33.32,23.85
2016,5,13,18,30,349.0,34.0,2.7,12.0,72.0,27.42,17.86
2016,5,13,18,45,174.5,17.0,2.45,12.0,36.0,13.39,1.72
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,108.0,14.0,1.4,12.0,23.0,73.57,0.0
2016,5,14,5,30,216.0,28.0,1.6,12.0,46.0,202.52,146.37
2016,5,14,5,45,329.0,38.5,1.85,12.5,87.5,299.85,244.71
2016,5,14,6,0,442.0,49.0,2.1,13.0,129.0,404.92,336.08
2016,5,14,6,15,511.0,57.0,2.15,13.5,177.5,482.93,401.46
2016,5,14,6,30,580.0,65.0,2.2,14.0,226.0,564.99,466.34
2016,5,14,6,45,621.5,72.0,2.25,14.5,277.5,626.87,512.85
2016,5,14,7,0,663.0,79.0,2.3,15.0,329.0,689.71,558.26
2016,5,14,7,15,391.0,138.0,2.3,15.0,291.5,536.32,437.83
2016,5,14,7,30,119.0,197.0,2.3,15.0,254.0,336.85,274.2
2016,5,14,7,45,86.5,213.0,2.3,15.5,257.0,306.79,248.77
2016,5,14,8,0,54.0,229.0,2.3,16.0,260.0,291.95,234.54
2016,5,14,8,15,96.0,260.0,2.25,16.5,320.0,365.31,292.18
2016,5,14,8,30,138.0,291.0,2.2,17.0,380.0,457.41,361.76
2016,5,14,8,45,83.5,284.0,2.15,17.5,339.0,373.43,294.14
2016,5,14,9,0,29.0,277.0,2.1,18.0,298.0,308.0,240.9
2016,5,14,9,15,81.0,325.5,2.15,18.0,388.5,409.55,319.87
2016,5,14,9,30,133.0,374.0,2.2,18.0,479.0,527.56,407.67
2016,5,14,9,45,290.5,351.5,2.25,18.5,592.5,670.18,513.33
2016,5,14,10,0,448.0,329.0,2.3,19.0,706.0,808.44,611.11
2016,5,14,10,15,440.5,345.0,2.35,19.0,725.0,806.01,607.18
2016,5,14,10,30,433.0,361.0,2.4,19.0,744.0,801.33,603.07
2016,5,14,10,45,497.5,350.5,2.5,19.5,800.5,836.94,627.81
2016,5,14,11,0,562.0,340.0,2.6,20.0,857.0,868.3,649.0
2016,5,14,11,15,502.5,365.0,2.65,20.0,832.0,816.77,611.79
2016,5,14,11,30,443.0,390.0,2.7,20.0,807.0,765.29,574.94
2016,5,14,11,45,434.0,395.5,2.8,20.5,805.5,739.93,556.39
2016,5,14,12,0,425.0,401.0,2.9,21.0,804.0,713.54,536.8
2016,5,14,12,15,441.5,384.0,2.95,20.5,802.0,687.22,519.68
2016,5,14,12,30,458.0,367.0,3.0,20.0,800.0,659.22,500.97
2016,5,14,12,45,670.5,253.0,3.1,20.0,878.5,682.72,521.6
2016,5,14,13,0,883.0,139.0,3.2,20.0,957.0,691.08,529.61
2016,5,14,13,15,878.5,138.0,3.25,20.0,939.0,645.51,494.42
2016,5,14,13,30,874.0,137.0,3.3,20.0,921.0,598.86,457.87
2016,5,14,13,45,868.5,135.0,3.4,20.0,896.5,550.06,418.85
2016,5,14,14,0,863.0,133.0,3.5,20.0,872.0,500.64,378.2
2016,5,14,14,15,854.5,131.5,3.55,20.0,840.5,449.92,335.38
2016,5,14,14,30,846.0,130.0,3.6,20.0,809.0,393.46,287.22
2016,5,14,14,45,833.5,128.0,3.7,20.0,771.0,340.72,241.21
2016,5,14,15,0,821.0,126.0,3.8,20.0,733.0,288.99,195.84
2016,5,14,15,15,806.0,123.5,3.8,19.5,690.5,237.61,152.14
2016,5,14,15,30,791.0,121.0,3.8,19.0,648.0,187.9,112.61
2016,5,14,15,45,771.5,117.5,3.85,19.0,601.5,138.96,79.73
2016,5,14,16,0,752.0,114.0,3.9,19.0,555.0,92.54,59.85
2016,5,14,16,15,727.5,110.0,3.8,18.5,505.5,69.1,54.39
2016,5,14,16,30,703.0,106.0,3.7,18.0,456.0,68.77,54.43
2016,5,14,16,45,667.0,101.5,3.65,17.5,404.5,67.92,53.99
2016,5,14,17,0,631.0,97.0,3.6,17.0,353.0,67.02,53.49
2016,5,14,17,15,586.5,90.0,3.4,16.5,302.0,64.05,51.13
2016,5,14,17,30,542.0,83.0,3.2,16.0,251.0,60.94,48.54
2016,5,14,17,45,477.5,74.0,3.05,16.0,202.0,55.88,44.01
2016,5,14,18,0,413.0,65.0,2.9,16.0,153.0,48.99,37.68
2016,5,14,18,15,321.5,53.0,2.6,15.5,110.0,40.51,29.83
2016,5,14,18,30,230.0,41.0,2.3,15.0,67.0,31.79,21.4
2016,5,14,18,45,115.0,20.5,2.05,14.5,33.5,16.01,3.87
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,5,15,71.5,16.0,2.0,13.0,22.0,69.6,0.0
2016,5,15,5,30,143.0,32.0,2.2,13.0,44.0,165.11,119.94
2016,5,15,5,45,250.5,45.5,2.4,13.5,84.5,255.42,208.2
2016,5,15,6,0,358.0,59.0,2.6,14.0,125.0,355.75,295.58
2016,5,15,6,15,429.0,69.0,2.55,14.0,172.5,432.6,361.33
2016,5,15,6,30,500.0,79.0,2.5,14.0,220.0,520.66,433.04
2016,5,15,6,45,555.0,85.5,2.45,14.5,271.5,590.59,486.16
2016,5,15,7,0,610.0,92.0,2.4,15.0,323.0,662.24,538.37
2016,5,15,7,15,646.5,97.5,2.35,15.5,374.5,717.79,576.55
2016,5,15,7,30,683.0,103.0,2.3,16.0,426.0,773.16,613.37
2016,5,15,7,45,714.5,106.0,2.25,16.5,477.0,820.17,643.06
2016,5,15,8,0,746.0,109.0,2.2,17.0,528.0,866.02,671.2
2016,5,15,8,15,766.0,113.0,2.15,17.0,575.5,895.36,688.59
2016,5,15,8,30,786.0,117.0,2.1,17.0,623.0,927.94,708.15
2016,5,15,8,45,803.5,119.0,2.1,17.5,667.0,953.22,721.73
2016,5,15,9,0,821.0,121.0,2.1,18.0,711.0,975.75,733.45
2016,5,15,9,15,833.0,123.0,2.1,18.0,750.0,989.85,741.0
2016,5,15,9,30,845.0,125.0,2.1,18.0,789.0,1000.83,746.67
2016,5,15,9,45,869.5,118.0,2.15,18.5,826.5,1000.57,744.29
2016,5,15,10,0,894.0,111.0,2.2,19.0,864.0,1008.13,747.31
2016,5,15,10,15,900.0,112.5,2.3,19.5,891.0,1003.15,742.7
2016,5,15,10,30,906.0,114.0,2.4,20.0,918.0,994.83,736.13
2016,5,15,10,45,909.5,116.0,2.5,20.5,938.0,981.3,726.23
2016,5,15,11,0,913.0,118.0,2.6,21.0,958.0,964.52,714.29
2016,5,15,11,15,915.5,118.5,2.75,21.0,970.5,942.26,700.53
2016,5,15,11,30,918.0,119.0,2.9,21.0,983.0,917.04,684.7
2016,5,15,11,45,917.5,120.5,3.1,21.0,988.0,887.36,666.04
2016,5,15,12,0,917.0,122.0,3.3,21.0,993.0,855.15,645.37
2016,5,15,12,15,916.5,121.5,3.45,21.0,990.5,818.86,621.32
2016,5,15,12,30,916.0,121.0,3.6,21.0,988.0,780.46,595.5
2016,5,15,12,45,920.0,117.0,3.75,21.0,979.5,740.34,566.94
2016,5,15,13,0,924.0,113.0,3.9,21.0,971.0,698.09,535.49
2016,5,15,13,15,921.0,112.0,4.0,20.5,953.5,651.99,501.08
2016,5,15,13,30,918.0,111.0,4.1,20.0,936.0,604.59,464.59
2016,5,15,13,45,912.0,110.5,4.2,20.0,911.5,554.91,424.37
2016,5,15,14,0,906.0,110.0,4.3,20.0,887.0,504.56,382.53
2016,5,15,14,15,899.0,108.5,4.3,20.0,856.0,452.58,338.15
2016,5,15,14,30,892.0,107.0,4.3,20.0,825.0,400.46,292.63
2016,5,15,14,45,883.0,105.0,4.3,20.0,788.0,347.41,245.7
2016,5,15,15,0,874.0,103.0,4.3,20.0,751.0,294.84,199.02
2016,5,15,15,15,861.5,100.5,4.3,19.5,708.5,241.9,153.55
2016,5,15,15,30,849.0,98.0,4.3,19.0,666.0,190.2,112.0
2016,5,15,15,45,831.0,96.0,4.35,18.5,619.0,130.37,70.33
2016,5,15,16,0,813.0,94.0,4.4,18.0,572.0,81.9,49.36
2016,5,15,16,15,791.0,90.5,4.35,17.5,522.0,63.12,49.43
2016,5,15,16,30,769.0,87.0,4.3,17.0,472.0,62.35,49.05
2016,5,15,16,45,735.0,84.0,4.25,17.0,419.5,61.79,48.74
2016,5,15,17,0,701.0,81.0,4.2,17.0,367.0,55.66,43.52
2016,5,15,17,15,659.5,75.5,4.0,16.5,315.0,53.3,41.65
2016,5,15,17,30,618.0,70.0,3.8,16.0,263.0,50.84,39.61
2016,5,15,17,45,552.0,63.5,3.65,15.5,212.5,47.35,36.55
2016,5,15,18,0,486.0,57.0,3.5,15.0,162.0,43.77,33.24
2016,5,15,18,15,394.0,47.0,3.2,14.5,117.5,36.94,26.86
2016,5,15,18,30,302.0,37.0,2.9,14.0,73.0,29.87,19.93
2016,5,15,18,45,168.5,23.0,2.65,13.5,41.5,18.04,5.85
2016,5,15,19,0,35.0,9.0,2.4,13.0,10.0,8.19,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.0,15.5,1.7,12.0,23.0,82.93,0.0
2016,5,16,5,30,162.0,31.0,1.8,12.0,46.0,174.38,129.17
2016,5,16,5,45,257.0,45.0,1.95,12.5,85.5,258.75,211.74
2016,5,16,6,0,352.0,59.0,2.1,13.0,125.0,351.64,292.77
2016,5,16,6,15,422.0,69.5,2.05,13.5,172.0,428.34,357.51
2016,5,16,6,30,492.0,80.0,2.0,14.0,219.0,516.03,427.76
2016,5,16,6,45,541.5,87.5,2.0,14.5,269.0,582.45,477.93
2016,5,16,7,0,591.0,95.0,2.0,15.0,319.0,650.31,527.21
2016,5,16,7,15,627.0,101.0,2.05,15.5,370.0,705.56,565.62
2016,5,16,7,30,663.0,107.0,2.1,16.0,421.0,760.61,602.85
2016,5,16,7,45,694.0,110.5,2.15,16.5,471.5,807.37,633.17
2016,5,16,8,0,725.0,114.0,2.2,17.0,522.0,852.97,662.12
2016,5,16,8,15,745.5,117.5,2.25,17.5,569.0,881.33,678.6
2016,5,16,8,30,766.0,121.0,2.3,18.0,616.0,913.53,697.74
2016,5,16,8,45,786.0,122.5,2.4,18.5,660.5,940.5,713.59
2016,5,16,9,0,806.0,124.0,2.5,19.0,705.0,964.82,727.64
2016,5,16,9,15,818.0,126.5,2.55,19.0,743.5,979.43,736.13
2016,5,16,9,30,830.0,129.0,2.6,19.0,782.0,990.95,742.75
2016,5,16,9,45,852.0,123.5,2.65,19.5,818.0,989.63,739.56
2016,5,16,10,0,874.0,118.0,2.7,20.0,854.0,996.42,742.03
2016,5,16,10,15,880.5,119.5,2.75,20.5,881.0,992.01,737.13
2016,5,16,10,30,887.0,121.0,2.8,21.0,908.0,984.31,730.29
2016,5,16,10,45,891.5,121.5,2.9,21.5,928.0,970.44,719.94
2016,5,16,11,0,896.0,122.0,3.0,22.0,948.0,953.42,707.61
2016,5,16,11,15,899.0,123.0,3.05,22.0,961.0,932.43,693.68
2016,5,16,11,30,902.0,124.0,3.1,22.0,974.0,908.49,677.8
2016,5,16,11,45,903.0,124.0,3.2,22.5,979.0,879.15,657.31
2016,5,16,12,0,904.0,124.0,3.3,23.0,984.0,847.29,635.07
2016,5,16,12,15,904.0,124.0,3.4,23.0,982.0,812.3,611.78
2016,5,16,12,30,904.0,124.0,3.5,23.0,980.0,775.18,586.8
2016,5,16,12,45,904.0,122.5,3.6,23.0,970.5,734.84,558.0
2016,5,16,13,0,904.0,121.0,3.7,23.0,961.0,692.7,526.72
2016,5,16,13,15,901.0,120.0,3.75,23.0,944.0,647.46,492.23
2016,5,16,13,30,898.0,119.0,3.8,23.0,927.0,600.95,455.92
2016,5,16,13,45,896.0,116.0,3.85,23.0,904.0,552.34,417.07
2016,5,16,14,0,894.0,113.0,3.9,23.0,881.0,502.73,376.36
2016,5,16,14,15,887.0,111.5,3.9,22.5,850.0,451.4,333.83
2016,5,16,14,30,880.0,110.0,3.9,22.0,819.0,399.93,290.0
2016,5,16,14,45,870.0,108.0,3.95,22.0,782.0,347.24,243.97
2016,5,16,15,0,860.0,106.0,4.0,22.0,745.0,295.14,198.23
2016,5,16,15,15,847.0,104.0,3.95,21.5,703.0,243.22,153.98
2016,5,16,15,30,834.0,102.0,3.9,21.0,661.0,183.62,106.39
2016,5,16,15,45,812.0,101.0,3.9,21.0,613.5,134.02,72.84
2016,5,16,16,0,790.0,100.0,3.9,21.0,566.0,87.15,52.35
2016,5,16,16,15,767.5,96.5,3.8,20.5,516.5,67.08,52.21
2016,5,16,16,30,745.0,93.0,3.7,20.0,467.0,66.51,52.02
2016,5,16,16,45,708.0,90.0,3.65,19.5,414.5,59.92,46.61
2016,5,16,17,0,671.0,87.0,3.6,19.0,362.0,59.68,46.66
2016,5,16,17,15,629.0,81.0,3.45,18.5,311.0,57.15,44.67
2016,5,16,17,30,587.0,75.0,3.3,18.0,260.0,54.5,42.5
2016,5,16,17,45,523.0,68.0,3.2,17.5,210.0,50.8,39.29
2016,5,16,18,0,459.0,61.0,3.1,17.0,160.0,47.01,35.82
2016,5,16,18,15,368.5,50.0,2.9,16.0,116.0,39.44,28.89
2016,5,16,18,30,278.0,39.0,2.7,15.0,72.0,30.26,20.24
2016,5,16,18,45,153.5,24.5,2.5,14.5,41.0,19.19,7.18
2016,5,16,19,0,29.0,10.0,2.3,14.0,10.0,9.1,0.0
2016,5,16,19,15,14.5,5.0,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.0,15.0,1.2,12.5,25.5,104.48,0.0
2016,5,17,5,30,240.0,30.0,1.4,13.0,51.0,222.07,166.59
2016,5,17,5,45,346.5,40.5,1.65,14.0,93.5,314.53,255.9
2016,5,17,6,0,453.0,51.0,1.9,15.0,136.0,416.19,342.67
2016,5,17,6,15,520.5,58.5,1.95,15.5,185.0,493.11,406.05
2016,5,17,6,30,588.0,66.0,2.0,16.0,234.0,573.85,468.85
2016,5,17,6,45,639.0,71.0,2.1,16.5,287.0,641.09,518.88
2016,5,17,7,0,690.0,76.0,2.2,17.0,340.0,709.87,568.17
2016,5,17,7,15,723.5,80.5,2.35,17.5,392.5,759.1,601.9
2016,5,17,7,30,757.0,85.0,2.5,18.0,445.0,812.88,638.18
2016,5,17,7,45,784.5,88.0,2.7,19.0,497.0,858.31,666.82
2016,5,17,8,0,812.0,91.0,2.9,20.0,549.0,902.21,693.86
2016,5,17,8,15,830.5,94.0,2.95,20.5,597.5,935.58,713.43
2016,5,17,8,30,849.0,97.0,3.0,21.0,646.0,956.34,724.3
2016,5,17,8,45,864.5,99.0,3.1,22.0,691.0,980.42,736.49
2016,5,17,9,0,880.0,101.0,3.2,23.0,736.0,1001.67,746.68
2016,5,17,9,15,890.5,103.0,3.25,23.0,775.5,1014.9,754.09
2016,5,17,9,30,901.0,105.0,3.3,23.0,815.0,1024.93,759.56
2016,5,17,9,45,909.0,107.0,3.35,23.5,849.0,1029.13,759.88
2016,5,17,10,0,917.0,109.0,3.4,24.0,883.0,1029.93,758.15
2016,5,17,10,15,922.5,110.0,3.35,24.0,910.0,1023.8,752.74
2016,5,17,10,30,928.0,111.0,3.3,24.0,937.0,1014.29,745.32
2016,5,17,10,45,932.0,112.0,3.25,24.5,957.0,999.99,733.48
2016,5,17,11,0,936.0,113.0,3.2,25.0,977.0,982.4,719.7
2016,5,17,11,15,938.0,113.5,3.15,25.0,989.5,959.33,703.86
2016,5,17,11,30,940.0,114.0,3.1,25.0,1002.0,933.26,686.15
2016,5,17,11,45,940.0,115.0,3.05,25.5,1006.5,903.09,664.47
2016,5,17,12,0,940.0,116.0,3.0,26.0,1011.0,870.31,641.14
2016,5,17,12,15,939.0,115.5,2.95,26.0,1008.0,833.04,616.06
2016,5,17,12,30,938.0,115.0,2.9,26.0,1005.0,793.63,589.45
2016,5,17,12,45,937.5,113.5,2.85,26.0,994.5,751.77,560.1
2016,5,17,13,0,937.0,112.0,2.8,26.0,984.0,708.05,527.96
2016,5,17,13,15,933.0,111.0,2.75,26.0,966.0,660.91,492.68
2016,5,17,13,30,929.0,110.0,2.7,26.0,948.0,612.53,455.68
2016,5,17,13,45,922.5,109.5,2.7,26.0,922.5,562.2,416.46
2016,5,17,14,0,916.0,109.0,2.7,26.0,897.0,511.23,375.66
2016,5,17,14,15,908.5,107.5,2.7,26.0,865.0,458.68,332.58
2016,5,17,14,30,901.0,106.0,2.7,26.0,833.0,406.01,288.32
2016,5,17,14,45,890.5,104.5,2.7,26.0,795.5,352.52,242.69
2016,5,17,15,0,880.0,103.0,2.7,26.0,758.0,299.65,197.29
2016,5,17,15,15,867.0,100.5,2.7,25.5,715.0,246.39,152.86
2016,5,17,15,30,854.0,98.0,2.7,25.0,672.0,194.41,112.02
2016,5,17,15,45,838.0,95.0,2.7,25.0,625.0,133.87,70.1
2016,5,17,16,0,822.0,92.0,2.7,25.0,578.0,84.46,47.76
2016,5,17,16,15,800.0,88.5,2.65,24.5,528.0,61.64,46.73
2016,5,17,16,30,778.0,85.0,2.6,24.0,478.0,60.8,46.31
2016,5,17,16,45,748.5,81.0,2.55,23.5,426.0,59.44,45.42
2016,5,17,17,0,719.0,77.0,2.5,23.0,374.0,58.01,44.44
2016,5,17,17,15,679.0,72.0,2.35,22.0,322.0,50.68,38.42
2016,5,17,17,30,639.0,67.0,2.2,21.0,270.0,48.47,36.73
2016,5,17,17,45,578.0,61.0,2.1,20.5,219.0,45.27,33.99
2016,5,17,18,0,517.0,55.0,2.0,20.0,168.0,42.0,31.04
2016,5,17,18,15,429.5,45.5,1.85,19.0,123.0,35.53,25.18
2016,5,17,18,30,342.0,36.0,1.7,18.0,78.0,28.83,18.82
2016,5,17,18,45,206.0,23.5,1.6,17.5,45.0,18.99,7.45
2016,5,17,19,0,70.0,11.0,1.5,17.0,12.0,10.01,0.0
2016,5,17,19,15,35.0,5.5,1.4,16.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.0,16.0,1.95,13.5,25.5,96.64,0.0
2016,5,18,5,30,204.0,32.0,2.2,14.0,51.0,201.14,151.76
2016,5,18,5,45,305.0,44.0,2.45,14.5,92.0,288.46,235.5
2016,5,18,6,0,406.0,56.0,2.7,15.0,133.0,389.39,322.59
2016,5,18,6,15,473.5,65.0,2.6,15.5,181.0,466.72,387.16
2016,5,18,6,30,541.0,74.0,2.5,16.0,229.0,547.85,450.92
2016,5,18,6,45,590.5,80.0,2.45,16.5,280.5,613.85,500.1
2016,5,18,7,0,640.0,86.0,2.4,17.0,332.0,681.26,548.27
2016,5,18,7,15,674.0,91.5,2.3,17.5,383.5,735.44,584.52
2016,5,18,7,30,708.0,97.0,2.2,18.0,435.0,789.3,619.25
2016,5,18,7,45,734.5,100.5,2.1,19.0,485.0,832.9,644.35
2016,5,18,8,0,761.0,104.0,2.0,20.0,535.0,870.24,664.31
2016,5,18,8,15,780.5,107.5,1.95,20.5,582.5,904.28,683.28
2016,5,18,8,30,800.0,111.0,1.9,21.0,630.0,936.02,700.39
2016,5,18,8,45,815.5,113.5,1.9,22.0,673.5,960.11,711.43
2016,5,18,9,0,831.0,116.0,1.9,23.0,717.0,981.4,720.61
2016,5,18,9,15,842.0,118.5,1.95,23.5,755.5,995.22,726.99
2016,5,18,9,30,853.0,121.0,2.0,24.0,794.0,995.08,724.56
2016,5,18,9,45,865.5,120.5,2.1,24.5,828.0,1000.95,726.88
2016,5,18,10,0,878.0,120.0,2.2,25.0,862.0,1003.62,727.17
2016,5,18,10,15,883.5,121.0,2.3,25.0,888.5,997.68,723.49
2016,5,18,10,30,889.0,122.0,2.4,25.0,915.0,988.51,717.87
2016,5,18,10,45,891.5,124.5,2.5,25.5,934.0,974.72,707.96
2016,5,18,11,0,894.0,127.0,2.6,26.0,953.0,957.76,696.1
2016,5,18,11,15,896.0,127.5,2.65,26.0,965.0,935.41,681.7
2016,5,18,11,30,898.0,128.0,2.7,26.0,977.0,910.2,665.46
2016,5,18,11,45,896.5,130.0,2.8,26.0,981.0,880.64,646.67
2016,5,18,12,0,895.0,132.0,2.9,26.0,985.0,848.67,626.14
2016,5,18,12,15,894.5,131.5,2.95,26.0,982.5,813.14,602.73
2016,5,18,12,30,894.0,131.0,3.0,26.0,980.0,775.58,577.77
2016,5,18,12,45,892.0,130.5,3.05,26.0,970.0,735.08,549.16
2016,5,18,13,0,890.0,130.0,3.1,26.0,960.0,692.96,518.42
2016,5,18,13,15,886.5,129.0,3.15,26.0,942.5,648.05,484.95
2016,5,18,13,30,883.0,128.0,3.2,26.0,925.0,601.96,449.75
2016,5,18,13,45,880.5,125.0,3.25,26.0,901.5,553.86,412.12
2016,5,18,14,0,878.0,122.0,3.3,26.0,878.0,504.85,372.73
2016,5,18,14,15,870.0,120.5,3.3,25.5,847.0,453.94,331.42
2016,5,18,14,30,862.0,119.0,3.3,25.0,816.0,403.01,288.93
2016,5,18,14,45,854.0,115.5,3.35,25.0,779.5,350.83,244.15
2016,5,18,15,0,846.0,112.0,3.4,25.0,743.0,299.05,199.41
2016,5,18,15,15,832.5,110.0,3.4,24.5,701.0,239.51,149.94
2016,5,18,15,30,819.0,108.0,3.4,24.0,659.0,189.15,109.95
2016,5,18,15,45,798.5,106.0,3.4,23.5,612.5,139.8,76.46
2016,5,18,16,0,778.0,104.0,3.4,23.0,566.0,93.04,54.97
2016,5,18,16,15,755.0,100.5,3.3,22.5,516.5,69.66,53.94
2016,5,18,16,30,732.0,97.0,3.2,22.0,467.0,62.53,48.17
2016,5,18,16,45,699.5,92.5,3.1,21.5,416.0,61.4,47.48
2016,5,18,17,0,667.0,88.0,3.0,21.0,365.0,60.19,46.69
2016,5,18,17,15,625.5,82.0,2.9,20.0,313.5,57.7,44.86
2016,5,18,17,30,584.0,76.0,2.8,19.0,262.0,55.07,42.82
2016,5,18,17,45,530.5,67.5,2.75,18.5,213.5,50.22,38.62
2016,5,18,18,0,477.0,59.0,2.7,18.0,165.0,45.13,34.06
2016,5,18,18,15,390.0,49.0,2.65,17.0,120.5,38.39,27.9
2016,5,18,18,30,303.0,39.0,2.6,16.0,76.0,31.38,21.22
2016,5,18,18,45,179.5,25.0,2.6,15.5,44.5,19.57,8.4
2016,5,18,19,0,56.0,11.0,2.6,15.0,13.0,10.01,0.0
2016,5,18,19,15,28.0,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.0,18.5,4.25,12.0,26.5,92.74,0.0
2016,5,19,5,30,172.0,37.0,4.4,12.0,53.0,189.93,145.5
2016,5,19,5,45,272.5,50.5,4.55,12.0,94.5,277.27,229.59
2016,5,19,6,0,373.0,64.0,4.7,12.0,136.0,373.88,315.56
2016,5,19,6,15,442.0,74.0,4.75,12.0,184.0,450.05,382.23
2016,5,19,6,30,511.0,84.0,4.8,12.0,232.0,536.46,454.65
2016,5,19,6,45,561.5,91.0,4.9,12.5,283.0,603.99,508.01
2016,5,19,7,0,612.0,98.0,5.0,13.0,334.0,672.88,560.66
2016,5,19,7,15,647.5,103.5,4.85,13.0,385.5,727.76,600.88
2016,5,19,7,30,683.0,109.0,4.7,13.0,437.0,782.34,639.71
2016,5,19,7,45,715.5,112.0,4.55,13.5,488.0,830.37,671.29
2016,5,19,8,0,748.0,115.0,4.4,14.0,539.0,877.24,701.11
2016,5,19,8,15,769.5,118.5,4.35,14.5,587.5,906.95,718.5
2016,5,19,8,30,791.0,122.0,4.3,15.0,636.0,940.48,738.5
2016,5,19,8,45,705.5,164.0,4.3,15.5,646.0,916.54,717.9
2016,5,19,9,0,620.0,206.0,4.3,16.0,656.0,879.22,688.39
2016,5,19,9,15,740.5,167.5,4.3,16.0,733.0,955.91,741.57
2016,5,19,9,30,861.0,129.0,4.3,16.0,810.0,1023.44,786.67
2016,5,19,9,45,868.0,133.5,4.3,16.5,844.5,1017.67,779.35
2016,5,19,10,0,875.0,138.0,4.3,17.0,879.0,1019.79,778.23
2016,5,19,10,15,883.0,139.5,4.25,17.0,907.0,1016.48,774.62
2016,5,19,10,30,891.0,141.0,4.2,17.0,935.0,1009.83,768.92
2016,5,19,10,45,901.0,139.5,4.2,17.5,958.0,998.85,759.28
2016,5,19,11,0,911.0,138.0,4.2,18.0,981.0,984.56,747.56
2016,5,19,11,15,913.5,138.5,4.2,18.0,993.5,962.04,731.74
2016,5,19,11,30,916.0,139.0,4.2,18.0,1006.0,936.59,713.99
2016,5,19,11,45,916.0,140.0,4.25,18.0,1011.0,906.67,693.42
2016,5,19,12,0,916.0,141.0,4.3,18.0,1016.0,874.23,671.05
2016,5,19,12,15,915.5,141.0,4.3,18.0,1013.0,838.25,645.81
2016,5,19,12,30,915.0,141.0,4.3,18.0,1010.0,800.18,619.07
2016,5,19,12,45,919.5,135.5,4.35,18.0,1001.5,759.28,588.94
2016,5,19,13,0,924.0,130.0,4.4,18.0,993.0,716.27,556.34
2016,5,19,13,15,920.5,129.0,4.45,18.0,975.0,669.9,520.31
2016,5,19,13,30,917.0,128.0,4.5,18.0,957.0,622.28,482.43
2016,5,19,13,45,785.5,193.0,4.55,18.0,890.0,556.45,429.39
2016,5,19,14,0,654.0,258.0,4.6,18.0,823.0,498.0,382.05
2016,5,19,14,15,634.0,255.0,4.7,17.5,786.0,449.28,342.51
2016,5,19,14,30,614.0,252.0,4.8,17.0,749.0,402.38,303.51
2016,5,19,14,45,740.0,186.0,4.9,17.0,758.0,356.13,260.3
2016,5,19,15,0,866.0,120.0,5.0,17.0,767.0,303.84,209.9
2016,5,19,15,15,627.0,194.5,4.9,16.5,649.0,253.44,174.75
2016,5,19,15,30,388.0,269.0,4.8,16.0,531.0,242.21,175.24
2016,5,19,15,45,419.5,239.5,4.75,16.0,504.5,190.98,135.06
2016,5,19,16,0,451.0,210.0,4.7,16.0,478.0,146.75,106.65
2016,5,19,16,15,455.0,188.0,4.7,15.5,439.0,119.2,98.46
2016,5,19,16,30,459.0,166.0,4.7,15.0,400.0,108.15,89.4
2016,5,19,16,45,458.5,146.5,4.75,14.5,359.0,97.96,80.98
2016,5,19,17,0,458.0,127.0,4.8,14.0,318.0,87.1,71.84
2016,5,19,17,15,406.0,121.0,4.7,13.5,273.5,84.64,70.0
2016,5,19,17,30,354.0,115.0,4.6,13.0,229.0,82.07,67.96
2016,5,19,17,45,308.5,99.0,4.6,12.5,185.5,72.08,59.14
2016,5,19,18,0,263.0,83.0,4.6,12.0,142.0,63.75,51.56
2016,5,19,18,15,205.0,65.5,4.55,12.0,104.5,51.0,39.69
2016,5,19,18,30,147.0,48.0,4.5,12.0,67.0,37.91,27.3
2016,5,19,18,45,73.5,30.0,4.45,12.0,39.5,24.11,12.34
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,10.91,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,5.46,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,84.5,19.0,4.2,11.0,27.0,93.24,0.0
2016,5,20,5,30,169.0,38.0,4.3,11.0,54.0,189.41,146.56
2016,5,20,5,45,278.0,50.5,4.4,11.5,96.0,280.81,233.16
2016,5,20,6,0,387.0,63.0,4.5,12.0,138.0,382.31,322.61
2016,5,20,6,15,457.0,72.5,4.5,12.0,187.0,463.58,393.02
2016,5,20,6,30,527.0,82.0,4.5,12.0,236.0,547.05,462.4
2016,5,20,6,45,580.0,88.5,4.5,12.5,288.0,616.46,516.53
2016,5,20,7,0,633.0,95.0,4.5,13.0,340.0,687.37,569.83
2016,5,20,7,15,668.5,100.5,4.5,13.0,392.0,742.81,610.6
2016,5,20,7,30,704.0,106.0,4.5,13.0,444.0,797.92,650.2
2016,5,20,7,45,733.5,109.5,4.5,13.5,495.5,844.27,681.14
2016,5,20,8,0,763.0,113.0,4.5,14.0,547.0,889.31,710.51
2016,5,20,8,15,582.0,182.5,4.5,14.0,530.0,798.87,641.49
2016,5,20,8,30,401.0,252.0,4.5,14.0,513.0,705.76,565.79
2016,5,20,8,45,367.5,282.0,4.5,14.5,533.5,688.79,550.06
2016,5,20,9,0,334.0,312.0,4.5,15.0,554.0,687.25,545.19
2016,5,20,9,15,181.5,310.0,4.55,15.0,442.5,510.46,406.93
2016,5,20,9,30,29.0,308.0,4.6,15.0,331.0,334.42,264.97
2016,5,20,9,45,99.0,361.5,4.7,15.0,445.0,457.31,362.93
2016,5,20,10,0,169.0,415.0,4.8,15.0,559.0,594.0,467.56
2016,5,20,10,15,312.0,386.0,4.8,15.0,661.0,710.76,557.6
2016,5,20,10,30,455.0,357.0,4.8,15.0,763.0,820.56,640.09
2016,5,20,10,45,450.5,369.0,4.85,15.5,778.5,812.52,631.63
2016,5,20,11,0,446.0,381.0,4.9,16.0,794.0,802.35,622.4
2016,5,20,11,15,455.0,378.0,4.9,16.0,804.5,788.58,612.16
2016,5,20,11,30,464.0,375.0,4.9,16.0,815.0,772.72,600.41
2016,5,20,11,45,410.5,406.0,4.95,16.0,796.5,731.86,568.83
2016,5,20,12,0,357.0,437.0,5.0,16.0,778.0,690.24,536.7
2016,5,20,12,15,214.0,443.5,4.95,16.0,648.0,562.29,438.39
2016,5,20,12,30,71.0,450.0,4.9,16.0,518.0,446.73,347.94
2016,5,20,12,45,111.5,460.0,4.9,16.0,565.0,473.45,369.31
2016,5,20,13,0,152.0,470.0,4.9,16.0,612.0,495.85,386.58
2016,5,20,13,15,225.5,449.5,4.9,16.0,656.0,510.66,398.39
2016,5,20,13,30,299.0,429.0,4.9,16.0,700.0,512.67,399.87
2016,5,20,13,45,267.5,423.5,4.9,16.0,661.5,470.34,366.56
2016,5,20,14,0,236.0,418.0,4.9,16.0,623.0,439.39,341.94
2016,5,20,14,15,237.5,401.0,4.9,15.5,600.5,409.61,318.63
2016,5,20,14,30,239.0,384.0,4.9,15.0,578.0,379.9,294.93
2016,5,20,14,45,237.5,366.5,4.9,15.0,552.0,349.01,269.5
2016,5,20,15,0,236.0,349.0,4.9,15.0,526.0,318.5,244.29
2016,5,20,15,15,177.5,330.5,4.85,15.0,459.5,276.26,212.23
2016,5,20,15,30,119.0,312.0,4.8,15.0,393.0,240.6,186.35
2016,5,20,15,45,117.0,290.5,4.75,15.0,365.5,215.15,167.0
2016,5,20,16,0,115.0,269.0,4.7,15.0,338.0,190.3,149.5
2016,5,20,16,15,117.5,243.5,4.6,14.5,308.5,168.96,141.63
2016,5,20,16,30,120.0,218.0,4.5,14.0,279.0,154.38,129.81
2016,5,20,16,45,389.5,157.5,4.4,14.0,326.0,104.58,86.88
2016,5,20,17,0,659.0,97.0,4.3,14.0,373.0,66.54,53.65
2016,5,20,17,15,615.0,90.5,4.15,13.5,321.0,63.94,51.62
2016,5,20,17,30,571.0,84.0,4.0,13.0,269.0,61.19,49.35
2016,5,20,17,45,509.5,76.0,3.85,12.5,219.0,56.98,45.66
2016,5,20,18,0,448.0,68.0,3.7,12.0,169.0,52.61,41.64
2016,5,20,18,15,358.5,57.0,3.45,12.0,124.5,43.43,33.03
2016,5,20,18,30,269.0,46.0,3.2,12.0,80.0,35.56,25.34
2016,5,20,18,45,151.5,30.0,3.0,12.0,47.5,23.44,12.25
2016,5,20,19,0,34.0,14.0,2.8,12.0,15.0,12.73,0.0
2016,5,20,19,15,17.0,7.0,2.8,11.5,7.5,6.37,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,51.5,18.0,1.65,12.0,23.0,62.63,0.0
2016,5,21,5,30,103.0,36.0,1.8,12.0,46.0,130.9,99.89
2016,5,21,5,45,161.5,53.5,2.0,12.0,80.0,194.33,159.52
2016,5,21,6,0,220.0,71.0,2.2,12.0,114.0,261.85,219.52
2016,5,21,6,15,260.5,88.5,2.25,12.0,154.0,320.03,270.04
2016,5,21,6,30,301.0,106.0,2.3,12.0,194.0,380.51,320.92
2016,5,21,6,45,342.5,117.0,2.4,12.5,235.5,452.38,378.59
2016,5,21,7,0,384.0,128.0,2.5,13.0,277.0,510.01,423.49
2016,5,21,7,15,324.5,160.0,2.55,13.0,298.5,488.07,403.56
2016,5,21,7,30,265.0,192.0,2.6,13.0,320.0,479.28,393.71
2016,5,21,7,45,204.0,221.5,2.7,13.5,326.0,442.94,361.82
2016,5,21,8,0,143.0,251.0,2.8,14.0,332.0,420.22,340.34
2016,5,21,8,15,73.0,214.0,2.85,14.0,255.5,288.58,233.83
2016,5,21,8,30,3.0,177.0,2.9,14.0,179.0,166.15,132.09
2016,5,21,8,45,8.0,207.5,3.0,14.5,213.5,200.45,159.68
2016,5,21,9,0,13.0,238.0,3.1,15.0,248.0,234.66,186.49
2016,5,21,9,15,36.0,294.0,3.15,15.0,322.0,329.72,261.73
2016,5,21,9,30,59.0,350.0,3.2,15.0,396.0,409.62,323.28
2016,5,21,9,45,172.5,373.5,3.25,15.0,518.0,560.29,440.06
2016,5,21,10,0,286.0,397.0,3.3,15.0,640.0,706.67,548.85
2016,5,21,10,15,246.5,419.0,3.3,15.0,633.0,680.88,526.98
2016,5,21,10,30,207.0,441.0,3.3,15.0,626.0,640.85,496.13
2016,5,21,10,45,224.5,448.5,3.3,15.0,653.5,654.75,506.33
2016,5,21,11,0,242.0,456.0,3.3,15.0,681.0,677.15,522.18
2016,5,21,11,15,144.0,436.5,3.25,15.0,570.5,547.17,424.07
2016,5,21,11,30,46.0,417.0,3.2,15.0,460.0,424.9,330.04
2016,5,21,11,45,27.5,314.0,3.2,15.0,340.0,309.19,241.81
2016,5,21,12,0,9.0,211.0,3.2,15.0,220.0,195.34,152.55
2016,5,21,12,15,16.0,281.5,3.2,15.0,297.0,262.18,205.51
2016,5,21,12,30,23.0,352.0,3.2,15.0,374.0,327.06,255.69
2016,5,21,12,45,23.0,348.5,3.2,15.0,370.0,321.36,251.1
2016,5,21,13,0,23.0,345.0,3.2,15.0,366.0,315.63,246.74
2016,5,21,13,15,49.0,385.5,3.2,15.0,430.0,356.83,278.85
2016,5,21,13,30,75.0,426.0,3.2,15.0,494.0,396.61,309.2
2016,5,21,13,45,125.5,425.5,3.2,15.0,536.0,406.48,316.68
2016,5,21,14,0,176.0,425.0,3.2,15.0,578.0,416.82,323.95
2016,5,21,14,15,209.5,404.5,3.15,15.0,580.0,400.9,310.64
2016,5,21,14,30,243.0,384.0,3.1,15.0,582.0,372.17,286.97
2016,5,21,14,45,248.5,364.0,3.1,15.0,558.5,341.14,261.51
2016,5,21,15,0,254.0,344.0,3.1,15.0,535.0,309.97,235.7
2016,5,21,15,15,193.5,327.5,3.05,14.5,468.0,278.23,212.53
2016,5,21,15,30,133.0,311.0,3.0,14.0,401.0,242.57,187.21
2016,5,21,15,45,266.0,267.5,2.95,14.0,432.0,205.35,153.1
2016,5,21,16,0,399.0,224.0,2.9,14.0,463.0,155.54,114.61
2016,5,21,16,15,296.5,220.0,2.85,14.0,389.5,146.91,122.71
2016,5,21,16,30,194.0,216.0,2.8,14.0,316.0,153.99,129.22
2016,5,21,16,45,185.0,196.0,2.75,14.0,283.0,141.72,119.04
2016,5,21,17,0,176.0,176.0,2.7,14.0,250.0,129.02,108.39
2016,5,21,17,15,367.0,129.5,2.55,13.5,257.5,90.14,74.75
2016,5,21,17,30,558.0,83.0,2.4,13.0,265.0,60.19,48.44
2016,5,21,17,45,507.5,73.5,2.3,13.0,217.0,54.75,43.59
2016,5,21,18,0,457.0,64.0,2.2,13.0,169.0,49.03,38.3
2016,5,21,18,15,374.0,53.5,1.95,12.5,125.0,42.02,31.75
2016,5,21,18,30,291.0,43.0,1.7,12.0,81.0,33.24,23.39
2016,5,21,18,45,176.5,28.5,1.45,11.5,48.5,22.27,11.72
2016,5,21,19,0,62.0,14.0,1.2,11.0,16.0,12.73,0.0
2016,5,21,19,15,31.0,7.0,1.15,11.0,8.0,6.37,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.5,18.5,1.35,11.0,28.5,103.35,11.22
2016,5,22,5,30,205.0,37.0,1.6,11.0,57.0,209.31,163.47
2016,5,22,5,45,301.5,49.5,1.85,11.5,99.0,294.62,243.28
2016,5,22,6,0,398.0,62.0,2.1,12.0,141.0,388.68,324.98
2016,5,22,6,15,242.0,89.0,2.1,12.5,141.0,306.91,257.73
2016,5,22,6,30,86.0,116.0,2.1,13.0,141.0,212.09,176.29
2016,5,22,6,45,100.0,136.5,2.1,13.5,171.0,248.11,206.33
2016,5,22,7,0,114.0,157.0,2.1,14.0,201.0,284.48,235.45
2016,5,22,7,15,111.0,180.0,2.05,14.0,228.0,309.46,254.5
2016,5,22,7,30,108.0,203.0,2.0,14.0,255.0,333.46,272.43
2016,5,22,7,45,105.0,225.5,1.95,14.5,281.0,338.4,274.65
2016,5,22,8,0,102.0,248.0,1.9,15.0,307.0,359.52,289.42
2016,5,22,8,15,80.5,262.5,1.9,15.0,311.5,352.41,282.01
2016,5,22,8,30,59.0,277.0,1.9,15.0,316.0,344.47,274.15
2016,5,22,8,45,34.0,246.5,1.95,15.5,269.5,281.79,223.46
2016,5,22,9,0,9.0,216.0,2.0,16.0,223.0,208.72,164.29
2016,5,22,9,15,16.0,254.0,2.05,16.0,267.0,252.15,198.66
2016,5,22,9,30,23.0,292.0,2.1,16.0,311.0,295.33,231.98
2016,5,22,9,45,69.0,351.0,2.15,16.5,409.5,416.21,324.75
2016,5,22,10,0,115.0,410.0,2.2,17.0,508.0,535.34,412.3
2016,5,22,10,15,110.0,422.5,2.25,17.0,518.5,521.21,400.64
2016,5,22,10,30,105.0,435.0,2.3,17.0,529.0,522.59,401.11
2016,5,22,10,45,107.5,441.5,2.4,17.5,540.0,524.56,401.69
2016,5,22,11,0,110.0,448.0,2.5,18.0,551.0,536.87,409.72
2016,5,22,11,15,147.0,463.0,2.6,18.0,602.5,575.14,438.31
2016,5,22,11,30,184.0,478.0,2.7,18.0,654.0,610.31,464.23
2016,5,22,11,45,541.0,305.5,2.85,18.0,823.5,753.74,576.42
2016,5,22,12,0,898.0,133.0,3.0,18.0,993.0,855.31,651.92
2016,5,22,12,15,897.5,133.0,3.1,18.0,990.5,820.29,627.31
2016,5,22,12,30,897.0,133.0,3.2,18.0,988.0,783.23,602.14
2016,5,22,12,45,461.0,240.0,3.3,18.0,679.5,531.72,413.71
2016,5,22,13,0,25.0,347.0,3.4,18.0,371.0,315.6,243.48
2016,5,22,13,15,24.0,341.5,3.5,17.5,364.5,306.02,237.36
2016,5,22,13,30,23.0,336.0,3.6,17.0,358.0,302.5,235.26
2016,5,22,13,45,26.0,338.0,3.7,17.0,361.5,295.35,229.92
2016,5,22,14,0,29.0,340.0,3.8,17.0,365.0,293.54,228.68
2016,5,22,14,15,29.0,327.5,3.85,17.0,352.5,279.14,217.63
2016,5,22,14,30,29.0,315.0,3.9,17.0,340.0,264.94,206.72
2016,5,22,14,45,130.0,332.0,3.95,17.0,431.5,293.71,226.83
2016,5,22,15,0,231.0,349.0,4.0,17.0,523.0,318.42,242.05
2016,5,22,15,15,323.5,306.0,3.95,16.5,534.5,281.1,208.48
2016,5,22,15,30,416.0,263.0,3.9,16.0,546.0,235.65,168.3
2016,5,22,15,45,347.0,258.0,3.9,16.0,483.0,208.31,151.25
2016,5,22,16,0,278.0,253.0,3.9,16.0,420.0,178.47,135.0
2016,5,22,16,15,290.5,227.5,3.8,15.5,389.0,151.12,125.69
2016,5,22,16,30,303.0,202.0,3.7,15.0,358.0,137.7,114.83
2016,5,22,16,45,485.0,141.0,3.6,14.5,360.0,94.26,77.64
2016,5,22,17,0,667.0,80.0,3.5,14.0,362.0,54.13,42.64
2016,5,22,17,15,603.0,83.0,3.35,13.5,312.5,57.92,46.26
2016,5,22,17,30,539.0,86.0,3.2,13.0,263.0,62.39,50.43
2016,5,22,17,45,504.5,75.0,3.1,13.0,217.5,55.88,44.59
2016,5,22,18,0,470.0,64.0,3.0,13.0,172.0,48.97,38.25
2016,5,22,18,15,388.5,53.5,2.65,12.5,128.0,41.95,31.71
2016,5,22,18,30,307.0,43.0,2.3,12.0,84.0,33.24,23.43
2016,5,22,18,45,153.5,30.5,2.0,12.0,51.0,23.78,13.15
2016,5,22,19,0,0.0,18.0,1.7,12.0,18.0,15.43,0.0
2016,5,22,19,15,0.0,9.0,1.6,11.5,9.0,8.19,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
