Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,61.5,18.5,2.15,12.0,24.5,69.45,11.01
2016,5,23,5,30,123.0,37.0,2.3,12.0,49.0,144.27,111.79
2016,5,23,5,45,187.0,54.0,2.5,12.5,85.0,211.45,174.15
2016,5,23,6,0,251.0,71.0,2.7,13.0,121.0,298.09,249.24
2016,5,23,6,15,297.0,87.0,2.75,13.0,162.5,360.47,303.0
2016,5,23,6,30,343.0,103.0,2.8,13.0,204.0,425.61,357.37
2016,5,23,6,45,396.0,110.5,2.85,13.5,249.0,487.87,407.37
2016,5,23,7,0,449.0,118.0,2.9,14.0,294.0,552.67,457.68
2016,5,23,7,15,549.0,116.5,2.9,14.0,361.5,657.86,537.75
2016,5,23,7,30,649.0,115.0,2.9,14.0,429.0,760.1,612.08
2016,5,23,7,45,486.5,172.0,2.9,14.5,422.0,682.24,549.21
2016,5,23,8,0,324.0,229.0,2.9,15.0,415.0,583.62,468.69
2016,5,23,8,15,535.5,180.0,2.9,15.0,517.5,751.58,598.33
2016,5,23,8,30,747.0,131.0,2.9,15.0,620.0,915.21,712.75
2016,5,23,8,45,534.5,223.5,2.95,15.5,585.5,807.23,630.6
2016,5,23,9,0,322.0,316.0,3.0,16.0,551.0,680.06,530.97
2016,5,23,9,15,259.5,348.0,3.0,16.0,543.5,648.99,505.78
2016,5,23,9,30,197.0,380.0,3.0,16.0,536.0,598.13,465.66
2016,5,23,9,45,517.5,259.0,3.05,16.5,693.5,815.97,631.45
2016,5,23,10,0,838.0,138.0,3.1,17.0,851.0,996.38,755.39
2016,5,23,10,15,582.5,276.0,3.15,17.0,779.0,881.05,671.79
2016,5,23,10,30,327.0,414.0,3.2,17.0,707.0,743.11,567.39
2016,5,23,10,45,341.5,410.0,3.25,17.0,722.5,739.86,566.09
2016,5,23,11,0,356.0,406.0,3.3,17.0,738.0,734.9,562.65
2016,5,23,11,15,611.5,274.5,3.3,17.0,852.5,835.12,640.38
2016,5,23,11,30,867.0,143.0,3.3,17.0,967.0,900.13,686.99
2016,5,23,11,45,871.5,141.0,3.35,17.0,973.0,872.98,667.72
2016,5,23,12,0,876.0,139.0,3.4,17.0,979.0,843.31,647.38
2016,5,23,12,15,875.5,139.0,3.45,17.0,976.5,809.01,623.68
2016,5,23,12,30,875.0,139.0,3.5,17.0,974.0,772.73,598.44
2016,5,23,12,45,845.0,157.5,3.55,17.0,957.0,731.76,567.5
2016,5,23,13,0,815.0,176.0,3.6,17.0,940.0,687.42,533.44
2016,5,23,13,15,679.0,258.0,3.55,17.0,887.0,628.12,486.0
2016,5,23,13,30,543.0,340.0,3.5,17.0,834.0,580.0,446.94
2016,5,23,13,45,566.0,310.5,3.5,17.0,813.0,536.92,413.44
2016,5,23,14,0,589.0,281.0,3.5,17.0,792.0,488.97,375.24
2016,5,23,14,15,687.0,220.0,3.45,17.0,795.5,449.46,341.53
2016,5,23,14,30,785.0,159.0,3.4,17.0,799.0,406.0,302.51
2016,5,23,14,45,778.5,153.0,3.35,17.0,764.0,355.57,258.25
2016,5,23,15,0,772.0,147.0,3.3,17.0,729.0,305.59,214.04
2016,5,23,15,15,757.5,143.5,3.2,16.5,688.0,256.44,171.64
2016,5,23,15,30,743.0,140.0,3.1,16.0,647.0,201.34,126.43
2016,5,23,15,45,729.0,134.0,3.05,16.0,602.5,153.35,91.09
2016,5,23,16,0,715.0,128.0,3.0,16.0,558.0,107.3,65.71
2016,5,23,16,15,691.0,123.0,2.95,16.0,510.0,76.33,61.13
2016,5,23,16,30,667.0,118.0,2.9,16.0,462.0,75.72,60.85
2016,5,23,16,45,642.0,110.0,2.9,16.0,413.0,72.81,58.52
2016,5,23,17,0,617.0,102.0,2.9,16.0,364.0,69.62,55.92
2016,5,23,17,15,575.5,95.0,2.8,15.5,314.0,66.83,53.74
2016,5,23,17,30,534.0,88.0,2.7,15.0,264.0,63.87,51.33
2016,5,23,17,45,484.0,78.0,2.6,15.0,216.5,58.18,46.28
2016,5,23,18,0,434.0,68.0,2.5,15.0,169.0,52.18,40.79
2016,5,23,18,15,353.5,56.5,2.35,14.5,125.5,42.91,32.31
2016,5,23,18,30,273.0,45.0,2.2,14.0,82.0,34.68,24.51
2016,5,23,18,45,169.5,30.0,2.1,13.5,50.0,23.39,12.97
2016,5,23,19,0,66.0,15.0,2.0,13.0,18.0,12.41,0.0
2016,5,23,19,15,33.0,7.5,2.0,12.5,9.0,6.82,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,113.0,18.0,2.35,12.0,29.5,109.03,27.55
2016,5,24,5,30,226.0,36.0,2.5,12.0,59.0,220.05,173.27
2016,5,24,5,45,325.0,47.0,2.7,12.5,101.0,306.09,253.23
2016,5,24,6,0,424.0,58.0,2.9,13.0,143.0,405.89,339.53
2016,5,24,6,15,488.0,66.5,2.9,13.0,191.0,480.89,403.26
2016,5,24,6,30,552.0,75.0,2.9,13.0,239.0,559.35,466.3
2016,5,24,6,45,429.5,108.5,2.95,13.5,251.0,512.73,427.17
2016,5,24,7,0,307.0,142.0,3.0,14.0,263.0,444.64,369.56
2016,5,24,7,15,506.5,120.5,3.0,14.0,352.5,617.12,507.55
2016,5,24,7,30,706.0,99.0,3.0,14.0,442.0,791.91,636.44
2016,5,24,7,45,730.5,103.5,3.05,14.5,491.5,834.95,663.46
2016,5,24,8,0,755.0,108.0,3.1,15.0,541.0,871.35,686.28
2016,5,24,8,15,774.0,111.5,3.1,15.0,588.0,904.85,707.74
2016,5,24,8,30,793.0,115.0,3.1,15.0,635.0,936.07,727.44
2016,5,24,8,45,808.5,117.5,3.15,15.5,678.5,960.14,741.08
2016,5,24,9,0,824.0,120.0,3.2,16.0,722.0,981.46,752.85
2016,5,24,9,15,835.5,122.5,3.2,16.0,760.5,995.84,760.92
2016,5,24,9,30,847.0,125.0,3.2,16.0,799.0,996.01,759.48
2016,5,24,9,45,650.0,228.5,3.25,16.5,758.5,922.22,706.49
2016,5,24,10,0,453.0,332.0,3.3,17.0,718.0,819.17,627.17
2016,5,24,10,15,386.0,374.0,3.35,17.0,710.5,771.62,591.67
2016,5,24,10,30,319.0,416.0,3.4,17.0,703.0,737.6,564.87
2016,5,24,10,45,247.5,441.0,3.45,17.0,666.5,681.54,522.3
2016,5,24,11,0,176.0,466.0,3.5,17.0,630.0,615.83,472.61
2016,5,24,11,15,530.5,303.5,3.5,17.0,806.5,788.84,607.63
2016,5,24,11,30,885.0,141.0,3.5,17.0,983.0,914.85,698.78
2016,5,24,11,45,888.0,140.0,3.55,17.5,988.5,886.85,677.15
2016,5,24,12,0,891.0,139.0,3.6,18.0,994.0,856.33,655.01
2016,5,24,12,15,660.5,270.5,3.6,17.5,903.5,763.88,587.33
2016,5,24,12,30,430.0,402.0,3.6,17.0,813.0,672.57,517.05
2016,5,24,12,45,445.0,383.0,3.65,17.0,804.5,641.44,494.88
2016,5,24,13,0,460.0,364.0,3.7,17.0,796.0,608.98,470.93
2016,5,24,13,15,667.0,251.5,3.7,17.0,865.0,616.49,478.44
2016,5,24,13,30,874.0,139.0,3.7,17.0,934.0,612.3,475.08
2016,5,24,13,45,869.0,136.5,3.7,17.0,909.5,563.98,435.66
2016,5,24,14,0,864.0,134.0,3.7,17.0,885.0,515.0,394.95
2016,5,24,14,15,856.0,132.5,3.7,17.0,854.0,465.0,352.4
2016,5,24,14,30,848.0,131.0,3.7,17.0,823.0,414.99,308.84
2016,5,24,14,45,841.0,126.5,3.7,17.0,787.0,356.85,258.23
2016,5,24,15,0,834.0,122.0,3.7,17.0,751.0,304.76,211.84
2016,5,24,15,15,820.5,119.5,3.65,17.0,709.5,253.38,166.74
2016,5,24,15,30,807.0,117.0,3.6,17.0,668.0,203.47,125.03
2016,5,24,15,45,793.0,112.0,3.6,17.0,622.5,153.36,87.99
2016,5,24,16,0,779.0,107.0,3.6,17.0,577.0,105.14,61.42
2016,5,24,16,15,756.5,103.0,3.55,16.5,528.0,70.93,56.33
2016,5,24,16,30,734.0,99.0,3.5,16.0,479.0,63.34,50.05
2016,5,24,16,45,707.5,93.5,3.45,16.0,428.5,61.63,48.74
2016,5,24,17,0,681.0,88.0,3.4,16.0,378.0,59.76,47.25
2016,5,24,17,15,641.0,82.5,3.3,15.5,327.0,57.63,45.62
2016,5,24,17,30,601.0,77.0,3.2,15.0,276.0,55.39,43.81
2016,5,24,17,45,547.5,69.5,3.15,14.5,227.0,51.36,40.31
2016,5,24,18,0,494.0,62.0,3.1,14.0,178.0,47.16,36.51
2016,5,24,18,15,412.0,52.5,2.95,13.5,133.0,40.93,30.71
2016,5,24,18,30,330.0,43.0,2.8,13.0,88.0,34.48,24.48
2016,5,24,18,45,208.5,29.5,2.65,13.0,54.0,23.03,12.92
2016,5,24,19,0,87.0,16.0,2.5,13.0,20.0,12.59,0.0
2016,5,24,19,15,43.5,8.0,2.45,12.5,10.0,7.28,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,114.5,18.0,2.25,12.0,30.0,110.18,33.89
2016,5,25,5,30,229.0,36.0,2.4,12.0,60.0,221.67,175.11
2016,5,25,5,45,326.0,47.0,2.55,12.5,102.0,306.68,253.76
2016,5,25,6,0,423.0,58.0,2.7,13.0,144.0,405.38,338.9
2016,5,25,6,15,225.0,83.5,2.7,13.0,130.5,285.71,240.42
2016,5,25,6,30,27.0,109.0,2.7,13.0,117.0,141.38,115.7
2016,5,25,6,45,33.5,129.0,2.7,13.5,141.0,168.13,138.31
2016,5,25,7,0,40.0,149.0,2.7,14.0,165.0,194.91,160.14
2016,5,25,7,15,69.0,176.0,2.7,14.0,208.0,250.56,206.3
2016,5,25,7,30,98.0,203.0,2.7,14.0,251.0,307.06,252.11
2016,5,25,7,45,84.5,222.5,2.75,14.5,267.0,315.23,256.59
2016,5,25,8,0,71.0,242.0,2.8,15.0,283.0,322.41,260.38
2016,5,25,8,15,167.0,264.5,2.9,15.0,371.5,456.54,367.59
2016,5,25,8,30,263.0,287.0,3.0,15.0,460.0,593.52,472.47
2016,5,25,8,45,251.5,310.5,3.1,15.5,485.0,606.99,479.18
2016,5,25,9,0,240.0,334.0,3.2,16.0,510.0,600.14,471.92
2016,5,25,9,15,242.5,351.5,3.25,16.0,537.5,635.94,497.03
2016,5,25,9,30,245.0,369.0,3.3,16.0,565.0,651.79,507.42
2016,5,25,9,45,560.5,244.0,3.35,16.5,715.0,848.92,656.96
2016,5,25,10,0,876.0,119.0,3.4,17.0,865.0,1004.05,762.55
2016,5,25,10,15,882.0,120.0,3.45,17.0,891.5,998.89,757.06
2016,5,25,10,30,888.0,121.0,3.5,17.0,918.0,990.49,750.93
2016,5,25,10,45,891.5,122.5,3.55,17.0,937.5,976.98,741.45
2016,5,25,11,0,895.0,124.0,3.6,17.0,957.0,960.33,729.95
2016,5,25,11,15,897.5,124.5,3.6,17.0,969.5,938.78,714.83
2016,5,25,11,30,900.0,125.0,3.6,17.0,982.0,914.35,697.82
2016,5,25,11,45,903.5,124.0,3.6,17.0,987.5,886.71,678.6
2016,5,25,12,0,907.0,123.0,3.6,17.0,993.0,856.46,657.55
2016,5,25,12,15,906.5,122.5,3.6,17.0,991.0,821.06,632.82
2016,5,25,12,30,906.0,122.0,3.6,17.0,989.0,783.6,606.54
2016,5,25,12,45,897.5,126.0,3.65,17.0,977.0,742.27,576.57
2016,5,25,13,0,889.0,130.0,3.7,17.0,965.0,699.69,544.09
2016,5,25,13,15,885.0,129.0,3.75,17.0,948.0,654.96,509.42
2016,5,25,13,30,881.0,128.0,3.8,17.0,931.0,609.09,473.04
2016,5,25,13,45,879.5,124.5,3.85,17.0,908.0,561.68,434.56
2016,5,25,14,0,878.0,121.0,3.9,17.0,885.0,513.27,394.22
2016,5,25,14,15,871.0,119.0,3.95,17.0,854.5,462.82,351.23
2016,5,25,14,30,864.0,117.0,4.0,17.0,824.0,412.25,307.08
2016,5,25,14,45,858.0,113.0,4.05,17.0,788.5,360.64,261.25
2016,5,25,15,0,852.0,109.0,4.1,17.0,753.0,309.22,215.16
2016,5,25,15,15,839.5,106.5,4.1,17.0,711.5,257.83,169.83
2016,5,25,15,30,827.0,104.0,4.1,17.0,670.0,198.85,120.57
2016,5,25,15,45,812.5,100.5,4.1,17.0,625.0,148.79,83.3
2016,5,25,16,0,798.0,97.0,4.1,17.0,580.0,100.64,56.54
2016,5,25,16,15,777.0,94.0,4.05,16.5,531.5,64.65,50.88
2016,5,25,16,30,756.0,91.0,4.0,16.0,483.0,64.36,50.93
2016,5,25,16,45,728.0,87.0,3.95,16.0,432.5,63.2,50.1
2016,5,25,17,0,700.0,83.0,3.9,16.0,382.0,56.27,44.18
2016,5,25,17,15,662.0,78.0,3.8,15.5,331.5,54.36,42.72
2016,5,25,17,30,624.0,73.0,3.7,15.0,281.0,52.34,41.1
2016,5,25,17,45,565.0,67.0,3.6,14.5,231.0,49.34,38.52
2016,5,25,18,0,506.0,61.0,3.5,14.0,181.0,46.27,35.72
2016,5,25,18,15,424.5,52.0,3.35,13.5,136.0,40.44,30.29
2016,5,25,18,30,343.0,43.0,3.2,13.0,91.0,34.41,24.45
2016,5,25,18,45,211.0,30.5,3.05,13.0,56.0,23.8,13.71
2016,5,25,19,0,79.0,18.0,2.9,13.0,21.0,14.77,0.0
2016,5,25,19,15,39.5,9.0,2.9,12.5,10.5,8.19,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,90.0,20.0,2.75,12.0,29.5,100.38,34.9
2016,5,26,5,30,180.0,40.0,2.8,12.0,59.0,197.84,156.2
2016,5,26,5,45,272.0,53.5,2.9,12.5,100.0,280.85,232.41
2016,5,26,6,0,364.0,67.0,3.0,13.0,141.0,372.02,311.63
2016,5,26,6,15,429.5,77.0,3.0,13.0,188.0,445.56,374.46
2016,5,26,6,30,495.0,87.0,3.0,13.0,235.0,529.07,442.8
2016,5,26,6,45,542.5,94.5,3.0,13.5,285.0,594.27,492.57
2016,5,26,7,0,590.0,102.0,3.0,14.0,335.0,660.71,541.46
2016,5,26,7,15,624.5,108.0,2.95,14.5,385.0,714.77,579.11
2016,5,26,7,30,659.0,114.0,2.9,15.0,435.0,768.54,615.43
2016,5,26,7,45,687.5,118.0,2.9,15.5,484.5,813.64,644.75
2016,5,26,8,0,716.0,122.0,2.9,16.0,534.0,857.51,672.6
2016,5,26,8,15,736.5,126.0,2.85,16.0,581.0,892.08,694.32
2016,5,26,8,30,757.0,130.0,2.8,16.0,628.0,918.45,710.15
2016,5,26,8,45,774.5,132.5,2.8,16.5,671.0,944.15,724.53
2016,5,26,9,0,792.0,135.0,2.8,17.0,714.0,967.18,737.01
2016,5,26,9,15,804.0,137.5,2.75,17.5,752.5,981.85,743.35
2016,5,26,9,30,816.0,140.0,2.7,18.0,791.0,993.48,747.77
2016,5,26,9,45,820.0,145.5,2.7,18.5,822.5,997.22,747.49
2016,5,26,10,0,824.0,151.0,2.7,19.0,854.0,997.7,745.25
2016,5,26,10,15,831.5,152.5,2.7,19.0,880.5,994.17,741.94
2016,5,26,10,30,839.0,154.0,2.7,19.0,907.0,987.4,736.66
2016,5,26,10,45,844.0,155.0,2.7,19.5,927.0,974.51,726.07
2016,5,26,11,0,849.0,156.0,2.7,20.0,947.0,958.49,713.61
2016,5,26,11,15,852.0,157.0,2.7,20.0,960.0,927.76,692.77
2016,5,26,11,30,855.0,158.0,2.7,20.0,973.0,904.74,677.26
2016,5,26,11,45,857.0,158.0,2.75,20.5,978.0,877.39,657.85
2016,5,26,12,0,859.0,158.0,2.8,21.0,983.0,847.65,636.85
2016,5,26,12,15,859.0,157.5,2.85,21.0,981.0,813.73,614.13
2016,5,26,12,30,859.0,157.0,2.9,21.0,979.0,777.89,589.79
2016,5,26,12,45,866.0,150.5,2.95,21.0,972.0,740.54,562.88
2016,5,26,13,0,873.0,144.0,3.0,21.0,965.0,701.06,533.82
2016,5,26,13,15,869.5,143.0,3.05,21.0,948.0,657.22,500.75
2016,5,26,13,30,866.0,142.0,3.1,21.0,931.0,612.24,466.01
2016,5,26,13,45,862.0,139.5,3.15,21.0,907.5,564.91,428.61
2016,5,26,14,0,858.0,137.0,3.2,21.0,884.0,516.84,389.59
2016,5,26,14,15,850.5,135.5,3.25,21.0,854.0,467.42,348.5
2016,5,26,14,30,843.0,134.0,3.3,21.0,824.0,412.5,302.27
2016,5,26,14,45,832.0,132.0,3.4,21.0,787.5,360.89,257.72
2016,5,26,15,0,821.0,130.0,3.5,21.0,751.0,310.11,213.37
2016,5,26,15,15,807.5,127.0,3.5,20.5,710.0,259.07,169.65
2016,5,26,15,30,794.0,124.0,3.5,20.0,669.0,209.51,128.94
2016,5,26,15,45,776.0,121.0,3.55,20.0,623.5,161.15,93.45
2016,5,26,16,0,758.0,118.0,3.6,20.0,578.0,115.1,68.0
2016,5,26,16,15,735.0,114.0,3.55,19.5,529.5,70.54,55.3
2016,5,26,16,30,712.0,110.0,3.5,19.0,481.0,70.32,55.45
2016,5,26,16,45,681.5,105.0,3.5,18.5,430.0,69.26,54.84
2016,5,26,17,0,651.0,100.0,3.5,18.0,379.0,68.08,54.11
2016,5,26,17,15,610.0,93.5,3.4,17.0,328.5,65.58,52.3
2016,5,26,17,30,569.0,87.0,3.3,16.0,278.0,62.93,50.29
2016,5,26,17,45,507.0,79.5,3.25,15.5,228.5,59.22,47.11
2016,5,26,18,0,445.0,72.0,3.2,15.0,179.0,55.38,43.65
2016,5,26,18,15,363.0,61.0,3.05,14.5,134.5,46.24,35.29
2016,5,26,18,30,281.0,50.0,2.9,14.0,90.0,38.47,27.91
2016,5,26,18,45,168.0,34.0,2.75,13.5,55.5,26.46,16.01
2016,5,26,19,0,55.0,18.0,2.6,13.0,21.0,14.76,0.0
2016,5,26,19,15,27.5,9.0,2.6,12.5,10.5,8.19,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,87.0,20.5,2.2,12.0,30.0,88.35,33.56
2016,5,27,5,30,174.0,41.0,2.2,12.0,60.0,195.52,154.5
2016,5,27,5,45,269.5,55.0,2.25,12.5,101.5,281.34,232.39
2016,5,27,6,0,365.0,69.0,2.3,13.0,143.0,375.55,313.53
2016,5,27,6,15,430.5,79.0,2.25,13.0,191.0,449.11,375.66
2016,5,27,6,30,496.0,89.0,2.2,13.0,239.0,526.99,438.7
2016,5,27,6,45,551.0,95.5,2.15,13.5,290.5,602.52,495.6
2016,5,27,7,0,606.0,102.0,2.1,14.0,342.0,674.47,547.36
2016,5,27,7,15,640.5,107.5,2.0,14.5,392.5,728.4,583.47
2016,5,27,7,30,675.0,113.0,1.9,15.0,443.0,781.98,618.11
2016,5,27,7,45,706.5,116.0,1.8,16.0,494.0,829.02,645.68
2016,5,27,8,0,738.0,119.0,1.7,17.0,545.0,874.89,671.46
2016,5,27,8,15,758.0,123.0,1.6,17.5,592.0,909.38,689.92
2016,5,27,8,30,778.0,127.0,1.5,18.0,639.0,935.93,702.71
2016,5,27,8,45,796.5,128.0,1.4,18.5,683.0,961.15,714.42
2016,5,27,9,0,815.0,129.0,1.3,19.0,727.0,983.69,724.11
2016,5,27,9,15,826.5,131.5,1.25,19.5,765.0,998.01,729.26
2016,5,27,9,30,838.0,134.0,1.2,20.0,803.0,1009.25,732.56
2016,5,27,9,45,855.0,131.0,1.2,20.5,838.0,1005.51,727.44
2016,5,27,10,0,872.0,128.0,1.2,21.0,873.0,1010.28,728.03
2016,5,27,10,15,878.0,129.5,1.2,21.5,899.0,1005.55,722.68
2016,5,27,10,30,884.0,131.0,1.2,22.0,925.0,997.58,715.57
2016,5,27,10,45,890.0,130.5,1.3,23.0,945.5,984.43,705.73
2016,5,27,11,0,896.0,130.0,1.4,24.0,966.0,968.15,693.97
2016,5,27,11,15,898.5,131.0,1.55,24.0,978.5,946.99,682.47
2016,5,27,11,30,901.0,132.0,1.7,24.0,991.0,922.93,668.91
2016,5,27,11,45,903.0,131.5,1.85,24.5,996.0,894.38,650.9
2016,5,27,12,0,905.0,131.0,2.0,25.0,1001.0,863.31,631.01
2016,5,27,12,15,904.5,130.5,2.15,25.0,998.5,827.93,609.19
2016,5,27,12,30,904.0,130.0,2.3,25.0,996.0,790.53,585.63
2016,5,27,12,45,900.5,130.5,2.45,25.5,985.5,749.94,557.46
2016,5,27,13,0,897.0,131.0,2.6,26.0,975.0,707.81,526.71
2016,5,27,13,15,893.0,130.0,2.7,25.5,957.5,662.82,494.93
2016,5,27,13,30,889.0,129.0,2.8,25.0,940.0,616.69,461.26
2016,5,27,13,45,882.0,128.5,2.95,25.0,915.5,568.38,424.14
2016,5,27,14,0,875.0,128.0,3.1,25.0,891.0,519.54,385.45
2016,5,27,14,15,867.0,126.5,3.15,25.0,860.0,469.21,344.31
2016,5,27,14,30,859.0,125.0,3.2,25.0,829.0,418.85,302.08
2016,5,27,14,45,847.5,123.5,3.3,25.0,792.5,367.52,258.41
2016,5,27,15,0,836.0,122.0,3.4,25.0,756.0,309.65,209.37
2016,5,27,15,15,823.0,119.0,3.4,24.5,714.5,258.0,165.71
2016,5,27,15,30,810.0,116.0,3.4,24.0,673.0,207.76,124.89
2016,5,27,15,45,793.0,113.0,3.45,24.0,627.5,158.68,89.13
2016,5,27,16,0,776.0,110.0,3.5,24.0,582.0,111.78,63.16
2016,5,27,16,15,754.0,106.0,3.45,23.5,533.5,72.8,56.29
2016,5,27,16,30,732.0,102.0,3.4,23.0,485.0,65.06,50.06
2016,5,27,16,45,702.5,97.5,3.35,22.5,434.5,64.1,49.53
2016,5,27,17,0,673.0,93.0,3.3,22.0,384.0,63.04,48.89
2016,5,27,17,15,634.0,87.5,3.15,21.0,333.0,61.07,47.55
2016,5,27,17,30,595.0,82.0,3.0,20.0,282.0,59.01,46.05
2016,5,27,17,45,539.5,74.5,2.85,19.5,232.5,55.13,42.77
2016,5,27,18,0,484.0,67.0,2.7,19.0,183.0,51.09,39.2
2016,5,27,18,15,404.5,56.5,2.35,18.0,138.0,44.15,32.98
2016,5,27,18,30,325.0,46.0,2.0,17.0,93.0,35.46,25.0
2016,5,27,18,45,211.5,32.5,1.7,16.5,58.0,25.33,15.02
2016,5,27,19,0,98.0,19.0,1.4,16.0,23.0,14.95,0.0
2016,5,27,19,15,49.0,9.5,1.3,15.5,11.5,8.64,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,18.5,0.8,13.5,31.0,110.5,46.56
2016,5,28,5,30,224.0,37.0,0.9,14.0,62.0,219.66,172.48
2016,5,28,5,45,317.0,49.0,1.05,15.0,104.0,303.63,247.17
2016,5,28,6,0,410.0,61.0,1.2,16.0,146.0,399.9,327.36
2016,5,28,6,15,473.0,70.0,1.3,16.5,193.5,474.4,387.87
2016,5,28,6,30,536.0,79.0,1.4,17.0,241.0,552.27,447.84
2016,5,28,6,45,583.5,85.5,1.55,17.5,291.5,617.3,495.82
2016,5,28,7,0,631.0,92.0,1.7,18.0,342.0,683.62,543.18
2016,5,28,7,15,664.5,97.0,1.75,18.5,393.0,736.58,578.66
2016,5,28,7,30,698.0,102.0,1.8,19.0,444.0,789.19,613.0
2016,5,28,7,45,724.5,106.0,1.85,19.5,494.0,833.31,640.58
2016,5,28,8,0,751.0,110.0,1.9,20.0,544.0,870.73,663.12
2016,5,28,8,15,770.5,114.0,1.9,20.5,591.0,905.29,682.92
2016,5,28,8,30,790.0,118.0,1.9,21.0,638.0,937.59,700.94
2016,5,28,8,45,805.0,120.5,1.9,22.0,681.5,961.22,711.69
2016,5,28,9,0,820.0,123.0,1.9,23.0,725.0,982.09,720.62
2016,5,28,9,15,751.0,167.0,1.9,23.5,740.5,968.76,708.87
2016,5,28,9,30,682.0,211.0,1.9,24.0,756.0,943.89,690.2
2016,5,28,9,45,674.0,228.5,1.95,24.5,785.5,947.43,690.84
2016,5,28,10,0,666.0,246.0,2.0,25.0,815.0,947.73,689.02
2016,5,28,10,15,770.0,191.0,2.0,25.0,868.5,973.57,704.94
2016,5,28,10,30,874.0,136.0,2.0,25.0,922.0,993.29,716.49
2016,5,28,10,45,877.5,138.0,2.05,25.5,941.5,980.27,706.51
2016,5,28,11,0,881.0,140.0,2.1,26.0,961.0,964.14,694.98
2016,5,28,11,15,883.5,140.5,2.1,26.0,974.0,942.7,680.96
2016,5,28,11,30,886.0,141.0,2.1,26.0,987.0,918.43,665.2
2016,5,28,11,45,886.5,142.0,2.15,26.5,992.0,890.2,646.1
2016,5,28,12,0,887.0,143.0,2.2,27.0,997.0,859.55,625.41
2016,5,28,12,15,886.5,143.0,2.25,27.0,995.0,825.04,603.31
2016,5,28,12,30,886.0,143.0,2.3,27.0,993.0,788.56,579.73
2016,5,28,12,45,875.5,148.0,2.4,27.0,980.5,747.12,551.49
2016,5,28,13,0,865.0,153.0,2.5,27.0,968.0,704.63,521.43
2016,5,28,13,15,861.0,152.0,2.55,26.5,951.0,660.83,490.54
2016,5,28,13,30,857.0,151.0,2.6,26.0,934.0,615.96,457.9
2016,5,28,13,45,849.5,150.5,2.7,26.0,909.5,566.9,420.57
2016,5,28,14,0,842.0,150.0,2.8,26.0,885.0,518.16,382.35
2016,5,28,14,15,833.5,148.0,2.85,26.0,854.5,467.71,341.67
2016,5,28,14,30,825.0,146.0,2.9,26.0,824.0,417.46,300.08
2016,5,28,14,45,813.5,143.5,3.0,26.0,787.0,366.24,257.05
2016,5,28,15,0,802.0,141.0,3.1,26.0,750.0,315.93,214.24
2016,5,28,15,15,788.0,138.0,3.15,25.5,709.0,265.81,172.33
2016,5,28,15,30,774.0,135.0,3.2,25.0,668.0,217.24,133.21
2016,5,28,15,45,713.0,139.5,3.25,24.5,604.5,162.5,94.97
2016,5,28,16,0,652.0,144.0,3.3,24.0,541.0,121.77,74.0
2016,5,28,16,15,601.5,144.5,3.3,23.5,487.0,89.47,70.31
2016,5,28,16,30,551.0,145.0,3.3,23.0,433.0,93.36,74.02
2016,5,28,16,45,505.0,144.5,3.3,22.5,388.0,96.22,76.85
2016,5,28,17,0,459.0,144.0,3.3,22.0,343.0,97.86,78.66
2016,5,28,17,15,435.0,128.0,3.05,21.0,297.0,88.97,71.57
2016,5,28,17,30,411.0,112.0,2.8,20.0,251.0,79.58,63.88
2016,5,28,17,45,428.0,92.5,2.6,19.5,216.0,67.35,53.41
2016,5,28,18,0,445.0,73.0,2.4,19.0,181.0,54.44,42.13
2016,5,28,18,15,365.5,61.5,2.1,18.0,136.5,46.55,35.08
2016,5,28,18,30,286.0,50.0,1.8,17.0,92.0,38.41,27.58
2016,5,28,18,45,183.0,34.5,1.55,16.5,57.5,26.83,16.37
2016,5,28,19,0,80.0,19.0,1.3,16.0,23.0,15.59,0.0
2016,5,28,19,15,40.0,9.5,1.3,15.5,11.5,8.64,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.0,19.0,2.25,12.5,32.0,115.18,52.23
2016,5,29,5,30,236.0,38.0,2.3,13.0,64.0,228.62,181.57
2016,5,29,5,45,330.5,49.5,2.4,13.5,106.5,313.29,258.51
2016,5,29,6,0,425.0,61.0,2.5,14.0,149.0,410.6,341.73
2016,5,29,6,15,488.5,69.5,2.45,14.5,197.0,485.48,403.67
2016,5,29,6,30,552.0,78.0,2.4,15.0,245.0,563.7,464.58
2016,5,29,6,45,599.0,84.0,2.35,15.5,296.5,628.22,512.17
2016,5,29,7,0,646.0,90.0,2.3,16.0,348.0,693.95,558.74
2016,5,29,7,15,440.0,145.0,2.25,16.5,331.5,589.76,475.93
2016,5,29,7,30,234.0,200.0,2.2,17.0,315.0,461.02,370.99
2016,5,29,7,45,498.5,154.5,2.15,17.5,432.5,672.75,535.33
2016,5,29,8,0,763.0,109.0,2.1,18.0,550.0,881.13,679.0
2016,5,29,8,15,782.0,112.5,2.1,18.5,597.0,914.84,696.62
2016,5,29,8,30,801.0,116.0,2.1,19.0,644.0,946.26,714.25
2016,5,29,8,45,815.5,119.0,2.1,19.5,687.5,970.12,726.67
2016,5,29,9,0,830.0,122.0,2.1,20.0,731.0,991.18,737.26
2016,5,29,9,15,841.0,124.0,2.15,20.5,769.5,1004.62,743.47
2016,5,29,9,30,852.0,126.0,2.2,21.0,808.0,1003.78,740.55
2016,5,29,9,45,859.5,129.0,2.3,21.5,840.5,1008.61,742.17
2016,5,29,10,0,867.0,132.0,2.4,22.0,873.0,1010.21,741.73
2016,5,29,10,15,873.5,133.5,2.45,22.0,899.5,1006.02,738.56
2016,5,29,10,30,880.0,135.0,2.5,22.0,926.0,998.59,733.47
2016,5,29,10,45,882.5,137.0,2.65,22.5,945.5,984.59,723.75
2016,5,29,11,0,885.0,139.0,2.8,23.0,965.0,967.5,712.05
2016,5,29,11,15,888.0,139.5,2.85,23.0,978.0,946.48,698.31
2016,5,29,11,30,891.0,140.0,2.9,23.0,991.0,922.6,682.71
2016,5,29,11,45,890.0,141.5,2.95,23.0,995.5,893.45,663.56
2016,5,29,12,0,889.0,143.0,3.0,23.0,1000.0,861.94,642.77
2016,5,29,12,15,888.5,143.5,3.0,23.0,998.0,827.83,619.8
2016,5,29,12,30,888.0,144.0,3.0,23.0,996.0,791.73,595.35
2016,5,29,12,45,878.0,148.5,3.05,23.5,984.0,750.19,564.77
2016,5,29,13,0,868.0,153.0,3.1,24.0,972.0,707.58,532.52
2016,5,29,13,15,864.5,152.0,3.15,24.0,955.5,664.02,500.1
2016,5,29,13,30,861.0,151.0,3.2,24.0,939.0,619.33,466.04
2016,5,29,13,45,855.5,149.5,3.25,24.0,915.0,570.42,428.06
2016,5,29,14,0,850.0,148.0,3.3,24.0,891.0,521.63,389.1
2016,5,29,14,15,842.5,146.0,3.3,23.5,861.0,471.27,348.51
2016,5,29,14,30,835.0,144.0,3.3,23.0,831.0,420.99,306.81
2016,5,29,14,45,825.5,141.0,3.3,23.0,795.0,369.57,262.79
2016,5,29,15,0,816.0,138.0,3.3,23.0,759.0,318.84,218.87
2016,5,29,15,15,802.5,135.0,3.25,22.5,717.5,268.12,175.78
2016,5,29,15,30,789.0,132.0,3.2,22.0,676.0,218.88,135.48
2016,5,29,15,45,773.5,127.5,3.15,22.0,631.0,170.0,99.23
2016,5,29,16,0,758.0,123.0,3.1,22.0,586.0,115.22,65.77
2016,5,29,16,15,735.0,118.5,3.05,21.5,537.0,73.18,57.06
2016,5,29,16,30,712.0,114.0,3.0,21.0,488.0,72.75,57.05
2016,5,29,16,45,684.5,108.0,2.95,21.0,438.0,71.12,55.85
2016,5,29,17,0,657.0,102.0,2.9,21.0,388.0,69.31,54.48
2016,5,29,17,15,616.5,95.5,2.75,20.0,336.5,66.87,52.76
2016,5,29,17,30,576.0,89.0,2.6,19.0,285.0,64.27,50.83
2016,5,29,17,45,521.5,80.5,2.5,18.5,235.5,59.81,47.05
2016,5,29,18,0,467.0,72.0,2.4,18.0,186.0,55.13,42.93
2016,5,29,18,15,386.0,61.0,2.25,17.0,141.0,46.21,34.95
2016,5,29,18,30,305.0,50.0,2.1,16.0,96.0,38.43,27.74
2016,5,29,18,45,194.5,35.0,2.0,15.5,60.5,27.21,16.88
2016,5,29,19,0,84.0,20.0,1.9,15.0,25.0,16.37,0.0
2016,5,29,19,15,42.0,10.0,2.0,14.5,12.5,9.1,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,19.0,1.65,11.5,33.5,123.43,59.53
2016,5,30,5,30,264.0,38.0,1.8,12.0,67.0,245.82,196.17
2016,5,30,5,45,359.5,48.5,1.95,12.5,110.0,334.21,276.09
2016,5,30,6,0,455.0,59.0,2.1,13.0,153.0,429.68,357.76
2016,5,30,6,15,518.0,66.5,2.05,13.5,202.0,503.98,418.61
2016,5,30,6,30,581.0,74.0,2.0,14.0,251.0,581.56,478.34
2016,5,30,6,45,626.5,79.5,2.0,15.0,302.5,645.07,523.92
2016,5,30,7,0,672.0,85.0,2.0,16.0,354.0,709.7,568.33
2016,5,30,7,15,704.0,90.0,2.0,16.5,405.5,762.49,603.48
2016,5,30,7,30,736.0,95.0,2.0,17.0,457.0,814.81,637.29
2016,5,30,7,45,761.0,98.5,2.0,17.5,507.0,853.03,660.34
2016,5,30,8,0,786.0,102.0,2.0,18.0,557.0,894.84,685.52
2016,5,30,8,15,804.5,105.5,2.0,18.5,604.5,928.49,704.64
2016,5,30,8,30,823.0,109.0,2.0,19.0,652.0,959.79,722.01
2016,5,30,8,45,837.5,111.5,2.05,20.0,696.0,983.36,733.3
2016,5,30,9,0,852.0,114.0,2.1,21.0,740.0,993.23,735.62
2016,5,30,9,15,863.0,116.0,2.1,21.5,778.5,1006.92,741.49
2016,5,30,9,30,874.0,118.0,2.1,22.0,817.0,1017.54,745.4
2016,5,30,9,45,879.0,121.5,2.15,22.5,849.5,1020.55,745.14
2016,5,30,10,0,884.0,125.0,2.2,23.0,882.0,1020.26,742.98
2016,5,30,10,15,890.5,126.5,2.25,23.0,908.5,1016.09,739.93
2016,5,30,10,30,897.0,128.0,2.3,23.0,935.0,1008.63,734.92
2016,5,30,10,45,901.0,128.5,2.35,23.5,955.0,994.53,724.33
2016,5,30,11,0,905.0,129.0,2.4,24.0,975.0,977.3,711.89
2016,5,30,11,15,907.5,130.0,2.4,24.0,987.5,956.1,697.86
2016,5,30,11,30,910.0,131.0,2.4,24.0,1000.0,931.98,682.0
2016,5,30,11,45,910.5,131.0,2.45,24.5,1005.0,902.49,661.77
2016,5,30,12,0,911.0,131.0,2.5,25.0,1010.0,870.55,639.93
2016,5,30,12,15,910.5,131.0,2.5,25.0,1007.5,835.54,616.84
2016,5,30,12,30,910.0,131.0,2.5,25.0,1005.0,798.49,592.25
2016,5,30,12,45,906.0,132.0,2.55,25.5,994.5,757.85,563.47
2016,5,30,13,0,902.0,133.0,2.6,26.0,984.0,715.69,532.18
2016,5,30,13,15,898.0,132.0,2.65,26.0,967.0,670.63,499.26
2016,5,30,13,30,894.0,131.0,2.7,26.0,950.0,624.42,464.66
2016,5,30,13,45,889.5,129.0,2.8,26.0,926.0,576.2,427.8
2016,5,30,14,0,885.0,127.0,2.9,26.0,902.0,527.23,389.26
2016,5,30,14,15,877.5,125.5,2.95,26.0,871.0,476.77,348.36
2016,5,30,14,30,870.0,124.0,3.0,26.0,840.0,426.21,306.3
2016,5,30,14,45,861.0,121.5,3.1,26.0,804.0,374.55,262.6
2016,5,30,15,0,852.0,119.0,3.2,26.0,768.0,323.34,218.72
2016,5,30,15,15,839.0,116.0,3.25,25.5,726.0,263.61,169.07
2016,5,30,15,30,826.0,113.0,3.3,25.0,684.0,212.61,127.56
2016,5,30,15,45,811.0,109.5,3.4,25.0,638.5,162.6,90.6
2016,5,30,16,0,796.0,106.0,3.5,25.0,593.0,114.56,62.86
2016,5,30,16,15,774.5,102.5,3.45,24.5,544.0,70.25,53.89
2016,5,30,16,30,753.0,99.0,3.4,24.0,495.0,69.84,53.88
2016,5,30,16,45,726.5,94.0,3.4,23.5,444.5,61.66,47.23
2016,5,30,17,0,700.0,89.0,3.4,23.0,394.0,60.14,46.19
2016,5,30,17,15,662.0,83.5,3.15,22.0,343.0,58.03,44.72
2016,5,30,17,30,624.0,78.0,2.9,21.0,292.0,55.8,43.07
2016,5,30,17,45,572.0,71.0,2.7,20.5,242.0,52.19,40.04
2016,5,30,18,0,520.0,64.0,2.5,20.0,192.0,48.42,36.74
2016,5,30,18,15,441.5,55.0,2.2,19.0,146.0,42.67,31.6
2016,5,30,18,30,363.0,46.0,1.9,18.0,100.0,36.72,26.06
2016,5,30,18,45,246.5,33.0,1.6,17.0,64.0,25.72,15.64
2016,5,30,19,0,130.0,20.0,1.3,16.0,28.0,15.73,0.0
2016,5,30,19,15,65.0,10.0,1.3,15.5,14.0,9.1,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,11.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,12.0,9.0,24.09,0.0
2016,5,31,5,15,155.0,23.0,1.7,12.5,39.0,144.78,73.14
2016,5,31,5,30,280.0,37.0,1.8,13.0,69.0,253.88,202.18
2016,5,31,5,45,373.0,47.5,1.95,13.5,112.0,342.19,281.67
2016,5,31,6,0,466.0,58.0,2.1,14.0,155.0,436.36,361.89
2016,5,31,6,15,528.5,65.0,2.0,14.5,204.0,510.01,421.59
2016,5,31,6,30,591.0,72.0,1.9,15.0,253.0,586.89,480.13
2016,5,31,6,45,635.5,77.5,1.85,16.0,304.0,649.87,524.61
2016,5,31,7,0,680.0,83.0,1.8,17.0,355.0,713.92,567.79
2016,5,31,7,15,711.5,87.5,1.75,17.5,406.5,765.85,601.47
2016,5,31,7,30,743.0,92.0,1.7,18.0,458.0,812.47,630.37
2016,5,31,7,45,767.5,95.5,1.7,19.0,508.0,855.56,655.29
2016,5,31,8,0,792.0,99.0,1.7,20.0,558.0,897.04,678.47
2016,5,31,8,15,810.0,102.0,1.7,20.5,605.5,929.72,696.57
2016,5,31,8,30,828.0,105.0,1.7,21.0,653.0,960.06,712.96
2016,5,31,8,45,842.0,108.0,1.75,21.5,696.5,983.85,725.62
2016,5,31,9,0,856.0,111.0,1.8,22.0,740.0,994.06,729.56
2016,5,31,9,15,866.5,113.0,1.85,22.5,778.5,1007.36,735.74
2016,5,31,9,30,877.0,115.0,1.9,23.0,817.0,1017.58,739.99
2016,5,31,9,45,887.0,115.5,1.95,24.0,850.5,1022.48,739.56
2016,5,31,10,0,897.0,116.0,2.0,25.0,884.0,1024.16,737.24
2016,5,31,10,15,903.0,117.5,2.1,25.0,911.0,1019.61,734.62
2016,5,31,10,30,909.0,119.0,2.2,25.0,938.0,1011.75,730.04
2016,5,31,10,45,913.0,120.0,2.3,25.5,958.0,998.19,720.47
2016,5,31,11,0,917.0,121.0,2.4,26.0,978.0,981.44,708.95
2016,5,31,11,15,919.5,121.5,2.4,26.0,991.0,959.73,694.71
2016,5,31,11,30,922.0,122.0,2.4,26.0,1004.0,935.09,678.65
2016,5,31,11,45,923.0,122.5,2.45,26.5,1009.5,906.37,659.09
2016,5,31,12,0,924.0,123.0,2.5,27.0,1015.0,875.1,637.86
2016,5,31,12,15,924.0,122.5,2.5,27.0,1013.0,839.81,614.8
2016,5,31,12,30,924.0,122.0,2.5,27.0,1011.0,802.42,590.21
2016,5,31,12,45,925.0,120.0,2.5,27.5,1002.0,762.55,562.3
2016,5,31,13,0,926.0,118.0,2.5,28.0,993.0,720.78,531.35
2016,5,31,13,15,923.0,117.5,2.55,28.0,976.5,675.93,498.89
2016,5,31,13,30,920.0,117.0,2.6,28.0,960.0,629.77,464.62
2016,5,31,13,45,915.0,115.5,2.7,28.5,936.0,580.63,426.59
2016,5,31,14,0,910.0,114.0,2.8,29.0,912.0,530.74,387.0
2016,5,31,14,15,903.5,113.0,2.8,28.5,881.5,480.01,346.92
2016,5,31,14,30,897.0,112.0,2.8,28.0,851.0,429.05,305.42
2016,5,31,14,45,888.0,110.0,2.85,28.0,815.0,376.5,261.28
2016,5,31,15,0,879.0,108.0,2.9,28.0,779.0,324.4,216.92
2016,5,31,15,15,867.0,106.0,2.9,27.5,737.5,272.25,173.21
2016,5,31,15,30,855.0,104.0,2.9,27.0,696.0,221.24,131.9
2016,5,31,15,45,839.0,101.5,2.95,27.0,650.0,161.6,87.72
2016,5,31,16,0,823.0,99.0,3.0,27.0,604.0,112.75,59.58
2016,5,31,16,15,803.0,95.5,2.9,26.5,555.0,65.53,49.49
2016,5,31,16,30,783.0,92.0,2.8,26.0,506.0,64.91,49.27
2016,5,31,16,45,756.0,88.0,2.75,25.5,455.0,63.76,48.59
2016,5,31,17,0,729.0,84.0,2.7,25.0,404.0,62.53,47.82
2016,5,31,17,15,692.0,79.5,2.45,24.0,352.0,55.24,41.94
2016,5,31,17,30,655.0,75.0,2.2,23.0,300.0,53.62,40.83
2016,5,31,17,45,603.0,68.5,1.95,22.5,249.5,50.28,38.06
2016,5,31,18,0,551.0,62.0,1.7,22.0,199.0,46.8,35.04
2016,5,31,18,15,472.5,53.5,1.5,21.0,152.0,41.4,30.25
2016,5,31,18,30,394.0,45.0,1.3,20.0,105.0,35.81,25.09
2016,5,31,18,45,273.0,33.0,1.15,19.0,67.5,26.69,16.38
2016,5,31,19,0,152.0,21.0,1.0,18.0,30.0,16.53,0.33
2016,5,31,19,15,76.0,10.5,1.05,17.5,15.0,9.55,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.8,13.0,10.0,25.68,0.0
2016,6,1,5,15,162.0,23.5,2.9,13.5,40.5,149.94,78.23
2016,6,1,5,30,291.0,38.0,3.0,14.0,71.0,263.12,209.75
2016,6,1,5,45,384.5,48.5,3.2,14.5,115.0,350.93,289.29
2016,6,1,6,0,478.0,59.0,3.4,15.0,159.0,446.02,370.85
2016,6,1,6,15,541.0,66.5,3.4,15.5,208.5,521.22,432.73
2016,6,1,6,30,604.0,74.0,3.4,16.0,258.0,599.66,493.79
2016,6,1,6,45,650.0,79.0,3.4,16.5,310.5,663.73,541.26
2016,6,1,7,0,696.0,84.0,3.4,17.0,363.0,728.9,587.78
2016,6,1,7,15,728.0,88.5,3.35,17.5,415.0,781.76,623.38
2016,6,1,7,30,760.0,93.0,3.3,18.0,467.0,829.18,654.02
2016,6,1,7,45,784.5,96.5,3.3,18.5,518.0,872.69,681.4
2016,6,1,8,0,809.0,100.0,3.3,19.0,569.0,914.54,707.08
2016,6,1,8,15,827.0,103.5,3.25,19.5,617.5,948.14,726.25
2016,6,1,8,30,845.0,107.0,3.2,20.0,666.0,979.33,743.54
2016,6,1,8,45,859.0,109.0,3.2,20.5,710.0,1002.12,755.36
2016,6,1,9,0,873.0,111.0,3.2,21.0,754.0,1011.28,758.12
2016,6,1,9,15,884.0,113.5,3.2,21.5,793.0,1025.74,764.62
2016,6,1,9,30,895.0,116.0,3.2,22.0,832.0,1037.03,769.06
2016,6,1,9,45,904.0,117.0,3.2,22.5,866.0,1041.43,769.08
2016,6,1,10,0,913.0,118.0,3.2,23.0,900.0,1042.54,767.15
2016,6,1,10,15,919.0,119.5,3.2,23.5,927.5,1037.82,761.6
2016,6,1,10,30,925.0,121.0,3.2,24.0,955.0,1029.75,754.06
2016,6,1,10,45,927.0,123.0,3.25,24.5,974.5,1014.99,742.74
2016,6,1,11,0,929.0,125.0,3.3,25.0,994.0,997.02,729.5
2016,6,1,11,15,931.5,125.5,3.35,25.0,1007.0,974.99,715.11
2016,6,1,11,30,934.0,126.0,3.4,25.0,1020.0,949.99,698.8
2016,6,1,11,45,932.5,128.0,3.5,25.0,1024.5,920.06,679.5
2016,6,1,12,0,931.0,130.0,3.6,25.0,1029.0,887.65,658.43
2016,6,1,12,15,930.5,130.0,3.65,25.0,1027.0,852.07,634.8
2016,6,1,12,30,930.0,130.0,3.7,25.0,1025.0,814.4,609.58
2016,6,1,12,45,916.0,137.5,3.75,25.5,1011.5,771.18,578.37
2016,6,1,13,0,902.0,145.0,3.8,26.0,998.0,726.99,544.89
2016,6,1,13,15,898.0,144.0,3.8,25.5,980.5,681.88,512.24
2016,6,1,13,30,894.0,143.0,3.8,25.0,963.0,635.63,477.85
2016,6,1,13,45,885.5,143.5,3.8,25.0,938.0,587.1,439.89
2016,6,1,14,0,877.0,144.0,3.8,25.0,913.0,538.16,400.67
2016,6,1,14,15,869.5,142.0,3.75,25.0,882.0,487.64,359.23
2016,6,1,14,30,862.0,140.0,3.7,25.0,851.0,432.0,313.07
2016,6,1,14,45,850.0,138.5,3.7,25.0,814.0,379.62,268.55
2016,6,1,15,0,838.0,137.0,3.7,25.0,777.0,328.13,224.26
2016,6,1,15,15,824.5,134.0,3.65,24.5,735.0,276.31,180.43
2016,6,1,15,30,811.0,131.0,3.6,24.0,693.0,225.97,139.23
2016,6,1,15,45,793.5,127.5,3.55,24.0,647.0,176.45,102.32
2016,6,1,16,0,776.0,124.0,3.5,24.0,601.0,129.2,74.41
2016,6,1,16,15,578.0,159.0,3.35,23.5,498.0,100.03,79.14
2016,6,1,16,30,380.0,194.0,3.2,23.0,395.0,133.22,107.45
2016,6,1,16,45,293.0,185.5,3.1,22.5,331.5,128.42,103.94
2016,6,1,17,0,206.0,177.0,3.0,22.0,268.0,130.3,106.07
2016,6,1,17,15,184.5,159.5,2.8,21.0,233.0,118.64,96.86
2016,6,1,17,30,163.0,142.0,2.6,20.0,198.0,106.64,87.16
2016,6,1,17,45,149.0,120.0,2.45,19.5,164.5,91.59,74.4
2016,6,1,18,0,135.0,98.0,2.3,19.0,131.0,76.11,60.99
2016,6,1,18,15,110.0,77.0,2.05,18.0,100.0,60.82,47.55
2016,6,1,18,30,85.0,56.0,1.8,17.0,69.0,45.16,33.51
2016,6,1,18,45,42.5,38.0,1.6,16.5,44.5,31.19,20.4
2016,6,1,19,0,0.0,20.0,1.4,16.0,20.0,17.44,1.75
2016,6,1,19,15,0.0,10.0,1.4,15.5,10.0,9.1,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
