Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,6,2,5,0,40.0,10.0,1.6,11.0,11.0,30.3,0.0
2016,6,2,5,15,172.5,24.0,1.75,11.5,41.5,157.11,85.05
2016,6,2,5,30,305.0,38.0,1.9,12.0,72.0,271.87,217.85
2016,6,2,5,45,400.5,47.5,2.1,13.0,117.0,360.51,297.45
2016,6,2,6,0,496.0,57.0,2.3,14.0,162.0,456.43,378.6
2016,6,2,6,15,558.5,64.5,2.2,14.5,212.0,531.8,439.28
2016,6,2,6,30,621.0,72.0,2.1,15.0,262.0,610.43,498.97
2016,6,2,6,45,475.0,107.0,2.05,15.5,268.0,548.2,448.86
2016,6,2,7,0,329.0,142.0,2.0,16.0,274.0,463.03,378.89
2016,6,2,7,15,550.5,116.5,1.95,16.5,373.0,660.15,530.3
2016,6,2,7,30,772.0,91.0,1.9,17.0,472.0,837.7,653.56
2016,6,2,7,45,796.0,94.5,1.9,18.0,523.0,881.03,677.18
2016,6,2,8,0,820.0,98.0,1.9,19.0,574.0,922.65,700.4
2016,6,2,8,15,837.5,101.5,1.85,19.5,622.5,955.99,718.29
2016,6,2,8,30,855.0,105.0,1.8,20.0,671.0,986.88,734.32
2016,6,2,8,45,868.5,107.5,1.8,21.0,715.0,999.27,737.37
2016,6,2,9,0,882.0,110.0,1.8,22.0,759.0,1019.35,745.65
2016,6,2,9,15,892.5,112.0,1.8,22.5,798.0,1032.84,751.03
2016,6,2,9,30,903.0,114.0,1.8,23.0,837.0,1043.16,754.57
2016,6,2,9,45,904.5,119.0,1.8,23.5,869.0,1044.37,752.5
2016,6,2,10,0,906.0,124.0,1.8,24.0,901.0,1042.17,748.54
2016,6,2,10,15,911.5,125.5,1.85,24.5,928.0,1036.96,743.58
2016,6,2,10,30,917.0,127.0,1.9,25.0,955.0,1028.41,736.68
2016,6,2,10,45,920.5,128.5,1.95,25.5,974.5,1014.63,726.64
2016,6,2,11,0,924.0,130.0,2.0,26.0,994.0,997.64,714.7
2016,6,2,11,15,926.5,130.5,2.0,26.0,1007.0,975.66,700.52
2016,6,2,11,30,929.0,131.0,2.0,26.0,1020.0,950.73,684.53
2016,6,2,11,45,929.0,131.5,2.05,26.5,1024.5,920.85,664.6
2016,6,2,12,0,929.0,132.0,2.1,27.0,1029.0,888.47,643.04
2016,6,2,12,15,928.0,132.0,2.15,27.0,1026.5,852.58,620.34
2016,6,2,12,30,927.0,132.0,2.2,27.0,1024.0,814.65,596.09
2016,6,2,12,45,932.5,126.5,2.3,27.5,1016.0,775.01,569.25
2016,6,2,13,0,938.0,121.0,2.4,28.0,1008.0,733.18,539.17
2016,6,2,13,15,934.5,120.0,2.4,28.0,990.5,687.17,505.85
2016,6,2,13,30,931.0,119.0,2.4,28.0,973.0,639.88,470.81
2016,6,2,13,45,925.0,118.0,2.45,28.0,948.5,590.16,433.29
2016,6,2,14,0,919.0,117.0,2.5,28.0,924.0,539.74,394.15
2016,6,2,14,15,911.5,115.5,2.5,28.0,893.0,487.82,352.63
2016,6,2,14,30,904.0,114.0,2.5,28.0,862.0,435.76,309.89
2016,6,2,14,45,894.5,112.5,2.55,28.0,825.0,383.1,265.88
2016,6,2,15,0,885.0,111.0,2.6,28.0,788.0,330.91,221.61
2016,6,2,15,15,872.5,108.5,2.6,27.5,745.5,278.01,177.42
2016,6,2,15,30,860.0,106.0,2.6,27.0,703.0,226.3,135.54
2016,6,2,15,45,843.5,103.0,2.65,27.0,656.5,166.07,90.69
2016,6,2,16,0,827.0,100.0,2.7,27.0,610.0,116.62,61.51
2016,6,2,16,15,806.5,97.0,2.7,26.5,560.5,69.39,52.68
2016,6,2,16,30,786.0,94.0,2.7,26.0,511.0,66.25,50.39
2016,6,2,16,45,758.0,90.0,2.7,25.5,459.5,65.16,49.76
2016,6,2,17,0,730.0,86.0,2.7,25.0,408.0,58.06,44.01
2016,6,2,17,15,693.5,81.0,2.55,24.0,356.0,56.21,42.77
2016,6,2,17,30,657.0,76.0,2.4,23.0,304.0,54.26,41.37
2016,6,2,17,45,605.0,69.5,2.3,22.5,253.0,50.94,38.63
2016,6,2,18,0,553.0,63.0,2.2,22.0,202.0,47.49,35.64
2016,6,2,18,15,476.5,54.5,1.9,21.0,155.0,42.12,30.9
2016,6,2,18,30,400.0,46.0,1.6,20.0,108.0,36.56,25.77
2016,6,2,18,45,283.5,34.0,1.35,19.0,70.0,27.48,17.18
2016,6,2,19,0,167.0,22.0,1.1,18.0,32.0,17.32,2.5
2016,6,2,19,15,83.5,11.0,1.05,17.5,16.0,10.01,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.8,14.0,11.0,36.66,0.0
2016,6,3,5,15,184.5,23.0,0.9,14.5,42.0,162.25,88.68
2016,6,3,5,30,317.0,36.0,1.0,15.0,73.0,277.46,218.99
2016,6,3,5,45,407.5,45.5,1.1,16.0,116.5,362.88,293.95
2016,6,3,6,0,498.0,55.0,1.2,17.0,160.0,455.39,370.06
2016,6,3,6,15,558.0,62.0,1.15,17.0,209.5,528.19,427.5
2016,6,3,6,30,618.0,69.0,1.1,17.0,259.0,604.12,484.2
2016,6,3,6,45,659.0,75.0,1.1,17.5,310.5,665.79,527.29
2016,6,3,7,0,700.0,81.0,1.1,18.0,362.0,728.3,569.25
2016,6,3,7,15,730.5,85.0,1.05,18.5,413.5,774.49,597.57
2016,6,3,7,30,761.0,89.0,1.0,19.0,465.0,825.28,628.14
2016,6,3,7,45,784.0,92.5,0.95,20.0,515.0,867.41,650.58
2016,6,3,8,0,807.0,96.0,0.9,21.0,565.0,907.86,671.23
2016,6,3,8,15,736.0,127.5,0.85,22.0,582.5,894.43,656.54
2016,6,3,8,30,665.0,159.0,0.8,23.0,600.0,869.63,635.53
2016,6,3,8,45,501.0,237.0,0.8,24.0,581.5,790.51,578.1
2016,6,3,9,0,337.0,315.0,0.8,25.0,563.0,694.61,507.54
2016,6,3,9,15,348.0,330.5,0.85,26.0,598.5,719.13,522.4
2016,6,3,9,30,359.0,346.0,0.9,27.0,634.0,741.96,534.6
2016,6,3,9,45,637.5,225.5,0.95,28.0,762.5,909.29,646.14
2016,6,3,10,0,916.0,105.0,1.0,29.0,891.0,1032.47,716.59
2016,6,3,10,15,921.5,106.5,0.95,29.5,917.5,1027.63,708.67
2016,6,3,10,30,927.0,108.0,0.9,30.0,944.0,1019.44,700.66
2016,6,3,10,45,929.5,109.5,0.9,30.5,963.5,1005.05,690.16
2016,6,3,11,0,932.0,111.0,0.9,31.0,983.0,987.45,677.96
2016,6,3,11,15,934.0,111.5,1.0,31.0,995.5,965.32,666.33
2016,6,3,11,30,936.0,112.0,1.1,31.0,1008.0,940.25,652.78
2016,6,3,11,45,935.5,113.0,1.2,31.5,1012.5,910.66,634.98
2016,6,3,12,0,935.0,114.0,1.3,32.0,1017.0,878.56,615.43
2016,6,3,12,15,934.0,114.0,1.4,32.0,1015.0,842.87,594.59
2016,6,3,12,30,933.0,114.0,1.5,32.0,1013.0,805.09,572.07
2016,6,3,12,45,918.0,122.0,1.6,32.0,999.0,761.93,545.36
2016,6,3,13,0,903.0,130.0,1.7,32.0,985.0,717.82,515.68
2016,6,3,13,15,899.0,129.5,1.8,32.0,968.0,673.36,485.07
2016,6,3,13,30,895.0,129.0,1.9,32.0,951.0,627.73,452.67
2016,6,3,13,45,889.0,128.0,2.0,32.0,926.5,579.64,417.5
2016,6,3,14,0,883.0,127.0,2.1,32.0,902.0,530.92,380.72
2016,6,3,14,15,875.5,125.0,2.15,31.5,871.5,480.37,342.02
2016,6,3,14,30,868.0,123.0,2.2,31.0,841.0,429.73,301.97
2016,6,3,14,45,857.5,121.0,2.3,31.0,805.0,378.19,259.74
2016,6,3,15,0,847.0,119.0,2.4,31.0,769.0,327.25,217.33
2016,6,3,15,15,834.5,116.5,2.4,30.5,727.5,268.4,169.49
2016,6,3,15,30,822.0,114.0,2.4,30.0,686.0,218.16,129.27
2016,6,3,15,45,804.5,111.0,2.4,30.0,640.0,168.47,92.84
2016,6,3,16,0,787.0,108.0,2.4,30.0,594.0,120.99,64.91
2016,6,3,16,15,765.5,104.5,2.35,29.5,545.5,75.46,56.99
2016,6,3,16,30,744.0,101.0,2.3,29.0,497.0,70.93,53.6
2016,6,3,16,45,715.0,96.5,2.3,29.0,446.5,62.98,47.18
2016,6,3,17,0,686.0,92.0,2.3,29.0,396.0,61.87,46.43
2016,6,3,17,15,648.5,86.5,2.05,28.0,345.0,59.86,45.09
2016,6,3,17,30,611.0,81.0,1.8,27.0,294.0,57.74,43.6
2016,6,3,17,45,558.5,74.0,1.6,26.0,244.5,54.22,40.83
2016,6,3,18,0,506.0,67.0,1.4,25.0,195.0,50.55,37.79
2016,6,3,18,15,431.0,57.5,1.3,24.0,149.5,44.48,32.51
2016,6,3,18,30,356.0,48.0,1.2,23.0,104.0,38.17,26.8
2016,6,3,18,45,248.0,35.0,1.1,22.0,67.5,27.2,16.76
2016,6,3,19,0,140.0,22.0,1.0,21.0,31.0,17.27,3.11
2016,6,3,19,15,70.0,11.0,0.95,20.5,15.5,10.01,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.9,17.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.9,18.0,6.0,5.46,0.0
2016,6,4,5,15,8.0,22.0,0.85,18.5,23.0,28.8,11.13
2016,6,4,5,30,16.0,38.0,0.8,19.0,40.0,54.2,38.17
2016,6,4,5,45,34.5,57.5,0.75,19.5,64.0,90.04,69.24
2016,6,4,6,0,53.0,77.0,0.7,20.0,88.0,125.83,99.76
2016,6,4,6,15,65.5,98.5,0.95,20.0,116.0,160.7,129.17
2016,6,4,6,30,78.0,120.0,1.2,20.0,144.0,195.63,158.1
2016,6,4,6,45,89.0,141.0,1.45,20.5,173.0,228.84,184.7
2016,6,4,7,0,100.0,162.0,1.7,21.0,202.0,277.81,223.03
2016,6,4,7,15,112.0,185.0,1.7,21.0,236.0,315.57,251.98
2016,6,4,7,30,124.0,208.0,1.7,21.0,270.0,353.23,280.32
2016,6,4,7,45,77.5,215.0,1.7,21.5,255.0,298.75,235.4
2016,6,4,8,0,31.0,222.0,1.7,22.0,240.0,259.74,202.52
2016,6,4,8,15,276.0,216.0,1.7,22.0,398.0,523.01,408.35
2016,6,4,8,30,521.0,210.0,1.7,22.0,556.0,777.75,590.82
2016,6,4,8,45,422.0,264.5,1.7,22.5,556.5,742.41,558.16
2016,6,4,9,0,323.0,319.0,1.7,23.0,557.0,685.16,513.69
2016,6,4,9,15,204.5,345.0,1.75,23.0,499.0,572.81,431.61
2016,6,4,9,30,86.0,371.0,1.8,23.0,441.0,459.45,346.73
2016,6,4,9,45,58.0,354.0,1.9,23.0,402.0,408.44,309.11
2016,6,4,10,0,30.0,337.0,2.0,23.0,363.0,358.76,271.58
2016,6,4,10,15,26.5,335.5,2.05,23.0,359.0,350.26,265.11
2016,6,4,10,30,23.0,334.0,2.1,23.0,355.0,328.83,248.91
2016,6,4,10,45,156.0,391.5,2.15,23.5,537.0,534.96,402.32
2016,6,4,11,0,289.0,449.0,2.2,24.0,719.0,717.2,529.31
2016,6,4,11,15,259.0,463.0,2.25,24.5,708.0,687.98,505.81
2016,6,4,11,30,229.0,477.0,2.3,25.0,697.0,651.86,479.35
2016,6,4,11,45,367.0,436.0,2.4,25.5,790.5,723.74,531.4
2016,6,4,12,0,505.0,395.0,2.5,26.0,884.0,783.84,573.43
2016,6,4,12,15,278.5,414.5,2.5,26.5,684.5,593.38,437.3
2016,6,4,12,30,52.0,434.0,2.5,27.0,485.0,420.7,310.3
2016,6,4,12,45,130.5,453.5,2.5,27.5,578.5,484.76,357.59
2016,6,4,13,0,209.0,473.0,2.5,28.0,672.0,540.59,396.64
2016,6,4,13,15,343.0,420.5,2.45,28.0,739.5,562.17,412.8
2016,6,4,13,30,477.0,368.0,2.4,28.0,807.0,571.94,419.72
2016,6,4,13,45,664.5,252.0,2.4,28.5,846.0,551.54,404.38
2016,6,4,14,0,852.0,136.0,2.4,29.0,885.0,523.58,381.48
2016,6,4,14,15,845.0,134.0,2.35,29.0,855.5,474.75,342.39
2016,6,4,14,30,838.0,132.0,2.3,29.0,826.0,425.8,302.37
2016,6,4,14,45,832.0,127.5,2.3,29.0,791.5,369.18,256.03
2016,6,4,15,0,826.0,123.0,2.3,29.0,757.0,318.27,213.17
2016,6,4,15,15,813.5,120.5,2.3,28.5,716.5,267.81,171.27
2016,6,4,15,30,801.0,118.0,2.3,28.0,676.0,218.68,131.6
2016,6,4,15,45,787.0,114.0,2.3,28.0,632.0,169.8,95.23
2016,6,4,16,0,773.0,110.0,2.3,28.0,588.0,122.77,66.89
2016,6,4,16,15,752.0,106.0,2.3,27.5,540.5,77.61,59.25
2016,6,4,16,30,731.0,102.0,2.3,27.0,493.0,64.43,48.63
2016,6,4,16,45,705.0,97.0,2.3,26.5,443.5,63.16,47.85
2016,6,4,17,0,679.0,92.0,2.3,26.0,394.0,61.74,46.93
2016,6,4,17,15,642.0,86.5,2.25,25.0,343.5,59.74,45.58
2016,6,4,17,30,605.0,81.0,2.2,24.0,293.0,57.62,44.07
2016,6,4,17,45,555.5,73.5,2.15,23.5,244.0,53.72,40.85
2016,6,4,18,0,506.0,66.0,2.1,23.0,195.0,49.63,37.33
2016,6,4,18,15,433.5,56.5,2.0,22.0,150.0,43.54,32.0
2016,6,4,18,30,361.0,47.0,1.9,21.0,105.0,37.19,26.23
2016,6,4,18,45,256.5,34.5,1.85,20.0,68.5,26.81,16.65
2016,6,4,19,0,152.0,22.0,1.8,19.0,32.0,17.27,3.8
2016,6,4,19,15,76.0,11.0,1.95,18.0,16.0,10.01,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,4.5,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,58.0,9.0,1.6,13.0,11.0,38.93,0.0
2016,6,5,5,15,180.0,22.5,1.7,13.5,41.5,158.88,90.2
2016,6,5,5,30,302.0,36.0,1.8,14.0,72.0,268.08,213.68
2016,6,5,5,45,391.0,46.0,1.95,14.5,115.0,352.39,289.25
2016,6,5,6,0,480.0,56.0,2.1,15.0,158.0,443.77,366.75
2016,6,5,6,15,539.5,63.5,2.1,15.5,207.0,516.18,425.24
2016,6,5,6,30,599.0,71.0,2.1,16.0,256.0,591.72,482.96
2016,6,5,6,45,303.5,103.5,2.1,16.5,197.5,402.84,331.67
2016,6,5,7,0,8.0,136.0,2.1,17.0,139.0,138.09,109.78
2016,6,5,7,15,20.0,161.5,2.05,17.5,171.0,174.31,139.82
2016,6,5,7,30,32.0,187.0,2.0,18.0,203.0,226.19,181.15
2016,6,5,7,45,110.5,220.5,2.0,18.5,283.5,353.75,283.01
2016,6,5,8,0,189.0,254.0,2.0,19.0,364.0,466.82,369.35
2016,6,5,8,15,508.5,180.0,2.0,19.5,509.0,726.46,565.41
2016,6,5,8,30,828.0,106.0,2.0,20.0,654.0,961.78,722.76
2016,6,5,8,45,841.5,108.5,2.05,21.0,697.5,984.62,731.21
2016,6,5,9,0,855.0,111.0,2.1,22.0,741.0,993.89,733.12
2016,6,5,9,15,865.5,113.0,2.2,22.5,779.5,1007.37,740.0
2016,6,5,9,30,876.0,115.0,2.3,23.0,818.0,1017.78,744.92
2016,6,5,9,45,890.5,113.0,2.45,23.5,852.5,1024.74,748.25
2016,6,5,10,0,905.0,111.0,2.6,24.0,887.0,1028.52,749.62
2016,6,5,10,15,910.5,112.0,2.7,24.0,913.5,1023.23,746.2
2016,6,5,10,30,916.0,113.0,2.8,24.0,940.0,1014.65,740.82
2016,6,5,10,45,919.0,114.5,2.9,24.5,960.0,1000.9,730.73
2016,6,5,11,0,922.0,116.0,3.0,25.0,980.0,983.96,718.68
2016,6,5,11,15,924.5,116.5,3.05,25.0,992.5,962.51,704.73
2016,6,5,11,30,927.0,117.0,3.1,25.0,1005.0,938.11,688.89
2016,6,5,11,45,927.0,118.0,3.15,25.0,1010.5,909.2,670.04
2016,6,5,12,0,927.0,119.0,3.2,25.0,1016.0,877.78,649.45
2016,6,5,12,15,927.0,119.0,3.25,25.0,1014.0,843.16,626.6
2016,6,5,12,30,927.0,119.0,3.3,25.0,1012.0,806.41,602.15
2016,6,5,12,45,919.0,122.5,3.35,25.5,1001.0,764.8,572.78
2016,6,5,13,0,911.0,126.0,3.4,26.0,990.0,721.87,540.46
2016,6,5,13,15,908.0,125.5,3.4,26.0,973.5,677.84,507.7
2016,6,5,13,30,905.0,125.0,3.4,26.0,957.0,632.52,473.24
2016,6,5,13,45,901.0,123.5,3.4,26.0,934.0,584.79,436.18
2016,6,5,14,0,897.0,122.0,3.4,26.0,911.0,536.23,397.5
2016,6,5,14,15,890.0,120.0,3.4,25.5,881.0,485.33,356.79
2016,6,5,14,30,883.0,118.0,3.4,25.0,851.0,434.26,314.75
2016,6,5,14,45,874.5,116.0,3.4,25.0,815.0,382.73,270.76
2016,6,5,15,0,866.0,114.0,3.4,25.0,779.0,331.57,226.52
2016,6,5,15,15,854.0,111.5,3.35,24.5,738.0,279.83,182.47
2016,6,5,15,30,842.0,109.0,3.3,24.0,697.0,220.67,133.96
2016,6,5,15,45,827.5,106.0,3.3,24.0,652.0,170.32,95.6
2016,6,5,16,0,813.0,103.0,3.3,24.0,607.0,121.86,65.68
2016,6,5,16,15,792.5,99.5,3.25,23.5,558.0,74.98,58.07
2016,6,5,16,30,772.0,96.0,3.2,23.0,509.0,67.38,51.97
2016,6,5,16,45,746.5,91.5,3.15,22.5,458.5,65.99,51.09
2016,6,5,17,0,721.0,87.0,3.1,22.0,408.0,58.5,44.94
2016,6,5,17,15,685.0,82.0,2.95,21.5,356.5,56.69,43.63
2016,6,5,17,30,649.0,77.0,2.8,21.0,305.0,54.77,42.16
2016,6,5,17,45,600.0,70.0,2.7,20.5,255.0,51.11,39.11
2016,6,5,18,0,551.0,63.0,2.6,20.0,205.0,47.27,35.78
2016,6,5,18,15,478.0,54.5,2.5,19.0,158.0,41.91,31.02
2016,6,5,18,30,405.0,46.0,2.4,18.0,111.0,36.35,25.87
2016,6,5,18,45,295.0,34.5,2.3,17.0,73.0,27.74,17.73
2016,6,5,19,0,185.0,23.0,2.2,16.0,35.0,18.09,4.94
2016,6,5,19,15,92.5,11.5,2.3,15.5,17.5,10.46,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.7,12.5,5.5,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.9,13.0,11.0,41.43,0.0
2016,6,6,5,15,183.0,22.5,2.95,13.5,41.0,164.02,94.47
2016,6,6,5,30,305.0,35.0,3.0,14.0,71.0,268.82,215.24
2016,6,6,5,45,391.0,44.5,3.05,14.5,113.5,350.53,289.28
2016,6,6,6,0,477.0,54.0,3.1,15.0,156.0,439.08,365.16
2016,6,6,6,15,244.0,80.0,3.05,15.5,133.0,293.7,245.62
2016,6,6,6,30,11.0,106.0,3.0,16.0,110.0,112.96,90.17
2016,6,6,6,45,16.0,125.0,3.0,16.5,131.5,135.63,109.23
2016,6,6,7,0,21.0,144.0,3.0,17.0,153.0,158.4,127.73
2016,6,6,7,15,175.0,165.5,2.95,17.5,251.0,345.73,283.66
2016,6,6,7,30,329.0,187.0,2.9,18.0,349.0,530.53,428.66
2016,6,6,7,45,549.5,142.0,2.9,18.5,447.0,714.12,566.9
2016,6,6,8,0,770.0,97.0,2.9,19.0,545.0,873.87,677.16
2016,6,6,8,15,787.0,100.0,2.95,19.5,590.5,905.36,694.77
2016,6,6,8,30,804.0,103.0,3.0,20.0,636.0,934.57,711.74
2016,6,6,8,45,818.0,105.0,3.05,20.5,678.0,957.12,724.06
2016,6,6,9,0,832.0,107.0,3.1,21.0,720.0,966.41,727.49
2016,6,6,9,15,842.0,109.0,3.1,21.0,757.5,979.42,734.65
2016,6,6,9,30,852.0,111.0,3.1,21.0,795.0,989.45,739.88
2016,6,6,9,45,860.0,112.5,3.15,21.5,827.0,993.84,740.47
2016,6,6,10,0,868.0,114.0,3.2,22.0,859.0,995.09,739.15
2016,6,6,10,15,874.0,115.5,3.25,22.0,885.5,991.16,735.97
2016,6,6,10,30,880.0,117.0,3.3,22.0,912.0,984.03,730.83
2016,6,6,10,45,884.0,118.0,3.35,22.5,931.5,971.3,720.69
2016,6,6,11,0,888.0,119.0,3.4,23.0,951.0,955.48,708.65
2016,6,6,11,15,891.0,119.5,3.4,23.0,963.5,935.25,694.8
2016,6,6,11,30,894.0,120.0,3.4,23.0,976.0,912.16,679.11
2016,6,6,11,45,895.0,120.0,3.45,23.5,981.5,884.16,659.15
2016,6,6,12,0,896.0,120.0,3.5,24.0,987.0,853.71,637.57
2016,6,6,12,15,895.5,120.0,3.5,24.0,985.5,819.8,614.55
2016,6,6,12,30,895.0,120.0,3.5,24.0,984.0,783.88,590.05
2016,6,6,12,45,885.0,125.0,3.55,24.0,972.5,743.34,562.0
2016,6,6,13,0,875.0,130.0,3.6,24.0,961.0,701.67,531.2
2016,6,6,13,15,872.0,129.5,3.6,24.0,945.0,659.21,499.15
2016,6,6,13,30,869.0,129.0,3.6,24.0,929.0,615.54,465.47
2016,6,6,13,45,863.5,128.0,3.65,24.0,905.5,569.08,429.06
2016,6,6,14,0,858.0,127.0,3.7,24.0,882.0,521.98,391.19
2016,6,6,14,15,851.0,125.0,3.7,23.5,853.0,473.01,351.55
2016,6,6,14,30,844.0,123.0,3.7,23.0,824.0,423.92,310.67
2016,6,6,14,45,834.0,121.5,3.75,23.0,789.0,374.24,267.91
2016,6,6,15,0,824.0,120.0,3.8,23.0,754.0,317.88,219.57
2016,6,6,15,15,812.0,117.5,3.8,22.5,714.0,267.7,176.44
2016,6,6,15,30,800.0,115.0,3.8,22.0,674.0,218.78,135.52
2016,6,6,15,45,784.0,112.0,3.8,22.0,630.0,170.45,98.29
2016,6,6,16,0,768.0,109.0,3.8,22.0,586.0,124.16,69.23
2016,6,6,16,15,747.5,105.5,3.75,21.5,539.0,79.61,53.38
2016,6,6,16,30,727.0,102.0,3.7,21.0,492.0,64.26,49.73
2016,6,6,16,45,701.0,97.0,3.65,20.5,443.0,62.99,48.93
2016,6,6,17,0,675.0,92.0,3.6,20.0,394.0,61.57,47.98
2016,6,6,17,15,639.0,86.5,3.55,19.0,344.0,59.59,46.61
2016,6,6,17,30,603.0,81.0,3.5,18.0,294.0,57.47,45.06
2016,6,6,17,45,555.0,74.0,3.45,17.5,245.5,53.98,42.13
2016,6,6,18,0,507.0,67.0,3.4,17.0,197.0,50.32,38.92
2016,6,6,18,15,435.0,57.5,3.3,16.5,152.0,44.26,33.42
2016,6,6,18,30,363.0,48.0,3.2,16.0,107.0,37.94,27.5
2016,6,6,18,45,261.0,35.5,3.1,15.5,70.5,27.56,17.74
2016,6,6,19,0,159.0,23.0,3.0,15.0,34.0,18.04,5.44
2016,6,6,19,15,79.5,11.5,3.0,14.5,17.0,10.46,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,32.94,0.0
2016,6,7,5,15,158.5,24.0,2.35,14.0,40.5,149.47,86.19
2016,6,7,5,30,272.0,38.0,2.4,14.0,70.0,249.59,199.46
2016,6,7,5,45,363.0,48.0,2.45,14.5,112.0,335.88,276.58
2016,6,7,6,0,454.0,58.0,2.5,15.0,154.0,427.6,354.64
2016,6,7,6,15,513.0,65.5,2.45,15.5,201.5,498.72,412.77
2016,6,7,6,30,572.0,73.0,2.4,16.0,249.0,572.92,469.9
2016,6,7,6,45,288.0,103.0,2.4,16.5,192.0,389.34,321.45
2016,6,7,7,0,4.0,133.0,2.4,17.0,135.0,131.22,104.08
2016,6,7,7,15,19.0,160.5,2.4,17.5,169.5,172.25,138.21
2016,6,7,7,30,34.0,188.0,2.4,18.0,204.0,229.19,183.86
2016,6,7,7,45,49.5,215.5,2.4,18.5,242.5,273.18,218.17
2016,6,7,8,0,65.0,243.0,2.4,19.0,281.0,317.2,251.82
2016,6,7,8,15,133.5,271.0,2.4,19.5,357.0,431.46,340.1
2016,6,7,8,30,202.0,299.0,2.4,20.0,433.0,528.78,412.4
2016,6,7,8,45,516.5,206.0,2.4,20.5,579.0,770.99,593.24
2016,6,7,9,0,831.0,113.0,2.4,21.0,725.0,983.17,734.39
2016,6,7,9,15,841.5,115.0,2.45,21.5,763.0,985.74,731.47
2016,6,7,9,30,852.0,117.0,2.5,22.0,801.0,996.19,736.04
2016,6,7,9,45,865.5,116.0,2.6,22.5,835.5,1003.35,738.97
2016,6,7,10,0,879.0,115.0,2.7,23.0,870.0,1007.39,739.98
2016,6,7,10,15,885.5,116.0,2.8,23.0,896.5,1003.35,737.28
2016,6,7,10,30,892.0,117.0,2.9,23.0,923.0,996.09,732.64
2016,6,7,10,45,893.5,119.5,3.0,23.5,942.5,982.29,722.38
2016,6,7,11,0,895.0,122.0,3.1,24.0,962.0,965.39,710.21
2016,6,7,11,15,898.0,123.0,3.2,24.0,975.0,945.44,697.45
2016,6,7,11,30,901.0,124.0,3.3,24.0,988.0,922.59,682.74
2016,6,7,11,45,902.5,124.0,3.4,24.0,994.0,894.78,664.66
2016,6,7,12,0,904.0,124.0,3.5,24.0,1000.0,864.47,644.81
2016,6,7,12,15,904.5,124.0,3.55,24.0,998.5,831.05,622.44
2016,6,7,12,30,905.0,124.0,3.6,24.0,997.0,795.52,598.49
2016,6,7,12,45,902.5,124.0,3.65,24.0,988.0,755.87,571.24
2016,6,7,13,0,900.0,124.0,3.7,24.0,979.0,714.62,540.89
2016,6,7,13,15,897.5,123.5,3.75,23.5,963.0,671.52,509.52
2016,6,7,13,30,895.0,123.0,3.8,23.0,947.0,627.09,476.26
2016,6,7,13,45,887.5,123.5,3.85,23.0,923.0,579.58,438.85
2016,6,7,14,0,880.0,124.0,3.9,23.0,899.0,531.53,400.06
2016,6,7,14,15,873.0,122.5,3.9,22.5,869.5,481.9,359.68
2016,6,7,14,30,866.0,121.0,3.9,22.0,840.0,432.11,318.01
2016,6,7,14,45,853.0,120.5,3.95,22.0,804.0,381.03,273.97
2016,6,7,15,0,840.0,120.0,4.0,22.0,768.0,330.77,230.06
2016,6,7,15,15,828.0,117.5,3.95,21.5,727.5,272.56,180.47
2016,6,7,15,30,816.0,115.0,3.9,21.0,687.0,222.81,138.62
2016,6,7,15,45,797.5,113.0,3.9,20.5,641.5,174.04,101.09
2016,6,7,16,0,779.0,111.0,3.9,20.0,596.0,127.57,71.84
2016,6,7,16,15,758.0,107.5,3.8,19.5,548.0,82.43,55.22
2016,6,7,16,30,737.0,104.0,3.7,19.0,500.0,65.6,51.29
2016,6,7,16,45,706.5,100.5,3.65,19.0,450.0,65.36,51.28
2016,6,7,17,0,676.0,97.0,3.6,19.0,400.0,65.08,51.22
2016,6,7,17,15,638.5,91.0,3.5,18.5,349.5,62.85,49.55
2016,6,7,17,30,601.0,85.0,3.4,18.0,299.0,60.49,47.7
2016,6,7,17,45,545.5,78.5,3.3,17.5,249.0,57.49,45.21
2016,6,7,18,0,490.0,72.0,3.2,17.0,199.0,54.39,42.51
2016,6,7,18,15,416.0,62.5,3.05,16.5,154.0,48.49,37.15
2016,6,7,18,30,342.0,53.0,2.9,16.0,109.0,40.58,29.82
2016,6,7,18,45,235.0,39.5,2.75,15.5,72.0,30.61,20.38
2016,6,7,19,0,128.0,26.0,2.6,15.0,35.0,20.37,7.34
2016,6,7,19,15,64.0,13.0,2.55,14.5,17.5,11.82,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,50.79,0.0
2016,6,8,5,15,206.5,23.5,2.65,13.0,44.0,178.82,105.22
2016,6,8,5,30,336.0,36.0,2.7,13.0,75.0,288.98,232.2
2016,6,8,5,45,425.0,44.5,2.75,13.5,118.5,372.93,308.29
2016,6,8,6,0,514.0,53.0,2.8,14.0,162.0,463.73,385.93
2016,6,8,6,15,274.0,83.5,2.8,14.5,143.0,337.76,282.31
2016,6,8,6,30,34.0,114.0,2.8,15.0,124.0,152.33,124.12
2016,6,8,6,45,40.0,134.0,2.85,15.5,148.5,178.87,146.36
2016,6,8,7,0,46.0,154.0,2.9,16.0,173.0,205.4,167.72
2016,6,8,7,15,144.5,177.5,2.95,16.0,247.0,334.25,274.7
2016,6,8,7,30,243.0,201.0,3.0,16.0,321.0,469.99,382.77
2016,6,8,7,45,458.0,163.5,3.05,16.5,419.5,645.91,520.16
2016,6,8,8,0,673.0,126.0,3.1,17.0,518.0,822.24,647.26
2016,6,8,8,15,756.0,111.5,3.15,17.0,585.5,889.09,691.79
2016,6,8,8,30,839.0,97.0,3.2,17.0,653.0,951.51,733.28
2016,6,8,8,45,850.0,100.0,3.3,17.5,695.5,972.72,744.87
2016,6,8,9,0,861.0,103.0,3.4,18.0,738.0,991.11,754.91
2016,6,8,9,15,871.5,105.0,3.45,18.0,776.5,1004.9,762.94
2016,6,8,9,30,882.0,107.0,3.5,18.0,815.0,1015.62,769.05
2016,6,8,9,45,878.5,115.0,3.55,18.5,844.5,1015.55,766.55
2016,6,8,10,0,875.0,123.0,3.6,19.0,874.0,1012.04,761.97
2016,6,8,10,15,881.0,124.5,3.65,19.0,901.0,1007.93,758.62
2016,6,8,10,30,887.0,126.0,3.7,19.0,928.0,1000.6,753.21
2016,6,8,10,45,888.0,129.0,3.8,19.0,946.5,986.71,743.84
2016,6,8,11,0,889.0,132.0,3.9,19.0,965.0,969.73,732.46
2016,6,8,11,15,891.5,133.0,3.95,19.0,978.0,949.27,718.46
2016,6,8,11,30,894.0,134.0,4.0,19.0,991.0,925.96,702.54
2016,6,8,11,45,892.5,136.0,4.1,19.5,995.5,897.34,681.92
2016,6,8,12,0,891.0,138.0,4.2,20.0,1000.0,866.37,659.66
2016,6,8,12,15,890.5,137.5,4.25,20.0,998.5,831.96,635.96
2016,6,8,12,30,890.0,137.0,4.3,20.0,997.0,795.59,610.75
2016,6,8,12,45,862.5,153.5,4.35,20.0,980.0,751.43,578.67
2016,6,8,13,0,835.0,170.0,4.4,20.0,963.0,710.36,547.33
2016,6,8,13,15,831.0,169.0,4.4,20.0,946.5,666.86,513.98
2016,6,8,13,30,827.0,168.0,4.4,20.0,930.0,622.42,479.2
2016,6,8,13,45,622.5,264.5,4.4,20.0,830.0,541.75,415.57
2016,6,8,14,0,418.0,361.0,4.4,20.0,730.0,480.51,367.11
2016,6,8,14,15,494.0,320.0,4.35,19.5,742.0,457.18,347.96
2016,6,8,14,30,570.0,279.0,4.3,19.0,754.0,426.77,321.77
2016,6,8,14,45,681.5,212.5,4.25,19.0,756.0,379.62,279.87
2016,6,8,15,0,793.0,146.0,4.2,19.0,758.0,330.5,234.11
2016,6,8,15,15,779.5,143.0,4.1,18.5,717.5,281.14,191.22
2016,6,8,15,30,766.0,140.0,4.0,18.0,677.0,233.25,150.7
2016,6,8,15,45,739.0,133.5,3.95,17.5,624.0,175.09,105.55
2016,6,8,16,0,712.0,127.0,3.9,17.0,571.0,127.37,74.54
2016,6,8,16,15,693.5,119.0,3.85,16.5,523.0,82.24,55.61
2016,6,8,16,30,675.0,111.0,3.8,16.0,475.0,69.54,55.36
2016,6,8,16,45,666.0,107.0,3.75,16.0,437.0,69.41,55.45
2016,6,8,17,0,657.0,103.0,3.7,16.0,399.0,69.19,55.45
2016,6,8,17,15,619.0,97.0,3.6,15.5,348.5,67.16,53.95
2016,6,8,17,30,581.0,91.0,3.5,15.0,298.0,65.0,52.28
2016,6,8,17,45,538.5,81.5,3.45,15.0,250.0,59.82,47.75
2016,6,8,18,0,496.0,72.0,3.4,15.0,202.0,54.34,42.82
2016,6,8,18,15,422.0,62.5,3.3,14.5,156.5,48.44,37.42
2016,6,8,18,30,348.0,53.0,3.2,14.0,111.0,40.57,30.08
2016,6,8,18,45,249.5,39.5,3.1,14.0,74.0,30.62,20.57
2016,6,8,19,0,151.0,26.0,3.0,14.0,37.0,20.39,7.81
2016,6,8,19,15,75.5,13.0,2.95,14.0,18.5,11.82,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,37.0,11.0,3.1,13.0,12.0,29.59,0.0
2016,6,9,5,15,145.5,26.0,3.2,13.0,41.5,145.71,85.2
2016,6,9,5,30,254.0,41.0,3.3,13.0,71.0,243.16,195.32
2016,6,9,5,45,347.0,51.5,3.45,13.5,113.5,326.19,270.58
2016,6,9,6,0,440.0,62.0,3.6,14.0,156.0,422.0,352.99
2016,6,9,6,15,235.5,87.5,3.6,14.0,139.5,298.05,250.68
2016,6,9,6,30,31.0,113.0,3.6,14.0,123.0,148.55,121.56
2016,6,9,6,45,37.5,133.5,3.6,14.5,147.5,176.12,144.7
2016,6,9,7,0,44.0,154.0,3.6,15.0,172.0,203.68,167.07
2016,6,9,7,15,32.0,165.5,3.55,15.0,179.5,203.51,165.89
2016,6,9,7,30,20.0,177.0,3.5,15.0,187.0,188.65,152.68
2016,6,9,7,45,34.0,206.0,3.5,15.5,225.0,247.15,199.9
2016,6,9,8,0,48.0,235.0,3.5,16.0,263.0,291.35,234.56
2016,6,9,8,15,174.0,258.5,3.45,16.5,372.0,455.8,366.22
2016,6,9,8,30,300.0,282.0,3.4,17.0,481.0,624.18,493.91
2016,6,9,8,45,343.5,291.0,3.4,17.5,533.0,676.39,530.16
2016,6,9,9,0,387.0,300.0,3.4,18.0,585.0,728.07,565.98
2016,6,9,9,15,620.0,212.0,3.4,18.0,697.0,888.44,684.44
2016,6,9,9,30,853.0,124.0,3.4,18.0,809.0,1005.1,762.19
2016,6,9,9,45,867.0,122.5,3.4,18.5,843.5,1012.21,763.25
2016,6,9,10,0,881.0,121.0,3.4,19.0,878.0,1016.19,763.29
2016,6,9,10,15,887.0,122.5,3.4,19.0,904.5,1012.12,759.55
2016,6,9,10,30,893.0,124.0,3.4,19.0,931.0,1004.81,753.83
2016,6,9,10,45,901.0,122.5,3.45,19.5,952.0,993.23,744.36
2016,6,9,11,0,909.0,121.0,3.5,20.0,973.0,978.48,732.91
2016,6,9,11,15,911.5,121.5,3.5,20.0,986.0,957.42,718.36
2016,6,9,11,30,914.0,122.0,3.5,20.0,999.0,933.45,701.95
2016,6,9,11,45,917.5,120.5,3.55,20.5,1005.0,905.79,682.04
2016,6,9,12,0,921.0,119.0,3.6,21.0,1011.0,875.53,660.39
2016,6,9,12,15,920.5,118.5,3.65,21.0,1009.0,840.49,636.66
2016,6,9,12,30,920.0,118.0,3.7,21.0,1007.0,803.39,611.35
2016,6,9,12,45,921.0,116.0,3.8,21.0,998.5,764.22,584.6
2016,6,9,13,0,922.0,114.0,3.9,21.0,990.0,723.17,554.33
2016,6,9,13,15,918.5,113.0,3.95,20.5,973.5,678.29,521.26
2016,6,9,13,30,915.0,112.0,4.0,20.0,957.0,632.16,486.31
2016,6,9,13,45,910.5,111.0,4.1,20.0,933.5,584.38,448.31
2016,6,9,14,0,906.0,110.0,4.2,20.0,910.0,535.79,408.62
2016,6,9,14,15,899.0,108.5,4.2,19.5,880.0,485.07,366.77
2016,6,9,14,30,892.0,107.0,4.2,19.0,850.0,434.17,323.55
2016,6,9,14,45,882.5,105.5,4.25,19.0,814.0,382.42,278.2
2016,6,9,15,0,873.0,104.0,4.3,19.0,778.0,331.14,232.61
2016,6,9,15,15,861.5,102.0,4.3,18.5,737.5,279.68,187.38
2016,6,9,15,30,850.0,100.0,4.3,18.0,697.0,229.29,144.22
2016,6,9,15,45,832.5,98.5,4.3,18.0,651.5,179.68,105.06
2016,6,9,16,0,815.0,97.0,4.3,18.0,606.0,122.66,66.53
2016,6,9,16,15,796.0,94.0,4.2,17.5,558.0,76.03,48.42
2016,6,9,16,30,777.0,91.0,4.1,17.0,510.0,63.59,49.97
2016,6,9,16,45,750.0,87.5,4.1,17.0,460.0,62.79,49.46
2016,6,9,17,0,723.0,84.0,4.1,17.0,410.0,61.93,48.88
2016,6,9,17,15,688.5,79.5,4.0,16.5,359.0,54.69,42.77
2016,6,9,17,30,654.0,75.0,3.9,16.0,308.0,53.06,41.54
2016,6,9,17,45,602.5,69.5,3.85,15.5,258.0,50.5,39.39
2016,6,9,18,0,551.0,64.0,3.8,15.0,208.0,47.85,37.07
2016,6,9,18,15,480.5,56.0,3.65,14.5,162.0,42.95,32.57
2016,6,9,18,30,410.0,48.0,3.5,14.0,116.0,37.88,27.74
2016,6,9,18,45,302.0,37.0,3.4,14.0,78.0,29.8,19.91
2016,6,9,19,0,194.0,26.0,3.3,14.0,40.0,20.43,8.2
2016,6,9,19,15,97.0,13.0,3.25,13.5,20.0,11.82,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,46.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,93.0,11.0,2.8,13.0,13.0,59.22,0.0
2016,6,10,5,15,224.0,22.5,3.05,13.5,44.5,187.77,111.36
2016,6,10,5,30,355.0,34.0,3.3,14.0,76.0,298.31,239.34
2016,6,10,5,45,439.0,42.5,3.55,14.5,119.0,379.43,313.45
2016,6,10,6,0,523.0,51.0,3.8,15.0,162.0,467.15,389.12
2016,6,10,6,15,578.0,57.0,3.85,15.0,210.0,535.62,445.89
2016,6,10,6,30,633.0,63.0,3.9,15.0,258.0,606.92,502.59
2016,6,10,6,45,670.5,68.0,4.0,15.5,308.0,664.85,546.01
2016,6,10,7,0,708.0,73.0,4.1,16.0,358.0,719.33,585.34
2016,6,10,7,15,736.0,76.5,4.1,16.5,408.0,768.17,618.91
2016,6,10,7,30,764.0,80.0,4.1,17.0,458.0,816.24,651.01
2016,6,10,7,45,783.5,84.0,4.15,17.5,506.5,855.95,676.52
2016,6,10,8,0,803.0,88.0,4.2,18.0,555.0,893.9,700.37
2016,6,10,8,15,819.0,91.0,4.2,18.0,601.5,925.16,720.27
2016,6,10,8,30,835.0,94.0,4.2,18.0,648.0,943.98,731.34
2016,6,10,8,45,846.0,97.0,4.2,18.5,690.0,965.29,742.86
2016,6,10,9,0,857.0,100.0,4.2,19.0,732.0,983.8,752.39
2016,6,10,9,15,867.0,102.0,4.2,19.0,770.0,997.22,759.92
2016,6,10,9,30,877.0,104.0,4.2,19.0,808.0,1007.58,765.5
2016,6,10,9,45,887.0,104.0,4.2,19.5,841.0,1012.6,766.11
2016,6,10,10,0,897.0,104.0,4.2,20.0,874.0,1014.45,764.74
2016,6,10,10,15,903.0,105.0,4.2,20.0,901.0,1010.14,760.82
2016,6,10,10,30,909.0,106.0,4.2,20.0,928.0,1002.56,754.87
2016,6,10,10,45,913.0,107.0,4.25,20.5,948.5,989.8,744.43
2016,6,10,11,0,917.0,108.0,4.3,21.0,969.0,973.88,731.99
2016,6,10,11,15,920.5,109.0,4.3,21.0,982.5,954.37,718.37
2016,6,10,11,30,924.0,110.0,4.3,21.0,996.0,931.87,702.77
2016,6,10,11,45,925.5,110.0,4.35,21.0,1002.5,903.85,683.67
2016,6,10,12,0,927.0,110.0,4.4,21.0,1009.0,873.25,662.76
2016,6,10,12,15,928.0,110.0,4.4,21.0,1008.0,839.86,639.65
2016,6,10,12,30,929.0,110.0,4.4,21.0,1007.0,804.24,614.89
2016,6,10,12,45,912.0,120.5,4.45,21.0,994.5,762.21,585.7
2016,6,10,13,0,895.0,131.0,4.5,21.0,982.0,719.27,553.29
2016,6,10,13,15,892.5,130.0,4.5,21.0,966.5,676.03,520.09
2016,6,10,13,30,890.0,129.0,4.5,21.0,951.0,631.5,485.17
2016,6,10,13,45,886.5,127.5,4.55,21.0,928.5,584.91,448.04
2016,6,10,14,0,883.0,126.0,4.6,21.0,906.0,537.45,409.25
2016,6,10,14,15,876.5,124.5,4.6,20.5,877.0,487.96,368.5
2016,6,10,14,30,870.0,123.0,4.6,20.0,848.0,438.25,326.4
2016,6,10,14,45,861.5,121.0,4.6,20.0,813.0,387.47,281.93
2016,6,10,15,0,853.0,119.0,4.6,20.0,778.0,337.06,237.21
2016,6,10,15,15,841.0,116.5,4.55,19.5,737.5,278.21,186.48
2016,6,10,15,30,829.0,114.0,4.5,19.0,697.0,227.8,143.48
2016,6,10,15,45,813.0,111.0,4.45,19.0,652.0,177.95,104.04
2016,6,10,16,0,797.0,108.0,4.4,19.0,607.0,130.12,72.68
2016,6,10,16,15,776.5,104.5,4.3,18.5,558.5,84.01,54.26
2016,6,10,16,30,756.0,101.0,4.2,18.0,510.0,70.58,55.8
2016,6,10,16,45,727.0,97.5,4.15,18.0,459.5,63.32,49.71
2016,6,10,17,0,698.0,94.0,4.1,18.0,409.0,62.93,49.55
2016,6,10,17,15,661.5,88.5,3.95,17.5,358.5,60.98,48.1
2016,6,10,17,30,625.0,83.0,3.8,17.0,308.0,58.9,46.5
2016,6,10,17,45,571.5,77.0,3.65,16.5,257.5,56.22,44.28
2016,6,10,18,0,518.0,71.0,3.5,16.0,207.0,53.46,41.87
2016,6,10,18,15,445.5,61.5,3.3,15.5,161.0,47.51,36.47
2016,6,10,18,30,373.0,52.0,3.1,15.0,115.0,41.31,30.64
2016,6,10,18,45,264.5,39.5,2.9,14.5,77.0,30.61,20.59
2016,6,10,19,0,156.0,27.0,2.7,14.0,39.0,21.16,9.02
2016,6,10,19,15,78.0,13.5,2.7,13.5,19.5,12.28,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,15.5,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,11,5,0,31.0,11.0,0.7,12.0,11.0,26.4,0.0
2016,6,11,5,15,140.0,26.5,0.75,12.5,41.0,143.36,83.9
2016,6,11,5,30,249.0,42.0,0.8,13.0,71.0,241.46,192.07
2016,6,11,5,45,345.5,52.5,0.9,13.5,114.0,326.47,267.08
2016,6,11,6,0,442.0,63.0,1.0,14.0,157.0,424.18,348.57
2016,6,11,6,15,503.5,71.0,1.05,14.5,205.5,497.68,407.69
2016,6,11,6,30,565.0,79.0,1.1,15.0,254.0,574.31,465.73
2016,6,11,6,45,614.5,84.0,1.15,16.0,305.5,640.12,512.19
2016,6,11,7,0,664.0,89.0,1.2,17.0,357.0,707.29,557.69
2016,6,11,7,15,696.0,94.0,1.35,17.5,408.0,760.01,593.4
2016,6,11,7,30,728.0,99.0,1.5,18.0,459.0,812.3,628.11
2016,6,11,7,45,753.5,102.5,1.65,19.0,509.0,850.62,651.27
2016,6,11,8,0,779.0,106.0,1.8,20.0,559.0,893.04,676.89
2016,6,11,8,15,797.0,109.0,1.8,20.5,606.0,925.79,695.14
2016,6,11,8,30,815.0,112.0,1.8,21.0,653.0,956.24,711.71
2016,6,11,8,45,829.5,114.5,1.85,22.0,696.0,980.1,723.07
2016,6,11,9,0,844.0,117.0,1.9,23.0,739.0,1001.2,732.63
2016,6,11,9,15,854.5,119.5,1.85,23.5,777.5,1004.25,730.76
2016,6,11,9,30,865.0,122.0,1.8,24.0,816.0,1015.33,734.33
2016,6,11,9,45,870.5,125.0,1.8,24.5,848.0,1018.75,733.72
2016,6,11,10,0,876.0,128.0,1.8,25.0,880.0,1018.95,731.3
2016,6,11,10,15,881.5,129.5,1.75,25.0,907.0,1014.38,726.79
2016,6,11,10,30,887.0,131.0,1.7,25.0,934.0,1006.59,720.44
2016,6,11,10,45,890.0,133.0,1.65,25.5,953.0,993.67,709.65
2016,6,11,11,0,893.0,135.0,1.6,26.0,972.0,977.63,697.11
2016,6,11,11,15,895.0,135.5,1.65,26.0,985.0,956.24,684.06
2016,6,11,11,30,897.0,136.0,1.7,26.0,998.0,932.03,669.23
2016,6,11,11,45,897.0,137.0,1.8,26.5,1003.0,903.83,651.09
2016,6,11,12,0,897.0,138.0,1.9,27.0,1008.0,873.22,631.27
2016,6,11,12,15,896.5,138.0,2.05,27.0,1006.0,839.15,610.68
2016,6,11,12,30,896.0,138.0,2.2,27.0,1004.0,803.09,588.4
2016,6,11,12,45,900.5,133.0,2.35,27.0,996.5,764.79,563.86
2016,6,11,13,0,905.0,128.0,2.5,27.0,989.0,724.46,536.08
2016,6,11,13,15,901.5,127.0,2.55,27.0,972.5,680.23,504.12
2016,6,11,13,30,898.0,126.0,2.6,27.0,956.0,634.77,470.47
2016,6,11,13,45,888.0,127.5,2.7,27.0,931.0,586.62,434.1
2016,6,11,14,0,878.0,129.0,2.8,27.0,906.0,538.13,396.41
2016,6,11,14,15,694.5,215.5,2.8,26.5,817.0,468.03,343.3
2016,6,11,14,30,511.0,302.0,2.8,26.0,728.0,422.17,308.69
2016,6,11,14,45,536.0,276.0,2.85,26.0,706.0,380.81,274.88
2016,6,11,15,0,561.0,250.0,2.9,26.0,684.0,337.29,238.54
2016,6,11,15,15,608.5,214.5,2.95,25.5,662.5,288.05,196.96
2016,6,11,15,30,656.0,179.0,3.0,25.0,641.0,236.07,153.08
2016,6,11,15,45,714.0,148.0,3.15,24.5,620.5,184.67,110.93
2016,6,11,16,0,772.0,117.0,3.3,24.0,600.0,135.66,76.16
2016,6,11,16,15,751.0,113.0,3.35,23.5,552.5,90.47,57.96
2016,6,11,16,30,730.0,109.0,3.4,23.0,505.0,68.56,52.94
2016,6,11,16,45,701.0,104.5,3.5,22.5,455.0,67.8,52.6
2016,6,11,17,0,672.0,100.0,3.6,22.0,405.0,66.94,52.16
2016,6,11,17,15,636.0,94.0,3.6,21.5,354.5,64.82,50.62
2016,6,11,17,30,600.0,88.0,3.6,21.0,304.0,62.55,48.89
2016,6,11,17,45,551.0,80.5,3.6,20.5,255.0,58.87,45.85
2016,6,11,18,0,502.0,73.0,3.6,20.0,206.0,55.01,42.53
2016,6,11,18,15,432.5,63.0,3.5,19.0,160.5,48.7,36.98
2016,6,11,18,30,363.0,53.0,3.4,18.0,115.0,40.55,29.59
2016,6,11,18,45,264.5,40.0,3.3,17.5,77.0,30.98,20.65
2016,6,11,19,0,166.0,27.0,3.2,17.0,39.0,21.16,9.12
