Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,15,83.0,13.5,3.1,16.5,19.5,12.28,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.0,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,24.0,10.0,3.5,13.0,11.0,21.78,0.0
2016,6,12,5,15,124.5,26.5,3.65,13.5,40.5,134.36,78.12
2016,6,12,5,30,225.0,43.0,3.8,14.0,70.0,228.08,182.34
2016,6,12,5,45,323.0,54.0,3.95,14.5,112.5,313.68,259.42
2016,6,12,6,0,421.0,65.0,4.1,15.0,155.0,411.27,343.34
2016,6,12,6,15,482.5,74.0,4.05,15.0,202.5,485.26,405.87
2016,6,12,6,30,544.0,83.0,4.0,15.0,250.0,562.42,468.06
2016,6,12,6,45,598.5,87.0,4.0,15.5,302.0,630.58,519.75
2016,6,12,7,0,653.0,91.0,4.0,16.0,354.0,700.31,570.76
2016,6,12,7,15,685.0,96.0,3.9,16.5,404.5,752.74,606.73
2016,6,12,7,30,717.0,101.0,3.8,17.0,455.0,804.75,641.36
2016,6,12,7,45,746.0,103.0,3.7,17.5,505.5,844.1,665.84
2016,6,12,8,0,775.0,105.0,3.6,18.0,556.0,887.95,693.03
2016,6,12,8,15,793.0,108.5,3.5,18.5,603.0,921.25,712.16
2016,6,12,8,30,811.0,112.0,3.4,19.0,650.0,952.27,729.45
2016,6,12,8,45,827.0,113.5,3.3,19.5,693.5,976.44,741.79
2016,6,12,9,0,843.0,115.0,3.2,20.0,737.0,997.9,752.21
2016,6,12,9,15,854.0,117.0,3.2,20.5,775.0,1001.08,751.15
2016,6,12,9,30,865.0,119.0,3.2,21.0,813.0,1012.21,755.71
2016,6,12,9,45,881.0,116.5,3.2,21.5,848.0,1020.44,758.36
2016,6,12,10,0,897.0,114.0,3.2,22.0,883.0,1025.53,759.07
2016,6,12,10,15,902.5,115.0,3.25,22.0,910.0,1020.59,755.2
2016,6,12,10,30,908.0,116.0,3.3,22.0,937.0,1012.41,749.4
2016,6,12,10,45,913.0,116.0,3.35,22.5,957.5,999.5,739.17
2016,6,12,11,0,918.0,116.0,3.4,23.0,978.0,983.44,727.01
2016,6,12,11,15,920.5,117.0,3.5,23.0,990.5,962.9,713.72
2016,6,12,11,30,923.0,118.0,3.6,23.0,1003.0,939.41,698.46
2016,6,12,11,45,923.5,118.0,3.7,23.5,1008.5,910.47,678.17
2016,6,12,12,0,924.0,118.0,3.8,24.0,1014.0,879.02,656.17
2016,6,12,12,15,923.5,118.0,3.85,24.0,1012.0,844.46,632.97
2016,6,12,12,30,923.0,118.0,3.9,24.0,1010.0,807.81,608.2
2016,6,12,12,45,914.5,121.5,4.0,24.0,998.5,766.31,580.05
2016,6,12,13,0,906.0,125.0,4.1,24.0,987.0,723.53,548.67
2016,6,12,13,15,902.5,124.5,4.1,24.0,970.5,679.72,515.6
2016,6,12,13,30,899.0,124.0,4.1,24.0,954.0,634.67,480.88
2016,6,12,13,45,893.5,122.5,4.15,24.0,931.0,586.69,443.3
2016,6,12,14,0,888.0,121.0,4.2,24.0,908.0,538.02,404.22
2016,6,12,14,15,881.0,119.5,4.2,23.5,878.0,488.17,363.84
2016,6,12,14,30,874.0,118.0,4.2,23.0,848.0,438.14,322.15
2016,6,12,14,45,864.5,116.5,4.2,23.0,812.5,387.26,278.27
2016,6,12,15,0,855.0,115.0,4.2,23.0,777.0,336.84,234.17
2016,6,12,15,15,843.0,112.5,4.15,22.5,736.5,285.77,190.11
2016,6,12,15,30,831.0,110.0,4.1,22.0,696.0,227.35,141.35
2016,6,12,15,45,815.0,107.5,4.05,22.0,651.0,177.76,102.41
2016,6,12,16,0,799.0,105.0,4.0,22.0,606.0,130.18,71.24
2016,6,12,16,15,778.5,101.5,3.95,21.5,558.0,83.93,52.12
2016,6,12,16,30,758.0,98.0,3.9,21.0,510.0,68.3,53.16
2016,6,12,16,45,731.5,94.0,3.85,21.0,460.0,67.35,52.54
2016,6,12,17,0,705.0,90.0,3.8,21.0,410.0,60.08,46.47
2016,6,12,17,15,669.5,84.5,3.65,20.5,359.5,58.01,44.93
2016,6,12,17,30,634.0,79.0,3.5,20.0,309.0,55.8,43.22
2016,6,12,17,45,583.5,73.0,3.4,19.5,259.0,52.99,40.91
2016,6,12,18,0,533.0,67.0,3.3,19.0,209.0,50.07,38.4
2016,6,12,18,15,463.5,58.5,3.1,18.0,163.0,44.85,33.78
2016,6,12,18,30,394.0,50.0,2.9,17.0,117.0,39.44,28.78
2016,6,12,18,45,290.0,38.0,2.7,16.5,79.0,30.52,20.39
2016,6,12,19,0,186.0,26.0,2.5,16.0,41.0,20.38,8.87
2016,6,12,19,15,93.0,13.0,2.55,15.5,20.5,11.82,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,3.0,13.0,12.0,36.41,0.0
2016,6,13,5,15,161.0,25.0,3.0,13.0,41.5,152.47,89.32
2016,6,13,5,30,272.0,39.0,3.0,13.0,71.0,250.59,201.29
2016,6,13,5,45,364.5,48.5,3.05,13.5,113.5,336.64,278.82
2016,6,13,6,0,457.0,58.0,3.1,14.0,156.0,428.81,357.97
2016,6,13,6,15,516.0,65.5,3.05,14.5,203.0,499.99,416.83
2016,6,13,6,30,575.0,73.0,3.0,15.0,250.0,574.28,474.76
2016,6,13,6,45,623.5,77.5,3.0,15.5,301.0,638.72,522.79
2016,6,13,7,0,672.0,82.0,3.0,16.0,352.0,704.56,570.07
2016,6,13,7,15,702.5,86.5,3.0,16.0,402.5,755.52,605.86
2016,6,13,7,30,733.0,91.0,3.0,16.0,453.0,801.38,637.17
2016,6,13,7,45,761.0,92.5,3.05,16.5,503.0,845.28,665.54
2016,6,13,8,0,789.0,94.0,3.1,17.0,553.0,887.79,692.41
2016,6,13,8,15,807.0,97.0,3.2,17.5,600.0,920.8,712.56
2016,6,13,8,30,825.0,100.0,3.3,18.0,647.0,951.54,731.03
2016,6,13,8,45,841.0,101.5,3.4,18.5,690.5,965.6,737.93
2016,6,13,9,0,857.0,103.0,3.5,19.0,734.0,987.38,750.32
2016,6,13,9,15,867.5,104.5,3.6,19.0,772.5,1000.8,758.42
2016,6,13,9,30,878.0,106.0,3.7,19.0,811.0,1011.19,764.66
2016,6,13,9,45,891.5,105.0,3.8,19.5,846.0,1018.74,767.64
2016,6,13,10,0,905.0,104.0,3.9,20.0,881.0,1023.11,768.61
2016,6,13,10,15,911.5,105.0,4.0,20.0,908.5,1019.36,765.73
2016,6,13,10,30,918.0,106.0,4.1,20.0,936.0,1012.31,760.8
2016,6,13,10,45,922.5,107.0,4.25,20.0,957.0,1000.04,752.74
2016,6,13,11,0,927.0,108.0,4.4,20.0,978.0,984.55,742.52
2016,6,13,11,15,930.5,109.0,4.55,19.5,992.0,964.97,731.52
2016,6,13,11,30,934.0,110.0,4.7,19.0,1006.0,942.35,718.32
2016,6,13,11,45,934.5,111.0,4.85,19.0,1012.5,914.22,699.72
2016,6,13,12,0,935.0,112.0,5.0,19.0,1019.0,883.51,679.15
2016,6,13,12,15,935.0,112.0,5.05,19.0,1017.5,849.13,655.2
2016,6,13,12,30,935.0,112.0,5.1,19.0,1016.0,812.59,629.58
2016,6,13,12,45,928.0,115.5,5.15,19.0,1005.5,771.86,600.73
2016,6,13,13,0,921.0,119.0,5.2,19.0,995.0,729.68,568.75
2016,6,13,13,15,917.5,118.0,5.15,18.5,978.5,684.94,534.68
2016,6,13,13,30,914.0,117.0,5.1,18.0,962.0,638.94,498.81
2016,6,13,13,45,910.0,115.5,5.05,18.0,939.0,591.18,459.76
2016,6,13,14,0,906.0,114.0,5.0,18.0,916.0,542.56,419.13
2016,6,13,14,15,899.0,112.5,4.95,18.0,886.0,491.91,375.97
2016,6,13,14,30,892.0,111.0,4.9,18.0,856.0,441.06,331.66
2016,6,13,14,45,880.0,110.5,4.9,18.0,819.5,389.21,285.86
2016,6,13,15,0,868.0,110.0,4.9,18.0,783.0,338.04,240.06
2016,6,13,15,15,856.0,108.0,4.85,17.5,742.5,286.71,194.62
2016,6,13,15,30,844.0,106.0,4.8,17.0,702.0,236.46,151.18
2016,6,13,15,45,825.0,105.0,4.8,17.0,656.0,178.28,104.51
2016,6,13,16,0,806.0,104.0,4.8,17.0,610.0,130.99,72.91
2016,6,13,16,15,786.0,100.5,4.7,16.5,562.0,84.39,52.91
2016,6,13,16,30,766.0,97.0,4.6,16.0,514.0,67.6,53.65
2016,6,13,16,45,746.0,91.0,4.6,16.0,465.0,65.17,51.72
2016,6,13,17,0,726.0,85.0,4.6,16.0,416.0,62.53,49.59
2016,6,13,17,15,692.0,80.5,4.55,15.5,365.0,55.25,43.42
2016,6,13,17,30,658.0,76.0,4.5,15.0,314.0,53.65,42.22
2016,6,13,17,45,613.5,69.5,4.45,15.0,264.5,50.37,39.35
2016,6,13,18,0,569.0,63.0,4.4,15.0,215.0,46.92,36.25
2016,6,13,18,15,500.5,55.5,4.25,14.5,168.5,42.39,32.11
2016,6,13,18,30,432.0,48.0,4.1,14.0,122.0,37.73,27.65
2016,6,13,18,45,318.0,37.5,3.95,13.5,82.5,30.07,20.31
2016,6,13,19,0,204.0,27.0,3.8,13.0,43.0,21.19,9.82
2016,6,13,19,15,102.0,13.5,3.8,13.0,21.5,12.28,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,3.5,12.0,12.0,30.58,0.0
2016,6,14,5,15,152.5,25.5,3.55,12.5,41.5,148.37,86.53
2016,6,14,5,30,266.0,40.0,3.6,13.0,71.0,248.44,199.66
2016,6,14,5,45,367.0,49.0,3.65,13.5,114.0,338.65,280.94
2016,6,14,6,0,468.0,58.0,3.7,14.0,157.0,436.36,364.98
2016,6,14,6,15,527.0,65.0,3.7,14.0,205.0,507.35,424.78
2016,6,14,6,30,586.0,72.0,3.7,14.0,253.0,581.39,484.0
2016,6,14,6,45,637.5,75.0,3.75,14.5,304.5,646.64,533.36
2016,6,14,7,0,689.0,78.0,3.8,15.0,356.0,713.42,582.12
2016,6,14,7,15,718.5,82.5,3.85,15.5,406.0,759.57,613.87
2016,6,14,7,30,748.0,87.0,3.9,16.0,456.0,809.91,648.0
2016,6,14,7,45,710.5,106.0,3.95,16.5,486.0,819.86,651.89
2016,6,14,8,0,673.0,125.0,4.0,17.0,516.0,820.55,649.31
2016,6,14,8,15,752.5,111.0,4.0,17.0,582.0,884.77,693.72
2016,6,14,8,30,832.0,97.0,4.0,17.0,648.0,944.45,733.66
2016,6,14,8,45,845.5,99.0,4.05,17.5,691.0,967.13,746.12
2016,6,14,9,0,859.0,101.0,4.1,18.0,734.0,987.11,756.97
2016,6,14,9,15,869.0,103.0,4.1,18.0,772.0,1000.68,764.6
2016,6,14,9,30,879.0,105.0,4.1,18.0,810.0,1011.2,770.28
2016,6,14,9,45,888.5,105.5,4.15,18.5,843.0,1016.43,771.33
2016,6,14,10,0,898.0,106.0,4.2,19.0,876.0,1018.46,770.39
2016,6,14,10,15,903.5,107.0,4.25,19.0,903.0,1013.79,766.51
2016,6,14,10,30,909.0,108.0,4.3,19.0,930.0,1005.87,760.6
2016,6,14,10,45,913.5,109.0,4.35,19.5,950.0,993.74,750.53
2016,6,14,11,0,918.0,110.0,4.4,20.0,970.0,978.43,738.39
2016,6,14,11,15,920.5,110.5,4.45,20.0,983.5,957.66,724.28
2016,6,14,11,30,923.0,111.0,4.5,20.0,997.0,933.95,708.19
2016,6,14,11,45,923.5,111.5,4.6,20.0,1002.5,905.71,689.32
2016,6,14,12,0,924.0,112.0,4.7,20.0,1008.0,874.94,668.58
2016,6,14,12,15,924.0,112.0,4.75,19.5,1006.5,840.98,646.4
2016,6,14,12,30,924.0,112.0,4.8,19.0,1005.0,804.88,622.47
2016,6,14,12,45,922.0,111.5,4.85,19.0,996.0,764.93,594.3
2016,6,14,13,0,920.0,111.0,4.9,19.0,987.0,723.28,563.06
2016,6,14,13,15,916.5,110.5,4.95,19.0,971.0,679.12,528.86
2016,6,14,13,30,913.0,110.0,5.0,19.0,955.0,633.67,492.89
2016,6,14,13,45,907.5,109.5,5.05,19.0,931.5,586.03,454.35
2016,6,14,14,0,902.0,109.0,5.1,19.0,908.0,537.63,414.24
2016,6,14,14,15,895.5,107.5,5.05,18.5,879.0,487.48,372.28
2016,6,14,14,30,889.0,106.0,5.0,18.0,850.0,437.08,328.98
2016,6,14,14,45,881.5,103.5,5.0,18.0,815.0,385.55,283.29
2016,6,14,15,0,874.0,101.0,5.0,18.0,780.0,334.28,237.2
2016,6,14,15,15,863.0,99.0,4.9,17.5,739.5,282.98,191.58
2016,6,14,15,30,852.0,97.0,4.8,17.0,699.0,232.67,147.89
2016,6,14,15,45,840.0,93.5,4.75,17.0,655.5,182.36,107.14
2016,6,14,16,0,828.0,90.0,4.7,17.0,612.0,133.52,73.96
2016,6,14,16,15,810.0,87.5,4.65,16.5,564.0,77.0,45.87
2016,6,14,16,30,792.0,85.0,4.6,16.0,516.0,59.29,46.4
2016,6,14,16,45,766.5,82.0,4.6,16.0,466.5,58.68,46.04
2016,6,14,17,0,741.0,79.0,4.6,16.0,417.0,58.01,45.62
2016,6,14,17,15,709.5,70.5,4.55,15.5,363.0,52.96,41.4
2016,6,14,17,30,678.0,62.0,4.5,15.0,309.0,47.61,36.85
2016,6,14,17,45,609.0,63.5,4.5,14.5,259.5,45.69,35.27
2016,6,14,18,0,540.0,65.0,4.5,14.0,210.0,48.36,37.69
2016,6,14,18,15,475.0,57.0,4.35,13.5,165.0,43.52,33.25
2016,6,14,18,30,410.0,49.0,4.2,13.0,120.0,38.5,28.46
2016,6,14,18,45,297.5,38.5,4.05,13.0,81.5,30.89,21.09
2016,6,14,19,0,185.0,28.0,3.9,13.0,43.0,21.94,10.56
2016,6,14,19,15,92.5,14.0,3.85,12.5,21.5,12.73,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,34.11,0.0
2016,6,15,5,15,165.0,25.5,3.55,12.0,42.5,155.38,90.4
2016,6,15,5,30,286.0,39.0,3.7,12.0,72.0,259.06,209.08
2016,6,15,5,45,386.0,47.5,3.9,12.5,115.5,349.41,291.08
2016,6,15,6,0,486.0,56.0,4.1,13.0,159.0,446.43,375.2
2016,6,15,6,15,544.5,62.5,4.15,13.5,207.0,516.97,434.1
2016,6,15,6,30,603.0,69.0,4.2,14.0,255.0,590.53,492.44
2016,6,15,6,45,649.0,73.0,4.3,14.5,306.0,653.11,540.12
2016,6,15,7,0,695.0,77.0,4.4,15.0,357.0,716.93,587.17
2016,6,15,7,15,724.5,81.0,4.45,15.0,407.0,762.78,620.18
2016,6,15,7,30,754.0,85.0,4.5,15.0,457.0,812.66,655.63
2016,6,15,7,45,779.0,87.0,4.6,15.5,506.5,854.86,683.79
2016,6,15,8,0,804.0,89.0,4.7,16.0,556.0,895.55,710.46
2016,6,15,8,15,820.5,92.0,4.75,16.0,602.5,927.47,731.54
2016,6,15,8,30,837.0,95.0,4.8,16.0,649.0,946.92,743.65
2016,6,15,8,45,852.5,95.5,4.9,16.5,692.0,969.95,757.37
2016,6,15,9,0,868.0,96.0,5.0,17.0,735.0,990.36,769.22
2016,6,15,9,15,877.5,98.0,5.0,17.0,773.5,1003.62,776.8
2016,6,15,9,30,887.0,100.0,5.0,17.0,812.0,1013.8,782.38
2016,6,15,9,45,895.0,101.0,5.05,17.5,844.5,1018.19,782.95
2016,6,15,10,0,903.0,102.0,5.1,18.0,877.0,1019.36,781.47
2016,6,15,10,15,909.0,103.5,5.1,18.0,904.0,1015.8,777.98
2016,6,15,10,30,915.0,105.0,5.1,18.0,931.0,1008.95,772.37
2016,6,15,10,45,919.0,105.5,5.2,18.0,951.5,995.86,763.36
2016,6,15,11,0,923.0,106.0,5.3,18.0,972.0,979.61,752.23
2016,6,15,11,15,925.5,107.0,5.3,18.0,985.5,959.35,737.64
2016,6,15,11,30,928.0,108.0,5.3,18.0,999.0,936.11,721.04
2016,6,15,11,45,929.0,108.5,5.3,18.0,1005.0,908.27,701.24
2016,6,15,12,0,930.0,109.0,5.3,18.0,1011.0,877.85,679.6
2016,6,15,12,15,930.5,109.0,5.3,18.0,1010.0,844.18,655.61
2016,6,15,12,30,931.0,109.0,5.3,18.0,1009.0,808.32,629.96
2016,6,15,12,45,921.0,114.0,5.3,18.0,998.5,766.94,600.16
2016,6,15,13,0,911.0,119.0,5.3,18.0,988.0,724.31,567.46
2016,6,15,13,15,908.5,118.5,5.25,18.0,972.0,681.1,533.3
2016,6,15,13,30,906.0,118.0,5.2,18.0,956.0,636.54,497.44
2016,6,15,13,45,904.5,115.0,5.2,18.0,934.0,589.42,459.01
2016,6,15,14,0,903.0,112.0,5.2,18.0,912.0,541.23,418.79
2016,6,15,14,15,896.5,110.5,5.15,18.0,883.0,491.01,375.91
2016,6,15,14,30,890.0,109.0,5.1,18.0,854.0,440.55,331.84
2016,6,15,14,45,885.0,105.0,5.05,18.0,819.5,388.72,285.82
2016,6,15,15,0,880.0,101.0,5.0,18.0,785.0,336.92,239.2
2016,6,15,15,15,869.0,99.0,4.9,17.5,744.5,285.31,193.3
2016,6,15,15,30,858.0,97.0,4.8,17.0,704.0,234.68,149.3
2016,6,15,15,45,847.0,93.5,4.75,17.0,660.0,184.19,108.28
2016,6,15,16,0,836.0,90.0,4.7,17.0,616.0,135.06,74.71
2016,6,15,16,15,817.5,87.0,4.6,16.5,568.0,77.76,45.86
2016,6,15,16,30,799.0,84.0,4.5,16.0,520.0,58.63,45.82
2016,6,15,16,45,778.5,79.5,4.4,16.0,471.0,56.94,44.52
2016,6,15,17,0,758.0,75.0,4.3,16.0,422.0,55.11,43.07
2016,6,15,17,15,726.0,71.0,4.1,15.5,371.0,53.44,41.83
2016,6,15,17,30,694.0,67.0,3.9,15.0,320.0,51.7,40.48
2016,6,15,17,45,653.0,61.5,3.75,15.0,270.0,48.58,37.77
2016,6,15,18,0,612.0,56.0,3.6,15.0,220.0,41.47,31.41
2016,6,15,18,15,546.5,49.5,3.2,14.5,173.0,37.52,27.8
2016,6,15,18,30,481.0,43.0,2.8,14.0,126.0,33.45,23.93
2016,6,15,18,45,383.0,33.5,2.4,13.5,86.5,26.55,17.33
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,19.39,8.85
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,10.91,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.5,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,61.0,11.0,0.6,13.0,12.0,42.13,0.0
2016,6,16,5,15,182.0,23.5,0.6,13.5,42.0,161.17,92.1
2016,6,16,5,30,303.0,36.0,0.6,14.0,72.0,267.37,211.32
2016,6,16,5,45,393.5,44.5,0.6,14.5,114.0,350.68,284.24
2016,6,16,6,0,484.0,53.0,0.6,15.0,156.0,441.03,358.48
2016,6,16,6,15,541.0,60.0,0.55,15.5,203.5,510.84,412.36
2016,6,16,6,30,598.0,67.0,0.5,16.0,251.0,583.7,465.23
2016,6,16,6,45,640.0,71.5,0.45,16.5,300.5,643.47,505.82
2016,6,16,7,0,682.0,76.0,0.4,17.0,350.0,704.27,545.28
2016,6,16,7,15,711.5,80.0,0.4,17.0,400.0,749.86,574.43
2016,6,16,7,30,741.0,84.0,0.4,17.0,450.0,799.41,605.65
2016,6,16,7,45,763.5,87.5,0.4,17.5,498.5,840.88,629.5
2016,6,16,8,0,786.0,91.0,0.4,18.0,547.0,880.78,651.87
2016,6,16,8,15,803.5,93.5,0.5,18.5,593.5,912.75,670.8
2016,6,16,8,30,821.0,96.0,0.6,19.0,640.0,932.29,681.81
2016,6,16,8,45,834.5,98.0,0.75,19.5,682.5,954.94,696.05
2016,6,16,9,0,848.0,100.0,0.9,20.0,725.0,974.93,708.49
2016,6,16,9,15,858.5,102.0,1.05,20.0,763.0,989.06,718.57
2016,6,16,9,30,869.0,104.0,1.2,20.0,801.0,1000.19,726.83
2016,6,16,9,45,545.0,258.5,1.35,20.5,702.0,847.37,625.39
2016,6,16,10,0,221.0,413.0,1.5,21.0,603.0,645.92,480.36
2016,6,16,10,15,230.5,418.0,1.65,21.0,621.5,652.63,487.39
2016,6,16,10,30,240.0,423.0,1.8,21.0,640.0,671.92,501.03
2016,6,16,10,45,581.0,261.0,1.95,21.5,801.5,842.73,627.09
2016,6,16,11,0,922.0,99.0,2.1,22.0,963.0,972.16,712.41
2016,6,16,11,15,924.0,99.5,2.25,22.0,976.0,951.19,698.51
2016,6,16,11,30,926.0,100.0,2.4,22.0,989.0,927.3,684.11
2016,6,16,11,45,491.0,263.0,2.55,22.5,735.0,682.83,513.72
2016,6,16,12,0,56.0,426.0,2.7,23.0,481.0,431.6,323.41
2016,6,16,12,15,53.0,428.5,2.85,23.0,480.5,424.78,319.63
2016,6,16,12,30,50.0,431.0,3.0,23.0,480.0,417.93,314.72
2016,6,16,12,45,53.0,424.5,3.15,23.0,476.0,407.85,307.63
2016,6,16,13,0,56.0,418.0,3.3,23.0,472.0,397.66,300.42
2016,6,16,13,15,35.0,349.0,3.35,23.0,383.0,321.13,243.46
2016,6,16,13,30,14.0,280.0,3.4,23.0,294.0,251.85,191.25
2016,6,16,13,45,14.5,273.5,3.5,23.0,287.0,244.91,186.27
2016,6,16,14,0,15.0,267.0,3.6,23.0,280.0,237.94,181.12
2016,6,16,14,15,458.5,179.0,3.65,22.5,563.0,338.48,256.7
2016,6,16,14,30,902.0,91.0,3.7,22.0,846.0,432.69,319.53
2016,6,16,14,45,895.5,89.0,3.8,22.0,812.0,381.38,274.55
2016,6,16,15,0,889.0,87.0,3.9,22.0,778.0,330.21,229.47
2016,6,16,15,15,878.5,85.0,3.9,21.5,738.0,278.4,184.26
2016,6,16,15,30,868.0,83.0,3.9,21.0,698.0,227.54,140.77
2016,6,16,15,45,856.0,80.5,3.95,21.0,654.5,177.24,100.51
2016,6,16,16,0,844.0,78.0,4.0,21.0,611.0,128.4,67.63
2016,6,16,16,15,827.0,75.5,4.0,20.5,564.0,81.02,47.17
2016,6,16,16,30,810.0,73.0,4.0,20.0,517.0,60.67,46.82
2016,6,16,16,45,788.5,70.0,4.0,20.0,467.5,50.27,38.02
2016,6,16,17,0,767.0,67.0,4.0,20.0,418.0,49.26,37.29
2016,6,16,17,15,737.0,63.5,3.85,19.5,368.0,47.75,36.18
2016,6,16,17,30,707.0,60.0,3.7,19.0,318.0,46.16,34.97
2016,6,16,17,45,666.0,55.5,3.6,19.0,269.0,43.64,32.81
2016,6,16,18,0,625.0,51.0,3.5,19.0,220.0,41.05,30.51
2016,6,16,18,15,562.5,45.0,3.15,18.0,173.5,36.99,26.92
2016,6,16,18,30,500.0,39.0,2.8,17.0,127.0,30.11,20.7
2016,6,16,18,45,401.5,31.0,2.45,16.5,87.5,24.38,15.24
2016,6,16,19,0,303.0,23.0,2.1,16.0,48.0,18.48,8.14
2016,6,16,19,15,151.5,11.5,1.9,15.5,24.0,10.46,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.0,5.0,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,110.0,10.0,0.9,14.0,13.0,66.96,0.0
2016,6,17,5,15,238.5,20.5,1.1,14.5,43.5,192.08,108.97
2016,6,17,5,30,367.0,31.0,1.3,15.0,74.0,300.78,237.96
2016,6,17,5,45,448.0,38.5,1.5,15.5,115.5,378.57,308.24
2016,6,17,6,0,529.0,46.0,1.7,16.0,157.0,462.9,379.5
2016,6,17,6,15,305.0,81.0,1.7,16.5,149.0,356.49,293.87
2016,6,17,6,30,81.0,116.0,1.7,17.0,141.0,192.05,156.83
2016,6,17,6,45,85.5,138.0,1.75,17.5,168.5,221.65,181.18
2016,6,17,7,0,90.0,160.0,1.8,18.0,196.0,250.88,204.02
2016,6,17,7,15,426.5,116.0,1.85,18.5,322.0,539.94,437.18
2016,6,17,7,30,763.0,72.0,1.9,19.0,448.0,803.61,625.99
2016,6,17,7,45,783.5,74.5,1.95,19.5,495.5,842.49,647.69
2016,6,17,8,0,804.0,77.0,2.0,20.0,543.0,870.38,663.72
2016,6,17,8,15,819.5,79.5,2.05,20.0,588.5,900.84,682.73
2016,6,17,8,30,835.0,82.0,2.1,20.0,634.0,929.04,700.09
2016,6,17,8,45,848.0,83.5,2.2,20.5,676.5,951.09,712.48
2016,6,17,9,0,861.0,85.0,2.3,21.0,719.0,970.44,723.14
2016,6,17,9,15,871.0,86.5,2.4,21.5,756.5,983.93,729.97
2016,6,17,9,30,881.0,88.0,2.5,22.0,794.0,994.39,734.94
2016,6,17,9,45,562.0,248.5,2.65,22.5,706.0,859.21,641.75
2016,6,17,10,0,243.0,409.0,2.8,23.0,618.0,679.83,508.06
2016,6,17,10,15,180.0,425.0,2.9,23.0,582.5,610.01,458.02
2016,6,17,10,30,117.0,441.0,3.0,23.0,547.0,556.43,417.87
2016,6,17,10,45,65.5,362.0,3.15,23.5,422.0,407.49,308.36
2016,6,17,11,0,14.0,283.0,3.3,24.0,297.0,269.53,203.86
2016,6,17,11,15,14.5,287.0,3.4,24.0,301.5,272.4,206.31
2016,6,17,11,30,15.0,291.0,3.5,24.0,306.0,275.14,208.31
2016,6,17,11,45,17.5,314.0,3.65,24.0,331.5,296.59,224.46
2016,6,17,12,0,20.0,337.0,3.8,24.0,357.0,317.4,240.05
2016,6,17,12,15,26.5,366.5,3.9,24.0,392.5,348.9,263.63
2016,6,17,12,30,33.0,396.0,4.0,24.0,428.0,374.8,282.89
2016,6,17,12,45,90.5,436.5,4.1,24.0,523.5,445.23,335.97
2016,6,17,13,0,148.0,477.0,4.2,24.0,619.0,505.9,380.77
2016,6,17,13,15,192.5,465.0,4.25,23.5,646.0,511.24,385.68
2016,6,17,13,30,237.0,453.0,4.3,23.0,673.0,512.83,387.69
2016,6,17,13,45,195.0,444.5,4.35,23.0,623.0,465.61,352.26
2016,6,17,14,0,153.0,436.0,4.4,23.0,573.0,422.39,319.88
2016,6,17,14,15,98.0,394.0,4.4,23.0,481.0,362.27,274.96
2016,6,17,14,30,43.0,352.0,4.4,23.0,389.0,300.53,228.87
2016,6,17,14,45,88.0,359.5,4.4,23.0,430.0,314.9,239.11
2016,6,17,15,0,133.0,367.0,4.4,23.0,471.0,313.17,236.24
2016,6,17,15,15,123.0,345.5,4.35,22.5,437.5,284.04,214.21
2016,6,17,15,30,113.0,324.0,4.3,22.0,404.0,256.38,193.49
2016,6,17,15,45,111.0,302.0,4.3,21.5,376.5,241.98,183.12
2016,6,17,16,0,109.0,280.0,4.3,21.0,349.0,217.23,165.32
2016,6,17,16,15,59.5,230.5,4.2,20.5,267.5,175.62,136.1
2016,6,17,16,30,10.0,181.0,4.1,20.0,186.0,149.56,122.36
2016,6,17,16,45,8.5,166.5,4.05,20.0,170.5,137.96,112.98
2016,6,17,17,0,7.0,152.0,4.0,20.0,155.0,126.25,103.4
2016,6,17,17,15,3.5,135.5,3.9,19.0,137.0,112.99,92.75
2016,6,17,17,30,0.0,119.0,3.8,18.0,119.0,99.64,81.79
2016,6,17,17,45,0.0,100.5,3.7,17.5,100.5,84.76,69.09
2016,6,17,18,0,0.0,82.0,3.6,17.0,82.0,69.76,56.03
2016,6,17,18,15,0.0,64.5,3.4,16.5,64.5,55.38,43.27
2016,6,17,18,30,0.0,47.0,3.2,16.0,47.0,40.87,30.2
2016,6,17,18,45,0.0,32.0,3.05,15.5,32.0,28.18,18.59
2016,6,17,19,0,0.0,17.0,2.9,15.0,17.0,14.96,5.63
2016,6,17,19,15,0.0,8.5,2.75,14.5,8.5,7.73,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,97.0,10.0,1.3,13.0,13.0,60.07,0.0
2016,6,18,5,15,228.5,21.0,1.45,13.5,43.5,186.68,104.85
2016,6,18,5,30,360.0,32.0,1.6,14.0,74.0,297.58,236.58
2016,6,18,5,45,445.0,39.5,1.75,14.5,116.5,377.77,309.23
2016,6,18,6,0,530.0,47.0,1.9,15.0,159.0,464.77,383.01
2016,6,18,6,15,586.5,52.5,1.95,15.5,207.0,533.72,438.1
2016,6,18,6,30,643.0,58.0,2.0,16.0,255.0,601.49,489.79
2016,6,18,6,45,682.0,62.5,2.1,16.5,305.5,660.82,533.2
2016,6,18,7,0,721.0,67.0,2.2,17.0,356.0,720.82,575.56
2016,6,18,7,15,750.0,70.5,2.2,17.5,407.0,771.01,608.76
2016,6,18,7,30,779.0,74.0,2.2,18.0,458.0,820.52,640.56
2016,6,18,7,45,801.0,77.5,2.25,18.5,508.0,862.52,666.71
2016,6,18,8,0,823.0,81.0,2.3,19.0,558.0,893.33,684.73
2016,6,18,8,15,840.0,83.5,2.3,19.0,605.0,925.53,704.44
2016,6,18,8,30,857.0,86.0,2.3,19.0,652.0,955.46,722.43
2016,6,18,8,45,870.5,88.0,2.3,19.5,696.0,978.79,734.53
2016,6,18,9,0,884.0,90.0,2.3,20.0,740.0,999.36,744.82
2016,6,18,9,15,894.5,91.5,2.25,20.5,779.5,1013.38,750.25
2016,6,18,9,30,905.0,93.0,2.2,21.0,819.0,1024.3,753.78
2016,6,18,9,45,909.0,97.5,2.2,21.5,851.5,1028.78,753.84
2016,6,18,10,0,913.0,102.0,2.2,22.0,884.0,1029.86,751.92
2016,6,18,10,15,919.5,103.0,2.15,22.0,912.0,1026.32,748.05
2016,6,18,10,30,926.0,104.0,2.1,22.0,940.0,1019.46,742.24
2016,6,18,10,45,932.0,104.0,2.1,22.5,961.5,1007.78,732.7
2016,6,18,11,0,938.0,104.0,2.1,23.0,983.0,992.85,721.25
2016,6,18,11,15,940.5,104.5,2.1,23.0,997.0,971.95,707.49
2016,6,18,11,30,943.0,105.0,2.1,23.0,1011.0,948.06,691.89
2016,6,18,11,45,945.5,104.5,2.15,23.5,1017.5,920.37,673.05
2016,6,18,12,0,948.0,104.0,2.2,24.0,1024.0,890.0,652.46
2016,6,18,12,15,948.0,104.0,2.25,24.0,1023.0,855.53,630.33
2016,6,18,12,30,948.0,104.0,2.3,24.0,1022.0,818.85,606.54
2016,6,18,12,45,949.5,102.0,2.4,24.5,1014.0,779.5,579.94
2016,6,18,13,0,951.0,100.0,2.5,25.0,1006.0,738.14,550.63
2016,6,18,13,15,948.5,99.0,2.55,25.0,990.5,693.13,517.94
2016,6,18,13,30,946.0,98.0,2.6,25.0,975.0,646.69,483.37
2016,6,18,13,45,940.5,98.0,2.65,25.0,952.0,598.13,446.28
2016,6,18,14,0,935.0,98.0,2.7,25.0,929.0,548.74,407.49
2016,6,18,14,15,929.5,97.0,2.7,25.0,900.0,497.97,366.4
2016,6,18,14,30,924.0,96.0,2.7,25.0,871.0,446.78,323.88
2016,6,18,14,45,915.0,95.5,2.7,25.0,835.5,394.55,279.6
2016,6,18,15,0,906.0,95.0,2.7,25.0,800.0,342.66,234.85
2016,6,18,15,15,896.0,93.0,2.7,24.5,759.5,289.99,189.82
2016,6,18,15,30,886.0,91.0,2.7,24.0,719.0,238.2,146.31
2016,6,18,15,45,870.5,89.5,2.7,24.0,674.0,187.04,106.1
2016,6,18,16,0,855.0,88.0,2.7,24.0,629.0,137.68,73.32
2016,6,18,16,15,837.0,85.5,2.7,23.5,580.5,89.51,52.37
2016,6,18,16,30,819.0,83.0,2.7,23.0,532.0,58.05,43.99
2016,6,18,16,45,793.5,80.0,2.7,23.0,481.0,57.35,43.58
2016,6,18,17,0,768.0,77.0,2.7,23.0,430.0,56.6,43.09
2016,6,18,17,15,736.0,73.0,2.55,22.5,378.5,54.99,41.94
2016,6,18,17,30,704.0,69.0,2.4,22.0,327.0,53.3,40.69
2016,6,18,17,45,660.0,63.5,2.3,21.5,276.5,45.87,34.39
2016,6,18,18,0,616.0,58.0,2.2,21.0,226.0,42.98,31.93
2016,6,18,18,15,550.5,51.5,1.95,20.0,178.0,39.09,28.53
2016,6,18,18,30,485.0,45.0,1.7,19.0,130.0,35.09,24.85
2016,6,18,18,45,385.5,35.5,1.5,18.5,89.5,28.24,18.41
2016,6,18,19,0,286.0,26.0,1.3,18.0,49.0,21.14,10.23
2016,6,18,19,15,143.0,13.0,1.25,17.5,24.5,11.82,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,19,5,0,102.0,11.0,0.8,14.0,13.0,63.54,0.0
2016,6,19,5,15,238.5,22.0,0.9,14.5,44.5,193.19,106.08
2016,6,19,5,30,375.0,33.0,1.0,15.0,76.0,307.85,242.43
2016,6,19,5,45,460.5,41.0,1.1,16.0,120.0,389.8,314.98
2016,6,19,6,0,546.0,49.0,1.2,17.0,164.0,478.51,387.92
2016,6,19,6,15,601.0,54.5,1.3,17.5,212.5,547.05,441.64
2016,6,19,6,30,656.0,60.0,1.4,18.0,261.0,613.82,491.68
2016,6,19,6,45,694.0,65.0,1.5,18.5,312.0,673.52,534.4
2016,6,19,7,0,732.0,70.0,1.6,19.0,363.0,733.76,575.98
2016,6,19,7,15,760.0,73.5,1.7,19.5,413.5,783.44,608.78
2016,6,19,7,30,788.0,77.0,1.8,20.0,464.0,832.34,640.29
2016,6,19,7,45,807.5,80.5,1.9,21.0,513.5,872.25,663.69
2016,6,19,8,0,827.0,84.0,2.0,22.0,563.0,910.36,685.47
2016,6,19,8,15,843.0,86.5,1.95,22.5,609.5,931.98,695.61
2016,6,19,8,30,859.0,89.0,1.9,23.0,656.0,960.94,710.62
2016,6,19,8,45,870.5,91.5,1.9,23.5,699.0,982.88,721.4
2016,6,19,9,0,882.0,94.0,1.9,24.0,742.0,1001.99,730.39
2016,6,19,9,15,892.0,95.5,1.8,24.0,781.0,1015.46,735.92
2016,6,19,9,30,902.0,97.0,1.7,24.0,820.0,1025.83,739.54
2016,6,19,9,45,916.5,94.0,1.6,24.5,855.0,1032.56,739.47
2016,6,19,10,0,931.0,91.0,1.5,25.0,890.0,1036.1,737.49
2016,6,19,10,15,936.5,92.0,1.4,25.5,917.0,1031.7,730.7
2016,6,19,10,30,942.0,93.0,1.3,26.0,944.0,1023.95,722.06
2016,6,19,10,45,943.5,95.5,1.25,26.5,964.0,1010.53,710.97
2016,6,19,11,0,945.0,98.0,1.2,27.0,984.0,993.86,698.11
2016,6,19,11,15,947.5,98.5,1.2,27.0,997.5,972.99,685.05
2016,6,19,11,30,950.0,99.0,1.2,27.0,1011.0,949.11,670.2
2016,6,19,11,45,947.5,102.0,1.3,27.5,1016.0,920.27,652.48
2016,6,19,12,0,945.0,105.0,1.4,28.0,1021.0,888.88,632.98
2016,6,19,12,15,944.5,105.0,1.55,28.0,1020.0,854.12,612.91
2016,6,19,12,30,944.0,105.0,1.7,28.0,1019.0,817.2,590.95
2016,6,19,12,45,932.5,111.0,1.9,28.0,1007.5,775.25,565.57
2016,6,19,13,0,921.0,117.0,2.1,28.0,996.0,732.09,537.19
2016,6,19,13,15,918.0,116.5,2.2,28.0,980.0,688.26,506.33
2016,6,19,13,30,915.0,116.0,2.3,28.0,964.0,643.09,473.59
2016,6,19,13,45,915.0,112.0,2.45,28.0,942.5,595.71,438.5
2016,6,19,14,0,915.0,108.0,2.6,28.0,921.0,547.11,401.29
2016,6,19,14,15,908.5,106.5,2.7,27.5,891.5,496.4,361.86
2016,6,19,14,30,902.0,105.0,2.8,27.0,862.0,445.41,320.86
2016,6,19,14,45,595.5,228.0,2.9,27.0,719.0,369.18,264.83
2016,6,19,15,0,289.0,351.0,3.0,27.0,576.0,338.89,246.45
2016,6,19,15,15,316.0,324.0,3.05,27.0,558.0,306.99,220.34
2016,6,19,15,30,343.0,297.0,3.1,27.0,540.0,272.9,192.49
2016,6,19,15,45,379.0,266.0,3.2,27.0,519.0,235.4,162.52
2016,6,19,16,0,415.0,235.0,3.3,27.0,498.0,184.62,124.82
2016,6,19,16,15,611.0,160.0,3.3,26.5,513.0,116.09,76.32
2016,6,19,16,30,807.0,85.0,3.3,26.0,528.0,59.29,44.45
2016,6,19,16,45,780.5,82.5,3.3,25.5,477.5,59.01,44.51
2016,6,19,17,0,754.0,80.0,3.3,25.0,427.0,58.72,44.52
2016,6,19,17,15,722.0,75.5,3.15,24.0,376.0,56.82,43.23
2016,6,19,17,30,690.0,71.0,3.0,23.0,325.0,54.81,41.81
2016,6,19,17,45,644.5,66.0,2.95,22.5,274.5,47.65,35.78
2016,6,19,18,0,599.0,61.0,2.9,22.0,224.0,45.25,33.76
2016,6,19,18,15,533.5,54.0,2.6,21.0,177.0,41.06,30.1
2016,6,19,18,30,468.0,47.0,2.3,20.0,130.0,36.74,26.15
2016,6,19,18,45,369.0,37.0,2.0,19.5,90.0,29.52,19.41
2016,6,19,19,0,270.0,27.0,1.7,19.0,50.0,22.02,10.92
2016,6,19,19,15,135.0,13.5,1.6,18.5,25.0,12.28,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,53.0,5.5,1.4,12.5,6.5,0.0,0.0
2016,6,20,5,0,106.0,11.0,1.5,13.0,13.0,65.58,0.0
2016,6,20,5,15,250.0,22.0,1.65,13.5,45.5,199.3,108.03
2016,6,20,5,30,394.0,33.0,1.8,14.0,78.0,319.32,253.41
2016,6,20,5,45,485.0,40.5,2.0,14.5,123.5,405.03,331.18
2016,6,20,6,0,576.0,48.0,2.2,15.0,169.0,497.89,409.66
2016,6,20,6,15,631.5,53.5,2.2,15.5,218.5,562.86,461.38
2016,6,20,6,30,687.0,59.0,2.2,16.0,268.0,636.41,517.08
2016,6,20,6,45,727.0,62.5,2.2,17.0,320.5,696.88,559.35
2016,6,20,7,0,767.0,66.0,2.2,18.0,373.0,757.91,600.14
2016,6,20,7,15,794.5,69.5,2.25,18.5,424.5,808.19,633.17
2016,6,20,7,30,822.0,73.0,2.3,19.0,476.0,857.61,664.75
2016,6,20,7,45,843.0,75.0,2.4,19.5,527.0,888.54,683.25
2016,6,20,8,0,864.0,77.0,2.5,20.0,578.0,926.85,706.71
2016,6,20,8,15,879.0,79.5,2.5,20.5,625.0,958.01,724.02
2016,6,20,8,30,894.0,82.0,2.5,21.0,672.0,986.7,739.54
2016,6,20,8,45,906.5,83.5,2.55,21.5,716.0,1009.03,751.24
2016,6,20,9,0,919.0,85.0,2.6,22.0,760.0,1028.47,761.11
2016,6,20,9,15,927.5,86.5,2.6,22.5,798.5,1040.83,765.9
2016,6,20,9,30,936.0,88.0,2.6,23.0,837.0,1049.98,768.76
2016,6,20,9,45,928.0,97.5,2.65,23.5,866.0,1048.07,765.18
2016,6,20,10,0,920.0,107.0,2.7,24.0,895.0,1042.49,759.48
2016,6,20,10,15,925.0,108.0,2.7,24.5,922.0,1037.38,753.78
2016,6,20,10,30,930.0,109.0,2.7,25.0,949.0,1028.96,746.1
2016,6,20,10,45,933.5,110.0,2.75,25.5,969.0,1015.79,736.03
2016,6,20,11,0,937.0,111.0,2.8,26.0,989.0,999.4,724.03
2016,6,20,11,15,939.0,111.5,2.8,26.0,1002.5,977.98,709.87
2016,6,20,11,30,941.0,112.0,2.8,26.0,1016.0,953.59,693.87
2016,6,20,11,45,943.0,111.5,2.85,26.5,1022.0,925.45,674.5
2016,6,20,12,0,945.0,111.0,2.9,27.0,1028.0,894.67,653.4
2016,6,20,12,15,944.5,111.0,2.95,27.0,1026.5,859.82,630.84
2016,6,20,12,30,944.0,111.0,3.0,27.0,1025.0,822.81,606.68
2016,6,20,12,45,947.0,107.5,3.15,27.0,1018.0,783.42,581.21
2016,6,20,13,0,950.0,104.0,3.3,27.0,1011.0,741.95,552.83
2016,6,20,13,15,947.5,103.5,3.4,27.0,995.0,697.38,520.42
2016,6,20,13,30,945.0,103.0,3.5,27.0,979.0,651.37,486.11
2016,6,20,13,45,940.5,102.5,3.6,27.0,956.5,602.98,449.11
2016,6,20,14,0,936.0,102.0,3.7,27.0,934.0,553.68,410.35
2016,6,20,14,15,930.5,100.5,3.75,26.5,905.0,502.46,369.69
2016,6,20,14,30,925.0,99.0,3.8,26.0,876.0,450.83,327.43
2016,6,20,14,45,916.0,98.5,3.85,26.0,840.5,398.51,282.94
2016,6,20,15,0,907.0,98.0,3.9,26.0,805.0,346.53,237.99
2016,6,20,15,15,896.5,96.0,3.9,25.5,764.5,293.65,192.67
2016,6,20,15,30,886.0,94.0,3.9,25.0,724.0,241.68,148.93
2016,6,20,15,45,872.5,92.0,3.9,24.5,679.0,190.4,108.62
2016,6,20,16,0,859.0,90.0,3.9,24.0,634.0,140.7,75.38
2016,6,20,16,15,618.5,146.5,3.8,23.5,522.5,107.36,69.96
2016,6,20,16,30,378.0,203.0,3.7,23.0,411.0,137.99,111.31
2016,6,20,16,45,435.0,169.0,3.6,22.5,386.5,110.09,88.38
2016,6,20,17,0,492.0,135.0,3.5,22.0,362.0,90.78,72.47
2016,6,20,17,15,248.5,129.0,3.35,21.5,243.5,93.78,75.43
2016,6,20,17,30,5.0,123.0,3.2,21.0,125.0,102.61,83.36
2016,6,20,17,45,2.5,104.5,3.05,20.5,105.5,87.75,70.83
2016,6,20,18,0,0.0,86.0,2.9,20.0,86.0,72.78,57.97
2016,6,20,18,15,247.5,65.5,2.6,19.0,110.0,48.44,36.8
2016,6,20,18,30,495.0,45.0,2.3,18.0,134.0,35.07,24.94
2016,6,20,18,45,392.5,36.0,2.0,17.5,92.5,28.65,18.87
2016,6,20,19,0,290.0,27.0,1.7,17.0,51.0,22.03,11.13
2016,6,20,19,15,145.0,13.5,1.7,16.5,25.5,12.28,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,45.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,91.0,11.0,1.6,14.0,13.0,57.65,0.0
2016,6,21,5,15,228.5,22.0,1.75,14.5,44.0,186.53,97.99
2016,6,21,5,30,366.0,33.0,1.9,15.0,75.0,301.84,238.64
2016,6,21,5,45,460.0,40.5,2.05,15.5,119.5,388.27,316.69
2016,6,21,6,0,554.0,48.0,2.2,16.0,164.0,482.14,395.87
2016,6,21,6,15,610.0,53.5,2.2,16.5,213.0,551.67,451.13
2016,6,21,6,30,666.0,59.0,2.2,17.0,262.0,619.68,502.59
2016,6,21,6,45,709.0,62.5,2.2,17.5,314.0,681.86,547.32
2016,6,21,7,0,752.0,66.0,2.2,18.0,366.0,744.86,590.82
2016,6,21,7,15,779.5,69.0,2.2,18.5,417.0,794.05,622.84
2016,6,21,7,30,807.0,72.0,2.2,19.0,468.0,842.42,653.42
2016,6,21,7,45,828.5,74.5,2.25,20.0,518.0,874.16,670.86
2016,6,21,8,0,850.0,77.0,2.3,21.0,568.0,913.32,693.14
2016,6,21,8,15,865.0,79.0,2.3,21.5,615.0,943.64,709.82
2016,6,21,8,30,880.0,81.0,2.3,22.0,662.0,971.56,724.79
2016,6,21,8,45,892.0,83.0,2.35,22.5,705.0,993.9,736.51
2016,6,21,9,0,904.0,85.0,2.4,23.0,748.0,1013.37,746.4
2016,6,21,9,15,912.5,86.5,2.4,23.5,786.5,1025.71,751.18
2016,6,21,9,30,921.0,88.0,2.4,24.0,825.0,1034.88,754.08
2016,6,21,9,45,922.0,92.5,2.45,25.0,856.0,1036.58,751.41
2016,6,21,10,0,923.0,97.0,2.5,26.0,887.0,1034.86,746.77
2016,6,21,10,15,928.0,98.0,2.5,26.0,914.0,1030.0,742.71
2016,6,21,10,30,933.0,99.0,2.5,26.0,941.0,1021.82,736.7
2016,6,21,10,45,935.0,100.5,2.5,26.5,960.5,1007.95,725.78
2016,6,21,11,0,937.0,102.0,2.5,27.0,980.0,990.88,713.02
2016,6,21,11,15,939.0,102.5,2.5,27.5,993.5,969.72,697.78
2016,6,21,11,30,941.0,103.0,2.5,28.0,1007.0,945.58,680.77
2016,6,21,11,45,941.0,104.0,2.55,28.5,1012.5,917.31,661.6
2016,6,21,12,0,941.0,105.0,2.6,29.0,1018.0,886.45,640.75
2016,6,21,12,15,940.5,105.0,2.65,29.0,1017.0,851.89,618.69
2016,6,21,12,30,940.0,105.0,2.7,29.0,1016.0,815.17,595.04
2016,6,21,12,45,935.0,107.0,2.8,29.5,1006.5,774.82,567.88
2016,6,21,13,0,930.0,109.0,2.9,30.0,997.0,732.88,538.21
2016,6,21,13,15,927.0,108.5,2.95,30.0,981.0,688.81,506.55
2016,6,21,13,30,924.0,108.0,3.0,30.0,965.0,643.38,473.12
2016,6,21,13,45,919.5,107.0,3.15,30.0,942.0,595.54,437.39
2016,6,21,14,0,915.0,106.0,3.3,30.0,919.0,546.83,399.89
2016,6,21,14,15,909.0,104.5,3.4,29.5,890.0,496.38,360.59
2016,6,21,14,30,903.0,103.0,3.5,29.0,861.0,445.6,319.73
