Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,45,894.5,101.5,3.6,28.5,826.0,393.81,276.96
2016,6,21,15,0,886.0,100.0,3.7,28.0,791.0,342.34,233.5
2016,6,21,15,15,875.5,98.0,3.75,27.5,751.0,290.53,189.52
2016,6,21,15,30,865.0,96.0,3.8,27.0,711.0,239.63,147.04
2016,6,21,15,45,851.5,93.5,3.9,27.0,667.0,189.07,107.37
2016,6,21,16,0,838.0,91.0,4.0,27.0,623.0,140.1,74.65
2016,6,21,16,15,820.5,88.5,3.95,26.0,575.5,82.97,45.92
2016,6,21,16,30,803.0,86.0,3.9,25.0,528.0,59.9,45.17
2016,6,21,16,45,780.5,82.0,3.9,24.5,478.0,58.61,44.35
2016,6,21,17,0,758.0,78.0,3.9,24.0,428.0,57.2,43.41
2016,6,21,17,15,726.5,74.0,3.8,23.0,377.5,55.63,42.39
2016,6,21,17,30,695.0,70.0,3.7,22.0,327.0,53.98,41.27
2016,6,21,17,45,652.0,65.0,3.6,21.0,277.0,46.89,35.35
2016,6,21,18,0,609.0,60.0,3.5,20.0,227.0,44.46,33.36
2016,6,21,18,15,544.5,53.0,3.35,19.0,179.5,40.23,29.65
2016,6,21,18,30,480.0,46.0,3.2,18.0,132.0,35.86,25.63
2016,6,21,18,45,379.5,36.5,3.05,17.5,91.5,29.05,19.2
2016,6,21,19,0,279.0,27.0,2.9,17.0,51.0,21.99,11.15
2016,6,21,19,15,139.5,13.5,2.9,16.5,25.5,12.28,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,50.5,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,101.0,11.0,3.5,13.0,13.0,62.82,0.0
2016,6,22,5,15,246.0,22.0,3.6,13.0,45.0,195.96,101.11
2016,6,22,5,30,391.0,33.0,3.7,13.0,77.0,316.96,253.59
2016,6,22,5,45,475.5,41.0,3.85,13.5,121.0,398.85,329.97
2016,6,22,6,0,560.0,49.0,4.0,14.0,165.0,487.39,406.7
2016,6,22,6,15,616.0,54.5,4.0,14.5,214.5,557.2,463.88
2016,6,22,6,30,672.0,60.0,4.0,15.0,264.0,625.22,517.02
2016,6,22,6,45,710.5,64.5,4.0,15.5,315.5,685.29,561.74
2016,6,22,7,0,749.0,69.0,4.0,16.0,367.0,745.89,605.13
2016,6,22,7,15,777.0,72.5,4.0,16.5,418.5,796.14,639.38
2016,6,22,7,30,805.0,76.0,4.0,17.0,470.0,845.58,672.1
2016,6,22,7,45,827.5,78.5,4.0,17.5,521.0,887.48,698.6
2016,6,22,8,0,850.0,81.0,4.0,18.0,572.0,918.15,716.65
2016,6,22,8,15,866.0,83.5,4.0,18.0,619.0,950.0,736.76
2016,6,22,8,30,882.0,86.0,4.0,18.0,666.0,979.48,755.06
2016,6,22,8,45,896.0,86.5,4.05,18.5,710.5,1001.96,767.33
2016,6,22,9,0,910.0,87.0,4.1,19.0,755.0,1021.67,777.73
2016,6,22,9,15,919.0,89.0,4.1,19.0,794.0,1035.12,785.1
2016,6,22,9,30,928.0,91.0,4.1,19.0,833.0,1045.36,790.45
2016,6,22,9,45,936.5,91.5,4.1,19.5,866.5,1050.11,790.74
2016,6,22,10,0,945.0,92.0,4.1,20.0,900.0,1051.54,788.96
2016,6,22,10,15,950.0,92.5,4.05,20.0,927.5,1046.1,783.93
2016,6,22,10,30,955.0,93.0,4.0,20.0,955.0,1037.29,776.84
2016,6,22,10,45,959.0,93.5,4.0,20.5,976.0,1024.17,765.88
2016,6,22,11,0,963.0,94.0,4.0,21.0,997.0,1007.75,752.89
2016,6,22,11,15,965.5,94.5,4.0,21.0,1010.5,986.71,738.38
2016,6,22,11,30,968.0,95.0,4.0,21.0,1024.0,962.58,721.86
2016,6,22,11,45,969.5,95.0,4.0,21.5,1030.5,934.15,701.11
2016,6,22,12,0,971.0,95.0,4.0,22.0,1037.0,902.99,678.57
2016,6,22,12,15,971.0,95.0,4.0,22.0,1036.0,868.06,654.75
2016,6,22,12,30,971.0,95.0,4.0,22.0,1035.0,830.81,629.23
2016,6,22,12,45,960.5,100.5,4.0,22.0,1024.0,788.42,599.96
2016,6,22,13,0,950.0,106.0,4.0,22.0,1013.0,744.67,568.4
2016,6,22,13,15,947.5,105.5,4.0,21.5,997.0,700.11,535.72
2016,6,22,13,30,945.0,105.0,4.0,21.0,981.0,654.11,501.07
2016,6,22,13,45,939.5,104.5,4.0,21.0,958.0,605.17,462.35
2016,6,22,14,0,934.0,104.0,4.0,21.0,935.0,555.41,422.01
2016,6,22,14,15,928.0,103.0,4.0,20.5,906.0,504.43,380.4
2016,6,22,14,30,922.0,102.0,4.0,20.0,877.0,453.08,337.24
2016,6,22,14,45,913.0,101.0,4.0,20.0,841.0,400.51,291.46
2016,6,22,15,0,904.0,100.0,4.0,20.0,805.0,348.29,245.26
2016,6,22,15,15,893.5,98.0,4.0,19.5,764.5,295.52,198.98
2016,6,22,15,30,883.0,96.0,4.0,19.0,724.0,243.67,154.27
2016,6,22,15,45,869.0,93.5,4.0,19.0,679.0,192.07,112.48
2016,6,22,16,0,855.0,91.0,4.0,19.0,634.0,142.12,77.99
2016,6,22,16,15,837.0,88.5,4.0,18.5,585.5,84.07,47.72
2016,6,22,16,30,819.0,86.0,4.0,18.0,537.0,60.04,46.64
2016,6,22,16,45,795.0,82.5,4.0,17.5,486.0,59.08,46.09
2016,6,22,17,0,771.0,79.0,4.0,17.0,435.0,58.04,45.44
2016,6,22,17,15,739.0,75.0,3.95,16.5,383.5,56.49,44.32
2016,6,22,17,30,707.0,71.0,3.9,16.0,332.0,54.86,43.1
2016,6,22,17,45,660.0,66.0,3.85,15.5,281.0,47.68,36.89
2016,6,22,18,0,613.0,61.0,3.8,15.0,230.0,45.26,34.79
2016,6,22,18,15,547.5,54.0,3.7,14.5,182.0,41.05,30.96
2016,6,22,18,30,482.0,47.0,3.6,14.0,134.0,36.72,26.84
2016,6,22,18,45,374.5,38.0,3.5,14.0,92.5,30.36,20.66
2016,6,22,19,0,267.0,29.0,3.4,14.0,51.0,23.83,12.81
2016,6,22,19,15,133.5,14.5,3.35,13.5,25.5,11.74,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,52.5,5.0,2.9,11.5,6.0,0.0,0.0
2016,6,23,5,0,105.0,10.0,3.1,12.0,12.0,63.92,0.0
2016,6,23,5,15,250.0,21.0,3.2,12.5,44.0,196.54,98.1
2016,6,23,5,30,395.0,32.0,3.3,13.0,76.0,317.96,253.8
2016,6,23,5,45,486.5,39.0,3.45,13.5,121.0,403.09,332.92
2016,6,23,6,0,578.0,46.0,3.6,14.0,166.0,495.47,412.4
2016,6,23,6,15,633.5,51.0,3.65,14.5,215.5,560.14,465.35
2016,6,23,6,30,689.0,56.0,3.7,15.0,265.0,633.01,522.22
2016,6,23,6,45,730.0,59.5,3.75,15.5,317.5,694.27,567.75
2016,6,23,7,0,771.0,63.0,3.8,16.0,370.0,756.24,612.11
2016,6,23,7,15,798.5,66.5,3.75,16.5,421.5,806.7,646.03
2016,6,23,7,30,826.0,70.0,3.7,17.0,473.0,847.33,671.85
2016,6,23,7,45,848.0,72.0,3.7,17.5,524.0,888.48,697.72
2016,6,23,8,0,870.0,74.0,3.7,18.0,575.0,928.01,721.92
2016,6,23,8,15,885.0,76.0,3.65,18.5,623.0,958.82,739.31
2016,6,23,8,30,900.0,78.0,3.6,19.0,671.0,987.19,754.85
2016,6,23,8,45,912.5,79.5,3.6,19.5,715.0,1009.8,766.68
2016,6,23,9,0,925.0,81.0,3.6,20.0,759.0,1029.5,776.56
2016,6,23,9,15,934.0,82.5,3.6,20.5,798.0,1042.62,782.06
2016,6,23,9,30,943.0,84.0,3.6,21.0,837.0,1052.5,785.55
2016,6,23,9,45,945.0,88.0,3.6,21.5,869.5,1054.81,784.15
2016,6,23,10,0,947.0,92.0,3.6,22.0,902.0,1053.63,780.66
2016,6,23,10,15,951.0,93.0,3.6,22.0,928.5,1047.76,775.77
2016,6,23,10,30,955.0,94.0,3.6,22.0,955.0,1038.52,768.84
2016,6,23,10,45,957.0,95.0,3.65,22.5,974.5,1024.0,757.47
2016,6,23,11,0,959.0,96.0,3.7,23.0,994.0,1006.23,744.11
2016,6,23,11,15,960.0,96.5,3.75,23.0,1006.5,983.89,729.25
2016,6,23,11,30,961.0,97.0,3.8,23.0,1019.0,958.54,712.42
2016,6,23,11,45,960.5,97.0,3.9,23.5,1023.5,928.57,691.4
2016,6,23,12,0,960.0,97.0,4.0,24.0,1028.0,896.0,668.62
2016,6,23,12,15,958.5,97.0,4.05,24.0,1026.0,860.22,644.6
2016,6,23,12,30,957.0,97.0,4.1,24.0,1024.0,822.27,618.95
2016,6,23,12,45,953.5,97.0,4.2,24.0,1014.0,780.86,590.87
2016,6,23,13,0,950.0,97.0,4.3,24.0,1004.0,737.75,560.45
2016,6,23,13,15,947.0,96.5,4.35,24.0,987.5,693.0,526.84
2016,6,23,13,30,944.0,96.0,4.4,24.0,971.0,646.85,491.39
2016,6,23,13,45,940.0,94.5,4.45,24.0,948.0,598.11,453.25
2016,6,23,14,0,936.0,93.0,4.5,24.0,925.0,548.43,413.34
2016,6,23,14,15,930.0,92.0,4.5,23.5,896.5,497.47,371.98
2016,6,23,14,30,924.0,91.0,4.5,23.0,868.0,446.14,329.08
2016,6,23,14,45,918.5,88.5,4.55,23.0,833.5,393.7,283.67
2016,6,23,15,0,913.0,86.0,4.6,23.0,799.0,341.27,237.49
2016,6,23,15,15,903.5,84.5,4.6,22.5,759.0,288.78,191.59
2016,6,23,15,30,894.0,83.0,4.6,22.0,719.0,237.1,147.19
2016,6,23,15,45,884.5,79.5,4.65,21.5,675.5,185.0,105.24
2016,6,23,16,0,875.0,76.0,4.7,21.0,632.0,134.12,70.15
2016,6,23,16,15,857.5,74.0,4.65,20.5,583.5,85.34,47.78
2016,6,23,16,30,840.0,72.0,4.6,20.0,535.0,60.25,46.44
2016,6,23,16,45,818.5,69.0,4.55,20.0,485.0,58.42,45.04
2016,6,23,17,0,797.0,66.0,4.5,20.0,435.0,48.67,36.75
2016,6,23,17,15,767.0,62.5,4.35,19.5,383.5,47.1,35.6
2016,6,23,17,30,737.0,59.0,4.2,19.0,332.0,45.45,34.34
2016,6,23,17,45,692.5,55.5,4.1,18.5,281.0,43.67,32.9
2016,6,23,18,0,648.0,52.0,4.0,18.0,230.0,41.89,31.38
2016,6,23,18,15,586.0,46.0,3.8,17.0,182.5,37.83,27.8
2016,6,23,18,30,524.0,40.0,3.6,16.0,135.0,30.89,21.51
2016,6,23,18,45,418.0,32.5,3.45,15.5,93.5,25.59,16.42
2016,6,23,19,0,312.0,25.0,3.3,15.0,52.0,20.17,9.97
2016,6,23,19,15,156.0,12.5,3.25,14.5,26.0,9.94,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,106.0,10.0,2.7,13.0,12.0,64.37,0.0
2016,6,24,5,15,253.5,20.5,2.8,13.5,44.0,197.32,93.98
2016,6,24,5,30,401.0,31.0,2.9,14.0,76.0,320.12,253.89
2016,6,24,5,45,486.5,38.5,3.05,14.5,120.0,402.08,330.22
2016,6,24,6,0,572.0,46.0,3.2,15.0,164.0,490.92,406.42
2016,6,24,6,15,628.5,51.5,3.15,15.0,214.0,556.65,460.48
2016,6,24,6,30,685.0,57.0,3.1,15.0,264.0,630.78,518.57
2016,6,24,6,45,722.0,62.0,3.1,15.5,315.5,690.66,562.52
2016,6,24,7,0,759.0,67.0,3.1,16.0,367.0,751.02,605.11
2016,6,24,7,15,787.5,70.5,3.05,16.5,419.5,802.03,639.07
2016,6,24,7,30,816.0,74.0,3.0,17.0,472.0,852.27,671.42
2016,6,24,7,45,836.0,77.5,2.95,17.5,522.5,884.16,689.9
2016,6,24,8,0,856.0,81.0,2.9,18.0,573.0,923.34,713.22
2016,6,24,8,15,872.0,83.5,2.85,18.5,621.5,955.38,731.08
2016,6,24,8,30,888.0,86.0,2.8,19.0,670.0,985.02,747.09
2016,6,24,8,45,899.0,88.5,2.8,19.5,714.0,1007.07,758.3
2016,6,24,9,0,910.0,91.0,2.8,20.0,758.0,1026.18,767.6
2016,6,24,9,15,919.5,93.0,2.8,20.5,797.5,1040.13,773.53
2016,6,24,9,30,929.0,95.0,2.8,21.0,837.0,1050.88,777.48
2016,6,24,9,45,936.5,96.0,2.85,21.5,871.0,1055.18,777.87
2016,6,24,10,0,944.0,97.0,2.9,22.0,905.0,1056.14,776.27
2016,6,24,10,15,949.5,98.0,2.9,22.0,932.5,1051.71,772.36
2016,6,24,10,30,955.0,99.0,2.9,22.0,960.0,1043.88,766.43
2016,6,24,10,45,957.5,100.5,2.95,22.5,980.5,1030.27,755.89
2016,6,24,11,0,960.0,102.0,3.0,23.0,1001.0,1013.37,743.37
2016,6,24,11,15,962.0,102.5,3.05,23.5,1014.5,991.81,727.93
2016,6,24,11,30,964.0,103.0,3.1,24.0,1028.0,967.2,710.57
2016,6,24,11,45,964.0,103.5,3.15,24.5,1033.5,937.93,690.19
2016,6,24,12,0,964.0,104.0,3.2,25.0,1039.0,906.0,668.08
2016,6,24,12,15,963.5,104.0,3.3,25.0,1038.0,870.77,645.28
2016,6,24,12,30,963.0,104.0,3.4,25.0,1037.0,833.3,620.75
2016,6,24,12,45,954.5,108.5,3.5,25.5,1026.0,791.67,591.94
2016,6,24,13,0,946.0,113.0,3.6,26.0,1015.0,748.58,560.68
2016,6,24,13,15,942.5,112.0,3.7,26.0,999.0,703.08,527.43
2016,6,24,13,30,939.0,111.0,3.8,26.0,983.0,656.25,492.34
2016,6,24,13,45,934.5,110.0,3.9,26.0,959.5,607.7,455.04
2016,6,24,14,0,930.0,109.0,4.0,26.0,936.0,558.25,415.99
2016,6,24,14,15,923.5,107.5,4.0,25.5,906.5,506.81,374.94
2016,6,24,14,30,917.0,106.0,4.0,25.0,877.0,455.06,332.4
2016,6,24,14,45,908.5,104.5,4.05,25.0,841.5,402.5,287.61
2016,6,24,15,0,900.0,103.0,4.1,25.0,806.0,350.24,242.31
2016,6,24,15,15,889.5,101.0,4.1,24.5,765.5,297.62,197.04
2016,6,24,15,30,879.0,99.0,4.1,24.0,725.0,245.91,153.29
2016,6,24,15,45,864.0,97.0,4.1,24.0,680.0,194.65,112.51
2016,6,24,16,0,849.0,95.0,4.1,24.0,635.0,145.11,78.87
2016,6,24,16,15,831.0,92.0,4.05,23.5,586.5,87.05,48.82
2016,6,24,16,30,813.0,89.0,4.0,23.0,538.0,62.04,47.37
2016,6,24,16,45,788.0,86.0,3.95,22.5,487.0,61.53,47.22
2016,6,24,17,0,763.0,83.0,3.9,22.0,436.0,60.98,47.02
2016,6,24,17,15,730.5,78.5,3.75,21.0,384.5,59.15,45.8
2016,6,24,17,30,698.0,74.0,3.6,20.0,333.0,52.13,40.01
2016,6,24,17,45,651.5,69.0,3.45,19.5,282.0,49.89,38.21
2016,6,24,18,0,605.0,64.0,3.3,19.0,231.0,47.59,36.25
2016,6,24,18,15,538.0,56.5,3.0,18.0,182.5,43.07,32.27
2016,6,24,18,30,471.0,49.0,2.7,17.0,134.0,38.39,27.97
2016,6,24,18,45,367.0,39.0,2.45,16.5,93.0,31.22,21.18
2016,6,24,19,0,263.0,29.0,2.2,16.0,52.0,23.79,12.75
2016,6,24,19,15,131.5,14.5,2.1,15.5,26.0,11.72,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,33.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,67.0,10.0,1.3,13.0,11.0,43.98,0.0
2016,6,25,5,15,208.5,22.0,1.5,13.5,42.0,172.8,77.45
2016,6,25,5,30,350.0,34.0,1.7,14.0,73.0,292.08,230.19
2016,6,25,5,45,444.5,42.0,1.9,14.5,117.0,378.84,309.44
2016,6,25,6,0,539.0,50.0,2.1,15.0,161.0,472.99,389.51
2016,6,25,6,15,597.5,56.0,2.05,15.5,210.5,544.53,446.63
2016,6,25,6,30,656.0,62.0,2.0,16.0,260.0,619.19,503.12
2016,6,25,6,45,699.0,66.5,2.0,17.0,312.0,677.3,543.81
2016,6,25,7,0,742.0,71.0,2.0,18.0,364.0,741.41,587.04
2016,6,25,7,15,771.0,74.5,2.05,18.5,416.0,792.43,620.67
2016,6,25,7,30,800.0,78.0,2.1,19.0,468.0,842.69,652.91
2016,6,25,7,45,823.0,81.0,2.15,20.0,519.0,885.68,678.04
2016,6,25,8,0,846.0,84.0,2.2,21.0,570.0,917.35,694.96
2016,6,25,8,15,862.5,86.5,2.3,21.5,618.0,949.66,713.98
2016,6,25,8,30,879.0,89.0,2.4,22.0,666.0,979.63,731.26
2016,6,25,8,45,892.5,90.5,2.5,23.0,710.5,1002.84,742.56
2016,6,25,9,0,906.0,92.0,2.6,24.0,755.0,1023.24,752.03
2016,6,25,9,15,916.0,94.0,2.65,24.5,794.5,1037.69,758.64
2016,6,25,9,30,926.0,96.0,2.7,25.0,834.0,1048.96,763.32
2016,6,25,9,45,928.5,100.0,2.75,26.0,867.0,1051.57,761.09
2016,6,25,10,0,931.0,104.0,2.8,27.0,900.0,1050.75,756.89
2016,6,25,10,15,937.0,105.0,2.85,27.5,928.0,1046.82,752.38
2016,6,25,10,30,943.0,106.0,2.9,28.0,956.0,1039.51,745.89
2016,6,25,10,45,947.0,107.0,2.95,28.5,977.0,1026.9,736.18
2016,6,25,11,0,951.0,108.0,3.0,29.0,998.0,1011.0,724.54
2016,6,25,11,15,953.5,108.5,3.05,29.0,1012.0,990.0,711.17
2016,6,25,11,30,956.0,109.0,3.1,29.0,1026.0,965.95,695.9
2016,6,25,11,45,956.5,109.5,3.15,29.0,1032.0,937.22,677.59
2016,6,25,12,0,957.0,110.0,3.2,29.0,1038.0,905.84,657.49
2016,6,25,12,15,957.0,110.0,3.25,29.0,1037.0,871.14,635.12
2016,6,25,12,30,957.0,110.0,3.3,29.0,1036.0,834.2,611.09
2016,6,25,12,45,956.5,108.5,3.4,29.0,1028.0,793.54,584.61
2016,6,25,13,0,956.0,107.0,3.5,29.0,1020.0,750.99,555.5
2016,6,25,13,15,953.0,106.5,3.55,29.0,1004.0,705.87,522.77
2016,6,25,13,30,950.0,106.0,3.6,29.0,988.0,659.34,488.22
2016,6,25,13,45,945.5,105.0,3.7,29.0,965.0,610.33,451.12
2016,6,25,14,0,941.0,104.0,3.8,29.0,942.0,560.41,412.28
2016,6,25,14,15,934.5,103.0,3.85,28.5,912.0,508.85,371.75
2016,6,25,14,30,928.0,102.0,3.9,28.0,882.0,456.96,329.69
2016,6,25,14,45,920.0,100.5,3.95,28.0,846.5,404.05,285.12
2016,6,25,15,0,912.0,99.0,4.0,28.0,811.0,351.37,239.98
2016,6,25,15,15,901.0,97.0,3.95,27.5,770.5,298.03,194.62
2016,6,25,15,30,890.0,95.0,3.9,27.0,730.0,245.64,150.8
2016,6,25,15,45,876.5,92.5,3.9,26.5,684.5,193.7,110.08
2016,6,25,16,0,863.0,90.0,3.9,26.0,639.0,143.35,76.23
2016,6,25,16,15,845.0,87.5,3.85,25.5,590.5,94.57,54.01
2016,6,25,16,30,827.0,85.0,3.8,25.0,542.0,59.38,44.72
2016,6,25,16,45,804.0,81.5,3.75,24.5,491.0,58.4,44.17
2016,6,25,17,0,781.0,78.0,3.7,24.0,440.0,57.33,43.52
2016,6,25,17,15,749.5,74.0,3.5,23.0,388.0,55.74,42.48
2016,6,25,17,30,718.0,70.0,3.3,22.0,336.0,54.07,41.35
2016,6,25,17,45,674.0,64.5,3.15,21.5,285.0,46.59,35.01
2016,6,25,18,0,630.0,59.0,3.0,21.0,234.0,43.72,32.57
2016,6,25,18,15,565.0,52.5,2.7,20.0,185.5,39.85,29.2
2016,6,25,18,30,500.0,46.0,2.4,19.0,137.0,35.87,25.54
2016,6,25,18,45,397.5,37.0,2.15,18.5,95.0,29.48,19.52
2016,6,25,19,0,295.0,28.0,1.9,18.0,53.0,22.9,11.95
2016,6,25,19,15,147.5,14.0,1.95,17.5,26.5,11.27,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,176.0,16.5,2.1,13.5,35.5,146.51,61.14
2016,6,26,5,30,352.0,33.0,2.2,14.0,71.0,291.96,230.27
2016,6,26,5,45,442.5,41.0,2.3,14.5,114.5,375.95,307.73
2016,6,26,6,0,533.0,49.0,2.4,15.0,158.0,467.12,385.61
2016,6,26,6,15,590.5,55.0,2.3,15.5,207.0,537.61,442.2
2016,6,26,6,30,648.0,61.0,2.2,16.0,256.0,611.2,498.1
2016,6,26,6,45,689.0,65.5,2.15,17.0,307.0,667.52,537.52
2016,6,26,7,0,730.0,70.0,2.1,18.0,358.0,729.6,579.3
2016,6,26,7,15,758.5,73.5,2.1,18.5,409.0,779.83,612.22
2016,6,26,7,30,787.0,77.0,2.1,19.0,460.0,829.32,643.7
2016,6,26,7,45,809.5,79.5,2.1,20.0,510.0,870.91,667.57
2016,6,26,8,0,832.0,82.0,2.1,21.0,560.0,901.29,683.25
2016,6,26,8,15,848.0,84.5,2.1,21.5,607.0,932.94,700.91
2016,6,26,8,30,864.0,87.0,2.1,22.0,654.0,962.27,716.78
2016,6,26,8,45,877.0,89.0,2.15,22.5,697.5,985.49,729.07
2016,6,26,9,0,890.0,91.0,2.2,23.0,741.0,1005.92,739.59
2016,6,26,9,15,899.0,92.5,2.2,23.5,779.5,1018.78,744.68
2016,6,26,9,30,908.0,94.0,2.2,24.0,818.0,1028.53,747.92
2016,6,26,9,45,916.5,94.5,2.25,25.0,852.0,1033.44,747.35
2016,6,26,10,0,925.0,95.0,2.3,26.0,886.0,1035.08,744.86
2016,6,26,10,15,930.5,96.0,2.35,26.0,913.0,1030.96,741.8
2016,6,26,10,30,936.0,97.0,2.4,26.0,940.0,1023.49,736.79
2016,6,26,10,45,938.5,98.5,2.45,26.5,960.0,1010.31,726.84
2016,6,26,11,0,941.0,100.0,2.5,27.0,980.0,993.89,714.98
2016,6,26,11,15,943.0,100.5,2.55,27.0,993.5,972.88,701.68
2016,6,26,11,30,945.0,101.0,2.6,27.0,1007.0,948.86,686.48
2016,6,26,11,45,944.5,101.5,2.65,27.5,1012.5,919.79,666.66
2016,6,26,12,0,944.0,102.0,2.7,28.0,1018.0,888.15,645.18
2016,6,26,12,15,943.0,102.0,2.75,28.5,1016.0,853.28,621.53
2016,6,26,12,30,942.0,102.0,2.8,29.0,1014.0,816.24,596.37
2016,6,26,12,45,928.0,109.5,2.9,29.5,1001.5,773.98,567.86
2016,6,26,13,0,914.0,117.0,3.0,30.0,989.0,730.63,537.02
2016,6,26,13,15,910.5,116.5,3.1,30.0,973.0,686.87,505.76
2016,6,26,13,30,907.0,116.0,3.2,30.0,957.0,641.83,472.75
2016,6,26,13,45,901.0,115.0,3.3,30.0,934.0,593.89,436.75
2016,6,26,14,0,895.0,114.0,3.4,30.0,911.0,545.24,399.21
2016,6,26,14,15,888.5,112.5,3.5,29.5,882.0,495.47,360.47
2016,6,26,14,30,882.0,111.0,3.6,29.0,853.0,445.42,320.25
2016,6,26,14,45,872.0,109.5,3.7,29.0,817.5,394.06,277.39
2016,6,26,15,0,862.0,108.0,3.8,29.0,782.0,343.16,234.17
2016,6,26,15,15,850.5,106.0,3.85,28.5,742.0,292.21,191.16
2016,6,26,15,30,839.0,104.0,3.9,28.0,702.0,242.26,149.66
2016,6,26,15,45,823.5,102.0,3.95,28.0,658.0,183.94,104.08
2016,6,26,16,0,808.0,100.0,4.0,28.0,614.0,136.08,71.89
2016,6,26,16,15,789.0,97.0,3.95,27.0,566.5,89.45,50.55
2016,6,26,16,30,770.0,94.0,3.9,26.0,519.0,65.11,49.35
2016,6,26,16,45,745.0,90.0,3.9,25.5,469.5,64.05,48.75
2016,6,26,17,0,720.0,86.0,3.9,25.0,420.0,62.89,48.04
2016,6,26,17,15,687.0,81.5,3.75,24.0,370.0,55.58,42.17
2016,6,26,17,30,654.0,77.0,3.6,23.0,320.0,54.03,41.13
2016,6,26,17,45,609.5,71.0,3.45,22.5,270.5,51.17,38.82
2016,6,26,18,0,565.0,65.0,3.3,22.0,221.0,48.18,36.29
2016,6,26,18,15,500.0,57.5,3.1,21.0,174.5,43.73,32.43
2016,6,26,18,30,435.0,50.0,2.9,20.0,128.0,39.13,28.24
2016,6,26,18,45,339.5,39.0,2.7,19.5,89.0,31.14,20.82
2016,6,26,19,0,244.0,28.0,2.5,19.0,50.0,22.81,11.83
2016,6,26,19,15,122.0,14.0,2.5,18.5,25.0,11.25,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,180.5,15.5,1.7,14.0,35.0,146.82,56.51
2016,6,27,5,30,361.0,31.0,1.7,14.0,70.0,294.88,231.62
2016,6,27,5,45,448.0,39.0,1.75,14.5,113.0,376.61,307.14
2016,6,27,6,0,535.0,47.0,1.8,15.0,156.0,465.43,382.54
2016,6,27,6,15,591.5,53.0,1.75,15.5,204.5,535.16,438.07
2016,6,27,6,30,648.0,59.0,1.7,16.0,253.0,603.3,489.48
2016,6,27,6,45,686.5,63.5,1.7,17.0,303.5,662.55,531.06
2016,6,27,7,0,725.0,68.0,1.7,18.0,354.0,722.41,571.15
2016,6,27,7,15,753.5,72.0,1.7,19.0,405.0,773.14,603.04
2016,6,27,7,30,782.0,76.0,1.7,20.0,456.0,823.17,633.32
2016,6,27,7,45,802.5,79.0,1.7,21.0,505.0,863.46,655.97
2016,6,27,8,0,823.0,82.0,1.7,22.0,554.0,892.47,670.52
2016,6,27,8,15,839.5,84.5,1.8,22.5,601.0,924.48,689.39
2016,6,27,8,30,856.0,87.0,1.9,23.0,648.0,954.21,706.57
2016,6,27,8,45,868.0,90.0,2.05,24.0,691.5,977.58,718.68
2016,6,27,9,0,880.0,93.0,2.2,25.0,735.0,998.12,728.93
2016,6,27,9,15,890.0,94.5,2.3,25.5,774.0,1011.94,735.73
2016,6,27,9,30,900.0,96.0,2.4,26.0,813.0,1022.68,740.7
2016,6,27,9,45,894.0,105.0,2.5,27.0,842.5,1022.36,737.26
2016,6,27,10,0,888.0,114.0,2.6,28.0,872.0,1018.5,731.77
2016,6,27,10,15,894.0,115.0,2.65,28.5,899.5,1014.81,727.52
2016,6,27,10,30,900.0,116.0,2.7,29.0,927.0,1007.89,721.34
2016,6,27,10,45,904.0,117.5,2.8,29.5,947.5,996.29,712.78
2016,6,27,11,0,908.0,119.0,2.9,30.0,968.0,981.5,702.3
2016,6,27,11,15,911.0,119.5,2.9,30.5,982.0,961.72,687.92
2016,6,27,11,30,914.0,120.0,2.9,31.0,996.0,938.99,671.79
2016,6,27,11,45,915.0,120.5,2.95,31.5,1002.5,911.68,653.17
2016,6,27,12,0,916.0,121.0,3.0,32.0,1009.0,881.81,632.92
2016,6,27,12,15,916.0,121.0,3.05,32.0,1008.0,848.31,611.54
2016,6,27,12,30,916.0,121.0,3.1,32.0,1007.0,812.68,588.62
2016,6,27,12,45,917.5,118.5,3.2,32.0,1000.0,774.1,563.79
2016,6,27,13,0,919.0,116.0,3.3,32.0,993.0,733.6,536.09
2016,6,27,13,15,916.0,115.5,3.4,31.5,978.0,689.97,506.0
2016,6,27,13,30,913.0,115.0,3.5,31.0,963.0,645.0,474.03
2016,6,27,13,45,909.5,113.5,3.6,31.0,941.0,597.78,438.54
2016,6,27,14,0,906.0,112.0,3.7,31.0,919.0,549.62,401.34
2016,6,27,14,15,900.0,111.0,3.75,30.5,890.5,499.92,362.57
2016,6,27,14,30,894.0,110.0,3.8,30.0,862.0,449.87,322.32
2016,6,27,14,45,887.0,107.5,3.85,30.0,827.5,398.21,279.21
2016,6,27,15,0,880.0,105.0,3.9,30.0,793.0,346.73,235.5
2016,6,27,15,15,869.0,103.0,3.9,29.5,753.0,294.97,191.89
2016,6,27,15,30,858.0,101.0,3.9,29.0,713.0,244.16,149.76
2016,6,27,15,45,846.0,98.0,3.95,29.0,669.0,193.65,110.2
2016,6,27,16,0,834.0,95.0,4.0,29.0,625.0,135.14,69.85
2016,6,27,16,15,815.5,92.0,3.95,28.5,577.5,87.18,47.82
2016,6,27,16,30,797.0,89.0,3.9,28.0,530.0,61.84,46.21
2016,6,27,16,45,775.0,84.5,3.85,27.5,480.0,60.28,45.18
2016,6,27,17,0,753.0,80.0,3.8,27.0,430.0,58.58,44.01
2016,6,27,17,15,721.5,76.0,3.65,26.0,379.0,57.08,43.07
2016,6,27,17,30,690.0,72.0,3.5,25.0,328.0,50.58,37.83
2016,6,27,17,45,648.0,66.5,3.35,24.0,278.0,47.94,35.79
2016,6,27,18,0,606.0,61.0,3.2,23.0,228.0,45.17,33.54
2016,6,27,18,15,542.0,54.0,2.9,22.0,180.5,40.98,29.91
2016,6,27,18,30,478.0,47.0,2.6,21.0,133.0,36.65,25.98
2016,6,27,18,45,381.0,37.0,2.3,20.0,92.5,29.43,19.34
2016,6,27,19,0,284.0,27.0,2.0,19.0,52.0,21.94,11.18
2016,6,27,19,15,142.0,13.5,2.0,18.5,26.0,10.81,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,17.0,2.2,14.5,32.5,128.8,44.11
2016,6,28,5,30,290.0,34.0,2.2,15.0,65.0,254.58,199.0
2016,6,28,5,45,380.0,43.5,2.25,15.5,107.0,337.47,275.27
2016,6,28,6,0,470.0,53.0,2.3,16.0,149.0,427.65,352.18
2016,6,28,6,15,529.5,60.5,2.25,16.5,196.0,499.29,410.71
2016,6,28,6,30,589.0,68.0,2.2,17.0,243.0,574.22,468.3
2016,6,28,6,45,633.5,73.0,2.15,17.5,293.5,636.47,513.61
2016,6,28,7,0,678.0,78.0,2.1,18.0,344.0,699.96,557.93
2016,6,28,7,15,708.5,82.5,2.05,18.5,394.5,746.68,588.38
2016,6,28,7,30,739.0,87.0,2.0,19.0,445.0,797.98,621.16
2016,6,28,7,45,763.5,90.0,2.0,20.0,494.5,840.99,646.35
2016,6,28,8,0,788.0,93.0,2.0,21.0,544.0,882.54,669.9
2016,6,28,8,15,806.0,96.0,2.0,21.5,591.0,916.06,688.82
2016,6,28,8,30,824.0,99.0,2.0,22.0,638.0,947.35,706.05
2016,6,28,8,45,838.0,101.0,2.05,22.5,681.5,960.62,711.84
2016,6,28,9,0,852.0,103.0,2.1,23.0,725.0,981.55,722.91
2016,6,28,9,15,863.0,105.0,2.1,23.5,763.5,996.64,729.53
2016,6,28,9,30,874.0,107.0,2.1,24.0,802.0,1008.72,734.33
2016,6,28,9,45,884.5,107.5,2.15,25.0,836.5,1015.52,735.02
2016,6,28,10,0,895.0,108.0,2.2,26.0,871.0,1019.15,733.84
2016,6,28,10,15,901.0,109.0,2.3,26.0,898.5,1015.57,731.67
2016,6,28,10,30,907.0,110.0,2.4,26.0,926.0,1008.73,727.57
2016,6,28,10,45,911.5,111.0,2.5,26.5,947.0,997.18,719.13
2016,6,28,11,0,916.0,112.0,2.6,27.0,968.0,982.43,708.74
2016,6,28,11,15,918.5,112.5,2.7,27.0,981.5,962.21,696.26
2016,6,28,11,30,921.0,113.0,2.8,27.0,995.0,939.03,681.86
2016,6,28,11,45,922.0,113.5,2.9,27.5,1001.5,911.71,663.38
2016,6,28,12,0,923.0,114.0,3.0,28.0,1008.0,881.79,643.16
2016,6,28,12,15,923.0,114.0,3.1,28.0,1007.5,848.22,621.67
2016,6,28,12,30,923.0,114.0,3.2,28.0,1007.0,812.48,598.54
2016,6,28,12,45,912.5,119.5,3.3,28.0,996.5,771.59,571.66
2016,6,28,13,0,902.0,125.0,3.4,28.0,986.0,729.45,542.06
2016,6,28,13,15,899.0,124.0,3.45,27.5,970.5,686.04,511.41
2016,6,28,13,30,896.0,123.0,3.5,27.0,955.0,641.33,478.93
2016,6,28,13,45,892.5,121.5,3.55,27.0,933.0,594.82,443.28
2016,6,28,14,0,889.0,120.0,3.6,27.0,911.0,547.38,405.97
2016,6,28,14,15,882.5,119.0,3.55,26.5,882.5,498.19,366.88
2016,6,28,14,30,876.0,118.0,3.5,26.0,854.0,448.72,326.44
2016,6,28,14,45,868.5,115.0,3.5,26.0,820.0,397.37,283.05
2016,6,28,15,0,861.0,112.0,3.5,26.0,786.0,346.25,239.13
2016,6,28,15,15,849.5,110.0,3.45,25.5,746.0,295.26,195.64
2016,6,28,15,30,838.0,108.0,3.4,25.0,706.0,245.27,153.68
2016,6,28,15,45,826.0,104.5,3.35,25.0,662.5,186.47,107.11
2016,6,28,16,0,814.0,101.0,3.3,25.0,619.0,137.67,73.7
2016,6,28,16,15,795.0,97.5,3.25,24.5,571.5,90.32,51.5
2016,6,28,16,30,776.0,94.0,3.2,24.0,524.0,65.15,49.8
2016,6,28,16,45,754.0,89.5,3.15,23.5,474.5,63.75,48.9
2016,6,28,17,0,732.0,85.0,3.1,23.0,425.0,62.21,47.86
2016,6,28,17,15,699.5,80.5,3.0,22.0,374.5,54.96,41.99
2016,6,28,17,30,667.0,76.0,2.9,21.0,324.0,53.36,40.91
2016,6,28,17,45,624.5,70.0,2.85,20.5,274.5,50.47,38.55
2016,6,28,18,0,582.0,64.0,2.8,20.0,225.0,47.45,35.97
2016,6,28,18,15,517.0,56.5,2.75,19.0,178.0,42.95,32.04
2016,6,28,18,30,452.0,49.0,2.7,18.0,131.0,38.31,27.77
2016,6,28,18,45,355.5,38.5,2.65,17.5,91.0,30.72,20.66
2016,6,28,19,0,259.0,28.0,2.6,17.0,51.0,22.83,11.98
2016,6,28,19,15,129.5,14.0,2.6,16.5,25.5,11.25,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.5,15.5,3.35,13.0,35.0,146.95,45.38
2016,6,29,5,30,365.0,31.0,3.4,13.0,70.0,296.78,234.08
2016,6,29,5,45,456.5,39.0,3.45,13.5,114.0,381.52,314.41
2016,6,29,6,0,548.0,47.0,3.5,14.0,158.0,473.73,394.36
2016,6,29,6,15,378.5,79.0,3.5,14.5,165.5,406.32,340.02
2016,6,29,6,30,209.0,111.0,3.5,15.0,173.0,313.53,262.01
2016,6,29,6,45,225.0,130.0,3.55,15.5,208.0,354.72,295.68
2016,6,29,7,0,241.0,149.0,3.6,16.0,243.0,396.1,328.07
2016,6,29,7,15,522.0,111.5,3.6,16.5,353.0,624.85,511.05
2016,6,29,7,30,803.0,74.0,3.6,17.0,463.0,838.76,666.77
2016,6,29,7,45,825.5,76.5,3.6,17.5,513.5,880.83,692.03
2016,6,29,8,0,848.0,79.0,3.6,18.0,564.0,911.78,710.19
2016,6,29,8,15,864.5,81.5,3.6,18.5,612.0,944.38,729.33
2016,6,29,8,30,881.0,84.0,3.6,19.0,660.0,974.64,746.59
2016,6,29,8,45,893.5,86.0,3.65,19.5,704.0,997.74,759.16
2016,6,29,9,0,906.0,88.0,3.7,20.0,748.0,1017.99,769.84
2016,6,29,9,15,916.0,89.5,3.7,20.0,788.0,1032.12,777.56
2016,6,29,9,30,926.0,91.0,3.7,20.0,828.0,1043.09,783.31
2016,6,29,9,45,928.0,95.5,3.75,20.5,860.5,1046.05,782.73
2016,6,29,10,0,930.0,100.0,3.8,21.0,893.0,1045.57,780.05
2016,6,29,10,15,936.0,101.0,3.8,21.0,921.0,1041.89,776.57
2016,6,29,10,30,942.0,102.0,3.8,21.0,949.0,1034.84,771.01
2016,6,29,10,45,946.5,103.0,3.85,21.5,970.5,1022.97,761.27
2016,6,29,11,0,951.0,104.0,3.9,22.0,992.0,1007.79,749.48
2016,6,29,11,15,954.0,104.5,3.9,22.0,1006.5,987.47,735.51
2016,6,29,11,30,957.0,105.0,3.9,22.0,1021.0,964.07,719.56
2016,6,29,11,45,958.5,105.0,3.95,22.0,1028.0,935.92,700.73
2016,6,29,12,0,960.0,105.0,4.0,22.0,1035.0,905.06,680.03
2016,6,29,12,15,960.0,105.0,4.05,21.5,1034.5,870.44,657.92
2016,6,29,12,30,960.0,105.0,4.1,21.0,1034.0,833.53,634.01
2016,6,29,12,45,952.0,109.0,4.15,21.0,1024.0,791.99,605.4
2016,6,29,13,0,944.0,113.0,4.2,21.0,1014.0,748.97,574.3
2016,6,29,13,15,941.5,112.5,4.2,20.5,998.5,704.63,541.64
2016,6,29,13,30,939.0,112.0,4.2,20.0,983.0,658.84,507.02
2016,6,29,13,45,934.5,111.0,4.25,20.0,960.5,610.27,468.55
2016,6,29,14,0,930.0,110.0,4.3,20.0,938.0,560.79,428.39
2016,6,29,14,15,924.0,109.0,4.25,19.5,909.0,509.9,386.59
2016,6,29,14,30,918.0,108.0,4.2,19.0,880.0,458.63,343.28
2016,6,29,14,45,910.0,106.5,4.2,19.0,845.0,406.1,297.4
2016,6,29,15,0,902.0,105.0,4.2,19.0,810.0,353.81,250.96
2016,6,29,15,15,891.5,103.0,4.15,18.5,769.5,300.97,204.4
2016,6,29,15,30,881.0,101.0,4.1,18.0,729.0,249.02,159.38
2016,6,29,15,45,867.0,98.0,4.05,18.0,684.0,196.96,116.88
2016,6,29,16,0,853.0,95.0,4.0,18.0,639.0,146.54,81.56
2016,6,29,16,15,835.0,92.5,3.95,17.5,590.5,88.46,50.64
2016,6,29,16,30,817.0,90.0,3.9,17.0,542.0,62.73,49.17
2016,6,29,16,45,793.5,86.0,3.85,17.0,491.0,61.54,48.32
2016,6,29,17,0,770.0,82.0,3.8,17.0,440.0,60.23,47.35
2016,6,29,17,15,738.0,78.0,3.75,16.5,388.0,58.77,46.32
2016,6,29,17,30,706.0,74.0,3.7,16.0,336.0,52.15,40.7
2016,6,29,17,45,661.0,68.5,3.65,15.5,284.5,49.53,38.54
2016,6,29,18,0,616.0,63.0,3.6,15.0,233.0,46.81,36.17
2016,6,29,18,15,549.5,56.0,3.5,14.5,184.5,42.67,32.41
2016,6,29,18,30,483.0,49.0,3.4,14.0,136.0,38.41,28.35
2016,6,29,18,45,380.5,39.0,3.35,13.5,94.5,31.23,21.49
2016,6,29,19,0,278.0,29.0,3.3,13.0,53.0,23.8,12.98
2016,6,29,19,15,139.0,14.5,3.25,12.5,26.5,11.72,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,152.5,17.0,2.9,13.0,33.0,131.91,33.72
2016,6,30,5,30,305.0,34.0,2.9,13.0,66.0,263.1,206.43
2016,6,30,5,45,401.5,43.5,2.95,13.5,109.0,350.84,288.63
2016,6,30,6,0,498.0,53.0,3.0,14.0,152.0,446.37,371.03
2016,6,30,6,15,559.5,59.5,2.9,14.5,201.0,519.31,431.22
2016,6,30,6,30,621.0,66.0,2.8,15.0,250.0,595.56,490.48
2016,6,30,6,45,663.0,71.5,2.75,15.5,301.0,657.57,536.24
2016,6,30,7,0,705.0,77.0,2.7,16.0,352.0,720.61,580.87
2016,6,30,7,15,736.0,81.0,2.6,16.5,403.5,768.1,612.08
2016,6,30,7,30,767.0,85.0,2.5,17.0,455.0,820.02,645.45
2016,6,30,7,45,788.5,89.5,2.45,17.5,505.5,862.87,671.67
2016,6,30,8,0,810.0,94.0,2.4,18.0,556.0,904.04,696.13
2016,6,30,8,15,828.0,97.0,2.3,18.5,604.0,938.03,714.66
2016,6,30,8,30,846.0,100.0,2.2,19.0,652.0,969.72,731.28
2016,6,30,8,45,857.0,103.5,2.1,20.0,695.5,982.03,733.33
2016,6,30,9,0,868.0,107.0,2.0,21.0,739.0,1001.87,740.46
2016,6,30,9,15,879.0,109.5,1.95,21.5,778.5,1017.59,746.78
2016,6,30,9,30,890.0,112.0,1.9,22.0,818.0,1030.22,751.18
2016,6,30,9,45,899.0,113.0,1.9,22.5,852.5,1036.01,751.97
2016,6,30,10,0,908.0,114.0,1.9,23.0,887.0,1038.54,750.92
2016,6,30,10,15,914.0,115.5,1.95,23.0,915.0,1035.31,748.5
2016,6,30,10,30,920.0,117.0,2.0,23.0,943.0,1028.74,744.15
2016,6,30,10,45,924.0,118.0,2.1,23.5,964.5,1016.4,735.45
2016,6,30,11,0,928.0,119.0,2.2,24.0,986.0,1000.84,724.77
2016,6,30,11,15,930.5,120.0,2.3,24.5,1000.0,980.72,711.21
2016,6,30,11,30,933.0,121.0,2.4,25.0,1014.0,957.57,695.72
2016,6,30,11,45,934.0,121.5,2.5,25.5,1020.5,929.77,677.18
2016,6,30,12,0,935.0,122.0,2.6,26.0,1027.0,899.34,656.87
2016,6,30,12,15,935.0,122.0,2.65,26.0,1026.5,865.23,634.91
2016,6,30,12,30,935.0,122.0,2.7,26.0,1026.0,828.92,611.33
2016,6,30,12,45,923.5,127.5,2.8,26.0,1014.5,786.66,583.8
2016,6,30,13,0,912.0,133.0,2.9,26.0,1003.0,743.21,553.39
2016,6,30,13,15,909.0,132.5,2.95,26.0,987.5,699.65,521.76
2016,6,30,13,30,906.0,132.0,3.0,26.0,972.0,654.75,488.37
2016,6,30,13,45,900.5,130.5,3.15,26.0,949.0,606.55,452.05
2016,6,30,14,0,895.0,129.0,3.3,26.0,926.0,557.59,414.05
2016,6,30,14,15,887.5,127.5,3.35,26.0,896.5,507.16,373.59
2016,6,30,14,30,880.0,126.0,3.4,26.0,867.0,456.54,331.9
2016,6,30,14,45,870.5,124.5,3.45,26.0,831.5,405.22,288.72
2016,6,30,15,0,861.0,123.0,3.5,26.0,796.0,354.3,245.13
2016,6,30,15,15,848.5,120.5,3.45,25.5,755.0,295.01,195.47
2016,6,30,15,30,836.0,118.0,3.4,25.0,714.0,243.85,152.66
2016,6,30,15,45,819.5,115.0,3.4,24.5,669.0,193.19,112.86
2016,6,30,16,0,803.0,112.0,3.4,24.0,624.0,144.58,79.88
2016,6,30,16,15,782.5,108.5,3.35,23.5,575.5,97.67,57.85
2016,6,30,16,30,762.0,105.0,3.3,23.0,527.0,72.96,56.61
2016,6,30,16,45,734.5,101.0,3.3,23.0,476.5,65.16,50.2
2016,6,30,17,0,707.0,97.0,3.3,23.0,426.0,64.53,49.85
2016,6,30,17,15,671.5,91.5,3.2,22.0,374.5,62.67,48.63
2016,6,30,17,30,636.0,86.0,3.1,21.0,323.0,60.68,47.25
2016,6,30,17,45,587.0,79.5,3.05,20.5,272.5,57.71,44.84
2016,6,30,18,0,538.0,73.0,3.0,20.0,222.0,54.61,42.21
2016,6,30,18,15,468.5,64.5,2.95,19.0,175.0,49.59,37.82
2016,6,30,18,30,399.0,56.0,2.9,18.0,128.0,44.4,33.06
2016,6,30,18,45,296.0,43.5,2.85,17.5,88.0,33.63,23.14
2016,6,30,19,0,193.0,31.0,2.8,17.0,48.0,24.26,13.04
2016,6,30,19,15,96.5,15.5,2.85,16.5,24.0,12.23,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,128.5,17.5,3.35,12.5,31.0,114.55,22.18
2016,7,1,5,30,257.0,35.0,3.4,13.0,62.0,234.13,182.98
2016,7,1,5,45,353.0,45.5,3.5,13.5,104.0,321.06,264.53
2016,7,1,6,0,449.0,56.0,3.6,14.0,146.0,415.49,346.61
2016,7,1,6,15,512.5,64.0,3.6,14.5,193.5,490.06,409.55
2016,7,1,6,30,576.0,72.0,3.6,15.0,241.0,568.15,471.57
2016,7,1,6,45,622.5,77.5,3.65,15.5,292.0,632.38,520.36
2016,7,1,7,0,669.0,83.0,3.7,16.0,343.0,697.93,568.37
2016,7,1,7,15,701.5,87.5,3.65,16.5,394.0,750.87,604.93
2016,7,1,7,30,734.0,92.0,3.6,17.0,445.0,798.48,636.48
2016,7,1,7,45,759.0,95.5,3.55,17.5,495.5,842.6,664.68
2016,7,1,8,0,784.0,99.0,3.5,18.0,546.0,885.24,691.2
2016,7,1,8,15,803.0,102.0,3.5,18.5,593.5,919.75,711.77
2016,7,1,8,30,822.0,105.0,3.5,19.0,641.0,952.04,730.59
2016,7,1,8,45,837.0,107.5,3.5,19.5,685.0,977.31,744.42
2016,7,1,9,0,852.0,110.0,3.5,20.0,729.0,989.12,749.06
2016,7,1,9,15,863.0,112.0,3.45,20.5,768.5,1004.18,755.73
2016,7,1,9,30,874.0,114.0,3.4,21.0,808.0,1016.22,760.38
2016,7,1,9,45,883.0,116.0,3.4,21.5,842.5,1023.11,762.09
2016,7,1,10,0,892.0,118.0,3.4,22.0,877.0,1026.76,761.82
2016,7,1,10,15,898.5,119.0,3.4,22.0,905.0,1023.58,758.66
