Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,30,905.0,120.0,3.4,22.0,933.0,1017.14,753.54
2016,7,1,10,45,909.5,121.0,3.45,22.5,954.0,1005.48,744.07
2016,7,1,11,0,914.0,122.0,3.5,23.0,975.0,990.62,732.63
2016,7,1,11,15,917.0,123.0,3.55,23.0,989.5,971.22,719.71
2016,7,1,11,30,920.0,124.0,3.6,23.0,1004.0,948.81,704.83
2016,7,1,11,45,921.5,124.0,3.7,23.5,1011.0,921.32,685.52
2016,7,1,12,0,923.0,124.0,3.8,24.0,1018.0,891.22,664.44
2016,7,1,12,15,922.5,124.0,3.85,24.0,1017.0,857.07,641.58
2016,7,1,12,30,922.0,124.0,3.9,24.0,1016.0,820.8,617.13
2016,7,1,12,45,918.0,125.5,4.0,24.0,1007.0,781.22,590.4
2016,7,1,13,0,914.0,127.0,4.1,24.0,998.0,740.02,560.68
2016,7,1,13,15,910.5,126.0,4.1,24.0,982.5,695.73,527.47
2016,7,1,13,30,907.0,125.0,4.1,24.0,967.0,650.16,492.59
2016,7,1,13,45,902.5,123.5,4.15,24.0,944.5,602.53,455.49
2016,7,1,14,0,898.0,122.0,4.2,24.0,922.0,554.05,416.77
2016,7,1,14,15,891.0,120.5,4.2,23.5,892.5,503.75,376.31
2016,7,1,14,30,884.0,119.0,4.2,23.0,863.0,453.21,334.47
2016,7,1,14,45,875.0,117.0,4.25,23.0,828.0,401.56,290.19
2016,7,1,15,0,866.0,115.0,4.3,23.0,793.0,350.27,245.49
2016,7,1,15,15,854.0,113.0,4.25,22.5,752.5,298.78,200.93
2016,7,1,15,30,842.0,111.0,4.2,22.0,712.0,240.0,151.48
2016,7,1,15,45,826.5,108.0,4.2,21.5,667.0,189.18,110.88
2016,7,1,16,0,811.0,105.0,4.2,21.0,622.0,140.28,77.18
2016,7,1,16,15,791.5,102.0,4.15,20.5,574.0,93.31,54.91
2016,7,1,16,30,772.0,99.0,4.1,20.0,526.0,68.69,53.68
2016,7,1,16,45,745.5,95.0,4.05,19.5,475.5,67.76,53.19
2016,7,1,17,0,719.0,91.0,4.0,19.0,425.0,60.45,47.15
2016,7,1,17,15,684.5,86.0,3.9,18.5,374.0,58.78,45.95
2016,7,1,17,30,650.0,81.0,3.8,18.0,323.0,56.98,44.6
2016,7,1,17,45,602.5,75.0,3.7,17.5,272.5,54.24,42.35
2016,7,1,18,0,555.0,69.0,3.6,17.0,222.0,51.39,39.9
2016,7,1,18,15,487.0,60.5,3.5,16.5,175.0,46.22,35.26
2016,7,1,18,30,419.0,52.0,3.4,16.0,128.0,40.87,30.25
2016,7,1,18,45,316.0,41.0,3.3,15.5,88.0,32.93,22.74
2016,7,1,19,0,213.0,30.0,3.2,15.0,48.0,23.5,12.55
2016,7,1,19,15,106.5,15.0,3.1,14.5,24.0,11.84,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,17.0,3.15,13.5,29.5,111.52,13.97
2016,7,2,5,30,251.0,34.0,3.3,14.0,59.0,228.83,177.4
2016,7,2,5,45,339.5,45.0,3.45,14.5,100.0,311.41,255.44
2016,7,2,6,0,428.0,56.0,3.6,15.0,141.0,400.55,333.01
2016,7,2,6,15,490.0,64.5,3.6,15.5,188.0,473.77,394.83
2016,7,2,6,30,552.0,73.0,3.6,16.0,235.0,550.48,456.0
2016,7,2,6,45,593.0,80.0,3.65,16.5,284.5,611.36,502.29
2016,7,2,7,0,634.0,87.0,3.7,17.0,334.0,673.29,547.71
2016,7,2,7,15,667.0,92.5,3.7,17.5,384.0,726.97,585.24
2016,7,2,7,30,700.0,98.0,3.7,18.0,434.0,780.43,621.53
2016,7,2,7,45,722.5,103.5,3.7,18.5,483.0,823.6,649.42
2016,7,2,8,0,745.0,109.0,3.7,19.0,532.0,859.93,671.9
2016,7,2,8,15,764.5,112.5,3.65,19.5,579.0,894.85,692.77
2016,7,2,8,30,784.0,116.0,3.6,20.0,626.0,927.63,711.82
2016,7,2,8,45,797.0,120.0,3.55,20.5,669.0,952.2,724.97
2016,7,2,9,0,810.0,124.0,3.5,21.0,712.0,974.05,736.22
2016,7,2,9,15,822.0,126.5,3.5,21.5,751.0,990.32,744.04
2016,7,2,9,30,834.0,129.0,3.5,22.0,790.0,1003.6,749.94
2016,7,2,9,45,842.0,131.5,3.55,22.5,823.5,1009.74,751.54
2016,7,2,10,0,850.0,134.0,3.6,23.0,857.0,1001.42,743.7
2016,7,2,10,15,857.0,135.5,3.6,23.0,885.0,999.31,741.36
2016,7,2,10,30,864.0,137.0,3.6,23.0,913.0,994.02,737.0
2016,7,2,10,45,868.0,139.0,3.65,23.5,933.5,983.13,727.97
2016,7,2,11,0,872.0,141.0,3.7,24.0,954.0,969.12,717.05
2016,7,2,11,15,875.5,141.5,3.75,24.0,968.5,950.22,704.36
2016,7,2,11,30,879.0,142.0,3.8,24.0,983.0,928.44,689.81
2016,7,2,11,45,880.0,143.0,3.9,24.5,989.5,902.15,671.19
2016,7,2,12,0,881.0,144.0,4.0,25.0,996.0,873.37,650.89
2016,7,2,12,15,881.0,144.0,4.05,25.0,996.0,840.65,628.89
2016,7,2,12,30,881.0,144.0,4.1,25.0,996.0,805.9,605.38
2016,7,2,12,45,885.5,139.5,4.2,25.0,990.0,768.96,580.25
2016,7,2,13,0,890.0,135.0,4.3,25.0,984.0,729.99,551.9
2016,7,2,13,15,887.0,134.0,4.35,24.5,968.5,686.95,520.75
2016,7,2,13,30,884.0,133.0,4.4,24.0,953.0,642.62,487.81
2016,7,2,13,45,879.0,132.0,4.45,24.0,931.0,596.06,451.46
2016,7,2,14,0,874.0,131.0,4.5,24.0,909.0,548.72,413.56
2016,7,2,14,15,867.0,129.5,4.5,23.5,880.0,499.49,373.87
2016,7,2,14,30,860.0,128.0,4.5,23.0,851.0,450.05,332.86
2016,7,2,14,45,851.0,126.0,4.55,23.0,816.5,399.52,289.48
2016,7,2,15,0,842.0,124.0,4.6,23.0,782.0,342.51,240.52
2016,7,2,15,15,830.0,121.5,4.55,22.5,742.5,291.16,196.09
2016,7,2,15,30,818.0,119.0,4.5,22.0,703.0,241.02,153.37
2016,7,2,15,45,803.5,115.5,4.5,22.0,658.5,191.17,113.3
2016,7,2,16,0,789.0,112.0,4.5,22.0,614.0,143.16,80.07
2016,7,2,16,15,769.0,108.5,4.4,21.5,566.5,96.94,58.15
2016,7,2,16,30,749.0,105.0,4.3,21.0,519.0,72.83,56.99
2016,7,2,16,45,724.0,100.0,4.25,20.5,469.5,64.4,50.08
2016,7,2,17,0,699.0,95.0,4.2,20.0,420.0,63.07,49.22
2016,7,2,17,15,665.0,90.0,4.1,19.0,369.5,61.54,48.25
2016,7,2,17,30,631.0,85.0,4.0,18.0,319.0,59.9,47.15
2016,7,2,17,45,585.0,78.0,3.9,17.5,269.5,56.52,44.36
2016,7,2,18,0,539.0,71.0,3.8,17.0,220.0,52.97,41.29
2016,7,2,18,15,473.0,62.0,3.65,16.5,173.5,47.47,36.35
2016,7,2,18,30,407.0,53.0,3.5,16.0,127.0,41.74,31.0
2016,7,2,18,45,312.0,41.0,3.4,15.5,87.5,32.93,22.74
2016,7,2,19,0,217.0,29.0,3.3,15.0,48.0,22.72,11.9
2016,7,2,19,15,108.5,14.5,3.15,14.5,24.0,13.19,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.65,13.5,29.5,112.4,5.54
2016,7,3,5,30,259.0,33.0,2.8,14.0,59.0,233.37,180.0
2016,7,3,5,45,351.0,44.0,2.95,14.5,100.5,317.49,259.84
2016,7,3,6,0,443.0,55.0,3.1,15.0,142.0,409.42,339.5
2016,7,3,6,15,505.0,63.0,3.1,15.5,189.0,482.56,400.98
2016,7,3,6,30,567.0,71.0,3.1,16.0,236.0,559.15,461.48
2016,7,3,6,45,611.0,77.0,3.1,16.5,286.5,621.66,508.5
2016,7,3,7,0,655.0,83.0,3.1,17.0,337.0,685.38,554.61
2016,7,3,7,15,687.5,88.0,3.1,17.5,387.5,738.6,591.28
2016,7,3,7,30,720.0,93.0,3.1,18.0,438.0,791.54,626.69
2016,7,3,7,45,743.5,97.5,3.15,18.5,487.0,829.99,651.06
2016,7,3,8,0,767.0,102.0,3.2,19.0,536.0,872.15,677.71
2016,7,3,8,15,785.5,105.5,3.2,19.5,583.5,906.53,698.11
2016,7,3,8,30,804.0,109.0,3.2,20.0,631.0,938.72,716.77
2016,7,3,8,45,817.5,112.0,3.2,20.5,674.0,962.93,729.8
2016,7,3,9,0,831.0,115.0,3.2,21.0,717.0,984.42,740.99
2016,7,3,9,15,842.5,117.5,3.2,21.5,756.5,989.43,741.14
2016,7,3,9,30,854.0,120.0,3.2,22.0,796.0,1002.44,746.91
2016,7,3,9,45,881.0,111.0,3.25,22.5,835.0,1015.55,753.15
2016,7,3,10,0,908.0,102.0,3.3,23.0,874.0,1025.6,757.44
2016,7,3,10,15,914.0,103.5,3.3,23.5,901.5,1022.73,752.98
2016,7,3,10,30,920.0,105.0,3.3,24.0,929.0,1016.54,746.6
2016,7,3,10,45,923.5,106.0,3.35,24.5,950.0,1004.09,736.69
2016,7,3,11,0,927.0,107.0,3.4,25.0,971.0,988.43,724.83
2016,7,3,11,15,930.0,107.5,3.45,25.0,985.5,968.67,711.8
2016,7,3,11,30,933.0,108.0,3.5,25.0,1000.0,945.88,696.82
2016,7,3,11,45,933.5,108.5,3.55,25.0,1006.5,918.0,678.46
2016,7,3,12,0,934.0,109.0,3.6,25.0,1013.0,887.49,658.3
2016,7,3,12,15,934.0,109.0,3.65,25.0,1012.5,853.7,635.83
2016,7,3,12,30,934.0,109.0,3.7,25.0,1012.0,817.68,611.71
2016,7,3,12,45,917.0,118.5,3.75,25.5,999.0,775.04,581.69
2016,7,3,13,0,900.0,128.0,3.8,26.0,986.0,731.45,549.25
2016,7,3,13,15,896.5,127.5,3.85,26.0,970.5,688.12,517.23
2016,7,3,13,30,893.0,127.0,3.9,26.0,955.0,643.52,483.52
2016,7,3,13,45,888.5,125.5,3.95,26.0,933.0,596.49,447.21
2016,7,3,14,0,884.0,124.0,4.0,26.0,911.0,548.62,409.31
2016,7,3,14,15,877.0,122.5,4.0,25.5,882.0,498.95,369.72
2016,7,3,14,30,870.0,121.0,4.0,25.0,853.0,449.06,328.78
2016,7,3,14,45,862.0,118.5,4.0,25.0,818.5,398.05,285.36
2016,7,3,15,0,854.0,116.0,4.0,25.0,784.0,347.32,241.48
2016,7,3,15,15,842.0,114.0,3.95,24.5,744.0,296.4,197.81
2016,7,3,15,30,830.0,112.0,3.9,24.0,704.0,238.21,149.3
2016,7,3,15,45,816.0,109.0,3.9,24.0,660.0,188.17,109.4
2016,7,3,16,0,802.0,106.0,3.9,24.0,616.0,139.89,76.31
2016,7,3,16,15,782.5,102.5,3.85,23.5,568.5,92.97,54.3
2016,7,3,16,30,763.0,99.0,3.8,23.0,521.0,68.62,52.95
2016,7,3,16,45,739.0,94.0,3.75,22.5,471.5,66.97,51.86
2016,7,3,17,0,715.0,89.0,3.7,22.0,422.0,59.06,45.36
2016,7,3,17,15,681.5,84.0,3.6,21.0,371.0,57.33,44.22
2016,7,3,17,30,648.0,79.0,3.5,20.0,320.0,55.49,42.93
2016,7,3,17,45,603.5,72.5,3.4,19.5,270.5,52.31,40.32
2016,7,3,18,0,559.0,66.0,3.3,19.0,221.0,48.98,37.46
2016,7,3,18,15,493.5,58.0,3.15,18.0,174.5,44.16,33.22
2016,7,3,18,30,428.0,50.0,3.0,17.0,128.0,39.15,28.62
2016,7,3,18,45,332.0,39.0,2.9,16.5,88.0,31.17,21.12
2016,7,3,19,0,236.0,28.0,2.8,16.0,48.0,22.85,11.89
2016,7,3,19,15,118.0,14.0,2.8,15.5,24.0,12.73,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.8,13.5,30.0,123.02,0.0
2016,7,4,5,30,290.0,31.0,2.9,14.0,60.0,249.94,192.08
2016,7,4,5,45,386.0,40.0,3.05,14.5,101.5,335.32,274.33
2016,7,4,6,0,482.0,49.0,3.2,15.0,143.0,428.74,355.43
2016,7,4,6,15,543.0,56.0,3.2,15.5,190.5,501.0,415.71
2016,7,4,6,30,604.0,63.0,3.2,16.0,238.0,576.76,475.39
2016,7,4,6,45,650.0,67.5,3.2,16.5,289.0,639.97,522.8
2016,7,4,7,0,696.0,72.0,3.2,17.0,340.0,700.13,566.04
2016,7,4,7,15,727.0,76.0,3.15,17.5,391.0,752.37,601.64
2016,7,4,7,30,758.0,80.0,3.1,18.0,442.0,804.1,635.75
2016,7,4,7,45,783.0,82.5,3.1,18.5,492.5,847.53,663.26
2016,7,4,8,0,808.0,85.0,3.1,19.0,543.0,889.53,689.21
2016,7,4,8,15,826.0,88.0,3.1,19.5,590.5,923.67,709.23
2016,7,4,8,30,844.0,91.0,3.1,20.0,638.0,945.6,720.67
2016,7,4,8,45,859.0,92.5,3.15,20.5,682.5,970.18,734.34
2016,7,4,9,0,874.0,94.0,3.2,21.0,727.0,992.09,746.14
2016,7,4,9,15,884.5,96.0,3.25,21.5,766.5,1007.19,753.41
2016,7,4,9,30,895.0,98.0,3.3,22.0,806.0,1019.21,758.76
2016,7,4,9,45,891.0,106.5,3.35,22.5,837.0,1020.59,757.17
2016,7,4,10,0,887.0,115.0,3.4,23.0,868.0,1018.44,753.5
2016,7,4,10,15,893.5,116.5,3.5,23.0,896.0,1015.98,751.63
2016,7,4,10,30,900.0,118.0,3.6,23.0,924.0,1010.25,747.7
2016,7,4,10,45,903.0,120.0,3.7,23.5,945.0,998.34,738.35
2016,7,4,11,0,906.0,122.0,3.8,24.0,966.0,983.24,727.03
2016,7,4,11,15,909.0,122.5,3.9,24.0,980.5,963.61,714.17
2016,7,4,11,30,912.0,123.0,4.0,24.0,995.0,941.01,699.35
2016,7,4,11,45,912.0,124.5,4.1,24.0,1001.5,913.84,681.42
2016,7,4,12,0,912.0,126.0,4.2,24.0,1008.0,884.11,661.69
2016,7,4,12,15,912.0,126.0,4.25,24.0,1007.5,850.71,639.12
2016,7,4,12,30,912.0,126.0,4.3,24.0,1007.0,815.17,614.96
2016,7,4,12,45,917.5,120.5,4.35,24.0,1001.0,777.13,588.9
2016,7,4,13,0,923.0,115.0,4.4,24.0,995.0,736.91,559.85
2016,7,4,13,15,920.5,114.5,4.4,24.0,980.0,693.4,526.98
2016,7,4,13,30,918.0,114.0,4.4,24.0,965.0,648.48,492.41
2016,7,4,13,45,913.5,113.0,4.45,24.0,942.5,600.79,455.16
2016,7,4,14,0,909.0,112.0,4.5,24.0,920.0,552.22,416.23
2016,7,4,14,15,902.5,110.5,4.45,23.5,891.5,501.64,375.26
2016,7,4,14,30,896.0,109.0,4.4,23.0,863.0,450.76,332.88
2016,7,4,14,45,887.5,107.5,4.4,23.0,828.0,399.06,288.31
2016,7,4,15,0,879.0,106.0,4.4,23.0,793.0,347.65,243.27
2016,7,4,15,15,867.5,104.0,4.35,22.5,752.5,295.61,198.1
2016,7,4,15,30,856.0,102.0,4.3,22.0,712.0,244.57,154.53
2016,7,4,15,45,841.5,99.5,4.25,22.0,667.5,193.93,113.82
2016,7,4,16,0,827.0,97.0,4.2,22.0,623.0,135.58,72.59
2016,7,4,16,15,808.5,93.5,4.15,21.5,575.0,87.39,49.87
2016,7,4,16,30,790.0,90.0,4.1,21.0,527.0,62.49,48.16
2016,7,4,16,45,764.5,87.0,4.05,21.0,477.0,62.03,47.95
2016,7,4,17,0,739.0,84.0,4.0,21.0,427.0,61.53,47.69
2016,7,4,17,15,706.0,79.0,3.85,20.0,375.5,59.36,46.17
2016,7,4,17,30,673.0,74.0,3.7,19.0,324.0,51.96,40.03
2016,7,4,17,45,625.0,69.0,3.6,18.5,273.5,49.75,38.24
2016,7,4,18,0,577.0,64.0,3.5,18.0,223.0,47.47,36.29
2016,7,4,18,15,511.5,56.5,3.4,17.0,176.0,42.99,32.33
2016,7,4,18,30,446.0,49.0,3.3,16.0,129.0,38.35,28.04
2016,7,4,18,45,343.0,38.5,3.2,15.5,88.5,30.76,20.85
2016,7,4,19,0,240.0,28.0,3.1,15.0,48.0,22.88,11.9
2016,7,4,19,15,120.0,14.0,3.0,14.5,24.0,12.73,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.5,2.95,13.0,29.5,120.16,0.0
2016,7,5,5,30,282.0,31.0,3.0,13.0,59.0,244.83,187.78
2016,7,5,5,45,381.5,40.0,3.1,13.5,100.5,332.08,272.51
2016,7,5,6,0,481.0,49.0,3.2,14.0,142.0,427.67,355.73
2016,7,5,6,15,253.5,76.5,3.2,14.5,126.5,310.46,259.64
2016,7,5,6,30,26.0,104.0,3.2,15.0,111.0,134.93,109.42
2016,7,5,6,45,32.5,124.0,3.2,15.5,135.0,161.74,132.07
2016,7,5,7,0,39.0,144.0,3.2,16.0,159.0,188.57,153.94
2016,7,5,7,15,111.0,170.5,3.15,16.5,221.5,296.86,243.63
2016,7,5,7,30,183.0,197.0,3.1,17.0,284.0,393.21,320.68
2016,7,5,7,45,495.5,141.0,3.1,17.5,412.5,649.75,523.54
2016,7,5,8,0,808.0,85.0,3.1,18.0,541.0,889.18,693.35
2016,7,5,8,15,825.5,87.5,3.1,18.5,588.5,912.42,704.16
2016,7,5,8,30,843.0,90.0,3.1,19.0,636.0,943.13,721.87
2016,7,5,8,45,858.0,91.5,3.1,19.5,680.0,967.74,735.18
2016,7,5,9,0,873.0,93.0,3.1,20.0,724.0,989.7,746.66
2016,7,5,9,15,884.0,95.0,3.15,20.0,764.0,1005.36,755.78
2016,7,5,9,30,895.0,97.0,3.2,20.0,804.0,1017.93,763.0
2016,7,5,9,45,904.5,97.5,3.3,20.5,838.5,1024.13,765.05
2016,7,5,10,0,914.0,98.0,3.4,21.0,873.0,1027.09,765.11
2016,7,5,10,15,920.5,99.0,3.5,21.0,901.5,1024.29,762.95
2016,7,5,10,30,927.0,100.0,3.6,21.0,930.0,1018.14,758.73
2016,7,5,10,45,930.5,101.5,3.7,21.5,951.5,1006.26,749.36
2016,7,5,11,0,934.0,103.0,3.8,22.0,973.0,991.12,737.94
2016,7,5,11,15,937.0,103.5,3.9,22.0,987.5,971.34,724.91
2016,7,5,11,30,940.0,104.0,4.0,22.0,1002.0,948.5,709.84
2016,7,5,11,45,940.0,105.5,4.15,22.0,1009.0,921.02,691.86
2016,7,5,12,0,940.0,107.0,4.3,22.0,1016.0,890.87,671.95
2016,7,5,12,15,940.5,107.0,4.35,22.0,1015.5,857.33,649.1
2016,7,5,12,30,941.0,107.0,4.4,22.0,1015.0,821.49,624.51
2016,7,5,12,45,933.0,111.0,4.5,22.0,1005.5,780.63,596.68
2016,7,5,13,0,925.0,115.0,4.6,22.0,996.0,738.32,566.23
2016,7,5,13,15,922.0,114.0,4.6,21.5,980.5,693.99,533.52
2016,7,5,13,30,919.0,113.0,4.6,21.0,965.0,648.29,498.91
2016,7,5,13,45,915.0,112.0,4.65,21.0,943.0,600.82,461.24
2016,7,5,14,0,911.0,111.0,4.7,21.0,921.0,552.41,421.84
2016,7,5,14,15,904.5,109.5,4.7,20.5,892.0,501.73,380.29
2016,7,5,14,30,898.0,108.0,4.7,20.0,863.0,450.73,337.26
2016,7,5,14,45,890.0,106.0,4.7,20.0,828.5,398.71,291.78
2016,7,5,15,0,882.0,104.0,4.7,20.0,794.0,346.94,245.78
2016,7,5,15,15,871.5,102.0,4.65,19.5,754.0,294.99,199.99
2016,7,5,15,30,861.0,100.0,4.6,19.0,714.0,243.92,155.74
2016,7,5,15,45,848.0,97.0,4.6,19.0,670.0,192.88,114.14
2016,7,5,16,0,835.0,94.0,4.6,19.0,626.0,133.9,71.91
2016,7,5,16,15,817.0,91.5,4.55,18.5,578.0,85.98,49.36
2016,7,5,16,30,799.0,89.0,4.5,18.0,530.0,61.89,48.25
2016,7,5,16,45,777.0,84.5,4.45,17.5,480.5,60.33,47.17
2016,7,5,17,0,755.0,80.0,4.4,17.0,431.0,58.64,45.96
2016,7,5,17,15,723.5,76.0,4.3,16.5,380.0,57.13,44.88
2016,7,5,17,30,692.0,72.0,4.2,16.0,329.0,50.64,39.37
2016,7,5,17,45,648.0,66.5,4.15,16.0,278.5,47.99,37.08
2016,7,5,18,0,604.0,61.0,4.1,16.0,228.0,45.22,34.6
2016,7,5,18,15,538.5,54.0,4.0,15.5,180.0,41.03,30.8
2016,7,5,18,30,473.0,47.0,3.9,15.0,132.0,36.72,26.72
2016,7,5,18,45,366.0,37.5,3.8,14.5,91.0,29.94,20.22
2016,7,5,19,0,259.0,28.0,3.7,14.0,50.0,22.94,11.92
2016,7,5,19,15,129.5,14.0,3.6,13.5,25.0,12.73,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,123.0,16.0,3.65,13.0,28.0,106.68,0.0
2016,7,6,5,30,246.0,32.0,3.7,13.0,56.0,222.77,169.7
2016,7,6,5,45,341.5,42.5,3.75,13.5,96.5,308.71,253.53
2016,7,6,6,0,437.0,53.0,3.8,14.0,137.0,401.81,335.09
2016,7,6,6,15,500.5,61.0,3.8,14.5,184.0,475.62,398.0
2016,7,6,6,30,564.0,69.0,3.8,15.0,231.0,553.09,460.13
2016,7,6,6,45,611.0,74.0,3.8,15.5,281.0,616.54,508.67
2016,7,6,7,0,658.0,79.0,3.8,16.0,331.0,681.43,556.44
2016,7,6,7,15,690.0,83.5,3.75,16.0,381.0,733.65,593.91
2016,7,6,7,30,722.0,88.0,3.7,16.0,431.0,780.95,626.79
2016,7,6,7,45,749.5,90.5,3.65,16.5,481.0,825.94,656.03
2016,7,6,8,0,777.0,93.0,3.6,17.0,531.0,869.64,683.65
2016,7,6,8,15,795.0,96.0,3.55,17.5,578.0,903.22,703.54
2016,7,6,8,30,813.0,99.0,3.5,18.0,625.0,934.61,721.65
2016,7,6,8,45,831.0,100.0,3.5,18.5,669.5,950.81,729.37
2016,7,6,9,0,849.0,101.0,3.5,19.0,714.0,974.82,742.61
2016,7,6,9,15,860.0,103.0,3.55,19.0,753.0,990.21,751.65
2016,7,6,9,30,871.0,105.0,3.6,19.0,792.0,1002.59,758.83
2016,7,6,9,45,878.0,107.0,3.65,19.5,825.5,1007.83,759.85
2016,7,6,10,0,885.0,109.0,3.7,20.0,859.0,1009.86,758.9
2016,7,6,10,15,891.5,110.5,3.75,20.0,887.0,1007.61,756.68
2016,7,6,10,30,898.0,112.0,3.8,20.0,915.0,1002.08,752.43
2016,7,6,10,45,905.5,110.5,3.85,20.5,937.0,991.23,743.29
2016,7,6,11,0,913.0,109.0,3.9,21.0,959.0,977.18,732.17
2016,7,6,11,15,916.0,110.0,3.95,21.0,973.5,958.21,719.24
2016,7,6,11,30,919.0,111.0,4.0,21.0,988.0,936.22,704.33
2016,7,6,11,45,923.0,109.5,4.05,21.0,995.5,909.91,686.48
2016,7,6,12,0,927.0,108.0,4.1,21.0,1003.0,880.88,666.75
2016,7,6,12,15,927.0,107.5,4.15,21.0,1002.5,846.91,643.53
2016,7,6,12,30,927.0,107.0,4.2,21.0,1002.0,810.73,618.65
2016,7,6,12,45,922.5,109.0,4.3,21.0,993.5,771.29,591.48
2016,7,6,13,0,918.0,111.0,4.4,21.0,985.0,730.22,561.78
2016,7,6,13,15,915.0,110.0,4.45,21.0,969.5,686.22,528.41
2016,7,6,13,30,912.0,109.0,4.5,21.0,954.0,640.86,493.23
2016,7,6,13,45,906.5,108.5,4.55,21.0,931.5,593.31,455.5
2016,7,6,14,0,901.0,108.0,4.6,21.0,909.0,544.95,416.16
2016,7,6,14,15,894.0,106.5,4.6,20.5,880.0,494.54,374.83
2016,7,6,14,30,887.0,105.0,4.6,20.0,851.0,443.87,332.09
2016,7,6,14,45,877.5,104.0,4.6,20.0,816.0,392.63,287.26
2016,7,6,15,0,868.0,103.0,4.6,20.0,781.0,341.77,242.08
2016,7,6,15,15,856.5,101.0,4.5,19.5,741.0,290.28,196.72
2016,7,6,15,30,845.0,99.0,4.4,19.0,701.0,239.79,153.04
2016,7,6,15,45,830.0,96.5,4.35,19.0,656.5,189.63,112.27
2016,7,6,16,0,815.0,94.0,4.3,19.0,612.0,131.73,70.97
2016,7,6,16,15,796.5,91.0,4.2,18.5,565.0,84.46,48.73
2016,7,6,16,30,778.0,88.0,4.1,18.0,518.0,61.0,47.47
2016,7,6,16,45,754.0,84.5,4.05,17.5,468.5,60.14,47.01
2016,7,6,17,0,730.0,81.0,4.0,17.0,419.0,59.2,46.45
2016,7,6,17,15,698.0,76.5,3.9,16.5,369.0,57.35,45.08
2016,7,6,17,30,666.0,72.0,3.8,16.0,319.0,50.48,39.23
2016,7,6,17,45,621.5,66.5,3.7,15.5,269.5,47.85,37.04
2016,7,6,18,0,577.0,61.0,3.6,15.0,220.0,45.11,34.65
2016,7,6,18,15,512.0,54.0,3.5,14.5,173.5,40.94,30.86
2016,7,6,18,30,447.0,47.0,3.4,14.0,127.0,36.66,26.78
2016,7,6,18,45,347.5,37.0,3.35,13.5,87.5,29.47,19.9
2016,7,6,19,0,248.0,27.0,3.3,13.0,48.0,22.01,11.18
2016,7,6,19,15,124.0,13.5,3.25,13.0,24.0,12.28,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.3,14.0,28.0,121.04,0.0
2016,7,7,5,30,298.0,28.0,3.3,14.0,56.0,250.76,189.23
2016,7,7,5,45,395.0,36.5,3.35,14.5,97.0,335.76,274.27
2016,7,7,6,0,492.0,45.0,3.4,15.0,138.0,429.2,355.8
2016,7,7,6,15,552.0,51.0,3.35,15.0,185.0,499.48,415.36
2016,7,7,6,30,612.0,57.0,3.3,15.0,232.0,573.28,474.67
2016,7,7,6,45,646.5,63.5,3.3,15.5,281.0,630.29,517.71
2016,7,7,7,0,681.0,70.0,3.3,16.0,330.0,683.7,556.32
2016,7,7,7,15,489.0,125.5,3.35,16.0,326.0,603.18,493.16
2016,7,7,7,30,297.0,181.0,3.4,16.0,322.0,492.54,402.15
2016,7,7,7,45,546.5,132.0,3.45,16.5,426.0,694.67,560.08
2016,7,7,8,0,796.0,83.0,3.5,17.0,530.0,874.58,687.73
2016,7,7,8,15,813.5,85.5,3.55,17.5,577.0,897.74,699.68
2016,7,7,8,30,831.0,88.0,3.6,18.0,624.0,928.36,718.02
2016,7,7,8,45,847.5,88.5,3.65,18.5,668.0,953.22,732.14
2016,7,7,9,0,864.0,89.0,3.7,19.0,712.0,975.52,744.49
2016,7,7,9,15,874.5,90.5,3.75,19.0,751.0,990.2,753.08
2016,7,7,9,30,885.0,92.0,3.8,19.0,790.0,1001.85,759.76
2016,7,7,9,45,891.5,94.5,3.9,19.5,823.5,1007.44,761.36
2016,7,7,10,0,898.0,97.0,4.0,20.0,857.0,1009.77,760.9
2016,7,7,10,15,904.5,98.0,4.05,20.0,885.0,1007.17,758.41
2016,7,7,10,30,911.0,99.0,4.1,20.0,913.0,1001.29,753.86
2016,7,7,10,45,914.5,100.5,4.2,20.0,934.0,989.72,745.9
2016,7,7,11,0,918.0,102.0,4.3,20.0,955.0,974.93,735.85
2016,7,7,11,15,920.5,102.5,4.3,20.0,969.0,955.09,721.89
2016,7,7,11,30,923.0,103.0,4.3,20.0,983.0,932.26,705.97
2016,7,7,11,45,923.5,103.5,4.35,20.0,990.0,904.81,687.15
2016,7,7,12,0,924.0,104.0,4.4,20.0,997.0,874.75,666.55
2016,7,7,12,15,924.0,104.0,4.35,20.0,996.5,841.4,643.0
2016,7,7,12,30,924.0,104.0,4.3,20.0,996.0,805.81,617.99
2016,7,7,12,45,913.5,110.0,4.3,20.0,986.0,765.51,589.65
2016,7,7,13,0,903.0,116.0,4.3,20.0,976.0,723.89,558.84
2016,7,7,13,15,900.0,115.5,4.2,20.0,961.0,680.85,525.53
2016,7,7,13,30,897.0,115.0,4.1,20.0,946.0,636.47,490.56
2016,7,7,13,45,894.0,113.0,4.1,20.0,924.5,589.74,453.34
2016,7,7,14,0,891.0,111.0,4.1,20.0,903.0,542.03,414.4
2016,7,7,14,15,884.5,110.0,4.05,20.0,874.5,492.65,373.11
2016,7,7,14,30,878.0,109.0,4.0,20.0,846.0,442.97,330.56
2016,7,7,14,45,871.0,106.5,4.0,20.0,812.0,391.9,286.09
2016,7,7,15,0,864.0,104.0,4.0,20.0,778.0,340.99,241.03
2016,7,7,15,15,853.0,101.5,4.0,19.5,738.5,289.44,195.85
2016,7,7,15,30,842.0,99.0,4.0,19.0,699.0,238.83,152.23
2016,7,7,15,45,829.5,96.0,4.0,19.0,656.0,188.81,111.58
2016,7,7,16,0,817.0,93.0,4.0,19.0,613.0,130.77,70.18
2016,7,7,16,15,799.0,90.0,4.0,18.5,565.5,83.38,48.05
2016,7,7,16,30,781.0,87.0,4.0,18.0,518.0,60.35,46.91
2016,7,7,16,45,759.0,83.0,4.05,17.5,469.0,59.11,46.12
2016,7,7,17,0,737.0,79.0,4.1,17.0,420.0,57.77,45.2
2016,7,7,17,15,705.0,74.5,4.05,16.5,370.0,55.85,43.76
2016,7,7,17,30,673.0,70.0,4.0,16.0,320.0,49.09,38.0
2016,7,7,17,45,631.5,64.5,3.95,15.5,270.5,46.41,35.76
2016,7,7,18,0,590.0,59.0,3.9,15.0,221.0,43.61,33.32
2016,7,7,18,15,525.5,52.0,3.75,14.5,174.5,39.37,29.46
2016,7,7,18,30,461.0,45.0,3.6,14.0,128.0,35.0,25.31
2016,7,7,18,45,363.0,35.5,3.5,13.5,88.0,28.19,18.78
2016,7,7,19,0,265.0,26.0,3.4,13.0,48.0,21.14,10.4
2016,7,7,19,15,132.5,13.0,3.35,13.0,24.0,11.82,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,150.0,13.5,3.2,13.5,27.5,120.17,0.0
2016,7,8,5,30,300.0,27.0,3.3,14.0,55.0,250.57,187.52
2016,7,8,5,45,399.5,35.0,3.45,14.5,95.5,336.33,274.58
2016,7,8,6,0,499.0,43.0,3.6,15.0,136.0,430.85,357.35
2016,7,8,6,15,557.5,48.5,3.55,15.0,183.0,499.48,415.66
2016,7,8,6,30,616.0,54.0,3.5,15.0,230.0,567.3,470.47
2016,7,8,6,45,645.0,61.5,3.5,15.5,277.5,621.63,511.71
2016,7,8,7,0,674.0,69.0,3.5,16.0,325.0,676.13,551.4
2016,7,8,7,15,704.5,73.0,3.45,16.0,374.5,727.28,588.06
2016,7,8,7,30,735.0,77.0,3.4,16.0,424.0,778.0,623.39
2016,7,8,7,45,759.5,79.5,3.35,16.5,472.5,820.49,650.65
2016,7,8,8,0,784.0,82.0,3.3,17.0,521.0,861.6,676.33
2016,7,8,8,15,801.0,84.5,3.25,17.5,567.5,893.85,695.22
2016,7,8,8,30,818.0,87.0,3.2,18.0,614.0,914.13,705.53
2016,7,8,8,45,836.5,86.5,3.2,18.5,657.5,939.65,719.85
2016,7,8,9,0,855.0,86.0,3.2,19.0,701.0,962.73,732.35
2016,7,8,9,15,865.0,87.5,3.2,19.5,739.5,976.95,738.82
2016,7,8,9,30,875.0,89.0,3.2,20.0,778.0,988.17,743.41
2016,7,8,9,45,885.0,89.0,3.25,20.5,812.0,994.59,745.28
2016,7,8,10,0,895.0,89.0,3.3,21.0,846.0,997.86,745.2
2016,7,8,10,15,901.0,90.0,3.35,21.0,873.5,995.0,742.62
2016,7,8,10,30,907.0,91.0,3.4,21.0,901.0,988.88,738.05
2016,7,8,10,45,912.0,91.0,3.45,21.5,922.0,977.48,728.67
2016,7,8,11,0,917.0,91.0,3.5,22.0,943.0,962.9,717.33
2016,7,8,11,15,920.0,91.5,3.55,22.0,957.5,943.82,704.45
2016,7,8,11,30,923.0,92.0,3.6,22.0,972.0,921.72,689.6
2016,7,8,11,45,924.5,92.0,3.65,22.5,979.0,894.94,670.29
2016,7,8,12,0,926.0,92.0,3.7,23.0,986.0,865.49,649.21
2016,7,8,12,15,926.0,92.0,3.75,23.0,985.5,832.31,626.79
2016,7,8,12,30,926.0,92.0,3.8,23.0,985.0,796.88,602.69
2016,7,8,12,45,918.0,96.5,3.9,23.5,976.0,757.33,574.61
2016,7,8,13,0,910.0,101.0,4.0,24.0,967.0,716.29,544.39
2016,7,8,13,15,907.5,100.5,4.05,23.5,952.5,673.46,513.19
2016,7,8,13,30,905.0,100.0,4.1,23.0,938.0,629.22,480.06
2016,7,8,13,45,901.5,98.5,4.15,23.0,916.5,582.37,443.16
2016,7,8,14,0,898.0,97.0,4.2,23.0,895.0,534.55,404.54
2016,7,8,14,15,892.0,96.0,4.2,23.0,867.0,485.18,363.64
2016,7,8,14,30,886.0,95.0,4.2,23.0,839.0,435.44,321.4
2016,7,8,14,45,878.0,93.5,4.25,23.0,805.0,384.46,277.35
2016,7,8,15,0,870.0,92.0,4.3,23.0,771.0,333.71,232.77
2016,7,8,15,15,859.5,90.0,4.3,22.5,732.0,282.42,188.09
2016,7,8,15,30,849.0,88.0,4.3,22.0,693.0,232.02,144.94
2016,7,8,15,45,836.5,85.5,4.3,22.0,650.0,182.07,104.71
2016,7,8,16,0,824.0,83.0,4.3,22.0,607.0,133.58,71.5
2016,7,8,16,15,806.5,80.5,4.2,21.5,560.0,86.53,50.2
2016,7,8,16,30,789.0,78.0,4.1,21.0,513.0,54.26,41.12
2016,7,8,16,45,767.5,74.5,4.1,20.5,464.5,53.14,40.4
2016,7,8,17,0,746.0,71.0,4.1,20.0,416.0,51.91,39.58
2016,7,8,17,15,715.5,67.5,3.9,19.5,366.5,50.54,38.6
2016,7,8,17,30,685.0,64.0,3.7,19.0,317.0,49.1,37.54
2016,7,8,17,45,644.5,59.0,3.55,19.0,268.0,46.33,35.17
2016,7,8,18,0,604.0,54.0,3.4,19.0,219.0,39.79,29.4
2016,7,8,18,15,541.5,47.5,3.2,18.0,172.5,35.8,25.88
2016,7,8,18,30,479.0,41.0,3.0,17.0,126.0,31.68,22.08
2016,7,8,18,45,383.0,32.5,2.9,16.5,87.0,25.62,16.31
2016,7,8,19,0,287.0,24.0,2.8,16.0,48.0,19.37,8.78
2016,7,8,19,15,143.5,12.0,2.75,15.5,24.0,10.91,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,171.5,12.0,1.9,14.5,27.5,128.9,0.0
2016,7,9,5,30,343.0,24.0,2.0,15.0,55.0,272.09,200.39
2016,7,9,5,45,433.5,31.5,2.15,15.5,95.5,352.81,285.09
2016,7,9,6,0,524.0,39.0,2.3,16.0,136.0,436.78,358.59
2016,7,9,6,15,581.0,44.0,2.4,16.5,182.5,505.41,415.17
2016,7,9,6,30,638.0,49.0,2.5,17.0,229.0,577.06,471.43
2016,7,9,6,45,677.0,53.0,2.6,18.0,278.0,635.51,514.22
2016,7,9,7,0,716.0,57.0,2.7,19.0,327.0,694.83,555.81
2016,7,9,7,15,744.0,60.0,2.8,19.5,377.0,743.69,589.28
2016,7,9,7,30,772.0,63.0,2.9,20.0,427.0,783.2,615.13
2016,7,9,7,45,792.5,65.5,3.0,20.5,475.5,822.87,640.6
2016,7,9,8,0,813.0,68.0,3.1,21.0,524.0,861.03,664.55
2016,7,9,8,15,829.5,70.5,3.2,21.0,570.0,893.55,685.56
2016,7,9,8,30,846.0,73.0,3.3,21.0,616.0,923.85,704.95
2016,7,9,8,45,858.0,75.0,3.4,21.5,659.0,946.62,717.77
2016,7,9,9,0,870.0,77.0,3.5,22.0,702.0,966.66,728.77
2016,7,9,9,15,880.0,78.5,3.6,22.5,741.0,981.19,736.1
2016,7,9,9,30,890.0,80.0,3.7,23.0,780.0,992.67,741.49
2016,7,9,9,45,892.0,85.0,3.8,23.5,812.0,996.91,742.16
2016,7,9,10,0,894.0,90.0,3.9,24.0,844.0,997.78,740.75
2016,7,9,10,15,900.0,91.0,4.0,24.0,872.0,994.93,738.45
2016,7,9,10,30,906.0,92.0,4.1,24.0,900.0,988.81,734.1
2016,7,9,10,45,911.0,92.5,4.2,24.0,921.5,977.94,726.7
2016,7,9,11,0,916.0,93.0,4.3,24.0,943.0,963.85,717.24
2016,7,9,11,15,919.0,93.5,4.35,24.0,957.5,944.75,704.21
2016,7,9,11,30,922.0,94.0,4.4,24.0,972.0,922.63,689.21
2016,7,9,11,45,925.0,93.0,4.5,24.0,980.0,896.21,671.57
2016,7,9,12,0,928.0,92.0,4.6,24.0,988.0,867.06,652.24
2016,7,9,12,15,928.5,92.0,4.7,24.0,988.0,834.21,630.22
2016,7,9,12,30,929.0,92.0,4.8,24.0,988.0,799.05,606.4
2016,7,9,12,45,926.5,93.0,4.9,24.0,980.0,760.4,579.9
2016,7,9,13,0,924.0,94.0,5.0,24.0,972.0,719.93,551.1
2016,7,9,13,15,921.5,93.5,5.05,23.5,957.5,676.58,519.13
2016,7,9,13,30,919.0,93.0,5.1,23.0,943.0,631.76,485.18
2016,7,9,13,45,917.0,90.5,5.15,23.0,921.5,584.34,447.41
2016,7,9,14,0,915.0,88.0,5.2,23.0,900.0,535.8,407.79
2016,7,9,14,15,909.0,87.0,5.2,22.5,872.0,485.65,366.5
2016,7,9,14,30,903.0,86.0,5.2,22.0,844.0,435.12,323.7
2016,7,9,14,45,897.5,83.5,5.2,22.0,810.5,383.44,278.36
2016,7,9,15,0,892.0,81.0,5.2,22.0,777.0,331.75,232.31
2016,7,9,15,15,882.5,79.5,5.15,21.5,738.0,279.99,186.58
2016,7,9,15,30,873.0,78.0,5.1,21.0,699.0,229.02,142.41
2016,7,9,15,45,861.0,75.5,5.1,21.0,656.0,177.94,100.94
2016,7,9,16,0,849.0,73.0,5.1,21.0,613.0,128.3,66.77
2016,7,9,16,15,833.5,71.0,5.0,20.5,566.5,80.46,45.33
2016,7,9,16,30,818.0,69.0,4.9,20.0,520.0,58.02,44.53
2016,7,9,16,45,796.5,66.5,4.85,19.5,471.0,56.5,43.48
2016,7,9,17,0,775.0,64.0,4.8,19.0,422.0,47.1,35.55
2016,7,9,17,15,748.0,61.0,4.7,18.5,373.0,45.89,34.7
2016,7,9,17,30,721.0,58.0,4.6,18.0,324.0,44.63,33.77
2016,7,9,17,45,679.5,54.5,4.5,17.5,274.5,42.86,32.33
2016,7,9,18,0,638.0,51.0,4.4,17.0,225.0,41.08,30.8
2016,7,9,18,15,580.0,45.0,4.2,16.5,178.5,37.04,27.13
2016,7,9,18,30,522.0,39.0,4.0,16.0,132.0,32.89,23.22
2016,7,9,18,45,418.0,31.5,3.8,15.5,91.0,24.86,15.71
2016,7,9,19,0,314.0,24.0,3.6,15.0,50.0,19.44,8.74
2016,7,9,19,15,157.0,12.0,3.5,14.5,25.0,10.91,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,162.0,13.5,3.05,13.5,28.0,125.48,0.0
2016,7,10,5,30,324.0,27.0,3.2,14.0,56.0,264.52,193.87
2016,7,10,5,45,422.5,35.0,3.4,14.5,97.5,350.53,285.24
2016,7,10,6,0,521.0,43.0,3.6,15.0,139.0,445.18,368.47
2016,7,10,6,15,582.5,49.0,3.55,15.5,187.5,517.57,428.99
2016,7,10,6,30,644.0,55.0,3.5,16.0,236.0,589.01,485.53
2016,7,10,6,45,685.0,59.5,3.5,16.5,287.0,650.17,531.66
2016,7,10,7,0,726.0,64.0,3.5,17.0,338.0,712.18,576.51
2016,7,10,7,15,756.0,67.5,3.5,17.5,389.5,763.83,612.01
2016,7,10,7,30,786.0,71.0,3.5,18.0,441.0,814.93,646.05
2016,7,10,7,45,809.0,74.0,3.5,18.5,491.0,858.02,673.42
2016,7,10,8,0,832.0,77.0,3.5,19.0,541.0,890.15,692.5
2016,7,10,8,15,849.0,79.5,3.5,19.0,589.5,923.32,713.43
2016,7,10,8,30,866.0,82.0,3.5,19.0,638.0,954.22,732.6
2016,7,10,8,45,880.5,83.5,3.55,19.5,682.5,978.92,746.35
2016,7,10,9,0,895.0,85.0,3.6,20.0,727.0,1000.88,758.23
2016,7,10,9,15,905.5,87.0,3.65,20.5,767.5,1016.48,765.82
2016,7,10,9,30,916.0,89.0,3.7,21.0,808.0,1028.91,771.42
2016,7,10,9,45,924.5,90.0,3.75,21.5,843.0,1034.93,772.85
2016,7,10,10,0,933.0,91.0,3.8,22.0,878.0,1037.61,772.24
2016,7,10,10,15,939.5,92.0,3.85,22.5,907.0,1034.92,768.23
2016,7,10,10,30,946.0,93.0,3.9,23.0,936.0,1028.81,762.14
2016,7,10,10,45,950.0,94.0,3.95,23.5,958.0,1016.86,752.34
2016,7,10,11,0,954.0,95.0,4.0,24.0,980.0,1001.58,740.51
2016,7,10,11,15,956.5,95.5,4.05,24.0,995.0,981.15,726.8
2016,7,10,11,30,959.0,96.0,4.1,24.0,1010.0,957.6,711.08
2016,7,10,11,45,960.5,96.5,4.2,24.0,1017.5,930.18,693.02
2016,7,10,12,0,962.0,97.0,4.3,24.0,1025.0,899.96,673.0
2016,7,10,12,15,962.5,97.0,4.35,24.0,1025.0,865.85,649.99
2016,7,10,12,30,963.0,97.0,4.4,24.0,1025.0,829.35,625.22
2016,7,10,12,45,955.5,101.0,4.5,24.5,1015.5,788.16,596.1
2016,7,10,13,0,948.0,105.0,4.6,25.0,1006.0,745.38,564.84
2016,7,10,13,15,946.0,104.5,4.6,25.0,991.0,701.12,531.51
2016,7,10,13,30,944.0,104.0,4.6,25.0,976.0,655.33,496.31
2016,7,10,13,45,941.5,102.0,4.6,25.0,954.5,606.7,458.19
2016,7,10,14,0,939.0,100.0,4.6,25.0,933.0,556.95,418.24
2016,7,10,14,15,933.5,99.0,4.55,24.5,904.0,505.66,376.69
2016,7,10,14,30,928.0,98.0,4.5,24.0,875.0,453.9,333.55
2016,7,10,14,45,921.5,95.5,4.5,24.0,840.5,400.41,287.49
2016,7,10,15,0,915.0,93.0,4.5,24.0,806.0,347.0,240.73
2016,7,10,15,15,905.0,91.5,4.4,24.0,766.0,293.71,193.99
2016,7,10,15,30,895.0,90.0,4.3,24.0,726.0,241.24,148.99
2016,7,10,15,45,883.0,87.0,4.25,24.0,681.5,188.45,106.92
2016,7,10,16,0,871.0,84.0,4.2,24.0,637.0,137.09,72.22
2016,7,10,16,15,854.0,81.5,4.1,23.5,588.5,87.49,50.45
2016,7,10,16,30,837.0,79.0,4.0,23.0,540.0,64.93,49.84
2016,7,10,16,45,814.5,76.0,3.95,22.5,489.0,54.67,41.37
2016,7,10,17,0,792.0,73.0,3.9,22.0,438.0,53.82,40.88
2016,7,10,17,15,761.5,69.0,3.75,21.5,386.0,52.08,39.61
2016,7,10,17,30,731.0,65.0,3.6,21.0,334.0,50.26,38.22
2016,7,10,17,45,687.0,60.5,3.5,20.5,282.5,47.88,36.29
2016,7,10,18,0,643.0,56.0,3.4,20.0,231.0,45.46,34.22
2016,7,10,18,15,578.0,49.5,3.05,19.0,182.0,37.62,27.35
2016,7,10,18,30,513.0,43.0,2.7,18.0,133.0,33.55,23.58
2016,7,10,18,45,406.0,34.0,2.35,17.5,91.0,27.06,17.43
2016,7,10,19,0,299.0,25.0,2.0,17.0,49.0,20.37,9.16
2016,7,10,19,15,149.5,12.5,2.0,16.5,24.5,11.37,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,154.5,13.0,1.2,13.5,26.5,96.78,0.0
2016,7,11,5,30,309.0,26.0,1.3,14.0,53.0,254.19,182.8
2016,7,11,5,45,408.0,35.0,1.45,14.5,94.5,340.92,274.6
2016,7,11,6,0,507.0,44.0,1.6,15.0,136.0,436.58,357.13
2016,7,11,6,15,569.0,50.0,1.55,15.5,184.0,508.78,416.03
2016,7,11,6,30,631.0,56.0,1.5,16.0,232.0,584.66,474.14
2016,7,11,6,45,673.5,60.5,1.5,17.0,283.0,641.74,514.61
2016,7,11,7,0,716.0,65.0,1.5,18.0,334.0,704.65,557.35
2016,7,11,7,15,746.5,69.0,1.6,18.5,385.0,757.12,592.75
2016,7,11,7,30,777.0,73.0,1.7,19.0,436.0,809.07,626.86
2016,7,11,7,45,799.5,76.0,1.8,20.0,486.0,851.49,652.32
2016,7,11,8,0,822.0,79.0,1.9,21.0,536.0,882.88,669.77
2016,7,11,8,15,839.0,81.5,1.95,21.5,583.5,915.83,688.87
2016,7,11,8,30,856.0,84.0,2.0,22.0,631.0,946.55,706.24
2016,7,11,8,45,869.5,85.5,2.15,23.0,675.5,970.13,718.51
2016,7,11,9,0,883.0,87.0,2.3,24.0,720.0,990.98,728.97
2016,7,11,9,15,893.0,89.0,2.35,24.5,759.5,1005.99,736.0
2016,7,11,9,30,903.0,91.0,2.4,25.0,799.0,1017.87,741.14
2016,7,11,9,45,901.5,97.5,2.5,25.5,830.5,1019.98,740.66
2016,7,11,10,0,900.0,104.0,2.6,26.0,862.0,1018.62,738.16
