Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,15,906.0,105.5,2.65,26.0,890.5,1015.95,735.93
2016,7,11,10,30,912.0,107.0,2.7,26.0,919.0,1009.96,731.7
2016,7,11,10,45,915.5,108.0,2.75,26.5,940.0,997.73,722.16
2016,7,11,11,0,919.0,109.0,2.8,27.0,961.0,982.29,710.72
2016,7,11,11,15,922.0,110.0,2.85,27.0,975.5,963.23,698.45
2016,7,11,11,30,925.0,111.0,2.9,27.0,990.0,941.11,684.24
2016,7,11,11,45,926.0,111.5,2.95,27.0,997.5,913.86,666.68
2016,7,11,12,0,927.0,112.0,3.0,27.0,1005.0,883.94,647.32
2016,7,11,12,15,927.5,112.0,3.05,27.0,1005.0,850.68,625.65
2016,7,11,12,30,928.0,112.0,3.1,27.0,1005.0,815.14,602.32
2016,7,11,12,45,932.0,108.0,3.2,27.5,999.0,776.67,575.92
2016,7,11,13,0,936.0,104.0,3.3,28.0,993.0,736.02,546.87
2016,7,11,13,15,933.5,103.5,3.4,27.5,978.5,691.95,515.93
2016,7,11,13,30,931.0,103.0,3.5,27.0,964.0,646.39,482.95
2016,7,11,13,45,928.0,102.0,3.6,27.0,942.5,598.86,446.57
2016,7,11,14,0,925.0,101.0,3.7,27.0,921.0,550.25,408.31
2016,7,11,14,15,919.5,99.5,3.75,26.5,893.0,499.22,367.8
2016,7,11,14,30,914.0,98.0,3.8,26.0,865.0,447.75,325.65
2016,7,11,14,45,907.5,96.5,3.85,26.0,831.0,395.69,281.29
2016,7,11,15,0,901.0,95.0,3.9,26.0,797.0,343.68,236.21
2016,7,11,15,15,891.5,93.0,3.9,25.5,757.5,290.83,190.8
2016,7,11,15,30,882.0,91.0,3.9,25.0,718.0,238.76,146.86
2016,7,11,15,45,870.5,88.5,3.95,25.0,674.5,187.02,105.89
2016,7,11,16,0,859.0,86.0,4.0,25.0,631.0,136.65,72.17
2016,7,11,16,15,843.0,83.5,3.95,24.5,583.0,87.64,50.99
2016,7,11,16,30,827.0,81.0,3.9,24.0,535.0,56.76,42.71
2016,7,11,16,45,806.5,77.0,3.85,23.5,485.5,55.34,41.77
2016,7,11,17,0,786.0,73.0,3.8,23.0,436.0,53.79,40.69
2016,7,11,17,15,756.0,69.5,3.65,22.0,384.0,52.45,39.85
2016,7,11,17,30,726.0,66.0,3.5,21.0,332.0,51.06,38.92
2016,7,11,17,45,685.0,60.5,3.4,20.5,281.0,47.9,36.31
2016,7,11,18,0,644.0,55.0,3.3,20.0,230.0,44.62,33.49
2016,7,11,18,15,579.0,49.0,3.15,19.0,181.5,37.25,27.02
2016,7,11,18,30,514.0,43.0,3.0,18.0,133.0,33.59,23.61
2016,7,11,18,45,410.5,34.0,2.85,17.5,91.0,27.11,17.44
2016,7,11,19,0,307.0,25.0,2.7,17.0,49.0,20.43,8.99
2016,7,11,19,15,153.5,12.5,2.75,16.5,24.5,11.37,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.0,12.0,3.3,13.5,26.5,103.11,0.0
2016,7,12,5,30,336.0,24.0,3.4,14.0,53.0,266.99,190.44
2016,7,12,5,45,433.5,32.0,3.55,14.5,94.5,352.75,286.46
2016,7,12,6,0,531.0,40.0,3.7,15.0,136.0,441.27,365.39
2016,7,12,6,15,591.0,45.5,3.7,15.0,184.0,513.14,426.38
2016,7,12,6,30,651.0,51.0,3.7,15.0,232.0,588.18,487.18
2016,7,12,6,45,691.5,55.5,3.7,15.5,282.5,649.06,533.47
2016,7,12,7,0,732.0,60.0,3.7,16.0,333.0,710.84,578.52
2016,7,12,7,15,761.5,63.5,3.7,16.5,384.0,762.25,614.14
2016,7,12,7,30,791.0,67.0,3.7,17.0,435.0,813.09,648.28
2016,7,12,7,45,812.5,69.5,3.75,17.5,485.0,845.25,668.25
2016,7,12,8,0,834.0,72.0,3.8,18.0,535.0,884.76,693.25
2016,7,12,8,15,851.0,74.5,3.8,18.5,583.0,918.13,713.15
2016,7,12,8,30,868.0,77.0,3.8,19.0,631.0,949.23,731.25
2016,7,12,8,45,880.5,79.5,3.8,19.5,675.5,973.36,744.36
2016,7,12,9,0,893.0,82.0,3.8,20.0,720.0,994.66,755.53
2016,7,12,9,15,903.5,83.5,3.8,20.0,760.5,1009.77,763.97
2016,7,12,9,30,914.0,85.0,3.8,20.0,801.0,1021.75,770.43
2016,7,12,9,45,922.0,86.5,3.8,20.5,835.5,1027.96,771.66
2016,7,12,10,0,930.0,88.0,3.8,21.0,870.0,1030.82,770.83
2016,7,12,10,15,936.5,89.0,3.8,21.0,899.0,1028.25,768.02
2016,7,12,10,30,943.0,90.0,3.8,21.0,928.0,1022.27,763.12
2016,7,12,10,45,947.5,91.0,3.85,21.0,950.5,1010.94,755.15
2016,7,12,11,0,952.0,92.0,3.9,21.0,973.0,996.27,745.06
2016,7,12,11,15,955.5,92.5,3.9,21.0,988.5,976.87,731.59
2016,7,12,11,30,959.0,93.0,3.9,21.0,1004.0,954.32,716.08
2016,7,12,11,45,960.5,93.5,3.95,21.5,1012.0,926.96,696.3
2016,7,12,12,0,962.0,94.0,4.0,22.0,1020.0,896.79,674.65
2016,7,12,12,15,963.0,94.0,4.0,22.0,1021.0,863.12,651.62
2016,7,12,12,30,964.0,94.0,4.0,22.0,1022.0,827.0,626.82
2016,7,12,12,45,955.5,99.5,4.0,22.0,1013.0,786.34,598.7
2016,7,12,13,0,947.0,105.0,4.0,22.0,1004.0,744.09,568.27
2016,7,12,13,15,945.0,104.5,4.05,22.0,989.5,699.81,534.9
2016,7,12,13,30,943.0,104.0,4.1,22.0,975.0,653.99,499.6
2016,7,12,13,45,940.0,102.5,4.15,22.0,953.5,605.45,461.38
2016,7,12,14,0,937.0,101.0,4.2,22.0,932.0,555.82,421.3
2016,7,12,14,15,931.5,100.0,4.2,22.0,903.5,504.53,378.76
2016,7,12,14,30,926.0,99.0,4.2,22.0,875.0,452.78,334.75
2016,7,12,14,45,919.5,97.0,4.25,22.0,840.0,399.67,288.74
2016,7,12,15,0,913.0,95.0,4.3,22.0,805.0,346.61,242.02
2016,7,12,15,15,902.5,93.0,4.2,21.5,765.0,292.83,195.02
2016,7,12,15,30,892.0,91.0,4.1,21.0,725.0,239.94,149.7
2016,7,12,15,45,879.5,88.5,4.1,21.0,680.0,187.48,107.61
2016,7,12,16,0,867.0,86.0,4.1,21.0,635.0,136.5,73.13
2016,7,12,16,15,849.5,83.5,4.0,20.5,586.5,86.98,51.7
2016,7,12,16,30,832.0,81.0,3.9,20.0,538.0,56.84,43.52
2016,7,12,16,45,810.0,77.5,3.8,19.5,487.0,55.76,42.85
2016,7,12,17,0,788.0,74.0,3.7,19.0,436.0,54.58,42.08
2016,7,12,17,15,756.5,70.0,3.55,18.5,384.0,52.87,40.81
2016,7,12,17,30,725.0,66.0,3.4,18.0,332.0,51.09,39.45
2016,7,12,17,45,682.0,61.0,3.25,18.0,280.5,48.34,37.09
2016,7,12,18,0,639.0,56.0,3.1,18.0,229.0,41.63,31.15
2016,7,12,18,15,572.5,49.5,2.85,17.0,180.0,37.67,27.63
2016,7,12,18,30,506.0,43.0,2.6,16.0,131.0,33.6,23.83
2016,7,12,18,45,399.0,34.0,2.35,15.5,89.5,27.13,17.6
2016,7,12,19,0,292.0,25.0,2.1,15.0,48.0,20.45,8.88
2016,7,12,19,15,146.0,12.5,2.1,14.5,24.0,11.37,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,160.0,12.5,2.3,13.5,26.0,99.0,0.0
2016,7,13,5,30,320.0,25.0,2.4,14.0,52.0,257.51,179.89
2016,7,13,5,45,422.0,33.5,2.5,14.5,94.0,347.24,280.45
2016,7,13,6,0,524.0,42.0,2.6,15.0,136.0,444.62,365.69
2016,7,13,6,15,587.0,48.5,2.55,15.5,185.0,518.81,427.21
2016,7,13,6,30,650.0,55.0,2.5,16.0,234.0,591.99,484.48
2016,7,13,6,45,693.5,59.5,2.45,16.5,286.0,655.41,531.46
2016,7,13,7,0,737.0,64.0,2.4,17.0,338.0,719.83,576.99
2016,7,13,7,15,767.5,67.5,2.35,17.5,390.0,772.31,611.93
2016,7,13,7,30,798.0,71.0,2.3,18.0,442.0,824.23,645.27
2016,7,13,7,45,820.5,74.0,2.25,19.0,493.0,867.23,670.03
2016,7,13,8,0,843.0,77.0,2.2,20.0,544.0,899.22,686.51
2016,7,13,8,15,860.0,79.5,2.15,20.5,592.5,932.66,704.96
2016,7,13,8,30,877.0,82.0,2.1,21.0,641.0,963.81,721.51
2016,7,13,8,45,890.0,84.0,2.05,22.0,686.0,987.84,731.74
2016,7,13,9,0,903.0,86.0,2.0,23.0,731.0,1009.05,740.03
2016,7,13,9,15,913.0,88.0,2.0,23.5,771.0,1024.23,746.47
2016,7,13,9,30,923.0,90.0,2.0,24.0,811.0,1036.21,751.0
2016,7,13,9,45,917.5,98.5,2.0,24.5,842.5,1036.59,748.3
2016,7,13,10,0,912.0,107.0,2.0,25.0,874.0,1033.32,743.58
2016,7,13,10,15,918.5,108.5,1.95,25.5,903.0,1031.0,739.03
2016,7,13,10,30,925.0,110.0,1.9,26.0,932.0,1025.3,732.49
2016,7,13,10,45,929.5,111.0,1.85,27.0,954.0,1013.77,721.07
2016,7,13,11,0,934.0,112.0,1.8,28.0,976.0,998.95,707.85
2016,7,13,11,15,937.0,112.5,1.85,28.5,991.0,979.01,694.29
2016,7,13,11,30,940.0,113.0,1.9,29.0,1006.0,955.98,678.9
2016,7,13,11,45,941.5,113.5,2.0,29.5,1013.0,928.68,661.37
2016,7,13,12,0,943.0,114.0,2.1,30.0,1020.0,898.63,642.02
2016,7,13,12,15,943.0,114.0,2.2,30.0,1020.0,864.36,621.06
2016,7,13,12,30,943.0,114.0,2.3,30.0,1020.0,827.79,598.36
2016,7,13,12,45,942.5,113.0,2.45,30.0,1012.5,787.87,573.48
2016,7,13,13,0,942.0,112.0,2.6,30.0,1005.0,746.03,545.68
2016,7,13,13,15,939.0,111.0,2.7,30.0,989.5,700.78,513.75
2016,7,13,13,30,936.0,110.0,2.8,30.0,974.0,654.11,479.9
2016,7,13,13,45,931.5,109.5,2.9,30.0,951.5,605.73,443.83
2016,7,13,14,0,927.0,109.0,3.0,30.0,929.0,556.41,405.94
2016,7,13,14,15,920.5,107.5,3.05,30.0,900.0,504.65,365.04
2016,7,13,14,30,914.0,106.0,3.1,30.0,871.0,452.55,322.72
2016,7,13,14,45,905.0,104.5,3.2,30.0,835.5,399.43,278.69
2016,7,13,15,0,896.0,103.0,3.3,30.0,800.0,346.62,234.09
2016,7,13,15,15,885.0,101.0,3.3,29.5,759.5,293.48,189.48
2016,7,13,15,30,874.0,99.0,3.3,29.0,719.0,241.28,146.43
2016,7,13,15,45,859.5,97.0,3.35,28.5,674.0,189.7,106.85
2016,7,13,16,0,845.0,95.0,3.4,28.0,629.0,130.32,67.14
2016,7,13,16,15,826.0,92.0,3.35,27.5,580.0,81.2,46.48
2016,7,13,16,30,807.0,89.0,3.3,27.0,531.0,62.19,46.72
2016,7,13,16,45,782.5,85.0,3.3,26.5,480.0,60.97,45.97
2016,7,13,17,0,758.0,81.0,3.3,26.0,429.0,59.65,45.12
2016,7,13,17,15,725.0,77.0,3.15,25.0,377.5,58.17,44.21
2016,7,13,17,30,692.0,73.0,3.0,24.0,326.0,51.6,38.89
2016,7,13,17,45,646.0,67.0,2.95,23.5,274.5,48.6,36.44
2016,7,13,18,0,600.0,61.0,2.9,23.0,223.0,45.46,33.77
2016,7,13,18,15,531.5,54.0,2.55,22.0,175.0,41.28,30.13
2016,7,13,18,30,463.0,47.0,2.2,21.0,127.0,37.0,26.19
2016,7,13,18,45,355.5,36.5,1.9,20.5,86.0,29.34,19.0
2016,7,13,19,0,248.0,26.0,1.6,20.0,45.0,21.39,8.98
2016,7,13,19,15,124.0,13.0,1.7,19.5,22.5,11.82,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,141.0,13.0,1.95,14.5,24.5,88.89,0.0
2016,7,14,5,30,282.0,26.0,2.1,15.0,49.0,234.73,159.56
2016,7,14,5,45,391.0,35.0,2.3,15.5,91.0,329.12,264.29
2016,7,14,6,0,500.0,44.0,2.5,16.0,133.0,430.59,352.68
2016,7,14,6,15,565.5,50.5,2.45,16.5,181.5,505.67,415.04
2016,7,14,6,30,631.0,57.0,2.4,17.0,230.0,584.71,476.75
2016,7,14,6,45,678.0,61.5,2.35,18.0,282.0,645.05,520.26
2016,7,14,7,0,725.0,66.0,2.3,19.0,334.0,711.91,566.38
2016,7,14,7,15,756.0,70.0,2.3,19.5,386.5,765.16,601.96
2016,7,14,7,30,787.0,74.0,2.3,20.0,439.0,817.88,636.05
2016,7,14,7,45,811.5,76.5,2.35,21.0,490.0,861.8,662.17
2016,7,14,8,0,836.0,79.0,2.4,22.0,541.0,894.75,680.16
2016,7,14,8,15,853.5,81.5,2.35,22.5,590.0,928.51,698.86
2016,7,14,8,30,871.0,84.0,2.3,23.0,639.0,960.01,715.7
2016,7,14,8,45,885.5,86.0,2.3,24.0,684.0,985.44,727.41
2016,7,14,9,0,900.0,88.0,2.3,25.0,729.0,1008.07,737.23
2016,7,14,9,15,910.5,90.0,2.3,25.5,769.5,1023.7,743.97
2016,7,14,9,30,921.0,92.0,2.3,26.0,810.0,1036.15,748.8
2016,7,14,9,45,927.0,94.0,2.35,27.0,845.0,1040.78,747.87
2016,7,14,10,0,933.0,96.0,2.4,28.0,880.0,1042.02,745.02
2016,7,14,10,15,939.5,97.5,2.4,28.5,909.0,1039.79,741.08
2016,7,14,10,30,946.0,99.0,2.4,29.0,938.0,1034.11,735.17
2016,7,14,10,45,950.0,100.0,2.4,29.5,960.0,1022.04,725.45
2016,7,14,11,0,954.0,101.0,2.4,30.0,982.0,1006.63,713.83
2016,7,14,11,15,957.0,101.5,2.45,30.0,997.0,986.51,701.31
2016,7,14,11,30,960.0,102.0,2.5,30.0,1012.0,963.24,686.84
2016,7,14,11,45,961.0,102.5,2.6,30.5,1019.5,935.19,668.4
2016,7,14,12,0,962.0,103.0,2.7,31.0,1027.0,904.35,648.12
2016,7,14,12,15,962.0,103.0,2.8,31.0,1027.0,869.64,626.5
2016,7,14,12,30,962.0,103.0,2.9,31.0,1027.0,832.57,603.11
2016,7,14,12,45,953.5,107.5,3.0,31.0,1017.0,790.88,576.39
2016,7,14,13,0,945.0,112.0,3.1,31.0,1007.0,747.66,547.09
2016,7,14,13,15,942.0,111.5,3.2,30.5,991.5,702.64,516.12
2016,7,14,13,30,939.0,111.0,3.3,30.0,976.0,656.18,483.11
2016,7,14,13,45,933.5,110.0,3.4,30.0,953.5,606.67,445.93
2016,7,14,14,0,928.0,109.0,3.5,30.0,931.0,556.31,407.04
2016,7,14,14,15,921.5,108.0,3.55,29.5,901.5,504.83,366.81
2016,7,14,14,30,915.0,107.0,3.6,29.0,872.0,453.0,325.0
2016,7,14,14,45,905.5,105.5,3.65,29.0,836.5,399.59,280.33
2016,7,14,15,0,896.0,104.0,3.7,29.0,801.0,346.55,235.2
2016,7,14,15,15,885.0,102.0,3.7,28.5,760.0,293.35,190.27
2016,7,14,15,30,874.0,100.0,3.7,28.0,719.0,241.09,146.96
2016,7,14,15,45,859.0,97.5,3.7,27.5,673.5,189.04,106.9
2016,7,14,16,0,844.0,95.0,3.7,27.0,628.0,129.26,66.87
2016,7,14,16,15,825.0,92.0,3.65,26.5,579.0,80.16,46.45
2016,7,14,16,30,806.0,89.0,3.6,26.0,530.0,62.22,46.95
2016,7,14,16,45,781.0,85.5,3.6,25.5,479.0,61.37,46.51
2016,7,14,17,0,756.0,82.0,3.6,25.0,428.0,60.44,45.99
2016,7,14,17,15,722.0,77.5,3.5,24.0,376.0,58.59,44.76
2016,7,14,17,30,688.0,73.0,3.4,23.0,324.0,51.62,39.07
2016,7,14,17,45,641.5,67.5,3.35,22.0,272.5,49.0,37.03
2016,7,14,18,0,595.0,62.0,3.3,21.0,221.0,46.29,34.79
2016,7,14,18,15,525.0,54.5,3.2,20.0,173.0,41.73,30.77
2016,7,14,18,30,455.0,47.0,3.1,19.0,125.0,37.04,26.43
2016,7,14,18,45,347.5,36.5,3.05,18.5,84.5,29.38,19.18
2016,7,14,19,0,240.0,26.0,3.0,18.0,44.0,21.44,8.77
2016,7,14,19,15,120.0,13.0,3.0,17.5,22.0,11.82,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,145.0,12.5,3.0,13.5,24.0,90.47,0.0
2016,7,15,5,30,290.0,25.0,3.1,14.0,48.0,237.1,158.13
2016,7,15,5,45,395.0,34.0,3.25,14.5,89.5,330.08,266.51
2016,7,15,6,0,500.0,43.0,3.4,15.0,131.0,428.85,353.89
2016,7,15,6,15,565.0,49.5,3.35,15.5,179.0,503.48,416.95
2016,7,15,6,30,630.0,56.0,3.3,16.0,227.0,582.07,479.46
2016,7,15,6,45,675.5,60.5,3.3,16.5,278.5,641.26,524.25
2016,7,15,7,0,721.0,65.0,3.3,17.0,330.0,706.77,571.9
2016,7,15,7,15,752.0,68.5,3.2,17.5,382.0,759.24,607.54
2016,7,15,7,30,783.0,72.0,3.1,18.0,434.0,811.19,641.56
2016,7,15,7,45,807.5,75.0,3.05,18.5,485.0,855.69,669.46
2016,7,15,8,0,832.0,78.0,3.0,19.0,536.0,889.26,689.02
2016,7,15,8,15,849.5,80.5,2.95,19.5,584.5,922.99,708.39
2016,7,15,8,30,867.0,83.0,2.9,20.0,633.0,954.47,725.87
2016,7,15,8,45,881.0,85.0,2.9,21.0,678.5,979.39,737.71
2016,7,15,9,0,895.0,87.0,2.9,22.0,724.0,1001.52,747.61
2016,7,15,9,15,905.5,88.5,2.9,22.5,764.5,1016.58,754.25
2016,7,15,9,30,916.0,90.0,2.9,23.0,805.0,1028.5,758.96
2016,7,15,9,45,921.5,93.5,2.95,23.5,839.5,1034.37,760.3
2016,7,15,10,0,927.0,97.0,3.0,24.0,874.0,1036.81,759.6
2016,7,15,10,15,933.5,98.0,3.05,24.5,903.0,1034.07,755.7
2016,7,15,10,30,940.0,99.0,3.1,25.0,932.0,1027.93,749.78
2016,7,15,10,45,945.0,99.5,3.2,25.5,954.5,1016.41,740.94
2016,7,15,11,0,950.0,100.0,3.3,26.0,977.0,1001.54,730.06
2016,7,15,11,15,953.0,100.5,3.4,26.0,992.0,981.52,717.32
2016,7,15,11,30,956.0,101.0,3.5,26.0,1007.0,958.37,702.54
2016,7,15,11,45,958.5,101.0,3.6,26.0,1015.0,931.27,685.12
2016,7,15,12,0,961.0,101.0,3.7,26.0,1023.0,901.33,665.73
2016,7,15,12,15,961.0,101.0,3.75,26.0,1023.5,866.68,642.78
2016,7,15,12,30,961.0,101.0,3.8,26.0,1024.0,829.64,618.09
2016,7,15,12,45,954.0,104.5,3.85,26.0,1014.5,788.26,590.23
2016,7,15,13,0,947.0,108.0,3.9,26.0,1005.0,745.26,559.85
2016,7,15,13,15,944.0,107.5,3.9,26.0,990.0,700.17,526.31
2016,7,15,13,30,941.0,107.0,3.9,26.0,975.0,653.63,490.95
2016,7,15,13,45,938.5,105.0,3.9,26.0,952.5,604.9,453.15
2016,7,15,14,0,936.0,103.0,3.9,26.0,930.0,555.04,413.49
2016,7,15,14,15,929.5,102.0,3.9,26.0,901.0,503.19,371.27
2016,7,15,14,30,923.0,101.0,3.9,26.0,872.0,450.97,327.66
2016,7,15,14,45,914.5,99.5,3.95,26.0,836.5,397.51,282.2
2016,7,15,15,0,906.0,98.0,4.0,26.0,801.0,344.31,236.19
2016,7,15,15,15,895.0,96.0,4.0,25.5,760.5,290.61,190.17
2016,7,15,15,30,884.0,94.0,4.0,25.0,720.0,237.83,145.85
2016,7,15,15,45,868.0,92.5,4.0,25.0,674.0,185.84,105.2
2016,7,15,16,0,852.0,91.0,4.0,25.0,628.0,135.65,72.5
2016,7,15,16,15,833.0,88.5,3.95,24.5,579.5,76.91,44.76
2016,7,15,16,30,814.0,86.0,3.9,24.0,531.0,60.24,45.68
2016,7,15,16,45,786.0,83.5,3.85,23.5,479.0,59.99,45.74
2016,7,15,17,0,758.0,81.0,3.8,23.0,427.0,59.74,45.79
2016,7,15,17,15,724.0,76.5,3.7,22.0,375.0,57.86,44.52
2016,7,15,17,30,690.0,72.0,3.6,21.0,323.0,50.94,38.82
2016,7,15,17,45,637.0,67.5,3.55,20.5,271.0,49.03,37.29
2016,7,15,18,0,584.0,63.0,3.5,20.0,219.0,47.1,35.64
2016,7,15,18,15,512.5,55.5,3.4,19.0,171.0,42.59,31.64
2016,7,15,18,30,441.0,48.0,3.3,18.0,123.0,37.95,27.32
2016,7,15,18,45,327.5,37.0,3.25,17.5,82.5,29.86,19.63
2016,7,15,19,0,214.0,26.0,3.2,17.0,42.0,21.47,8.44
2016,7,15,19,15,107.0,13.0,3.2,16.5,21.0,11.82,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.5,13.0,3.6,14.5,22.5,79.6,0.0
2016,7,16,5,30,249.0,26.0,3.7,15.0,45.0,212.44,136.6
2016,7,16,5,45,361.5,35.5,3.85,15.5,86.0,310.31,249.53
2016,7,16,6,0,474.0,45.0,4.0,16.0,127.0,413.39,340.55
2016,7,16,6,15,541.0,51.5,3.9,16.5,175.0,488.53,404.49
2016,7,16,6,30,608.0,58.0,3.8,17.0,223.0,567.71,467.77
2016,7,16,6,45,654.5,63.0,3.75,17.5,274.0,632.0,516.7
2016,7,16,7,0,701.0,68.0,3.7,18.0,325.0,693.47,561.36
2016,7,16,7,15,733.5,72.0,3.65,18.5,376.5,747.32,598.62
2016,7,16,7,30,766.0,76.0,3.6,19.0,428.0,800.78,634.35
2016,7,16,7,45,793.0,78.0,3.55,19.5,479.5,845.86,662.99
2016,7,16,8,0,820.0,80.0,3.5,20.0,531.0,889.58,690.0
2016,7,16,8,15,838.0,82.5,3.5,20.5,579.0,914.04,703.33
2016,7,16,8,30,856.0,85.0,3.5,21.0,627.0,945.79,721.71
2016,7,16,8,45,872.5,86.0,3.5,21.5,672.5,971.8,735.91
2016,7,16,9,0,889.0,87.0,3.5,22.0,718.0,995.15,748.26
2016,7,16,9,15,899.5,89.0,3.5,22.0,758.5,1010.78,756.88
2016,7,16,9,30,910.0,91.0,3.5,22.0,799.0,1023.25,763.56
2016,7,16,9,45,915.5,94.0,3.55,22.5,833.5,1028.56,764.51
2016,7,16,10,0,921.0,97.0,3.6,23.0,868.0,1030.47,763.4
2016,7,16,10,15,927.0,98.0,3.65,23.0,897.0,1027.3,760.58
2016,7,16,10,30,933.0,99.0,3.7,23.0,926.0,1020.75,755.7
2016,7,16,10,45,937.5,100.5,3.75,23.5,948.0,1009.87,746.65
2016,7,16,11,0,942.0,102.0,3.8,24.0,970.0,995.64,735.54
2016,7,16,11,15,945.0,102.5,3.85,24.0,985.5,975.74,722.21
2016,7,16,11,30,948.0,103.0,3.9,24.0,1001.0,952.72,706.87
2016,7,16,11,45,949.5,103.5,4.0,24.5,1008.5,925.39,687.57
2016,7,16,12,0,951.0,104.0,4.1,25.0,1016.0,895.27,666.4
2016,7,16,12,15,951.5,104.0,4.15,25.0,1016.5,861.26,643.6
2016,7,16,12,30,952.0,104.0,4.2,25.0,1017.0,824.87,619.04
2016,7,16,12,45,947.0,106.5,4.3,25.0,1008.5,784.35,591.63
2016,7,16,13,0,942.0,109.0,4.4,25.0,1000.0,742.11,561.51
2016,7,16,13,15,940.0,108.5,4.4,25.0,985.5,697.82,528.19
2016,7,16,13,30,938.0,108.0,4.4,25.0,971.0,652.0,492.99
2016,7,16,13,45,934.5,106.5,4.45,25.0,949.0,603.19,454.91
2016,7,16,14,0,931.0,105.0,4.5,25.0,927.0,553.34,415.03
2016,7,16,14,15,925.0,104.0,4.45,24.5,898.5,501.89,373.35
2016,7,16,14,30,919.0,103.0,4.4,24.0,870.0,450.03,330.12
2016,7,16,14,45,911.0,101.5,4.4,24.0,835.0,396.88,284.33
2016,7,16,15,0,903.0,100.0,4.4,24.0,800.0,343.94,238.02
2016,7,16,15,15,892.5,98.0,4.35,23.5,759.5,290.44,191.68
2016,7,16,15,30,882.0,96.0,4.3,23.0,719.0,237.81,147.09
2016,7,16,15,45,867.5,94.0,4.25,23.0,674.0,185.71,106.05
2016,7,16,16,0,853.0,92.0,4.2,23.0,629.0,135.27,73.05
2016,7,16,16,15,834.5,89.0,4.1,22.5,580.5,76.12,45.25
2016,7,16,16,30,816.0,86.0,4.0,22.0,532.0,60.3,46.13
2016,7,16,16,45,791.5,83.0,3.95,21.5,480.5,59.72,45.9
2016,7,16,17,0,767.0,80.0,3.9,21.0,429.0,59.09,45.63
2016,7,16,17,15,734.0,75.5,3.8,20.5,377.0,57.19,44.22
2016,7,16,17,30,701.0,71.0,3.7,20.0,325.0,55.2,42.7
2016,7,16,17,45,654.5,65.5,3.6,19.5,273.5,47.63,36.23
2016,7,16,18,0,608.0,60.0,3.5,19.0,222.0,44.84,33.82
2016,7,16,18,15,537.5,53.0,3.4,18.0,173.0,40.63,30.06
2016,7,16,18,30,467.0,46.0,3.3,17.0,124.0,36.32,26.01
2016,7,16,18,45,356.5,35.5,3.2,16.5,83.5,28.62,18.63
2016,7,16,19,0,246.0,25.0,3.1,16.0,43.0,20.63,7.48
2016,7,16,19,15,123.0,12.5,3.05,15.5,21.5,11.37,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,149.5,11.5,3.55,14.0,23.0,91.69,0.0
2016,7,17,5,30,299.0,23.0,3.6,14.0,46.0,237.54,148.18
2016,7,17,5,45,410.0,31.5,3.7,14.5,87.5,335.68,270.28
2016,7,17,6,0,521.0,40.0,3.8,15.0,129.0,438.14,361.52
2016,7,17,6,15,585.5,46.0,3.8,15.0,178.0,507.13,421.19
2016,7,17,6,30,650.0,52.0,3.8,15.0,227.0,586.02,485.53
2016,7,17,6,45,685.5,58.5,3.8,15.5,277.5,645.58,531.14
2016,7,17,7,0,721.0,65.0,3.8,16.0,328.0,705.7,575.21
2016,7,17,7,15,752.0,68.5,3.8,16.5,379.5,758.2,611.88
2016,7,17,7,30,783.0,72.0,3.8,17.0,431.0,810.18,647.01
2016,7,17,7,45,809.5,74.0,3.8,17.5,482.5,855.22,676.13
2016,7,17,8,0,836.0,76.0,3.8,18.0,534.0,889.5,696.94
2016,7,17,8,15,853.0,78.5,3.85,18.5,582.5,922.91,717.15
2016,7,17,8,30,870.0,81.0,3.9,19.0,631.0,954.03,735.53
2016,7,17,8,45,886.0,81.5,3.95,19.5,676.0,979.21,749.65
2016,7,17,9,0,902.0,82.0,4.0,20.0,721.0,1001.68,761.91
2016,7,17,9,15,911.5,84.0,4.0,20.0,761.5,1016.51,770.13
2016,7,17,9,30,921.0,86.0,4.0,20.0,802.0,1028.14,776.34
2016,7,17,9,45,915.5,95.0,4.05,20.5,833.5,1029.29,774.47
2016,7,17,10,0,910.0,104.0,4.1,21.0,865.0,1026.76,770.36
2016,7,17,10,15,916.0,105.0,4.1,21.0,893.5,1023.52,767.12
2016,7,17,10,30,922.0,106.0,4.1,21.0,922.0,1016.94,761.78
2016,7,17,10,45,925.0,108.0,4.2,21.5,943.5,1005.12,752.24
2016,7,17,11,0,928.0,110.0,4.3,22.0,965.0,990.01,740.62
2016,7,17,11,15,930.5,110.5,4.35,22.0,979.5,969.75,726.78
2016,7,17,11,30,933.0,111.0,4.4,22.0,994.0,946.45,710.93
2016,7,17,11,45,934.0,111.5,4.5,22.0,1001.0,918.89,692.61
2016,7,17,12,0,935.0,112.0,4.6,22.0,1008.0,888.63,672.48
2016,7,17,12,15,934.5,112.0,4.6,21.5,1007.5,854.17,649.93
2016,7,17,12,30,934.0,112.0,4.6,21.0,1007.0,817.44,625.61
2016,7,17,12,45,928.5,114.0,4.7,21.0,998.0,776.64,597.52
2016,7,17,13,0,923.0,116.0,4.8,21.0,989.0,734.23,566.43
2016,7,17,13,15,919.5,115.5,4.8,21.0,973.5,689.66,532.14
2016,7,17,13,30,916.0,115.0,4.8,21.0,958.0,643.73,496.09
2016,7,17,13,45,913.5,112.5,4.85,21.0,936.0,595.59,457.71
2016,7,17,14,0,911.0,110.0,4.9,21.0,914.0,546.38,417.46
2016,7,17,14,15,904.5,108.5,4.9,20.5,885.0,495.22,375.26
2016,7,17,14,30,898.0,107.0,4.9,20.0,856.0,443.73,331.56
2016,7,17,14,45,891.5,104.0,4.95,20.0,821.5,391.01,285.29
2016,7,17,15,0,885.0,101.0,5.0,20.0,787.0,338.37,238.38
2016,7,17,15,15,873.5,99.0,4.95,19.5,746.5,285.53,191.78
2016,7,17,15,30,862.0,97.0,4.9,19.0,706.0,233.68,147.13
2016,7,17,15,45,849.0,94.0,4.85,19.0,661.0,182.11,105.82
2016,7,17,16,0,836.0,91.0,4.8,19.0,616.0,132.06,72.61
2016,7,17,16,15,817.5,88.0,4.7,18.5,568.0,73.75,45.16
2016,7,17,16,30,799.0,85.0,4.6,18.0,520.0,59.48,46.2
2016,7,17,16,45,776.5,81.0,4.6,17.5,469.5,58.17,45.33
2016,7,17,17,0,754.0,77.0,4.6,17.0,419.0,56.76,44.35
2016,7,17,17,15,721.0,72.5,4.5,16.5,368.0,54.77,42.84
2016,7,17,17,30,688.0,68.0,4.4,16.0,317.0,52.69,41.2
2016,7,17,17,45,643.5,62.5,4.35,15.5,266.5,45.32,34.8
2016,7,17,18,0,599.0,57.0,4.3,15.0,216.0,42.45,32.26
2016,7,17,18,15,529.5,50.5,4.15,14.5,168.0,38.57,28.68
2016,7,17,18,30,460.0,44.0,4.0,14.0,120.0,34.6,24.83
2016,7,17,18,45,348.0,34.0,3.9,14.0,80.5,27.3,17.67
2016,7,17,19,0,236.0,24.0,3.8,14.0,41.0,19.74,6.48
2016,7,17,19,15,118.0,12.0,3.7,13.5,20.5,10.91,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,12.0,3.35,13.0,21.0,77.07,0.0
2016,7,18,5,30,244.0,24.0,3.4,13.0,42.0,204.91,122.0
2016,7,18,5,45,362.0,33.0,3.5,13.5,82.5,306.99,247.45
2016,7,18,6,0,480.0,42.0,3.6,14.0,123.0,412.76,341.75
2016,7,18,6,15,545.5,48.5,3.55,14.5,170.5,486.76,405.24
2016,7,18,6,30,611.0,55.0,3.5,15.0,218.0,564.84,468.21
2016,7,18,6,45,656.5,59.5,3.5,15.5,268.5,623.28,513.1
2016,7,18,7,0,702.0,64.0,3.5,16.0,319.0,688.12,560.94
2016,7,18,7,15,732.5,68.0,3.45,16.0,369.5,740.24,598.29
2016,7,18,7,30,763.0,72.0,3.4,16.0,420.0,791.89,634.23
2016,7,18,7,45,787.5,74.5,3.35,16.5,470.0,835.26,662.0
2016,7,18,8,0,812.0,77.0,3.3,17.0,520.0,867.81,681.38
2016,7,18,8,15,475.5,179.5,3.25,17.5,445.0,689.68,547.04
2016,7,18,8,30,139.0,282.0,3.2,18.0,370.0,449.46,355.41
2016,7,18,8,45,508.0,183.0,3.2,18.5,537.0,733.02,577.02
2016,7,18,9,0,877.0,84.0,3.2,19.0,704.0,978.79,745.79
2016,7,18,9,15,887.0,85.5,3.2,19.5,743.5,993.36,750.35
2016,7,18,9,30,897.0,87.0,3.2,20.0,783.0,1004.83,754.99
2016,7,18,9,45,901.5,90.0,3.25,20.5,816.5,1009.28,755.45
2016,7,18,10,0,906.0,93.0,3.3,21.0,850.0,1010.37,753.88
2016,7,18,10,15,912.0,94.0,3.35,21.0,878.0,1007.42,751.23
2016,7,18,10,30,918.0,95.0,3.4,21.0,906.0,1001.13,746.52
2016,7,18,10,45,922.0,96.0,3.45,21.5,927.5,989.58,737.02
2016,7,18,11,0,926.0,97.0,3.5,22.0,949.0,974.76,725.5
2016,7,18,11,15,929.0,97.5,3.6,22.0,964.0,955.3,712.72
2016,7,18,11,30,932.0,98.0,3.7,22.0,979.0,932.77,697.89
2016,7,18,11,45,933.0,98.5,3.8,22.0,986.0,905.53,679.84
2016,7,18,12,0,934.0,99.0,3.9,22.0,993.0,875.56,659.86
2016,7,18,12,15,934.5,99.0,3.95,22.0,993.0,842.18,637.17
2016,7,18,12,30,935.0,99.0,4.0,22.0,993.0,806.43,612.72
2016,7,18,12,45,937.5,96.0,4.1,22.0,986.5,767.37,585.96
2016,7,18,13,0,940.0,93.0,4.2,22.0,980.0,726.16,556.52
2016,7,18,13,15,937.5,92.5,4.25,22.0,965.5,681.78,522.8
2016,7,18,13,30,935.0,92.0,4.3,22.0,951.0,635.89,487.17
2016,7,18,13,45,933.0,90.0,4.4,22.0,930.0,587.74,449.12
2016,7,18,14,0,931.0,88.0,4.5,22.0,909.0,538.4,409.11
2016,7,18,14,15,925.5,87.0,4.45,21.5,880.5,487.28,366.95
2016,7,18,14,30,920.0,86.0,4.4,21.0,852.0,435.68,323.17
2016,7,18,14,45,915.0,83.5,4.4,21.0,818.5,382.85,276.83
2016,7,18,15,0,910.0,81.0,4.4,21.0,785.0,329.94,229.7
2016,7,18,15,15,900.5,79.5,4.35,20.5,745.0,276.8,182.85
2016,7,18,15,30,891.0,78.0,4.3,20.0,705.0,224.42,137.78
2016,7,18,15,45,880.5,75.0,4.25,20.0,661.5,171.82,95.79
2016,7,18,16,0,870.0,72.0,4.2,20.0,618.0,120.5,62.04
2016,7,18,16,15,853.5,70.0,4.1,19.5,570.5,71.17,43.37
2016,7,18,16,30,837.0,68.0,4.0,19.0,523.0,57.61,44.4
2016,7,18,16,45,817.5,65.0,3.95,19.0,473.0,55.72,42.93
2016,7,18,17,0,798.0,62.0,3.9,19.0,423.0,53.7,41.33
2016,7,18,17,15,768.5,58.5,3.75,18.5,372.0,44.42,33.43
2016,7,18,17,30,739.0,55.0,3.6,18.0,321.0,42.67,32.07
2016,7,18,17,45,698.0,51.0,3.5,18.0,270.0,40.4,30.1
2016,7,18,18,0,657.0,47.0,3.4,18.0,219.0,38.08,28.01
2016,7,18,18,15,593.0,41.5,3.2,17.0,171.0,34.33,24.64
2016,7,18,18,30,529.0,36.0,3.0,16.0,123.0,30.51,21.04
2016,7,18,18,45,420.5,28.0,2.9,15.5,82.5,24.16,14.84
2016,7,18,19,0,312.0,20.0,2.8,15.0,42.0,16.19,3.75
2016,7,18,19,15,156.0,10.0,2.75,14.5,21.0,9.1,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.0,98.57,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,44.0,250.15,141.17
2016,7,19,5,45,437.0,28.5,2.6,13.5,85.5,341.49,273.84
2016,7,19,6,0,545.0,36.0,2.8,14.0,127.0,442.35,364.5
2016,7,19,6,15,607.5,41.5,2.75,14.5,175.5,516.16,426.48
2016,7,19,6,30,670.0,47.0,2.7,15.0,224.0,593.47,487.89
2016,7,19,6,45,711.5,50.5,2.7,15.5,275.0,654.37,533.84
2016,7,19,7,0,753.0,54.0,2.7,16.0,326.0,716.24,578.43
2016,7,19,7,15,782.0,57.5,2.7,16.5,377.5,759.46,607.48
2016,7,19,7,30,811.0,61.0,2.7,17.0,429.0,810.34,641.19
2016,7,19,7,45,832.0,63.5,2.7,17.5,479.5,851.67,667.06
2016,7,19,8,0,853.0,66.0,2.7,18.0,530.0,891.4,691.27
2016,7,19,8,15,869.0,68.0,2.7,18.5,578.0,923.81,709.95
2016,7,19,8,30,885.0,70.0,2.7,19.0,626.0,953.87,726.83
2016,7,19,8,45,896.0,72.0,2.75,19.5,670.5,976.42,738.92
2016,7,19,9,0,907.0,74.0,2.8,20.0,715.0,996.06,749.11
2016,7,19,9,15,916.0,75.5,2.85,20.0,754.5,1010.04,757.02
2016,7,19,9,30,925.0,77.0,2.9,20.0,794.0,1020.81,762.97
2016,7,19,9,45,925.0,83.0,2.95,20.5,827.0,1024.4,762.86
2016,7,19,10,0,925.0,89.0,3.0,21.0,860.0,1024.42,760.6
2016,7,19,10,15,930.5,90.0,3.05,21.0,888.5,1020.91,757.64
2016,7,19,10,30,936.0,91.0,3.1,21.0,917.0,1014.0,752.61
2016,7,19,10,45,938.5,92.5,3.15,21.5,938.5,1001.34,742.48
2016,7,19,11,0,941.0,94.0,3.2,22.0,960.0,985.37,730.33
2016,7,19,11,15,943.5,94.5,3.25,22.0,974.5,965.19,716.89
2016,7,19,11,30,946.0,95.0,3.3,22.0,989.0,941.9,701.43
2016,7,19,11,45,948.0,95.0,3.4,22.5,996.5,914.71,682.36
2016,7,19,12,0,950.0,95.0,3.5,23.0,1004.0,884.7,661.37
2016,7,19,12,15,950.0,95.0,3.55,23.0,1004.0,850.43,638.39
2016,7,19,12,30,950.0,95.0,3.6,23.0,1004.0,813.77,613.65
2016,7,19,12,45,942.5,99.0,3.7,23.0,994.5,772.88,585.98
2016,7,19,13,0,935.0,103.0,3.8,23.0,985.0,730.38,555.67
2016,7,19,13,15,932.0,102.5,3.85,23.0,970.0,685.71,522.1
2016,7,19,13,30,929.0,102.0,3.9,23.0,955.0,639.58,486.65
2016,7,19,13,45,927.0,99.5,3.95,23.0,933.5,591.14,448.59
2016,7,19,14,0,925.0,97.0,4.0,23.0,912.0,541.54,408.59
2016,7,19,14,15,919.0,96.0,4.0,23.0,883.0,490.33,366.16
2016,7,19,14,30,913.0,95.0,4.0,23.0,854.0,438.71,322.3
2016,7,19,14,45,907.0,92.0,4.05,23.0,820.0,385.38,276.21
2016,7,19,15,0,901.0,89.0,4.1,23.0,786.0,332.08,229.39
2016,7,19,15,15,891.0,87.5,4.1,22.5,745.5,279.14,183.3
2016,7,19,15,30,881.0,86.0,4.1,22.0,705.0,227.03,139.02
2016,7,19,15,45,870.5,82.5,4.1,22.0,661.0,174.46,97.6
2016,7,19,16,0,860.0,79.0,4.1,22.0,617.0,123.18,64.4
2016,7,19,16,15,843.0,76.5,4.05,21.5,569.0,73.87,46.3
2016,7,19,16,30,826.0,74.0,4.0,21.0,521.0,61.58,47.44
2016,7,19,16,45,806.5,70.0,4.0,20.5,471.5,59.1,45.57
2016,7,19,17,0,787.0,66.0,4.0,20.0,422.0,48.94,37.03
2016,7,19,17,15,756.5,62.5,3.9,19.5,370.5,47.39,35.88
2016,7,19,17,30,726.0,59.0,3.8,19.0,319.0,45.78,34.65
2016,7,19,17,45,686.0,54.0,3.7,18.5,268.5,42.83,32.17
2016,7,19,18,0,646.0,49.0,3.6,18.0,218.0,39.78,29.5
2016,7,19,18,15,580.5,43.5,3.35,17.5,170.0,36.11,26.14
2016,7,19,18,30,515.0,38.0,3.1,17.0,122.0,29.71,20.22
2016,7,19,18,45,408.0,29.5,2.9,16.5,81.5,23.52,14.18
2016,7,19,19,0,301.0,21.0,2.7,16.0,41.0,17.15,3.62
2016,7,19,19,15,150.5,10.5,2.6,15.5,20.5,9.55,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,2.1,13.5,21.5,98.21,0.0
2016,7,20,5,30,330.0,20.0,2.3,14.0,43.0,241.73,126.38
2016,7,20,5,45,435.5,27.5,2.55,14.5,84.0,339.01,270.05
2016,7,20,6,0,541.0,35.0,2.8,15.0,125.0,437.9,359.35
2016,7,20,6,15,604.0,40.5,2.8,15.5,173.0,511.78,421.47
2016,7,20,6,30,667.0,46.0,2.8,16.0,221.0,589.27,483.16
2016,7,20,6,45,709.5,49.5,2.8,16.5,272.0,650.81,529.61
2016,7,20,7,0,752.0,53.0,2.8,17.0,323.0,713.43,574.75
2016,7,20,7,15,781.5,56.0,2.75,17.5,375.0,756.37,603.31
2016,7,20,7,30,811.0,59.0,2.7,18.0,427.0,807.03,636.5
2016,7,20,7,45,832.5,61.5,2.65,18.5,477.5,848.88,662.32
2016,7,20,8,0,854.0,64.0,2.6,19.0,528.0,889.16,686.41
2016,7,20,8,15,870.5,66.0,2.55,19.5,576.5,922.13,704.93
2016,7,20,8,30,887.0,68.0,2.5,20.0,625.0,952.75,721.58
2016,7,20,8,45,899.5,70.0,2.5,20.5,669.5,976.87,734.14
2016,7,20,9,0,912.0,72.0,2.5,21.0,714.0,998.09,744.77
2016,7,20,9,15,921.5,73.5,2.5,21.5,754.5,1012.64,751.03
2016,7,20,9,30,931.0,75.0,2.5,22.0,795.0,1023.98,755.32
2016,7,20,9,45,929.0,82.5,2.5,22.5,828.0,1027.35,754.56
2016,7,20,10,0,927.0,90.0,2.5,23.0,861.0,1027.04,751.65
2016,7,20,10,15,933.0,91.0,2.55,23.5,890.0,1023.97,747.67
2016,7,20,10,30,939.0,92.0,2.6,24.0,919.0,1017.49,741.65
2016,7,20,10,45,944.5,92.0,2.65,24.5,941.5,1006.07,732.6
2016,7,20,11,0,950.0,92.0,2.7,25.0,964.0,991.3,721.54
2016,7,20,11,15,953.0,92.5,2.75,25.0,979.0,971.4,708.68
2016,7,20,11,30,956.0,93.0,2.8,25.0,994.0,948.34,693.81
2016,7,20,11,45,959.0,92.0,2.85,25.5,1002.5,920.82,674.69
2016,7,20,12,0,962.0,91.0,2.9,26.0,1011.0,890.42,653.69
2016,7,20,12,15,962.0,91.0,2.95,26.0,1011.0,855.78,631.11
2016,7,20,12,30,962.0,91.0,3.0,26.0,1011.0,818.73,606.74
2016,7,20,12,45,961.0,91.5,3.15,26.0,1003.5,779.12,580.95
2016,7,20,13,0,960.0,92.0,3.3,26.0,996.0,737.46,552.47
2016,7,20,13,15,957.5,91.5,3.4,26.0,981.0,692.13,519.25
2016,7,20,13,30,955.0,91.0,3.5,26.0,966.0,645.23,484.0
2016,7,20,13,45,951.5,89.5,3.6,26.0,944.5,595.61,445.78
2016,7,20,14,0,948.0,88.0,3.7,26.0,923.0,544.91,405.6
2016,7,20,14,15,942.5,87.0,3.75,25.5,894.0,492.82,363.8
2016,7,20,14,30,937.0,86.0,3.8,25.0,865.0,440.23,320.27
2016,7,20,14,45,930.0,84.5,3.9,25.0,830.0,386.46,274.14
2016,7,20,15,0,923.0,83.0,4.0,25.0,795.0,332.78,227.31
2016,7,20,15,15,913.0,81.5,4.05,24.5,754.5,278.69,180.59
2016,7,20,15,30,903.0,80.0,4.1,24.0,714.0,225.42,135.7
2016,7,20,15,45,890.0,78.0,4.15,24.0,669.0,172.42,94.48
2016,7,20,16,0,877.0,76.0,4.2,24.0,624.0,120.95,61.92
2016,7,20,16,15,860.0,74.0,4.15,23.5,575.5,71.08,44.53
2016,7,20,16,30,843.0,72.0,4.1,23.0,527.0,60.41,46.05
2016,7,20,16,45,821.0,69.0,4.1,22.5,476.0,58.55,44.73
2016,7,20,17,0,799.0,66.0,4.1,22.0,425.0,49.08,36.84
2016,7,20,17,15,768.0,62.5,4.0,21.0,373.0,47.52,35.77
2016,7,20,17,30,737.0,59.0,3.9,20.0,321.0,45.89,34.6
2016,7,20,17,45,694.0,54.5,3.85,19.5,269.5,43.34,32.47
2016,7,20,18,0,651.0,50.0,3.8,19.0,218.0,40.72,30.19
2016,7,20,18,15,584.0,44.0,3.65,18.0,169.5,36.63,26.52
2016,7,20,18,30,517.0,38.0,3.5,17.0,121.0,29.77,20.25
2016,7,20,18,45,407.0,29.0,3.35,16.5,80.5,23.14,13.79
2016,7,20,19,0,297.0,20.0,3.2,16.0,40.0,16.28,2.4
2016,7,20,19,15,148.5,10.0,3.1,15.5,20.0,9.1,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.0,10.0,2.5,13.5,20.5,92.64,0.0
2016,7,21,5,30,310.0,20.0,2.7,14.0,41.0,235.19,111.83
2016,7,21,5,45,421.0,28.5,2.95,14.5,82.0,330.38,262.74
2016,7,21,6,0,532.0,37.0,3.2,15.0,123.0,433.61,356.2
2016,7,21,6,15,269.5,62.5,3.2,15.0,106.5,301.27,250.88
