Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,30,7.0,88.0,3.2,15.0,90.0,92.81,73.33
2016,7,21,6,45,12.5,107.0,3.25,15.5,111.0,115.75,93.03
2016,7,21,7,0,18.0,126.0,3.3,16.0,132.0,138.79,112.19
2016,7,21,7,15,241.0,132.0,3.3,16.5,239.5,376.41,312.63
2016,7,21,7,30,464.0,138.0,3.3,17.0,347.0,604.61,492.82
2016,7,21,7,45,656.5,103.0,3.3,17.5,437.0,755.54,602.73
2016,7,21,8,0,849.0,68.0,3.3,18.0,527.0,889.2,694.93
2016,7,21,8,15,865.0,70.0,3.3,18.5,575.0,921.5,713.04
2016,7,21,8,30,881.0,72.0,3.3,19.0,623.0,951.47,730.12
2016,7,21,8,45,893.5,73.5,3.3,19.5,667.5,974.79,742.49
2016,7,21,9,0,906.0,75.0,3.3,20.0,712.0,995.27,752.93
2016,7,21,9,15,915.5,76.5,3.3,20.5,752.0,1009.73,759.34
2016,7,21,9,30,925.0,78.0,3.3,21.0,792.0,1020.98,763.73
2016,7,21,9,45,931.0,80.0,3.35,21.5,826.5,1025.99,764.5
2016,7,21,10,0,937.0,82.0,3.4,22.0,861.0,1027.57,763.19
2016,7,21,10,15,943.0,83.0,3.4,22.0,889.5,1024.6,760.12
2016,7,21,10,30,949.0,84.0,3.4,22.0,918.0,1018.18,754.96
2016,7,21,10,45,953.5,84.0,3.45,22.5,940.5,1005.82,744.95
2016,7,21,11,0,958.0,84.0,3.5,23.0,963.0,990.1,732.9
2016,7,21,11,15,961.0,84.5,3.6,23.0,978.5,970.21,719.94
2016,7,21,11,30,964.0,85.0,3.7,23.0,994.0,947.12,704.86
2016,7,21,11,45,966.5,85.0,3.8,23.5,1001.5,920.03,685.72
2016,7,21,12,0,969.0,85.0,3.9,24.0,1009.0,890.02,664.62
2016,7,21,12,15,969.5,85.0,4.0,24.0,1009.5,855.64,641.74
2016,7,21,12,30,970.0,85.0,4.1,24.0,1010.0,818.76,616.98
2016,7,21,12,45,959.5,91.5,4.25,24.0,1000.5,777.23,588.93
2016,7,21,13,0,949.0,98.0,4.4,24.0,991.0,734.15,558.32
2016,7,21,13,15,946.5,97.5,4.45,23.5,976.5,689.15,525.45
2016,7,21,13,30,944.0,97.0,4.5,23.0,962.0,642.62,490.53
2016,7,21,13,45,943.0,94.5,4.6,23.0,941.0,593.95,452.2
2016,7,21,14,0,942.0,92.0,4.7,23.0,920.0,544.0,411.74
2016,7,21,14,15,936.5,91.0,4.65,22.5,891.0,492.1,369.01
2016,7,21,14,30,931.0,90.0,4.6,22.0,862.0,439.71,324.65
2016,7,21,14,45,927.5,86.5,4.6,22.0,828.5,385.85,277.5
2016,7,21,15,0,924.0,83.0,4.6,22.0,795.0,331.75,229.44
2016,7,21,15,15,914.5,81.5,4.5,21.5,754.5,277.66,181.94
2016,7,21,15,30,905.0,80.0,4.4,21.0,714.0,224.34,136.39
2016,7,21,15,45,896.0,76.0,4.35,21.0,670.0,170.28,93.79
2016,7,21,16,0,887.0,72.0,4.3,21.0,626.0,117.38,59.92
2016,7,21,16,15,870.5,70.0,4.15,20.5,577.0,67.02,42.8
2016,7,21,16,30,854.0,68.0,4.0,20.0,528.0,57.81,44.41
2016,7,21,16,45,835.5,64.5,3.9,20.0,477.5,55.56,42.63
2016,7,21,17,0,817.0,61.0,3.8,20.0,427.0,53.16,40.71
2016,7,21,17,15,787.0,57.5,3.65,19.5,375.0,50.54,38.65
2016,7,21,17,30,757.0,54.0,3.5,19.0,323.0,42.13,31.45
2016,7,21,17,45,716.0,50.0,3.4,18.5,271.5,39.81,29.52
2016,7,21,18,0,675.0,46.0,3.3,18.0,220.0,37.45,27.44
2016,7,21,18,15,609.5,40.5,3.05,17.5,171.0,33.65,23.96
2016,7,21,18,30,544.0,35.0,2.8,17.0,122.0,29.8,20.26
2016,7,21,18,45,432.5,27.0,2.6,16.5,81.0,23.4,13.96
2016,7,21,19,0,321.0,19.0,2.4,16.0,40.0,16.85,1.74
2016,7,21,19,15,160.5,9.5,2.35,15.5,20.0,8.64,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,159.5,9.5,2.0,13.5,20.0,94.44,0.0
2016,7,22,5,30,319.0,19.0,2.3,14.0,40.0,231.86,97.18
2016,7,22,5,45,428.5,27.5,2.6,14.5,81.0,333.63,264.0
2016,7,22,6,0,538.0,36.0,2.9,15.0,122.0,435.95,357.26
2016,7,22,6,15,603.5,41.5,2.9,15.5,171.0,511.63,421.28
2016,7,22,6,30,669.0,47.0,2.9,16.0,220.0,590.99,484.68
2016,7,22,6,45,712.0,51.0,2.9,16.5,271.5,653.74,532.24
2016,7,22,7,0,755.0,55.0,2.9,17.0,323.0,717.56,578.39
2016,7,22,7,15,785.5,58.0,2.85,17.5,375.5,769.94,613.93
2016,7,22,7,30,816.0,61.0,2.8,18.0,428.0,813.06,641.54
2016,7,22,7,45,838.0,63.5,2.8,19.0,479.5,855.45,666.9
2016,7,22,8,0,860.0,66.0,2.8,20.0,531.0,896.28,690.42
2016,7,22,8,15,877.0,68.5,2.8,20.5,580.0,930.45,710.14
2016,7,22,8,30,894.0,71.0,2.8,21.0,629.0,962.25,728.01
2016,7,22,8,45,906.5,73.0,2.85,21.5,674.5,986.4,741.0
2016,7,22,9,0,919.0,75.0,2.9,22.0,720.0,1007.62,752.07
2016,7,22,9,15,929.0,76.5,2.9,22.5,760.5,1022.65,758.64
2016,7,22,9,30,939.0,78.0,2.9,23.0,801.0,1034.43,763.2
2016,7,22,9,45,934.0,86.5,2.95,23.5,833.5,1035.84,761.59
2016,7,22,10,0,929.0,95.0,3.0,24.0,866.0,1033.5,757.79
2016,7,22,10,15,935.0,96.5,3.0,24.5,895.5,1030.82,753.51
2016,7,22,10,30,941.0,98.0,3.0,25.0,925.0,1024.68,747.15
2016,7,22,10,45,946.5,98.0,3.05,25.5,947.5,1013.05,737.85
2016,7,22,11,0,952.0,98.0,3.1,26.0,970.0,998.06,726.54
2016,7,22,11,15,955.0,98.5,3.1,26.0,985.5,977.93,713.03
2016,7,22,11,30,958.0,99.0,3.1,26.0,1001.0,954.62,697.55
2016,7,22,11,45,960.5,98.5,3.15,26.5,1009.0,926.88,678.21
2016,7,22,12,0,963.0,98.0,3.2,27.0,1017.0,896.27,657.01
2016,7,22,12,15,963.0,98.0,3.25,27.0,1016.5,861.37,634.21
2016,7,22,12,30,963.0,98.0,3.3,27.0,1016.0,824.05,609.63
2016,7,22,12,45,961.0,98.0,3.35,27.5,1008.0,783.02,581.18
2016,7,22,13,0,959.0,98.0,3.4,28.0,1000.0,740.05,550.1
2016,7,22,13,15,956.0,97.5,3.45,28.0,984.5,694.24,516.59
2016,7,22,13,30,953.0,97.0,3.5,28.0,969.0,646.92,481.14
2016,7,22,13,45,949.0,96.0,3.55,28.0,946.5,597.32,443.09
2016,7,22,14,0,945.0,95.0,3.6,28.0,924.0,546.68,403.18
2016,7,22,14,15,938.5,94.0,3.6,27.5,894.5,494.09,361.32
2016,7,22,14,30,932.0,93.0,3.6,27.0,865.0,441.11,317.85
2016,7,22,14,45,923.5,91.5,3.65,27.0,829.5,386.89,271.82
2016,7,22,15,0,915.0,90.0,3.7,27.0,794.0,332.92,225.27
2016,7,22,15,15,904.5,88.0,3.7,26.5,753.0,278.58,178.91
2016,7,22,15,30,894.0,86.0,3.7,26.0,712.0,225.12,134.5
2016,7,22,15,45,877.0,85.0,3.7,25.5,666.0,172.62,94.75
2016,7,22,16,0,860.0,84.0,3.7,25.0,620.0,122.03,63.97
2016,7,22,16,15,842.0,81.5,3.65,24.5,571.0,72.5,55.75
2016,7,22,16,30,824.0,79.0,3.6,24.0,522.0,55.82,41.97
2016,7,22,16,45,797.0,76.5,3.6,23.5,470.5,55.37,41.84
2016,7,22,17,0,770.0,74.0,3.6,23.0,419.0,54.9,41.68
2016,7,22,17,15,737.0,70.0,3.45,22.5,366.5,53.21,40.45
2016,7,22,17,30,704.0,66.0,3.3,22.0,314.0,51.46,39.12
2016,7,22,17,45,654.0,61.0,3.2,21.5,262.5,44.52,33.22
2016,7,22,18,0,604.0,56.0,3.1,21.0,211.0,41.98,31.01
2016,7,22,18,15,532.0,49.0,2.9,20.0,163.0,37.65,27.15
2016,7,22,18,30,460.0,42.0,2.7,19.0,115.0,33.21,22.98
2016,7,22,18,45,338.5,31.5,2.5,18.0,75.0,25.38,15.41
2016,7,22,19,0,217.0,21.0,2.3,17.0,35.0,17.27,0.72
2016,7,22,19,15,108.5,10.5,2.3,16.5,17.5,9.55,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,107.0,10.5,1.45,13.5,17.5,66.99,0.0
2016,7,23,5,30,214.0,21.0,1.6,14.0,35.0,177.73,61.26
2016,7,23,5,45,334.0,31.5,1.75,15.0,74.5,286.15,224.22
2016,7,23,6,0,454.0,42.0,1.9,16.0,114.0,393.25,319.45
2016,7,23,6,15,526.0,49.5,1.75,16.5,162.0,472.06,385.57
2016,7,23,6,30,598.0,57.0,1.6,17.0,210.0,555.49,450.52
2016,7,23,6,45,649.5,61.5,1.5,17.5,262.0,622.55,499.72
2016,7,23,7,0,701.0,66.0,1.4,18.0,314.0,687.08,544.41
2016,7,23,7,15,734.5,70.5,1.35,19.0,366.5,742.48,579.71
2016,7,23,7,30,768.0,75.0,1.3,20.0,419.0,797.54,613.17
2016,7,23,7,45,794.0,78.0,1.3,21.0,470.5,843.13,639.41
2016,7,23,8,0,820.0,81.0,1.3,22.0,522.0,887.3,663.95
2016,7,23,8,15,838.0,83.5,1.45,23.0,570.5,911.81,677.03
2016,7,23,8,30,856.0,86.0,1.6,24.0,619.0,943.6,694.9
2016,7,23,8,45,869.5,89.0,1.75,25.0,664.5,969.11,708.39
2016,7,23,9,0,883.0,92.0,1.9,26.0,710.0,991.8,720.0
2016,7,23,9,15,893.5,93.5,2.05,26.5,750.5,1006.74,728.05
2016,7,23,9,30,904.0,95.0,2.2,27.0,791.0,1018.55,734.22
2016,7,23,9,45,913.0,96.0,2.35,27.5,826.0,1025.04,737.09
2016,7,23,10,0,922.0,97.0,2.5,28.0,861.0,1028.18,737.94
2016,7,23,10,15,928.0,98.5,2.6,28.5,890.0,1025.5,734.69
2016,7,23,10,30,934.0,100.0,2.7,29.0,919.0,1019.38,729.43
2016,7,23,10,45,928.0,107.0,2.85,30.0,938.5,1003.94,717.37
2016,7,23,11,0,922.0,114.0,3.0,31.0,958.0,985.2,703.32
2016,7,23,11,15,925.0,114.5,3.05,31.0,973.0,965.33,690.65
2016,7,23,11,30,928.0,115.0,3.1,31.0,988.0,942.37,676.03
2016,7,23,11,45,923.5,119.5,3.2,31.5,993.5,913.62,656.66
2016,7,23,12,0,919.0,124.0,3.3,32.0,999.0,882.28,635.6
2016,7,23,12,15,919.0,124.0,3.4,32.0,999.5,848.3,613.99
2016,7,23,12,30,919.0,124.0,3.5,32.0,1000.0,812.04,590.68
2016,7,23,12,45,917.0,124.0,3.6,32.0,992.0,772.22,564.73
2016,7,23,13,0,915.0,124.0,3.7,32.0,984.0,730.58,535.37
2016,7,23,13,15,912.5,123.5,3.75,31.5,969.5,686.56,504.51
2016,7,23,13,30,910.0,123.0,3.8,31.0,955.0,641.1,471.7
2016,7,23,13,45,906.0,122.0,3.85,31.0,933.0,593.14,435.22
2016,7,23,14,0,902.0,121.0,3.9,31.0,911.0,544.23,397.03
2016,7,23,14,15,895.5,119.5,3.9,30.5,882.0,493.05,356.78
2016,7,23,14,30,889.0,118.0,3.9,30.0,853.0,441.55,315.06
2016,7,23,14,45,887.5,112.5,3.95,30.0,820.0,388.72,270.67
2016,7,23,15,0,886.0,107.0,4.0,30.0,787.0,335.5,225.26
2016,7,23,15,15,875.0,104.5,3.95,29.5,746.5,281.98,180.28
2016,7,23,15,30,864.0,102.0,3.9,29.0,706.0,229.41,137.32
2016,7,23,15,45,856.5,97.0,3.9,28.5,662.0,176.69,97.73
2016,7,23,16,0,849.0,92.0,3.9,28.0,618.0,124.96,66.34
2016,7,23,16,15,830.5,89.0,3.8,27.5,569.5,65.75,49.44
2016,7,23,16,30,812.0,86.0,3.7,27.0,521.0,60.67,45.51
2016,7,23,16,45,790.5,81.5,3.65,26.5,470.0,59.02,44.38
2016,7,23,17,0,769.0,77.0,3.6,26.0,419.0,57.24,43.13
2016,7,23,17,15,735.5,72.5,3.45,25.0,366.5,55.24,41.76
2016,7,23,17,30,702.0,68.0,3.3,24.0,314.0,53.17,40.26
2016,7,23,17,45,654.0,62.5,3.15,23.5,262.5,45.74,33.98
2016,7,23,18,0,606.0,57.0,3.0,23.0,211.0,42.87,31.5
2016,7,23,18,15,532.0,49.5,2.85,22.0,162.5,38.15,27.32
2016,7,23,18,30,458.0,42.0,2.7,21.0,114.0,33.29,22.81
2016,7,23,18,45,333.5,31.5,2.55,20.0,74.0,25.46,15.23
2016,7,23,19,0,209.0,21.0,2.4,19.0,34.0,17.34,0.0
2016,7,23,19,15,104.5,10.5,2.45,18.5,17.0,9.55,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,87.5,11.0,2.4,14.5,16.0,56.88,0.0
2016,7,24,5,30,175.0,22.0,2.5,15.0,32.0,154.06,39.67
2016,7,24,5,45,293.5,33.5,2.6,15.5,71.0,262.62,204.99
2016,7,24,6,0,412.0,45.0,2.7,16.0,110.0,368.2,300.38
2016,7,24,6,15,487.5,53.5,2.65,16.5,157.5,449.36,369.9
2016,7,24,6,30,563.0,62.0,2.6,17.0,205.0,535.34,439.09
2016,7,24,6,45,617.5,67.0,2.6,18.0,256.5,604.39,490.94
2016,7,24,7,0,672.0,72.0,2.6,19.0,308.0,675.46,541.75
2016,7,24,7,15,707.5,76.5,2.6,19.5,360.5,726.34,576.54
2016,7,24,7,30,743.0,81.0,2.6,20.0,413.0,782.47,614.0
2016,7,24,7,45,771.5,84.0,2.65,20.5,464.5,829.76,644.36
2016,7,24,8,0,800.0,87.0,2.7,21.0,516.0,875.76,673.18
2016,7,24,8,15,819.5,90.0,2.7,21.5,565.0,911.58,694.05
2016,7,24,8,30,839.0,93.0,2.7,22.0,614.0,945.18,713.16
2016,7,24,8,45,852.5,96.0,2.7,23.0,659.5,960.29,718.28
2016,7,24,9,0,866.0,99.0,2.7,24.0,705.0,982.65,728.37
2016,7,24,9,15,878.0,101.0,2.65,24.5,746.0,999.41,735.62
2016,7,24,9,30,890.0,103.0,2.6,25.0,787.0,1013.08,740.9
2016,7,24,9,45,890.5,109.5,2.6,26.0,820.0,1017.0,739.03
2016,7,24,10,0,891.0,116.0,2.6,27.0,853.0,1017.41,735.14
2016,7,24,10,15,898.0,117.5,2.6,27.0,882.5,1015.52,732.87
2016,7,24,10,30,905.0,119.0,2.6,27.0,912.0,1010.26,728.61
2016,7,24,10,45,899.0,127.0,2.65,27.5,931.0,995.65,717.57
2016,7,24,11,0,893.0,135.0,2.7,28.0,950.0,977.77,704.63
2016,7,24,11,15,896.5,135.5,2.75,28.5,965.5,958.48,690.91
2016,7,24,11,30,900.0,136.0,2.8,29.0,981.0,936.17,675.32
2016,7,24,11,45,892.5,142.0,2.85,29.5,986.0,906.35,654.9
2016,7,24,12,0,885.0,148.0,2.9,30.0,991.0,874.14,632.98
2016,7,24,12,15,885.0,148.0,2.9,30.0,991.0,840.79,611.2
2016,7,24,12,30,885.0,148.0,2.9,30.0,991.0,805.27,587.88
2016,7,24,12,45,886.0,146.0,2.9,30.0,984.0,766.86,561.75
2016,7,24,13,0,887.0,144.0,2.9,30.0,977.0,726.56,533.09
2016,7,24,13,15,883.0,143.5,2.95,30.0,961.5,682.46,501.34
2016,7,24,13,30,879.0,143.0,3.0,30.0,946.0,637.11,467.93
2016,7,24,13,45,867.0,145.5,3.1,30.0,921.0,588.58,431.47
2016,7,24,14,0,855.0,148.0,3.2,30.0,896.0,537.3,392.08
2016,7,24,14,15,847.0,146.0,3.25,29.5,866.5,486.03,352.2
2016,7,24,14,30,839.0,144.0,3.3,29.0,837.0,434.78,311.07
2016,7,24,14,45,832.5,139.5,3.35,29.0,802.5,382.35,267.4
2016,7,24,15,0,826.0,135.0,3.4,29.0,768.0,330.2,223.3
2016,7,24,15,15,812.0,132.0,3.45,28.5,727.0,277.91,179.76
2016,7,24,15,30,798.0,129.0,3.5,28.0,686.0,227.07,138.58
2016,7,24,15,45,791.5,121.5,3.55,28.0,643.0,175.48,99.71
2016,7,24,16,0,785.0,114.0,3.6,28.0,600.0,124.93,68.8
2016,7,24,16,15,763.0,110.0,3.6,27.0,551.0,77.88,59.65
2016,7,24,16,30,741.0,106.0,3.6,26.0,502.0,67.3,51.27
2016,7,24,16,45,723.0,98.5,3.6,25.5,452.5,64.5,49.21
2016,7,24,17,0,705.0,91.0,3.6,25.0,403.0,61.41,46.87
2016,7,24,17,15,667.5,85.0,3.55,24.0,351.0,59.01,45.17
2016,7,24,17,30,630.0,79.0,3.5,23.0,299.0,56.47,43.28
2016,7,24,17,45,585.5,71.0,3.45,22.0,249.0,52.15,39.75
2016,7,24,18,0,541.0,63.0,3.4,21.0,199.0,47.59,35.87
2016,7,24,18,15,465.0,54.0,3.35,20.0,152.0,41.85,30.75
2016,7,24,18,30,389.0,45.0,3.3,19.0,105.0,35.89,25.22
2016,7,24,18,45,276.5,32.5,3.25,18.5,67.0,26.38,15.97
2016,7,24,19,0,164.0,20.0,3.2,18.0,29.0,15.78,0.0
2016,7,24,19,15,82.0,10.0,3.2,17.5,14.5,9.1,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,72.5,10.0,2.6,13.5,14.0,47.86,0.0
2016,7,25,5,30,145.0,20.0,2.7,14.0,28.0,132.25,20.42
2016,7,25,5,45,252.5,34.0,2.85,14.5,65.5,235.63,183.55
2016,7,25,6,0,360.0,48.0,3.0,15.0,103.0,336.01,275.37
2016,7,25,6,15,434.5,58.0,3.0,15.5,150.0,416.47,345.07
2016,7,25,6,30,509.0,68.0,3.0,16.0,197.0,501.68,415.46
2016,7,25,6,45,561.0,76.0,3.0,16.5,247.5,570.94,469.47
2016,7,25,7,0,613.0,84.0,3.0,17.0,298.0,642.13,522.62
2016,7,25,7,15,650.5,90.0,2.95,17.5,350.0,699.86,563.34
2016,7,25,7,30,688.0,96.0,2.9,18.0,402.0,757.69,602.68
2016,7,25,7,45,712.0,102.5,2.9,19.0,452.5,803.58,631.25
2016,7,25,8,0,736.0,109.0,2.9,20.0,503.0,848.14,658.09
2016,7,25,8,15,758.0,113.0,2.9,20.5,551.5,880.27,676.87
2016,7,25,8,30,780.0,117.0,2.9,21.0,600.0,916.42,698.25
2016,7,25,8,45,790.5,123.5,2.95,22.0,644.0,941.84,711.02
2016,7,25,9,0,801.0,130.0,3.0,23.0,688.0,964.4,721.82
2016,7,25,9,15,814.0,133.0,3.0,23.5,729.0,982.52,730.64
2016,7,25,9,30,827.0,136.0,3.0,24.0,770.0,997.58,737.51
2016,7,25,9,45,850.5,131.5,3.0,24.5,809.0,1011.61,743.78
2016,7,25,10,0,874.0,127.0,3.0,25.0,848.0,1011.62,740.98
2016,7,25,10,15,881.0,128.5,3.0,25.5,877.5,1009.61,737.16
2016,7,25,10,30,888.0,130.0,3.0,26.0,907.0,1004.28,731.35
2016,7,25,10,45,889.5,133.5,3.05,26.5,928.5,992.33,721.83
2016,7,25,11,0,891.0,137.0,3.1,27.0,950.0,977.14,710.4
2016,7,25,11,15,894.0,138.0,3.15,27.5,965.0,957.83,696.4
2016,7,25,11,30,897.0,139.0,3.2,28.0,980.0,935.51,680.55
2016,7,25,11,45,896.5,140.5,3.25,28.5,987.0,907.7,661.18
2016,7,25,12,0,896.0,142.0,3.3,29.0,994.0,877.32,640.15
2016,7,25,12,15,896.0,142.5,3.35,29.0,994.0,844.09,618.46
2016,7,25,12,30,896.0,143.0,3.4,29.0,994.0,808.63,595.15
2016,7,25,12,45,897.5,140.5,3.45,29.0,987.0,769.77,568.76
2016,7,25,13,0,899.0,138.0,3.5,29.0,980.0,728.94,539.55
2016,7,25,13,15,895.5,137.5,3.55,29.0,965.0,684.66,507.2
2016,7,25,13,30,892.0,137.0,3.6,29.0,950.0,639.06,473.12
2016,7,25,13,45,885.0,136.5,3.65,29.0,926.5,590.41,435.96
2016,7,25,14,0,878.0,136.0,3.7,29.0,903.0,541.11,397.32
2016,7,25,14,15,870.5,134.5,3.75,28.5,873.5,490.4,357.31
2016,7,25,14,30,863.0,133.0,3.8,28.0,844.0,439.5,315.92
2016,7,25,14,45,857.5,128.0,3.85,28.0,810.0,380.68,267.05
2016,7,25,15,0,852.0,123.0,3.9,28.0,776.0,327.15,221.36
2016,7,25,15,15,839.5,120.5,3.9,27.5,735.0,274.2,176.75
2016,7,25,15,30,827.0,118.0,3.9,27.0,694.0,222.5,134.49
2016,7,25,15,45,820.0,111.0,3.9,27.0,650.5,169.67,94.61
2016,7,25,16,0,813.0,104.0,3.9,27.0,607.0,117.92,63.26
2016,7,25,16,15,792.5,100.5,3.85,26.0,557.5,69.72,53.1
2016,7,25,16,30,772.0,97.0,3.8,25.0,508.0,68.41,52.44
2016,7,25,16,45,755.0,90.0,3.75,24.5,458.5,65.23,50.04
2016,7,25,17,0,738.0,83.0,3.7,24.0,409.0,61.8,47.4
2016,7,25,17,15,702.0,78.0,3.6,23.0,356.5,54.22,41.24
2016,7,25,17,30,666.0,73.0,3.5,22.0,304.0,52.19,39.77
2016,7,25,17,45,622.5,65.5,3.4,21.5,253.5,48.07,36.29
2016,7,25,18,0,579.0,58.0,3.3,21.0,203.0,43.72,32.5
2016,7,25,18,15,503.5,50.0,3.15,20.0,155.0,38.64,27.96
2016,7,25,18,30,428.0,42.0,3.0,19.0,107.0,33.4,23.05
2016,7,25,18,45,310.5,30.5,2.85,18.5,68.5,24.69,14.47
2016,7,25,19,0,193.0,19.0,2.7,18.0,30.0,15.61,0.0
2016,7,25,19,15,96.5,9.5,2.65,17.5,15.0,8.64,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,78.0,9.5,1.2,14.5,14.0,50.26,0.0
2016,7,26,5,30,156.0,19.0,1.4,15.0,28.0,136.09,4.66
2016,7,26,5,45,266.0,32.5,1.65,16.0,65.5,243.81,187.06
2016,7,26,6,0,376.0,46.0,1.9,17.0,103.0,344.26,278.33
2016,7,26,6,15,450.5,55.5,1.8,17.5,149.5,424.54,346.39
2016,7,26,6,30,525.0,65.0,1.7,18.0,196.0,509.61,414.39
2016,7,26,6,45,575.5,72.5,1.6,19.0,246.5,577.5,464.29
2016,7,26,7,0,626.0,80.0,1.5,20.0,297.0,647.23,512.68
2016,7,26,7,15,663.0,85.5,1.4,21.0,349.0,704.22,549.27
2016,7,26,7,30,700.0,91.0,1.3,22.0,401.0,761.28,584.09
2016,7,26,7,45,725.5,96.5,1.25,23.0,451.5,807.57,610.5
2016,7,26,8,0,751.0,102.0,1.2,24.0,502.0,847.3,631.63
2016,7,26,8,15,772.0,106.0,1.15,25.0,550.5,884.84,650.68
2016,7,26,8,30,793.0,110.0,1.1,26.0,599.0,920.25,667.78
2016,7,26,8,45,806.5,114.0,1.1,27.0,644.0,945.94,679.14
2016,7,26,9,0,820.0,118.0,1.1,28.0,689.0,968.86,688.73
2016,7,26,9,15,832.5,120.5,1.1,28.5,729.5,986.11,696.14
2016,7,26,9,30,845.0,123.0,1.1,29.0,770.0,1000.29,701.77
2016,7,26,9,45,857.5,123.5,1.1,30.0,806.0,998.16,696.2
2016,7,26,10,0,870.0,124.0,1.1,31.0,842.0,1003.89,695.75
2016,7,26,10,15,877.5,125.5,1.1,31.5,871.0,1002.45,692.4
2016,7,26,10,30,885.0,127.0,1.1,32.0,900.0,997.69,687.31
2016,7,26,10,45,887.0,130.0,1.1,32.5,921.5,985.82,678.13
2016,7,26,11,0,889.0,133.0,1.1,33.0,943.0,970.73,667.24
2016,7,26,11,15,892.5,133.5,1.2,33.0,958.0,951.51,656.95
2016,7,26,11,30,896.0,134.0,1.3,33.0,973.0,929.28,644.74
2016,7,26,11,45,896.0,135.5,1.45,33.5,980.0,902.02,628.65
2016,7,26,12,0,896.0,137.0,1.6,34.0,987.0,872.14,610.67
2016,7,26,12,15,896.0,137.0,1.75,34.0,987.0,838.54,591.27
2016,7,26,12,30,896.0,137.0,1.9,34.0,987.0,802.73,570.06
2016,7,26,12,45,894.0,136.5,2.05,34.5,979.0,763.0,544.21
2016,7,26,13,0,892.0,136.0,2.2,35.0,971.0,721.54,515.56
2016,7,26,13,15,888.5,135.5,2.3,34.5,956.0,677.54,486.17
2016,7,26,13,30,885.0,135.0,2.4,34.0,941.0,632.22,454.84
2016,7,26,13,45,880.5,133.5,2.5,34.0,918.5,584.46,419.84
2016,7,26,14,0,876.0,132.0,2.6,34.0,896.0,535.84,383.11
2016,7,26,14,15,868.5,130.0,2.65,34.0,866.5,484.86,343.46
2016,7,26,14,30,861.0,128.0,2.7,34.0,837.0,433.69,302.57
2016,7,26,14,45,853.0,125.0,2.75,34.0,802.0,381.66,260.1
2016,7,26,15,0,845.0,122.0,2.8,34.0,767.0,322.85,212.12
2016,7,26,15,15,832.5,119.0,2.8,33.5,726.0,269.88,168.87
2016,7,26,15,30,820.0,116.0,2.8,33.0,685.0,218.16,127.88
2016,7,26,15,45,805.5,112.0,2.85,32.5,640.0,166.94,90.99
2016,7,26,16,0,791.0,108.0,2.9,32.0,595.0,117.58,62.84
2016,7,26,16,15,770.0,104.0,2.9,31.5,546.5,71.23,53.08
2016,7,26,16,30,749.0,100.0,2.9,31.0,498.0,70.51,52.83
2016,7,26,16,45,722.5,95.0,2.9,30.5,447.0,62.29,46.33
2016,7,26,17,0,696.0,90.0,2.9,30.0,396.0,60.82,45.38
2016,7,26,17,15,658.5,84.5,2.75,29.0,344.5,58.77,44.01
2016,7,26,17,30,621.0,79.0,2.6,28.0,293.0,56.61,42.47
2016,7,26,17,45,568.5,71.5,2.5,27.5,242.5,52.66,39.24
2016,7,26,18,0,516.0,64.0,2.4,27.0,192.0,48.53,35.71
2016,7,26,18,15,440.5,54.0,2.05,25.5,145.5,41.98,30.08
2016,7,26,18,30,365.0,44.0,1.7,24.0,99.0,35.15,23.96
2016,7,26,18,45,252.5,31.0,1.4,23.0,62.0,25.15,14.36
2016,7,26,19,0,140.0,18.0,1.1,22.0,25.0,14.2,0.0
2016,7,26,19,15,70.0,9.0,1.1,21.5,12.5,8.19,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,36.5,7.5,2.0,17.5,9.5,26.26,0.0
2016,7,27,5,30,73.0,15.0,2.1,18.0,19.0,79.61,0.0
2016,7,27,5,45,156.5,32.5,2.25,18.5,52.5,173.74,130.31
2016,7,27,6,0,240.0,50.0,2.4,19.0,86.0,257.03,206.44
2016,7,27,6,15,306.5,64.5,2.3,19.5,128.5,330.3,269.18
2016,7,27,6,30,373.0,79.0,2.2,20.0,171.0,408.49,333.38
2016,7,27,6,45,431.0,89.0,2.15,20.5,219.0,478.07,388.38
2016,7,27,7,0,489.0,99.0,2.1,21.0,267.0,550.81,443.1
2016,7,27,7,15,527.5,107.5,2.05,22.0,316.0,615.1,487.8
2016,7,27,7,30,566.0,116.0,2.0,23.0,365.0,673.54,526.37
2016,7,27,7,45,602.5,120.5,2.0,24.0,415.0,725.4,559.15
2016,7,27,8,0,639.0,125.0,2.0,25.0,465.0,776.67,590.48
2016,7,27,8,15,662.0,130.5,2.0,25.5,511.5,815.4,613.55
2016,7,27,8,30,685.0,136.0,2.0,26.0,558.0,852.39,635.12
2016,7,27,8,45,705.5,139.5,2.0,27.0,602.5,882.54,650.53
2016,7,27,9,0,726.0,143.0,2.0,28.0,647.0,910.38,664.24
2016,7,27,9,15,740.5,146.5,2.0,28.5,686.5,929.72,673.63
2016,7,27,9,30,755.0,150.0,2.0,29.0,726.0,940.07,677.34
2016,7,27,9,45,752.0,160.0,2.05,30.0,756.5,943.37,675.9
2016,7,27,10,0,749.0,170.0,2.1,31.0,787.0,943.45,672.61
2016,7,27,10,15,757.5,172.5,2.15,31.5,815.5,944.05,671.16
2016,7,27,10,30,766.0,175.0,2.2,32.0,844.0,941.52,667.84
2016,7,27,10,45,774.0,176.0,2.25,32.5,866.5,933.87,661.44
2016,7,27,11,0,782.0,177.0,2.3,33.0,889.0,923.11,653.23
2016,7,27,11,15,786.0,178.0,2.4,33.0,903.5,905.6,642.61
2016,7,27,11,30,790.0,179.0,2.5,33.0,918.0,885.24,630.18
2016,7,27,11,45,795.0,178.0,2.65,33.0,926.5,861.16,615.67
2016,7,27,12,0,800.0,177.0,2.8,33.0,935.0,834.46,599.33
2016,7,27,12,15,800.5,177.0,2.9,33.0,935.5,802.59,579.13
2016,7,27,12,30,801.0,177.0,3.0,33.0,936.0,768.69,556.67
2016,7,27,12,45,809.0,170.0,3.1,33.0,931.5,732.35,532.0
2016,7,27,13,0,817.0,163.0,3.2,33.0,927.0,693.88,505.26
2016,7,27,13,15,813.5,162.0,3.3,33.0,912.0,651.02,474.65
2016,7,27,13,30,810.0,161.0,3.4,33.0,897.0,607.09,442.5
2016,7,27,13,45,808.5,157.0,3.55,33.0,876.5,560.93,408.05
2016,7,27,14,0,807.0,153.0,3.7,33.0,856.0,513.89,371.92
2016,7,27,14,15,798.5,151.0,3.75,32.5,827.0,464.62,333.67
2016,7,27,14,30,790.0,149.0,3.8,32.0,798.0,415.47,294.38
2016,7,27,14,45,786.5,142.5,3.9,32.0,765.5,364.9,252.52
2016,7,27,15,0,783.0,136.0,4.0,32.0,733.0,314.37,210.08
2016,7,27,15,15,769.0,133.0,4.0,31.5,693.0,264.27,168.76
2016,7,27,15,30,755.0,130.0,4.0,31.0,653.0,215.64,129.97
2016,7,27,15,45,746.5,122.5,4.0,30.5,611.0,166.0,93.74
2016,7,27,16,0,738.0,115.0,4.0,30.0,569.0,117.6,65.63
2016,7,27,16,15,716.0,111.0,3.95,29.0,521.5,68.12,51.12
2016,7,27,16,30,694.0,107.0,3.9,28.0,474.0,67.84,51.32
2016,7,27,16,45,675.0,99.0,3.85,27.5,426.0,64.73,49.01
2016,7,27,17,0,656.0,91.0,3.8,27.0,378.0,61.32,46.41
2016,7,27,17,15,618.0,85.0,3.65,26.0,328.0,58.96,44.76
2016,7,27,17,30,580.0,79.0,3.5,25.0,278.0,56.47,42.91
2016,7,27,17,45,537.5,70.0,3.4,24.5,230.5,51.39,38.67
2016,7,27,18,0,495.0,61.0,3.3,24.0,183.0,46.03,34.03
2016,7,27,18,15,421.0,51.5,3.15,23.0,138.0,39.84,28.57
2016,7,27,18,30,347.0,42.0,3.0,22.0,93.0,33.4,22.66
2016,7,27,18,45,244.0,29.5,2.9,21.5,58.5,23.85,13.25
2016,7,27,19,0,141.0,17.0,2.8,21.0,24.0,13.42,0.0
2016,7,27,19,15,70.5,8.5,2.75,20.5,12.0,7.73,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,80.5,8.5,2.3,15.0,12.5,50.52,0.0
2016,7,28,5,30,161.0,17.0,2.3,15.0,25.0,136.68,0.0
2016,7,28,5,45,272.0,29.0,2.3,15.5,61.0,243.38,184.69
2016,7,28,6,0,383.0,41.0,2.3,16.0,97.0,342.64,278.15
2016,7,28,6,15,456.0,49.5,2.25,16.5,142.5,420.26,345.28
2016,7,28,6,30,529.0,58.0,2.2,17.0,188.0,502.77,412.33
2016,7,28,6,45,310.0,95.5,2.2,18.0,176.5,391.67,321.72
2016,7,28,7,0,91.0,133.0,2.2,19.0,165.0,236.85,192.28
2016,7,28,7,15,394.5,106.5,2.15,19.5,275.5,492.58,401.27
2016,7,28,7,30,698.0,80.0,2.1,20.0,386.0,739.24,582.0
2016,7,28,7,45,723.5,84.0,2.1,21.0,435.5,783.89,607.45
2016,7,28,8,0,749.0,88.0,2.1,22.0,485.0,827.26,632.98
2016,7,28,8,15,769.0,91.5,2.1,22.5,532.0,863.19,654.01
2016,7,28,8,30,789.0,95.0,2.1,23.0,579.0,897.04,673.34
2016,7,28,8,45,802.5,98.0,2.1,24.0,623.0,921.6,684.89
2016,7,28,9,0,816.0,101.0,2.1,25.0,667.0,933.24,687.9
2016,7,28,9,15,827.5,103.5,2.15,25.5,706.0,949.71,696.13
2016,7,28,9,30,839.0,106.0,2.2,26.0,745.0,963.22,702.43
2016,7,28,9,45,848.5,107.5,2.25,27.0,779.5,970.54,703.46
2016,7,28,10,0,858.0,109.0,2.3,28.0,814.0,974.69,702.61
2016,7,28,10,15,864.5,110.0,2.4,28.5,842.0,972.13,699.5
2016,7,28,10,30,871.0,111.0,2.5,29.0,870.0,966.34,694.49
2016,7,28,10,45,870.0,115.5,2.6,29.5,890.0,953.69,685.2
2016,7,28,11,0,869.0,120.0,2.7,30.0,910.0,937.91,674.02
2016,7,28,11,15,872.0,121.0,2.8,30.0,924.5,919.38,662.47
2016,7,28,11,30,875.0,122.0,2.9,30.0,939.0,897.89,648.99
2016,7,28,11,45,871.0,125.5,3.05,30.5,944.5,869.82,630.21
2016,7,28,12,0,867.0,129.0,3.2,31.0,950.0,839.33,609.76
2016,7,28,12,15,867.0,129.0,3.3,31.0,950.0,806.79,588.77
2016,7,28,12,30,867.0,129.0,3.4,31.0,950.0,772.09,566.15
2016,7,28,12,45,861.0,131.5,3.5,31.0,941.0,733.14,539.76
2016,7,28,13,0,855.0,134.0,3.6,31.0,932.0,692.72,510.84
2016,7,28,13,15,851.5,133.0,3.65,30.5,917.0,649.86,480.42
2016,7,28,13,30,848.0,132.0,3.7,30.0,902.0,605.77,448.23
2016,7,28,13,45,841.0,131.5,3.75,30.0,879.5,559.11,412.38
2016,7,28,14,0,834.0,131.0,3.8,30.0,857.0,511.86,375.16
2016,7,28,14,15,826.0,129.5,3.85,30.0,828.0,463.05,335.81
2016,7,28,14,30,818.0,128.0,3.9,30.0,799.0,408.75,291.52
2016,7,28,14,45,810.5,124.5,3.95,30.0,765.0,357.77,248.73
2016,7,28,15,0,803.0,121.0,4.0,30.0,731.0,307.17,205.7
2016,7,28,15,15,789.5,118.5,3.95,29.5,691.5,256.52,163.4
2016,7,28,15,30,776.0,116.0,3.9,29.0,652.0,207.26,123.7
2016,7,28,15,45,764.5,110.5,3.9,28.5,609.0,157.62,87.47
2016,7,28,16,0,753.0,105.0,3.9,28.0,566.0,109.53,60.04
2016,7,28,16,15,732.0,101.5,3.8,27.5,519.0,69.27,52.42
2016,7,28,16,30,711.0,98.0,3.7,27.0,472.0,62.16,46.79
2016,7,28,16,45,688.5,91.5,3.65,26.5,424.0,59.81,45.08
2016,7,28,17,0,666.0,85.0,3.6,26.0,376.0,57.24,43.16
2016,7,28,17,15,629.0,79.5,3.5,25.0,326.0,55.07,41.64
2016,7,28,17,30,592.0,74.0,3.4,24.0,276.0,52.78,39.94
2016,7,28,17,45,545.0,66.5,3.3,23.5,228.0,48.73,36.54
2016,7,28,18,0,498.0,59.0,3.2,23.0,180.0,44.48,32.84
2016,7,28,18,15,424.0,50.0,3.1,22.0,135.5,38.66,27.67
2016,7,28,18,30,350.0,41.0,3.0,21.0,91.0,32.62,22.06
2016,7,28,18,45,243.5,28.5,2.9,20.5,56.5,23.03,12.47
2016,7,28,19,0,137.0,16.0,2.8,20.0,22.0,13.0,0.0
2016,7,28,19,15,68.5,8.0,2.8,19.5,11.0,7.28,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,2.3,15.5,9.0,26.0,0.0
2016,7,29,5,30,74.0,14.0,2.3,16.0,18.0,77.31,0.0
2016,7,29,5,45,154.5,31.0,2.3,16.5,50.0,170.63,126.58
2016,7,29,6,0,235.0,48.0,2.3,17.0,82.0,250.82,202.42
2016,7,29,6,15,301.5,62.0,2.3,17.5,124.0,323.02,265.1
2016,7,29,6,30,368.0,76.0,2.3,18.0,166.0,400.24,329.48
2016,7,29,6,45,246.5,104.5,2.3,18.5,171.0,337.44,277.57
2016,7,29,7,0,125.0,133.0,2.3,19.0,176.0,264.94,216.2
2016,7,29,7,15,337.5,124.5,2.3,19.5,266.5,467.24,380.28
2016,7,29,7,30,550.0,116.0,2.3,20.0,357.0,658.53,524.42
2016,7,29,7,45,584.5,122.0,2.3,21.0,405.5,709.93,556.73
2016,7,29,8,0,619.0,128.0,2.3,22.0,454.0,760.72,588.62
2016,7,29,8,15,642.5,133.5,2.3,22.5,500.5,799.53,612.41
2016,7,29,8,30,666.0,139.0,2.3,23.0,547.0,836.65,634.71
2016,7,29,8,45,690.0,141.0,2.3,24.0,592.0,868.15,651.57
2016,7,29,9,0,714.0,143.0,2.3,25.0,637.0,897.47,666.72
2016,7,29,9,15,728.5,147.0,2.35,25.5,676.0,917.31,677.19
2016,7,29,9,30,743.0,151.0,2.4,26.0,715.0,928.05,681.78
2016,7,29,9,45,772.5,143.5,2.45,27.0,754.5,944.86,689.15
2016,7,29,10,0,802.0,136.0,2.5,28.0,794.0,958.48,694.4
2016,7,29,10,15,810.0,137.5,2.55,28.5,822.0,957.5,691.7
2016,7,29,10,30,818.0,139.0,2.6,29.0,850.0,953.33,687.21
2016,7,29,10,45,824.5,140.0,2.7,29.5,872.5,933.88,673.43
2016,7,29,11,0,831.0,141.0,2.8,30.0,895.0,921.92,664.68
2016,7,29,11,15,835.0,142.0,2.85,30.0,910.0,904.62,653.42
2016,7,29,11,30,839.0,143.0,2.9,30.0,925.0,884.43,640.35
2016,7,29,11,45,842.0,142.5,3.0,30.5,933.0,859.26,623.09
2016,7,29,12,0,845.0,142.0,3.1,31.0,941.0,831.54,604.15
2016,7,29,12,15,845.5,142.0,3.15,31.0,941.0,799.84,583.45
2016,7,29,12,30,846.0,142.0,3.2,31.0,941.0,766.01,561.21
2016,7,29,12,45,855.0,135.0,3.3,31.0,937.0,730.58,537.11
2016,7,29,13,0,864.0,128.0,3.4,31.0,933.0,692.76,510.3
2016,7,29,13,15,860.5,127.0,3.45,31.0,918.0,649.52,478.7
2016,7,29,13,30,857.0,126.0,3.5,31.0,903.0,605.03,445.44
2016,7,29,13,45,852.0,125.0,3.6,31.0,881.0,558.65,410.06
2016,7,29,14,0,847.0,124.0,3.7,31.0,859.0,511.48,373.09
2016,7,29,14,15,840.0,122.5,3.75,30.5,831.0,462.46,334.34
2016,7,29,14,30,833.0,121.0,3.8,30.0,803.0,413.23,294.27
2016,7,29,14,45,823.5,118.5,3.85,30.0,768.5,362.44,251.57
2016,7,29,15,0,814.0,116.0,3.9,30.0,734.0,304.79,203.34
2016,7,29,15,15,801.5,113.5,3.9,29.5,694.5,253.77,160.7
2016,7,29,15,30,789.0,111.0,3.9,29.0,655.0,204.01,120.63
2016,7,29,15,45,772.5,108.0,3.9,28.5,611.0,154.89,85.24
2016,7,29,16,0,756.0,105.0,3.9,28.0,567.0,107.83,59.32
2016,7,29,16,15,734.5,101.5,3.85,27.5,519.5,69.41,52.54
2016,7,29,16,30,713.0,98.0,3.8,27.0,472.0,62.29,46.9
2016,7,29,16,45,683.0,93.5,3.8,26.5,422.5,61.23,46.29
2016,7,29,17,0,653.0,89.0,3.8,26.0,373.0,60.08,45.58
2016,7,29,17,15,615.5,83.0,3.7,25.0,323.0,57.67,43.86
2016,7,29,17,30,578.0,77.0,3.6,24.0,273.0,55.12,41.95
2016,7,29,17,45,521.5,70.0,3.5,23.5,224.0,51.54,38.96
2016,7,29,18,0,465.0,63.0,3.4,23.0,175.0,47.82,35.7
2016,7,29,18,15,391.0,52.5,3.25,22.0,131.0,40.85,29.52
2016,7,29,18,30,317.0,42.0,3.1,21.0,87.0,33.57,22.82
2016,7,29,18,45,210.5,28.5,3.0,20.5,53.0,22.27,11.64
2016,7,29,19,0,104.0,15.0,2.9,20.0,19.0,11.83,0.0
2016,7,29,19,15,52.0,7.5,2.85,19.5,9.5,6.82,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,62.0,7.5,2.2,15.0,10.5,39.65,0.0
2016,7,30,5,30,124.0,15.0,2.2,15.0,21.0,107.62,0.0
2016,7,30,5,45,233.0,28.5,2.25,15.5,56.0,218.28,161.88
2016,7,30,6,0,342.0,42.0,2.3,16.0,91.0,315.76,255.79
2016,7,30,6,15,417.0,51.5,2.3,16.5,135.5,394.4,324.18
2016,7,30,6,30,492.0,61.0,2.3,17.0,180.0,478.13,393.31
2016,7,30,6,45,253.5,89.5,2.3,18.0,152.0,321.39,265.46
2016,7,30,7,0,15.0,118.0,2.3,19.0,124.0,128.49,101.89
2016,7,30,7,15,40.0,145.5,2.3,19.5,162.5,191.9,154.44
2016,7,30,7,30,65.0,173.0,2.3,20.0,201.0,244.62,196.68
2016,7,30,7,45,101.5,199.0,2.3,21.0,249.5,306.33,244.9
2016,7,30,8,0,138.0,225.0,2.3,22.0,298.0,386.47,305.51
2016,7,30,8,15,454.5,164.5,2.3,22.5,436.5,648.68,507.1
2016,7,30,8,30,771.0,104.0,2.3,23.0,575.0,889.47,672.34
2016,7,30,8,45,787.0,107.5,2.35,24.0,619.5,916.75,684.3
2016,7,30,9,0,803.0,111.0,2.4,25.0,664.0,941.39,696.42
2016,7,30,9,15,816.0,113.0,2.5,25.5,704.5,958.47,705.36
2016,7,30,9,30,829.0,115.0,2.6,26.0,745.0,961.98,705.54
2016,7,30,9,45,850.5,111.0,2.75,27.0,783.0,974.96,711.18
2016,7,30,10,0,872.0,107.0,2.9,28.0,821.0,984.87,714.75
2016,7,30,10,15,879.5,108.5,3.05,28.0,850.5,983.69,714.06
2016,7,30,10,30,887.0,110.0,3.2,28.0,880.0,979.17,711.38
2016,7,30,10,45,887.5,114.0,3.35,28.5,901.0,967.17,702.5
2016,7,30,11,0,888.0,118.0,3.5,29.0,922.0,951.94,691.62
2016,7,30,11,15,891.5,118.5,3.65,29.0,937.0,932.93,679.67
2016,7,30,11,30,895.0,119.0,3.8,29.0,952.0,910.9,665.7
2016,7,30,11,45,890.0,123.5,3.95,29.0,957.5,882.31,647.31
2016,7,30,12,0,885.0,128.0,4.1,29.0,963.0,851.25,627.15
2016,7,30,12,15,885.0,128.5,4.15,29.0,963.5,818.44,605.24
2016,7,30,12,30,885.0,129.0,4.2,29.0,964.0,783.39,581.7
2016,7,30,12,45,872.5,135.5,4.3,29.0,953.5,742.26,553.1
2016,7,30,13,0,860.0,142.0,4.4,29.0,943.0,699.98,522.19
2016,7,30,13,15,857.0,141.0,4.4,29.0,928.0,656.96,490.02
2016,7,30,13,30,854.0,140.0,4.4,29.0,913.0,612.66,456.2
2016,7,30,13,45,849.0,138.5,4.4,29.0,891.0,565.79,419.71
2016,7,30,14,0,844.0,137.0,4.4,29.0,869.0,518.15,381.72
2016,7,30,14,15,837.0,135.5,4.4,28.5,840.5,464.83,339.35
2016,7,30,14,30,830.0,134.0,4.4,28.0,812.0,414.61,298.02
2016,7,30,14,45,826.5,128.5,4.4,28.0,779.0,362.62,253.81
2016,7,30,15,0,823.0,123.0,4.4,28.0,746.0,310.61,209.08
2016,7,30,15,15,810.5,120.0,4.3,27.5,705.5,258.63,165.3
2016,7,30,15,30,798.0,117.0,4.2,27.0,665.0,207.93,124.27
2016,7,30,15,45,791.5,110.0,4.15,26.5,623.0,156.47,86.67
2016,7,30,16,0,785.0,103.0,4.1,26.0,581.0,106.03,58.39
2016,7,30,16,15,764.5,99.0,4.05,25.5,532.5,68.05,51.86
2016,7,30,16,30,744.0,95.0,4.0,25.0,484.0,67.19,51.45
2016,7,30,16,45,728.0,87.5,3.95,24.5,435.5,63.59,48.7
2016,7,30,17,0,712.0,80.0,3.9,24.0,387.0,59.71,45.66
2016,7,30,17,15,675.5,75.0,3.8,23.0,336.0,52.3,39.62
2016,7,30,17,30,639.0,70.0,3.7,22.0,285.0,50.21,38.06
2016,7,30,17,45,597.0,62.5,3.6,21.5,236.0,46.03,34.51
2016,7,30,18,0,555.0,55.0,3.5,21.0,187.0,41.63,30.63
2016,7,30,18,15,478.5,46.5,3.4,20.0,140.5,36.05,25.61
2016,7,30,18,30,402.0,38.0,3.3,19.0,94.0,30.28,20.18
2016,7,30,18,45,287.0,26.5,3.25,18.5,58.0,21.47,10.87
2016,7,30,19,0,172.0,15.0,3.2,18.0,22.0,13.64,0.0
2016,7,30,19,15,86.0,7.5,3.15,17.5,11.0,6.82,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
