Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,66.0,7.5,1.85,13.5,10.0,41.71,0.0
2016,7,31,5,30,132.0,15.0,2.0,14.0,20.0,114.47,0.0
2016,7,31,5,45,244.5,28.0,2.15,15.0,55.5,224.69,164.73
2016,7,31,6,0,357.0,41.0,2.3,16.0,91.0,324.22,262.21
2016,7,31,6,15,432.5,50.5,2.25,16.5,136.5,403.69,331.35
2016,7,31,6,30,508.0,60.0,2.2,17.0,182.0,488.31,400.84
2016,7,31,6,45,288.0,94.5,2.2,17.5,167.0,372.77,306.93
2016,7,31,7,0,68.0,129.0,2.2,18.0,152.0,198.6,161.43
2016,7,31,7,15,138.5,151.0,2.15,18.5,208.0,298.59,243.96
2016,7,31,7,30,209.0,173.0,2.1,19.0,264.0,387.39,314.13
2016,7,31,7,45,467.5,136.5,2.1,20.0,372.0,612.29,488.12
2016,7,31,8,0,726.0,100.0,2.1,21.0,480.0,823.97,635.07
2016,7,31,8,15,747.0,104.0,2.1,21.5,528.0,855.75,651.72
2016,7,31,8,30,768.0,108.0,2.1,22.0,576.0,890.72,671.99
2016,7,31,8,45,774.5,115.5,2.15,22.5,618.0,913.36,684.17
2016,7,31,9,0,781.0,123.0,2.2,23.0,660.0,933.06,694.49
2016,7,31,9,15,794.5,126.0,2.25,23.5,700.5,951.54,704.03
2016,7,31,9,30,808.0,129.0,2.3,24.0,741.0,967.02,711.66
2016,7,31,9,45,787.5,147.5,2.4,25.0,767.0,962.69,705.56
2016,7,31,10,0,767.0,166.0,2.5,26.0,793.0,954.49,697.26
2016,7,31,10,15,776.0,168.5,2.6,26.0,822.0,955.36,697.78
2016,7,31,10,30,785.0,171.0,2.7,26.0,851.0,953.01,696.22
2016,7,31,10,45,779.5,179.0,2.8,26.5,869.5,939.1,685.83
2016,7,31,11,0,774.0,187.0,2.9,27.0,888.0,922.23,673.68
2016,7,31,11,15,778.5,188.5,2.95,27.0,903.0,905.51,662.67
2016,7,31,11,30,783.0,190.0,3.0,27.0,918.0,885.9,649.78
2016,7,31,11,45,778.0,195.0,3.15,27.5,923.0,858.54,631.11
2016,7,31,12,0,773.0,200.0,3.3,28.0,928.0,828.97,610.91
2016,7,31,12,15,773.0,200.5,3.35,28.0,928.5,797.47,589.33
2016,7,31,12,30,773.0,201.0,3.4,28.0,929.0,764.01,565.89
2016,7,31,12,45,822.0,169.0,3.5,28.0,937.5,736.27,547.22
2016,7,31,13,0,871.0,137.0,3.6,28.0,946.0,702.05,523.34
2016,7,31,13,15,867.0,136.0,3.65,28.0,930.5,657.92,490.64
2016,7,31,13,30,863.0,135.0,3.7,28.0,915.0,612.58,456.3
2016,7,31,13,45,854.0,136.0,3.8,28.0,891.5,565.03,419.56
2016,7,31,14,0,845.0,137.0,3.9,28.0,868.0,517.04,381.48
2016,7,31,14,15,837.0,135.0,3.95,27.5,838.5,462.76,338.44
2016,7,31,14,30,829.0,133.0,4.0,27.0,809.0,411.73,296.51
2016,7,31,14,45,818.0,131.0,4.05,27.0,774.0,359.94,252.53
2016,7,31,15,0,807.0,129.0,4.1,27.0,739.0,308.87,208.7
2016,7,31,15,15,793.5,126.0,4.1,26.5,698.5,257.46,165.46
2016,7,31,15,30,780.0,123.0,4.1,26.0,658.0,207.46,125.1
2016,7,31,15,45,767.0,118.0,4.15,25.5,614.0,157.64,89.19
2016,7,31,16,0,754.0,113.0,4.2,25.0,570.0,109.55,63.1
2016,7,31,16,15,731.5,108.5,4.15,24.0,521.5,67.17,51.46
2016,7,31,16,30,709.0,104.0,4.1,23.0,473.0,66.47,51.29
2016,7,31,16,45,687.5,97.0,4.05,22.5,424.5,63.92,49.4
2016,7,31,17,0,666.0,90.0,4.0,22.0,376.0,61.14,47.28
2016,7,31,17,15,627.0,84.0,3.9,21.0,325.0,58.74,45.55
2016,7,31,17,30,588.0,78.0,3.8,20.0,274.0,56.21,43.62
2016,7,31,17,45,543.5,69.0,3.7,19.5,225.5,51.08,39.23
2016,7,31,18,0,499.0,60.0,3.6,19.0,177.0,45.67,34.42
2016,7,31,18,15,421.0,50.0,3.45,18.0,132.0,39.01,28.39
2016,7,31,18,30,343.0,40.0,3.3,17.0,87.0,32.07,21.85
2016,7,31,18,45,234.5,27.0,3.15,16.5,53.0,21.96,11.02
2016,7,31,19,0,126.0,14.0,3.0,16.0,19.0,12.73,0.0
2016,7,31,19,15,63.0,7.0,2.9,15.5,9.5,6.37,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,90.0,7.0,1.65,14.5,10.5,6.37,0.0
2016,8,1,5,30,180.0,14.0,1.8,15.0,21.0,115.44,0.0
2016,8,1,5,45,304.0,24.0,1.95,15.5,57.0,256.29,184.91
2016,8,1,6,0,428.0,34.0,2.1,16.0,93.0,362.05,291.87
2016,8,1,6,15,503.0,41.5,2.1,16.5,139.0,440.77,360.55
2016,8,1,6,30,578.0,49.0,2.1,17.0,185.0,524.84,428.55
2016,8,1,6,45,317.5,88.0,2.1,17.5,165.5,386.92,318.45
2016,8,1,7,0,57.0,127.0,2.1,18.0,146.0,187.14,151.63
2016,8,1,7,15,74.0,150.5,2.05,18.5,180.0,228.02,185.28
2016,8,1,7,30,91.0,174.0,2.0,19.0,214.0,269.22,217.7
2016,8,1,7,45,177.0,193.0,2.0,19.5,282.0,383.96,308.83
2016,8,1,8,0,263.0,212.0,2.0,20.0,350.0,504.07,399.83
2016,8,1,8,15,548.0,145.0,2.0,20.5,467.0,722.12,562.68
2016,8,1,8,30,833.0,78.0,2.0,21.0,584.0,905.73,685.26
2016,8,1,8,45,847.5,80.0,2.0,21.5,629.0,930.82,696.88
2016,8,1,9,0,862.0,82.0,2.0,22.0,674.0,953.2,708.3
2016,8,1,9,15,873.0,84.0,2.05,22.5,714.0,969.21,716.12
2016,8,1,9,30,884.0,86.0,2.1,23.0,754.0,982.11,722.03
2016,8,1,9,45,884.5,92.0,2.2,24.0,787.0,985.9,721.31
2016,8,1,10,0,885.0,98.0,2.3,25.0,820.0,986.21,718.53
2016,8,1,10,15,891.5,99.0,2.4,25.5,849.0,983.54,715.36
2016,8,1,10,30,898.0,100.0,2.5,26.0,878.0,977.54,710.17
2016,8,1,10,45,903.0,101.0,2.6,26.5,900.0,966.76,702.02
2016,8,1,11,0,908.0,102.0,2.7,27.0,922.0,952.7,691.85
2016,8,1,11,15,911.5,102.5,2.8,27.0,937.0,933.52,679.77
2016,8,1,11,30,915.0,103.0,2.9,27.0,952.0,911.25,665.69
2016,8,1,11,45,917.0,103.5,3.0,27.5,960.0,884.7,647.45
2016,8,1,12,0,919.0,104.0,3.1,28.0,968.0,855.35,627.34
2016,8,1,12,15,919.0,104.0,3.15,28.0,968.0,821.32,604.96
2016,8,1,12,30,919.0,104.0,3.2,28.0,968.0,784.94,580.87
2016,8,1,12,45,915.5,105.0,3.3,28.0,959.5,744.73,554.15
2016,8,1,13,0,912.0,106.0,3.4,28.0,951.0,702.74,523.85
2016,8,1,13,15,909.0,105.0,3.5,28.0,936.0,657.82,490.75
2016,8,1,13,30,906.0,104.0,3.6,28.0,921.0,611.48,455.73
2016,8,1,13,45,904.0,102.0,3.7,28.0,899.5,563.62,418.62
2016,8,1,14,0,902.0,100.0,3.8,28.0,878.0,514.62,379.53
2016,8,1,14,15,895.5,98.5,3.85,27.5,849.5,463.12,338.05
2016,8,1,14,30,889.0,97.0,3.9,27.0,821.0,411.28,295.05
2016,8,1,14,45,883.0,94.5,3.95,27.0,786.5,358.73,249.92
2016,8,1,15,0,877.0,92.0,4.0,27.0,752.0,306.23,204.33
2016,8,1,15,15,866.0,90.0,4.0,26.5,712.0,253.25,159.33
2016,8,1,15,30,855.0,88.0,4.0,26.0,672.0,201.22,117.1
2016,8,1,15,45,842.0,85.0,4.05,25.5,627.5,149.44,80.07
2016,8,1,16,0,829.0,82.0,4.1,25.0,583.0,99.21,53.92
2016,8,1,16,15,810.0,79.0,4.1,24.0,534.5,64.53,49.24
2016,8,1,16,30,791.0,76.0,4.1,23.0,486.0,54.12,40.77
2016,8,1,16,45,767.0,72.5,4.1,22.5,436.0,52.91,39.98
2016,8,1,17,0,743.0,69.0,4.1,22.0,386.0,51.62,39.1
2016,8,1,17,15,708.0,65.0,4.0,21.0,334.5,49.8,37.81
2016,8,1,17,30,673.0,61.0,3.9,20.0,283.0,47.93,36.41
2016,8,1,17,45,623.5,55.5,3.85,19.5,233.0,40.87,30.29
2016,8,1,18,0,574.0,50.0,3.8,19.0,183.0,37.81,27.54
2016,8,1,18,15,496.5,42.5,3.7,18.0,137.0,32.91,23.06
2016,8,1,18,30,419.0,35.0,3.6,17.0,91.0,27.86,18.2
2016,8,1,18,45,291.5,24.0,3.5,16.5,55.0,19.39,8.68
2016,8,1,19,0,164.0,13.0,3.4,16.0,19.0,11.82,0.0
2016,8,1,19,15,82.0,6.5,3.3,15.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,82.0,7.0,2.0,13.5,10.0,6.37,0.0
2016,8,2,5,30,164.0,14.0,2.2,14.0,20.0,106.12,0.0
2016,8,2,5,45,294.5,25.0,2.4,14.5,56.5,251.16,178.61
2016,8,2,6,0,425.0,36.0,2.6,15.0,93.0,362.44,293.37
2016,8,2,6,15,504.0,43.5,2.6,15.5,140.5,443.94,365.29
2016,8,2,6,30,583.0,51.0,2.6,16.0,188.0,530.95,436.42
2016,8,2,6,45,637.0,56.0,2.6,16.5,239.5,594.77,486.15
2016,8,2,7,0,691.0,61.0,2.6,17.0,291.0,666.3,539.3
2016,8,2,7,15,442.5,116.5,2.6,17.5,273.5,545.08,444.03
2016,8,2,7,30,194.0,172.0,2.6,18.0,256.0,373.11,303.47
2016,8,2,7,45,507.0,123.5,2.6,18.5,378.5,630.7,507.29
2016,8,2,8,0,820.0,75.0,2.6,19.0,501.0,873.0,678.31
2016,8,2,8,15,839.5,78.0,2.6,19.5,551.0,899.81,691.26
2016,8,2,8,30,859.0,81.0,2.6,20.0,601.0,933.71,710.86
2016,8,2,8,45,875.0,82.5,2.6,21.0,647.5,959.88,723.53
2016,8,2,9,0,891.0,84.0,2.6,22.0,694.0,983.3,734.26
2016,8,2,9,15,903.0,86.0,2.6,22.5,736.0,1000.39,742.19
2016,8,2,9,30,915.0,88.0,2.6,23.0,778.0,1014.26,748.11
2016,8,2,9,45,918.5,92.5,2.65,23.5,813.0,1019.2,748.81
2016,8,2,10,0,922.0,97.0,2.7,24.0,848.0,1020.6,747.45
2016,8,2,10,15,929.0,98.0,2.75,24.0,878.0,1018.08,745.17
2016,8,2,10,30,936.0,99.0,2.8,24.0,908.0,1012.08,740.81
2016,8,2,10,45,940.0,101.0,2.85,24.5,930.5,1000.77,731.72
2016,8,2,11,0,944.0,103.0,2.9,25.0,953.0,986.03,720.56
2016,8,2,11,15,947.0,103.5,2.95,25.0,969.0,965.52,707.15
2016,8,2,11,30,950.0,104.0,3.0,25.0,985.0,941.83,691.72
2016,8,2,11,45,950.5,105.0,3.05,25.5,992.5,913.38,671.83
2016,8,2,12,0,951.0,106.0,3.1,26.0,1000.0,882.1,650.08
2016,8,2,12,15,951.0,106.0,3.15,26.0,999.5,846.86,626.91
2016,8,2,12,30,951.0,106.0,3.2,26.0,999.0,809.18,601.93
2016,8,2,12,45,945.0,108.5,3.25,26.5,989.5,767.09,572.47
2016,8,2,13,0,939.0,111.0,3.3,27.0,980.0,723.3,539.58
2016,8,2,13,15,935.5,110.5,3.35,27.0,964.0,677.13,505.46
2016,8,2,13,30,932.0,110.0,3.4,27.0,948.0,629.51,469.4
2016,8,2,13,45,926.5,109.0,3.45,27.0,925.0,579.19,430.4
2016,8,2,14,0,921.0,108.0,3.5,27.0,902.0,528.01,389.64
2016,8,2,14,15,914.0,106.5,3.5,26.5,871.5,475.14,347.08
2016,8,2,14,30,907.0,105.0,3.5,26.0,841.0,421.98,303.0
2016,8,2,14,45,899.0,102.5,3.5,26.0,805.0,367.67,256.47
2016,8,2,15,0,891.0,100.0,3.5,26.0,769.0,313.6,209.67
2016,8,2,15,15,878.5,97.5,3.5,25.5,727.0,259.03,163.51
2016,8,2,15,30,866.0,95.0,3.5,25.0,685.0,205.57,120.36
2016,8,2,15,45,850.5,92.5,3.5,25.0,639.0,153.13,83.1
2016,8,2,16,0,835.0,90.0,3.5,25.0,593.0,92.83,49.67
2016,8,2,16,15,814.5,87.0,3.45,24.5,543.0,60.45,45.71
2016,8,2,16,30,794.0,84.0,3.4,24.0,493.0,59.93,45.55
2016,8,2,16,45,765.0,80.5,3.4,24.0,441.0,58.91,44.85
2016,8,2,17,0,736.0,77.0,3.4,24.0,389.0,57.85,44.1
2016,8,2,17,15,698.0,72.0,3.35,23.0,336.0,55.47,42.37
2016,8,2,17,30,660.0,67.0,3.3,22.0,283.0,48.35,36.46
2016,8,2,17,45,601.5,61.0,3.25,21.0,231.5,45.17,33.83
2016,8,2,18,0,543.0,55.0,3.2,20.0,180.0,41.9,30.96
2016,8,2,18,15,459.5,46.5,3.15,19.0,133.5,36.32,25.89
2016,8,2,18,30,376.0,38.0,3.1,18.0,87.0,30.59,20.37
2016,8,2,18,45,238.5,25.5,3.1,17.5,51.5,20.81,9.15
2016,8,2,19,0,101.0,13.0,3.1,17.0,16.0,11.82,0.0
2016,8,2,19,15,50.5,6.5,3.15,16.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,7.0,2.05,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,14.0,2.2,14.0,17.0,70.7,0.0
2016,8,3,5,45,233.0,27.0,2.4,15.0,52.5,213.97,147.92
2016,8,3,6,0,364.0,40.0,2.6,16.0,88.0,326.48,262.99
2016,8,3,6,15,447.5,49.0,2.55,16.5,135.0,411.07,337.16
2016,8,3,6,30,531.0,58.0,2.5,17.0,182.0,501.35,411.5
2016,8,3,6,45,347.0,92.5,2.45,17.5,181.5,415.66,342.32
2016,8,3,7,0,163.0,127.0,2.4,18.0,181.0,288.5,237.0
2016,8,3,7,15,443.5,104.0,2.35,18.5,285.5,529.24,432.35
2016,8,3,7,30,724.0,81.0,2.3,19.0,390.0,759.45,600.29
2016,8,3,7,45,752.5,85.0,2.25,19.5,442.0,807.47,629.15
2016,8,3,8,0,781.0,89.0,2.2,20.0,494.0,854.2,657.8
2016,8,3,8,15,802.0,92.5,2.2,20.5,543.5,891.63,679.77
2016,8,3,8,30,823.0,96.0,2.2,21.0,593.0,926.88,699.96
2016,8,3,8,45,838.5,99.0,2.2,22.0,639.0,953.72,712.88
2016,8,3,9,0,854.0,102.0,2.2,23.0,685.0,967.52,717.12
2016,8,3,9,15,866.5,104.0,2.2,23.5,726.5,984.46,724.99
2016,8,3,9,30,879.0,106.0,2.2,24.0,768.0,998.31,730.85
2016,8,3,9,45,892.0,106.0,2.25,24.5,805.0,1007.19,734.19
2016,8,3,10,0,905.0,106.0,2.3,25.0,842.0,1012.77,735.56
2016,8,3,10,15,912.0,107.5,2.4,25.5,871.5,1010.68,732.71
2016,8,3,10,30,919.0,109.0,2.5,26.0,901.0,1005.15,727.83
2016,8,3,10,45,916.5,114.5,2.6,26.5,921.5,991.21,717.68
2016,8,3,11,0,914.0,120.0,2.7,27.0,942.0,973.94,705.52
2016,8,3,11,15,917.5,120.5,2.85,27.0,957.5,954.12,693.54
2016,8,3,11,30,921.0,121.0,3.0,27.0,973.0,931.16,679.45
2016,8,3,11,45,917.5,125.0,3.15,27.5,979.5,902.43,660.12
2016,8,3,12,0,914.0,129.0,3.3,28.0,986.0,871.06,638.97
2016,8,3,12,15,914.0,129.0,3.45,28.0,986.0,836.56,616.82
2016,8,3,12,30,914.0,129.0,3.6,28.0,986.0,799.74,592.85
2016,8,3,12,45,913.0,128.0,3.75,28.0,978.0,759.23,565.24
2016,8,3,13,0,912.0,127.0,3.9,28.0,970.0,716.82,534.73
2016,8,3,13,15,909.0,126.5,4.0,27.5,954.5,671.83,502.41
2016,8,3,13,30,906.0,126.0,4.1,27.0,939.0,625.42,468.03
2016,8,3,13,45,900.0,125.0,4.2,27.0,916.0,575.8,429.36
2016,8,3,14,0,894.0,124.0,4.3,27.0,893.0,525.41,389.02
2016,8,3,14,15,886.5,122.5,4.35,26.5,863.0,473.45,347.0
2016,8,3,14,30,879.0,121.0,4.4,26.0,833.0,421.27,303.59
2016,8,3,14,45,875.0,116.0,4.45,25.5,798.5,367.68,258.03
2016,8,3,15,0,871.0,111.0,4.5,25.0,764.0,313.96,211.71
2016,8,3,15,15,858.5,108.5,4.45,24.5,722.0,260.28,166.04
2016,8,3,15,30,846.0,106.0,4.4,24.0,680.0,199.08,116.75
2016,8,3,15,45,838.0,100.0,4.35,23.5,635.5,145.43,78.43
2016,8,3,16,0,830.0,94.0,4.3,23.0,591.0,92.97,51.49
2016,8,3,16,15,809.0,90.5,4.2,22.0,541.0,62.94,48.33
2016,8,3,16,30,788.0,87.0,4.1,21.0,491.0,62.16,48.05
2016,8,3,16,45,766.0,81.5,4.05,20.5,440.0,59.78,46.28
2016,8,3,17,0,744.0,76.0,4.0,20.0,389.0,57.23,44.32
2016,8,3,17,15,706.0,71.0,3.85,19.0,336.0,54.82,42.53
2016,8,3,17,30,668.0,66.0,3.7,18.0,283.0,47.74,36.55
2016,8,3,17,45,617.0,59.5,3.6,17.5,232.0,44.16,33.45
2016,8,3,18,0,566.0,53.0,3.5,17.0,181.0,40.44,30.07
2016,8,3,18,15,482.0,44.5,3.35,16.5,134.0,34.78,24.8
2016,8,3,18,30,398.0,36.0,3.2,16.0,87.0,28.94,19.09
2016,8,3,18,45,259.5,24.0,3.1,15.5,51.5,19.56,7.75
2016,8,3,19,0,121.0,12.0,3.0,15.0,16.0,10.91,0.0
2016,8,3,19,15,60.5,6.0,2.95,14.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,65.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,130.0,13.0,2.5,14.0,17.0,85.54,0.0
2016,8,4,5,45,266.0,25.0,2.7,14.5,53.0,230.55,155.61
2016,8,4,6,0,402.0,37.0,2.9,15.0,89.0,347.75,280.83
2016,8,4,6,15,484.0,45.0,2.9,15.0,136.0,431.1,355.64
2016,8,4,6,30,566.0,53.0,2.9,15.0,183.0,520.13,430.19
2016,8,4,6,45,291.5,84.0,2.9,15.5,152.0,360.82,300.86
2016,8,4,7,0,17.0,115.0,2.9,16.0,121.0,127.58,102.49
2016,8,4,7,15,15.5,131.5,2.9,16.5,137.5,141.79,114.21
2016,8,4,7,30,14.0,148.0,2.9,17.0,154.0,155.89,125.2
2016,8,4,7,45,45.0,181.0,2.95,17.5,204.0,233.4,188.71
2016,8,4,8,0,76.0,214.0,3.0,18.0,254.0,298.63,240.64
2016,8,4,8,15,217.5,224.5,3.05,18.5,353.0,458.24,368.13
2016,8,4,8,30,359.0,235.0,3.1,19.0,452.0,623.67,493.39
2016,8,4,8,45,614.5,163.0,3.15,19.5,567.5,816.8,635.1
2016,8,4,9,0,870.0,91.0,3.2,20.0,683.0,969.39,737.09
2016,8,4,9,15,880.5,93.0,3.25,20.0,723.5,984.66,744.75
2016,8,4,9,30,891.0,95.0,3.3,20.0,764.0,996.77,751.6
2016,8,4,9,45,897.0,97.5,3.4,20.5,798.5,1001.71,752.71
2016,8,4,10,0,903.0,100.0,3.5,21.0,833.0,1003.27,751.75
2016,8,4,10,15,909.0,101.5,3.55,21.0,861.5,1000.32,749.01
2016,8,4,10,30,915.0,103.0,3.6,21.0,890.0,993.96,744.15
2016,8,4,10,45,916.0,106.0,3.65,21.5,911.0,980.97,733.58
2016,8,4,11,0,917.0,109.0,3.7,22.0,932.0,964.68,720.97
2016,8,4,11,15,919.5,109.5,3.75,22.0,947.0,944.08,706.96
2016,8,4,11,30,922.0,110.0,3.8,22.0,962.0,920.4,690.92
2016,8,4,11,45,920.5,112.0,3.85,22.0,968.5,891.73,671.48
2016,8,4,12,0,919.0,114.0,3.9,22.0,975.0,860.38,650.19
2016,8,4,12,15,918.5,114.0,3.95,22.0,974.5,825.56,626.39
2016,8,4,12,30,918.0,114.0,4.0,22.0,974.0,788.43,600.84
2016,8,4,12,45,910.5,117.5,4.1,22.0,964.0,747.15,571.7
2016,8,4,13,0,903.0,121.0,4.2,22.0,954.0,704.33,539.58
2016,8,4,13,15,900.0,120.0,4.3,21.5,938.5,659.36,506.21
2016,8,4,13,30,897.0,119.0,4.4,21.0,923.0,612.99,470.88
2016,8,4,13,45,893.0,117.0,4.5,20.5,900.5,564.1,432.55
2016,8,4,14,0,889.0,115.0,4.6,20.0,878.0,514.29,392.19
2016,8,4,14,15,882.0,113.5,4.6,19.5,848.5,462.84,349.05
2016,8,4,14,30,875.0,112.0,4.6,19.0,819.0,411.13,304.48
2016,8,4,14,45,870.5,107.5,4.6,19.0,784.5,357.97,257.23
2016,8,4,15,0,866.0,103.0,4.6,19.0,750.0,304.74,209.54
2016,8,4,15,15,854.0,101.0,4.55,18.5,709.0,251.84,163.37
2016,8,4,15,30,842.0,99.0,4.5,18.0,668.0,200.0,120.53
2016,8,4,15,45,832.5,94.0,4.45,18.0,624.0,138.3,75.04
2016,8,4,16,0,823.0,89.0,4.4,18.0,580.0,86.79,48.87
2016,8,4,16,15,803.0,85.5,4.35,17.5,531.0,59.5,46.27
2016,8,4,16,30,783.0,82.0,4.3,17.0,482.0,58.59,45.75
2016,8,4,16,45,760.0,77.0,4.25,17.0,431.5,56.45,44.05
2016,8,4,17,0,737.0,72.0,4.2,17.0,381.0,54.16,42.19
2016,8,4,17,15,700.5,67.5,4.1,16.5,329.0,52.04,40.53
2016,8,4,17,30,664.0,63.0,4.0,16.0,277.0,49.85,38.74
2016,8,4,17,45,613.0,56.5,3.9,15.5,226.5,41.87,31.7
2016,8,4,18,0,562.0,50.0,3.8,15.0,176.0,38.05,28.2
2016,8,4,18,15,479.0,42.0,3.65,14.5,129.5,32.73,23.19
2016,8,4,18,30,396.0,34.0,3.5,14.0,83.0,27.26,17.74
2016,8,4,18,45,257.5,22.5,3.4,14.0,48.5,18.28,6.19
2016,8,4,19,0,119.0,11.0,3.3,14.0,14.0,10.01,0.0
2016,8,4,19,15,59.5,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,70.33,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,50.5,213.04,138.63
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,330.71,266.66
2016,8,5,6,15,459.5,47.0,3.0,15.0,133.0,416.09,343.37
2016,8,5,6,30,544.0,56.0,3.0,15.0,180.0,507.34,420.29
2016,8,5,6,45,315.0,91.0,3.0,15.5,167.0,388.47,323.49
2016,8,5,7,0,86.0,126.0,3.0,16.0,154.0,210.57,173.5
2016,8,5,7,15,153.5,146.5,2.9,16.5,207.0,305.98,253.02
2016,8,5,7,30,221.0,167.0,2.8,17.0,260.0,407.26,333.65
2016,8,5,7,45,507.0,126.0,2.75,17.5,376.5,632.7,511.27
2016,8,5,8,0,793.0,85.0,2.7,18.0,493.0,858.74,671.79
2016,8,5,8,15,813.5,88.0,2.65,18.5,542.5,895.27,691.56
2016,8,5,8,30,834.0,91.0,2.6,19.0,592.0,929.58,711.07
2016,8,5,8,45,851.0,93.0,2.55,19.5,638.0,946.85,718.7
2016,8,5,9,0,868.0,95.0,2.5,20.0,684.0,971.3,731.29
2016,8,5,9,15,879.5,97.0,2.45,20.5,725.5,987.41,738.17
2016,8,5,9,30,891.0,99.0,2.4,21.0,767.0,1000.38,743.06
2016,8,5,9,45,891.0,106.0,2.4,21.5,800.5,1004.28,742.64
2016,8,5,10,0,891.0,113.0,2.4,22.0,834.0,1004.6,740.12
2016,8,5,10,15,898.0,114.5,2.45,22.0,863.5,1002.38,738.09
2016,8,5,10,30,905.0,116.0,2.5,22.0,893.0,996.76,734.0
2016,8,5,10,45,911.0,116.5,2.55,22.5,916.0,985.74,725.13
2016,8,5,11,0,917.0,117.0,2.6,23.0,939.0,971.38,714.24
2016,8,5,11,15,920.0,117.5,2.65,23.5,954.0,950.99,699.52
2016,8,5,11,30,923.0,118.0,2.7,24.0,969.0,927.49,682.87
2016,8,5,11,45,925.0,118.5,2.75,24.5,977.0,900.12,663.73
2016,8,5,12,0,927.0,119.0,2.8,25.0,985.0,869.93,642.74
2016,8,5,12,15,926.5,118.5,2.9,25.0,984.5,834.22,619.55
2016,8,5,12,30,926.0,118.0,3.0,25.0,984.0,796.2,594.57
2016,8,5,12,45,925.5,117.5,3.1,25.0,976.0,756.02,567.14
2016,8,5,13,0,925.0,117.0,3.2,25.0,968.0,713.84,536.52
2016,8,5,13,15,921.5,116.0,3.3,25.0,952.0,667.57,502.18
2016,8,5,13,30,918.0,115.0,3.4,25.0,936.0,619.89,465.87
2016,8,5,13,45,911.0,115.0,3.5,25.0,912.0,569.96,426.83
2016,8,5,14,0,904.0,115.0,3.6,25.0,888.0,519.3,386.08
2016,8,5,14,15,896.5,113.5,3.65,24.5,858.0,466.8,343.39
2016,8,5,14,30,889.0,112.0,3.7,24.0,828.0,414.07,299.22
2016,8,5,14,45,877.0,111.0,3.8,24.0,791.0,360.28,252.84
2016,8,5,15,0,865.0,110.0,3.9,24.0,754.0,307.14,206.63
2016,8,5,15,15,851.5,107.5,3.9,23.5,712.0,253.5,161.13
2016,8,5,15,30,838.0,105.0,3.9,23.0,670.0,192.4,112.23
2016,8,5,15,45,818.0,103.0,3.95,23.0,623.0,140.81,76.53
2016,8,5,16,0,798.0,101.0,4.0,23.0,576.0,91.7,53.59
2016,8,5,16,15,775.0,97.5,3.95,22.0,526.0,67.83,52.51
2016,8,5,16,30,752.0,94.0,3.9,21.0,476.0,67.27,52.46
2016,8,5,16,45,716.0,91.0,3.85,20.5,423.0,60.64,47.03
2016,8,5,17,0,680.0,88.0,3.8,20.0,370.0,60.44,47.12
2016,8,5,17,15,638.0,82.0,3.65,19.0,318.0,57.96,45.28
2016,8,5,17,30,596.0,76.0,3.5,18.0,266.0,55.36,43.25
2016,8,5,17,45,528.0,69.0,3.4,17.5,215.0,51.71,40.08
2016,8,5,18,0,460.0,62.0,3.3,17.0,164.0,47.98,36.65
2016,8,5,18,15,372.5,51.0,3.15,16.5,119.0,40.5,29.71
2016,8,5,18,30,285.0,40.0,3.0,16.0,74.0,31.11,20.75
2016,8,5,18,45,162.5,24.5,2.9,15.5,42.0,19.25,5.74
2016,8,5,19,0,40.0,9.0,2.8,15.0,10.0,8.19,0.0
2016,8,5,19,15,20.0,4.5,2.7,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,27.5,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,55.0,11.0,2.8,13.0,13.0,41.07,0.0
2016,8,6,5,45,182.0,26.0,2.85,13.5,46.5,176.0,109.29
2016,8,6,6,0,309.0,41.0,2.9,14.0,80.0,289.83,233.94
2016,8,6,6,15,395.0,51.5,2.9,14.5,125.5,375.81,310.79
2016,8,6,6,30,481.0,62.0,2.9,15.0,171.0,467.7,388.59
2016,8,6,6,45,240.5,71.0,2.9,15.5,125.5,302.7,253.17
2016,8,6,7,0,0.0,80.0,2.9,16.0,80.0,73.4,56.58
2016,8,6,7,15,0.0,93.5,2.9,16.5,93.5,86.04,67.2
2016,8,6,7,30,0.0,107.0,2.9,17.0,107.0,98.64,77.36
2016,8,6,7,45,0.0,127.5,2.9,17.5,127.5,118.54,93.38
2016,8,6,8,0,0.0,148.0,2.9,18.0,148.0,138.3,109.01
2016,8,6,8,15,7.5,177.0,2.95,18.0,181.5,173.89,137.82
2016,8,6,8,30,15.0,206.0,3.0,18.0,215.0,209.53,166.22
2016,8,6,8,45,26.5,238.5,3.05,18.5,256.0,252.64,199.95
2016,8,6,9,0,38.0,271.0,3.1,19.0,297.0,313.72,246.94
2016,8,6,9,15,174.5,299.5,3.15,19.5,429.0,493.87,387.54
2016,8,6,9,30,311.0,328.0,3.2,20.0,561.0,673.46,520.01
2016,8,6,9,45,313.5,343.5,3.25,20.5,588.0,686.66,526.27
2016,8,6,10,0,316.0,359.0,3.3,21.0,615.0,698.12,532.38
2016,8,6,10,15,602.0,239.0,3.4,21.0,748.0,861.52,654.83
2016,8,6,10,30,888.0,119.0,3.5,21.0,881.0,982.41,736.98
2016,8,6,10,45,893.0,120.0,3.6,21.5,903.0,971.1,726.82
2016,8,6,11,0,898.0,121.0,3.7,22.0,925.0,956.51,715.66
2016,8,6,11,15,901.5,122.0,3.75,22.0,940.5,937.33,702.56
2016,8,6,11,30,905.0,123.0,3.8,22.0,956.0,915.05,687.44
2016,8,6,11,45,906.0,123.5,3.9,22.0,963.0,887.18,668.78
2016,8,6,12,0,907.0,124.0,4.0,22.0,970.0,856.61,648.19
2016,8,6,12,15,907.5,124.0,4.05,22.0,970.0,822.64,624.92
2016,8,6,12,30,908.0,124.0,4.1,22.0,970.0,786.32,599.88
2016,8,6,12,45,901.5,126.5,4.2,22.0,961.0,744.97,570.17
2016,8,6,13,0,895.0,129.0,4.3,22.0,952.0,702.06,537.93
2016,8,6,13,15,892.0,128.0,4.3,22.0,936.5,657.17,503.31
2016,8,6,13,30,889.0,127.0,4.3,22.0,921.0,610.91,466.85
2016,8,6,13,45,886.5,124.5,4.35,22.0,899.0,562.54,428.04
2016,8,6,14,0,884.0,122.0,4.4,22.0,877.0,513.13,387.37
2016,8,6,14,15,877.0,120.5,4.45,21.5,847.5,461.71,344.73
2016,8,6,14,30,870.0,119.0,4.5,21.0,818.0,410.03,300.64
2016,8,6,14,45,862.5,116.0,4.55,21.0,783.0,357.07,254.07
2016,8,6,15,0,855.0,113.0,4.6,21.0,748.0,304.33,207.37
2016,8,6,15,15,843.0,110.5,4.6,20.5,707.0,243.34,155.47
2016,8,6,15,30,831.0,108.0,4.6,20.0,666.0,191.06,113.0
2016,8,6,15,45,818.0,103.5,4.6,19.5,621.0,138.68,76.46
2016,8,6,16,0,805.0,99.0,4.6,19.0,576.0,88.03,52.75
2016,8,6,16,15,783.5,95.5,4.55,18.5,526.5,66.61,52.24
2016,8,6,16,30,762.0,92.0,4.5,18.0,477.0,66.0,52.02
2016,8,6,16,45,738.0,86.5,4.5,17.5,426.5,63.75,50.35
2016,8,6,17,0,714.0,81.0,4.5,17.0,376.0,55.76,43.61
2016,8,6,17,15,674.0,75.5,4.4,16.5,323.5,53.43,41.76
2016,8,6,17,30,634.0,70.0,4.3,16.0,271.0,50.98,39.73
2016,8,6,17,45,578.5,62.5,4.2,15.5,220.0,46.74,36.0
2016,8,6,18,0,523.0,55.0,4.1,15.0,169.0,42.33,31.94
2016,8,6,18,15,432.5,45.5,3.95,14.5,122.5,35.89,25.89
2016,8,6,18,30,342.0,36.0,3.8,14.0,76.0,29.25,19.24
2016,8,6,18,45,200.0,22.5,3.65,14.0,43.0,18.45,4.06
2016,8,6,19,0,58.0,9.0,3.5,14.0,10.0,8.19,0.0
2016,8,6,19,15,29.0,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,102.0,11.0,3.3,13.0,14.0,67.49,0.0
2016,8,7,5,45,249.0,23.0,3.4,13.5,49.0,213.28,126.37
2016,8,7,6,0,396.0,35.0,3.5,14.0,84.0,340.26,274.44
2016,8,7,6,15,482.5,43.5,3.5,14.5,131.5,426.71,352.85
2016,8,7,6,30,569.0,52.0,3.5,15.0,179.0,519.36,430.53
2016,8,7,6,45,627.5,57.5,3.5,15.5,231.5,591.53,488.19
2016,8,7,7,0,686.0,63.0,3.5,16.0,284.0,661.27,541.21
2016,8,7,7,15,723.5,67.5,3.45,16.0,337.0,719.42,584.04
2016,8,7,7,30,761.0,72.0,3.4,16.0,390.0,777.45,625.29
2016,8,7,7,45,791.0,74.5,3.4,16.5,442.5,825.65,657.15
2016,8,7,8,0,821.0,77.0,3.4,17.0,495.0,872.57,687.29
2016,8,7,8,15,840.5,79.5,3.35,17.5,545.0,898.59,701.63
2016,8,7,8,30,860.0,82.0,3.3,18.0,595.0,931.69,720.85
2016,8,7,8,45,877.0,83.5,3.3,18.5,642.0,958.66,735.86
2016,8,7,9,0,894.0,85.0,3.3,19.0,689.0,982.88,748.9
2016,8,7,9,15,905.0,87.0,3.3,19.5,730.5,998.8,756.3
2016,8,7,9,30,916.0,89.0,3.3,20.0,772.0,1011.47,761.63
2016,8,7,9,45,919.5,93.5,3.3,20.5,807.0,1016.21,761.78
2016,8,7,10,0,923.0,98.0,3.3,21.0,842.0,1017.38,759.76
2016,8,7,10,15,930.0,99.0,3.3,21.5,871.5,1014.59,755.3
2016,8,7,10,30,937.0,100.0,3.3,22.0,901.0,1008.29,748.72
2016,8,7,10,45,943.0,100.0,3.35,22.5,924.0,996.51,739.07
2016,8,7,11,0,949.0,100.0,3.4,23.0,947.0,981.28,727.31
2016,8,7,11,15,952.0,100.5,3.45,23.0,962.5,960.44,713.35
2016,8,7,11,30,955.0,101.0,3.5,23.0,978.0,936.37,697.3
2016,8,7,11,45,957.5,100.5,3.55,23.0,986.0,907.82,678.22
2016,8,7,12,0,960.0,100.0,3.6,23.0,994.0,876.33,657.13
2016,8,7,12,15,960.0,100.0,3.6,23.0,994.0,840.56,632.75
2016,8,7,12,30,960.0,100.0,3.6,23.0,994.0,802.29,606.55
2016,8,7,12,45,959.5,99.5,3.65,23.5,986.0,760.92,576.81
2016,8,7,13,0,959.0,99.0,3.7,24.0,978.0,717.43,543.45
2016,8,7,13,15,956.5,98.5,3.7,24.0,962.5,670.78,507.97
2016,8,7,13,30,954.0,98.0,3.7,24.0,947.0,622.53,470.44
2016,8,7,13,45,952.0,96.0,3.75,24.0,925.0,571.94,430.3
2016,8,7,14,0,950.0,94.0,3.8,24.0,903.0,520.12,388.04
2016,8,7,14,15,943.5,92.5,3.8,23.5,872.5,465.79,343.28
2016,8,7,14,30,937.0,91.0,3.8,23.0,842.0,411.08,296.9
2016,8,7,14,45,929.5,89.0,3.8,23.0,806.0,355.52,248.32
2016,8,7,15,0,922.0,87.0,3.8,23.0,770.0,300.13,199.57
2016,8,7,15,15,911.0,85.5,3.75,22.5,728.0,244.78,152.19
2016,8,7,15,30,900.0,84.0,3.7,22.0,686.0,190.37,108.52
2016,8,7,15,45,885.0,81.5,3.65,21.5,639.0,136.07,71.76
2016,8,7,16,0,870.0,79.0,3.6,21.0,592.0,83.56,49.15
2016,8,7,16,15,850.5,76.5,3.5,20.5,542.0,63.46,49.12
2016,8,7,16,30,831.0,74.0,3.4,20.0,492.0,53.6,40.91
2016,8,7,16,45,803.5,71.0,3.35,20.0,439.0,52.64,40.23
2016,8,7,17,0,776.0,68.0,3.3,20.0,386.0,51.65,39.51
2016,8,7,17,15,738.5,63.5,3.15,19.0,332.5,49.37,37.79
2016,8,7,17,30,701.0,59.0,3.0,18.0,279.0,47.01,35.92
2016,8,7,17,45,642.5,53.5,2.9,17.5,226.0,43.63,32.97
2016,8,7,18,0,584.0,48.0,2.8,17.0,173.0,36.81,26.82
2016,8,7,18,15,494.0,40.0,2.6,16.5,125.5,31.39,21.73
2016,8,7,18,30,404.0,32.0,2.4,16.0,78.0,25.84,16.09
2016,8,7,18,45,202.0,16.0,2.25,15.5,39.0,12.64,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,106.0,10.0,2.3,14.0,12.0,68.71,0.0
2016,8,8,5,45,254.5,21.5,2.55,14.5,46.5,213.39,117.17
2016,8,8,6,0,403.0,33.0,2.8,15.0,81.0,342.02,273.46
2016,8,8,6,15,488.0,40.5,2.75,15.5,128.0,425.98,349.63
2016,8,8,6,30,573.0,48.0,2.7,16.0,175.0,516.15,424.36
2016,8,8,6,45,624.5,54.0,2.65,16.5,225.5,578.58,473.67
2016,8,8,7,0,676.0,60.0,2.6,17.0,276.0,648.68,526.21
2016,8,8,7,15,444.5,112.5,2.55,17.5,264.5,539.6,440.07
2016,8,8,7,30,213.0,165.0,2.5,18.0,253.0,397.71,323.2
2016,8,8,7,45,508.0,120.5,2.5,18.5,368.5,625.22,503.02
2016,8,8,8,0,803.0,76.0,2.5,19.0,484.0,853.88,664.74
2016,8,8,8,15,823.0,79.0,2.5,19.5,533.5,890.09,684.46
2016,8,8,8,30,843.0,82.0,2.5,20.0,583.0,914.55,697.55
2016,8,8,8,45,857.5,84.5,2.55,20.5,628.5,940.08,711.8
2016,8,8,9,0,872.0,87.0,2.6,21.0,674.0,962.81,724.09
2016,8,8,9,15,884.0,88.5,2.65,21.5,715.5,978.92,731.97
2016,8,8,9,30,896.0,90.0,2.7,22.0,757.0,991.87,737.89
2016,8,8,9,45,904.0,92.0,2.8,22.5,792.5,998.16,739.99
2016,8,8,10,0,912.0,94.0,2.9,23.0,828.0,1001.04,740.02
2016,8,8,10,15,918.5,95.5,2.95,23.0,857.5,998.44,737.61
2016,8,8,10,30,925.0,97.0,3.0,23.0,887.0,992.36,733.09
2016,8,8,10,45,929.0,98.5,3.15,23.5,909.5,980.45,724.25
2016,8,8,11,0,933.0,100.0,3.3,24.0,932.0,965.13,713.26
2016,8,8,11,15,936.5,100.5,3.4,24.0,947.5,945.04,700.16
2016,8,8,11,30,940.0,101.0,3.5,24.0,963.0,921.74,684.95
2016,8,8,11,45,940.5,102.0,3.65,24.5,970.0,893.28,665.2
2016,8,8,12,0,941.0,103.0,3.8,25.0,977.0,861.99,643.48
2016,8,8,12,15,941.0,103.0,3.9,25.0,977.0,826.75,619.94
2016,8,8,12,30,941.0,103.0,4.0,25.0,977.0,789.06,594.54
2016,8,8,12,45,939.5,103.0,4.15,25.0,969.5,748.04,566.2
2016,8,8,13,0,938.0,103.0,4.3,25.0,962.0,705.03,534.39
2016,8,8,13,15,935.5,102.5,4.35,24.5,946.5,659.17,500.4
2016,8,8,13,30,933.0,102.0,4.4,24.0,931.0,611.77,464.25
2016,8,8,13,45,929.5,100.5,4.45,24.0,908.5,561.69,424.21
2016,8,8,14,0,926.0,99.0,4.5,24.0,886.0,510.56,382.21
2016,8,8,14,15,919.5,97.5,4.5,23.5,856.0,457.33,338.03
2016,8,8,14,30,913.0,96.0,4.5,23.0,826.0,403.75,292.31
2016,8,8,14,45,906.0,94.0,4.55,23.0,790.5,349.5,244.64
2016,8,8,15,0,899.0,92.0,4.6,23.0,755.0,295.38,196.84
2016,8,8,15,15,887.0,90.0,4.55,22.5,713.0,240.62,149.99
2016,8,8,15,30,875.0,88.0,4.5,22.0,671.0,186.93,107.09
2016,8,8,15,45,861.5,85.0,4.45,22.0,625.0,133.7,71.28
2016,8,8,16,0,848.0,82.0,4.4,22.0,579.0,82.09,49.8
2016,8,8,16,15,827.5,79.0,4.3,21.5,529.0,55.67,42.27
2016,8,8,16,30,807.0,76.0,4.2,21.0,479.0,54.9,41.87
2016,8,8,16,45,782.5,72.0,4.1,20.5,427.5,53.31,40.73
2016,8,8,17,0,758.0,68.0,4.0,20.0,376.0,51.61,39.48
2016,8,8,17,15,719.5,63.5,3.9,19.0,323.0,49.34,37.77
2016,8,8,17,30,681.0,59.0,3.8,18.0,270.0,47.01,35.91
2016,8,8,17,45,627.5,52.5,3.7,17.5,219.0,42.8,32.21
2016,8,8,18,0,574.0,46.0,3.6,17.0,168.0,35.23,25.4
2016,8,8,18,15,483.5,38.5,3.5,16.5,121.0,30.18,20.63
2016,8,8,18,30,393.0,31.0,3.4,16.0,74.0,25.04,15.27
2016,8,8,18,45,196.5,15.5,3.35,15.5,37.0,12.27,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,70.83,0.0
2016,8,9,5,45,260.5,21.0,3.1,14.5,46.0,214.97,107.68
2016,8,9,6,0,411.0,32.0,3.2,15.0,80.0,345.6,275.78
2016,8,9,6,15,496.5,39.5,3.1,15.5,127.0,430.02,353.14
2016,8,9,6,30,582.0,47.0,3.0,16.0,174.0,520.76,428.54
2016,8,9,6,45,330.5,85.0,2.95,16.5,161.0,391.65,324.91
2016,8,9,7,0,79.0,123.0,2.9,17.0,148.0,201.93,165.49
2016,8,9,7,15,85.0,145.0,2.75,17.0,176.5,231.99,190.45
2016,8,9,7,30,91.0,167.0,2.6,17.0,205.0,261.79,214.1
2016,8,9,7,45,448.0,121.5,2.5,17.5,344.0,572.43,465.78
2016,8,9,8,0,805.0,76.0,2.4,18.0,483.0,854.84,667.79
2016,8,9,8,15,825.0,78.5,2.25,18.5,532.5,881.0,678.65
2016,8,9,8,30,845.0,81.0,2.1,19.0,582.0,914.27,696.39
2016,8,9,8,45,862.0,82.0,1.95,20.0,628.0,940.37,707.36
2016,8,9,9,0,879.0,83.0,1.8,21.0,674.0,963.78,716.19
2016,8,9,9,15,890.5,85.0,1.75,21.5,715.0,980.08,722.82
2016,8,9,9,30,902.0,87.0,1.7,22.0,756.0,993.16,727.46
2016,8,9,9,45,912.0,87.5,1.65,22.5,792.0,999.72,728.0
2016,8,9,10,0,922.0,88.0,1.6,23.0,828.0,1002.88,726.57
2016,8,9,10,15,928.5,89.0,1.6,23.5,857.5,999.74,722.04
2016,8,9,10,30,935.0,90.0,1.6,24.0,887.0,993.1,715.54
2016,8,9,10,45,939.5,91.0,1.6,24.5,909.5,981.08,705.84
2016,8,9,11,0,944.0,92.0,1.6,25.0,932.0,965.64,694.18
2016,8,9,11,15,947.0,92.5,1.65,25.5,947.0,944.97,680.02
2016,8,9,11,30,950.0,93.0,1.7,26.0,962.0,921.08,663.9
2016,8,9,11,45,949.0,94.5,1.8,26.5,968.5,891.67,644.8
2016,8,9,12,0,948.0,96.0,1.9,27.0,975.0,859.46,623.78
2016,8,9,12,15,948.0,96.0,2.05,27.0,975.0,824.04,602.11
2016,8,9,12,30,948.0,96.0,2.2,27.0,975.0,786.14,578.39
2016,8,9,12,45,936.0,102.5,2.35,27.5,964.0,743.21,549.11
2016,8,9,13,0,924.0,109.0,2.5,28.0,953.0,698.86,516.7
2016,8,9,13,15,921.0,108.0,2.65,28.0,937.0,652.74,483.34
2016,8,9,13,30,918.0,107.0,2.8,28.0,921.0,605.17,447.85
2016,8,9,13,45,912.5,106.5,3.0,28.0,897.5,555.44,409.74
2016,8,9,14,0,907.0,106.0,3.2,28.0,874.0,504.85,369.67
2016,8,9,14,15,899.5,104.5,3.3,27.5,844.0,452.04,327.14
2016,8,9,14,30,892.0,103.0,3.4,27.0,814.0,399.0,283.12
2016,8,9,14,45,882.5,101.5,3.5,27.0,778.0,345.34,237.16
2016,8,9,15,0,873.0,100.0,3.6,27.0,742.0,292.08,191.29
2016,8,9,15,15,860.5,97.5,3.65,26.5,700.0,238.14,146.31
2016,8,9,15,30,848.0,95.0,3.7,26.0,658.0,185.34,105.25
2016,8,9,15,45,832.5,92.0,3.75,25.5,612.0,123.89,64.12
2016,8,9,16,0,817.0,89.0,3.8,25.0,566.0,73.41,44.47
2016,8,9,16,15,795.5,86.0,3.75,24.5,516.5,60.35,45.7
2016,8,9,16,30,774.0,83.0,3.7,24.0,467.0,59.81,45.52
2016,8,9,16,45,745.0,79.0,3.7,23.5,415.5,58.41,44.58
2016,8,9,17,0,716.0,75.0,3.7,23.0,364.0,56.94,43.56
2016,8,9,17,15,676.0,70.0,3.55,22.0,312.0,49.71,37.61
2016,8,9,17,30,636.0,65.0,3.4,21.0,260.0,47.47,35.86
2016,8,9,17,45,574.0,58.5,3.25,20.5,209.0,43.86,32.71
2016,8,9,18,0,512.0,52.0,3.1,20.0,158.0,40.15,29.31
2016,8,9,18,15,419.0,42.5,2.95,19.5,112.5,33.63,23.26
2016,8,9,18,30,326.0,33.0,2.8,19.0,67.0,26.9,16.41
2016,8,9,18,45,163.0,16.5,2.65,18.5,33.5,13.21,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
