Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,18.5,2.8,14.5,34.5,132.11,56.51
2016,8,10,6,0,279.0,37.0,3.0,15.0,69.0,263.54,209.41
2016,8,10,6,15,365.5,48.5,2.95,15.5,113.5,350.17,287.89
2016,8,10,6,30,452.0,60.0,2.9,16.0,158.0,441.93,365.9
2016,8,10,6,45,314.5,91.5,2.9,16.5,168.5,387.95,321.66
2016,8,10,7,0,177.0,123.0,2.9,17.0,179.0,295.48,244.52
2016,8,10,7,15,196.5,142.5,2.85,17.5,215.0,337.29,278.22
2016,8,10,7,30,216.0,162.0,2.8,18.0,251.0,396.36,323.81
2016,8,10,7,45,462.5,133.0,2.8,18.5,356.0,599.63,484.63
2016,8,10,8,0,709.0,104.0,2.8,19.0,461.0,806.63,633.53
2016,8,10,8,15,733.0,108.0,2.75,19.5,510.5,845.49,655.8
2016,8,10,8,30,757.0,112.0,2.7,20.0,560.0,877.16,673.97
2016,8,10,8,45,775.5,115.5,2.65,20.5,605.5,906.36,690.19
2016,8,10,9,0,794.0,119.0,2.6,21.0,651.0,932.91,704.42
2016,8,10,9,15,808.5,122.0,2.6,21.5,692.5,952.12,714.06
2016,8,10,9,30,823.0,125.0,2.6,22.0,734.0,968.27,721.72
2016,8,10,9,45,847.5,120.5,2.6,23.0,774.0,972.09,719.91
2016,8,10,10,0,872.0,116.0,2.6,24.0,814.0,983.61,723.41
2016,8,10,10,15,880.0,117.5,2.6,24.5,843.5,982.19,719.87
2016,8,10,10,30,888.0,119.0,2.6,25.0,873.0,977.38,714.41
2016,8,10,10,45,894.5,119.5,2.65,25.5,896.5,966.74,705.79
2016,8,10,11,0,901.0,120.0,2.7,26.0,920.0,952.76,695.18
2016,8,10,11,15,904.5,120.5,2.75,26.0,935.5,932.8,682.12
2016,8,10,11,30,908.0,121.0,2.8,26.0,951.0,909.73,667.1
2016,8,10,11,45,911.0,121.0,2.9,26.5,959.0,882.78,648.58
2016,8,10,12,0,914.0,121.0,3.0,27.0,967.0,852.99,628.14
2016,8,10,12,15,914.0,121.0,3.05,27.0,966.5,818.16,605.17
2016,8,10,12,30,914.0,121.0,3.1,27.0,966.0,780.98,580.46
2016,8,10,12,45,911.5,121.0,3.2,27.0,957.5,739.87,551.78
2016,8,10,13,0,909.0,121.0,3.3,27.0,949.0,696.93,520.58
2016,8,10,13,15,905.5,120.0,3.4,27.0,933.0,650.91,486.4
2016,8,10,13,30,902.0,119.0,3.5,27.0,917.0,603.53,450.26
2016,8,10,13,45,898.0,117.5,3.6,27.0,894.0,554.31,411.73
2016,8,10,14,0,894.0,116.0,3.7,27.0,871.0,504.15,371.32
2016,8,10,14,15,886.5,114.5,3.75,26.5,841.0,451.8,328.72
2016,8,10,14,30,879.0,113.0,3.8,26.0,811.0,399.25,284.73
2016,8,10,14,45,870.0,110.0,3.85,26.0,774.5,345.16,238.2
2016,8,10,15,0,861.0,107.0,3.9,26.0,738.0,291.47,191.83
2016,8,10,15,15,848.0,104.5,3.9,25.5,696.5,237.95,147.15
2016,8,10,15,30,835.0,102.0,3.9,25.0,655.0,176.82,99.67
2016,8,10,15,45,819.5,98.5,3.9,24.5,608.5,124.65,66.18
2016,8,10,16,0,804.0,95.0,3.9,24.0,562.0,74.47,47.58
2016,8,10,16,15,781.5,91.5,3.8,23.5,512.5,64.26,49.23
2016,8,10,16,30,759.0,88.0,3.7,23.0,463.0,63.53,48.89
2016,8,10,16,45,730.5,83.0,3.65,22.5,411.0,61.52,47.45
2016,8,10,17,0,702.0,78.0,3.6,22.0,359.0,54.03,41.24
2016,8,10,17,15,660.0,72.5,3.45,21.0,307.0,51.6,39.42
2016,8,10,17,30,618.0,67.0,3.3,20.0,255.0,49.07,37.41
2016,8,10,17,45,558.5,59.5,3.15,19.5,204.5,44.74,33.61
2016,8,10,18,0,499.0,52.0,3.0,19.0,154.0,40.25,29.5
2016,8,10,18,15,404.5,42.0,2.9,18.5,109.0,33.29,23.03
2016,8,10,18,30,310.0,32.0,2.8,18.0,64.0,26.09,15.63
2016,8,10,18,45,155.0,16.0,2.7,17.5,32.0,12.85,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,113.0,18.5,1.8,14.5,31.0,115.51,40.28
2016,8,11,6,0,226.0,37.0,2.1,15.0,62.0,229.44,180.77
2016,8,11,6,15,308.5,51.0,2.1,15.5,105.5,310.91,254.69
2016,8,11,6,30,391.0,65.0,2.1,16.0,149.0,399.08,329.59
2016,8,11,6,45,446.0,77.0,2.1,16.5,197.0,468.87,386.73
2016,8,11,7,0,501.0,89.0,2.1,17.0,245.0,547.57,447.66
2016,8,11,7,15,545.0,97.5,2.1,17.5,296.0,610.23,493.55
2016,8,11,7,30,589.0,106.0,2.1,18.0,347.0,673.47,538.14
2016,8,11,7,45,619.5,114.0,2.1,18.5,397.5,724.26,572.12
2016,8,11,8,0,650.0,122.0,2.1,19.0,448.0,774.14,604.54
2016,8,11,8,15,675.5,127.5,2.1,19.5,496.5,815.1,629.88
2016,8,11,8,30,701.0,133.0,2.1,20.0,545.0,854.29,653.55
2016,8,11,8,45,719.5,138.0,2.15,21.0,590.5,884.08,669.62
2016,8,11,9,0,738.0,143.0,2.2,22.0,636.0,911.37,683.87
2016,8,11,9,15,753.5,147.0,2.2,22.5,677.5,931.84,694.29
2016,8,11,9,30,769.0,151.0,2.2,23.0,719.0,942.92,698.57
2016,8,11,9,45,810.0,139.5,2.25,24.0,763.0,965.85,709.94
2016,8,11,10,0,851.0,128.0,2.3,25.0,807.0,985.17,718.78
2016,8,11,10,15,859.0,129.5,2.35,25.0,837.0,973.16,710.23
2016,8,11,10,30,867.0,131.0,2.4,25.0,867.0,968.28,706.75
2016,8,11,10,45,872.5,132.5,2.45,25.5,889.5,957.7,698.24
2016,8,11,11,0,878.0,134.0,2.5,26.0,912.0,943.85,687.77
2016,8,11,11,15,882.0,135.0,2.5,26.5,927.5,924.95,673.72
2016,8,11,11,30,886.0,136.0,2.5,27.0,943.0,902.97,657.81
2016,8,11,11,45,888.5,136.0,2.55,27.5,951.0,875.84,639.03
2016,8,11,12,0,891.0,136.0,2.6,28.0,959.0,845.98,618.47
2016,8,11,12,15,891.0,136.0,2.6,28.0,959.0,811.58,595.75
2016,8,11,12,30,891.0,136.0,2.6,28.0,959.0,774.9,571.33
2016,8,11,12,45,888.5,136.0,2.65,28.0,950.5,734.37,542.71
2016,8,11,13,0,886.0,136.0,2.7,28.0,942.0,692.07,512.21
2016,8,11,13,15,882.5,135.5,2.75,28.0,926.0,647.17,479.12
2016,8,11,13,30,879.0,135.0,2.8,28.0,910.0,600.95,444.18
2016,8,11,13,45,875.5,132.0,2.9,28.0,887.0,551.67,406.21
2016,8,11,14,0,872.0,129.0,3.0,28.0,864.0,501.48,366.38
2016,8,11,14,15,864.0,127.5,3.05,27.5,833.5,449.83,324.85
2016,8,11,14,30,856.0,126.0,3.1,27.0,803.0,398.05,282.0
2016,8,11,14,45,847.0,122.5,3.2,27.0,767.0,338.06,231.71
2016,8,11,15,0,838.0,119.0,3.3,27.0,731.0,284.33,185.85
2016,8,11,15,15,824.0,116.5,3.35,26.5,689.0,231.14,141.96
2016,8,11,15,30,810.0,114.0,3.4,26.0,647.0,179.43,102.43
2016,8,11,15,45,793.5,109.5,3.45,26.0,601.0,127.76,69.84
2016,8,11,16,0,777.0,105.0,3.5,26.0,555.0,78.25,60.21
2016,8,11,16,15,753.0,101.0,3.5,25.5,505.0,71.1,54.58
2016,8,11,16,30,729.0,97.0,3.5,25.0,455.0,63.53,48.49
2016,8,11,16,45,698.5,91.5,3.55,24.5,403.0,61.73,47.24
2016,8,11,17,0,668.0,86.0,3.6,24.0,351.0,59.79,45.83
2016,8,11,17,15,624.5,79.5,3.5,23.0,299.0,56.87,43.62
2016,8,11,17,30,581.0,73.0,3.4,22.0,247.0,53.82,41.19
2016,8,11,17,45,518.0,64.5,3.3,21.0,197.0,48.88,36.97
2016,8,11,18,0,455.0,56.0,3.2,20.0,147.0,43.74,32.36
2016,8,11,18,15,361.0,44.0,3.0,19.0,103.0,35.15,24.51
2016,8,11,18,30,267.0,32.0,2.8,18.0,59.0,26.19,15.45
2016,8,11,18,45,133.5,16.0,2.65,17.5,29.5,12.62,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,17.0,2.05,14.5,33.5,138.37,37.12
2016,8,12,6,0,298.0,34.0,2.3,15.0,67.0,273.53,215.08
2016,8,12,6,15,388.5,45.0,2.25,15.5,112.0,361.22,295.45
2016,8,12,6,30,479.0,56.0,2.2,16.0,157.0,455.84,375.34
2016,8,12,6,45,541.5,63.5,2.2,16.5,208.0,530.43,434.94
2016,8,12,7,0,604.0,71.0,2.2,17.0,259.0,607.82,493.76
2016,8,12,7,15,304.0,103.0,2.15,17.5,197.5,408.37,335.0
2016,8,12,7,30,4.0,135.0,2.1,18.0,136.0,133.62,105.51
2016,8,12,7,45,17.0,161.5,2.1,19.0,169.5,171.72,136.79
2016,8,12,8,0,30.0,188.0,2.1,20.0,203.0,225.51,179.17
2016,8,12,8,15,150.0,217.5,2.1,20.5,304.0,386.31,307.38
2016,8,12,8,30,270.0,247.0,2.1,21.0,405.0,551.63,431.6
2016,8,12,8,45,551.0,175.5,2.1,22.0,531.5,755.75,580.98
2016,8,12,9,0,832.0,104.0,2.1,23.0,658.0,950.03,707.42
2016,8,12,9,15,845.0,106.5,2.15,23.5,699.5,957.3,707.6
2016,8,12,9,30,858.0,109.0,2.2,24.0,741.0,971.67,714.54
2016,8,12,9,45,864.0,113.0,2.25,24.5,775.5,977.62,716.02
2016,8,12,10,0,870.0,117.0,2.3,25.0,810.0,980.2,715.52
2016,8,12,10,15,877.0,118.5,2.35,25.5,839.5,977.68,711.9
2016,8,12,10,30,884.0,120.0,2.4,26.0,869.0,971.8,706.29
2016,8,12,10,45,889.5,121.5,2.5,26.5,891.5,961.14,698.23
2016,8,12,11,0,895.0,123.0,2.6,27.0,914.0,947.14,688.12
2016,8,12,11,15,898.0,123.5,2.7,27.0,929.0,926.66,675.21
2016,8,12,11,30,901.0,124.0,2.8,27.0,944.0,903.12,660.3
2016,8,12,11,45,903.0,124.0,2.9,27.5,951.0,875.33,641.25
2016,8,12,12,0,905.0,124.0,3.0,28.0,958.0,844.77,620.35
2016,8,12,12,15,904.5,124.0,3.1,28.0,957.5,809.66,597.5
2016,8,12,12,30,904.0,124.0,3.2,28.0,957.0,772.26,572.9
2016,8,12,12,45,909.5,119.5,3.35,28.5,950.5,733.08,544.47
2016,8,12,13,0,915.0,115.0,3.5,29.0,944.0,691.54,513.5
2016,8,12,13,15,911.5,114.5,3.55,28.5,928.5,645.59,480.17
2016,8,12,13,30,908.0,114.0,3.6,28.0,913.0,598.25,444.8
2016,8,12,13,45,903.0,112.5,3.7,28.0,889.5,548.14,405.58
2016,8,12,14,0,898.0,111.0,3.8,28.0,866.0,497.18,364.54
2016,8,12,14,15,890.5,109.5,3.8,27.5,836.0,444.56,321.62
2016,8,12,14,30,883.0,108.0,3.8,27.0,806.0,391.72,277.34
2016,8,12,14,45,873.5,106.0,3.8,27.0,769.5,337.94,231.06
2016,8,12,15,0,864.0,104.0,3.8,27.0,733.0,284.58,185.11
2016,8,12,15,15,851.5,101.5,3.7,26.5,691.0,230.94,140.66
2016,8,12,15,30,839.0,99.0,3.6,26.0,649.0,169.53,93.7
2016,8,12,15,45,822.5,96.0,3.55,26.0,603.0,117.4,61.54
2016,8,12,16,0,806.0,93.0,3.5,26.0,557.0,67.38,51.15
2016,8,12,16,15,783.5,89.5,3.35,25.5,507.0,63.13,47.89
2016,8,12,16,30,761.0,86.0,3.2,25.0,457.0,62.33,47.49
2016,8,12,16,45,730.5,81.5,3.1,25.0,405.0,60.64,46.22
2016,8,12,17,0,700.0,77.0,3.0,25.0,353.0,53.56,40.33
2016,8,12,17,15,657.0,71.5,2.75,24.0,300.5,51.1,38.49
2016,8,12,17,30,614.0,66.0,2.5,23.0,248.0,48.54,36.47
2016,8,12,17,45,551.0,58.5,2.3,22.5,197.5,44.17,32.67
2016,8,12,18,0,488.0,51.0,2.1,22.0,147.0,39.66,28.55
2016,8,12,18,15,389.5,40.5,1.8,21.0,102.5,32.23,21.76
2016,8,12,18,30,291.0,30.0,1.5,20.0,58.0,24.52,13.67
2016,8,12,18,45,145.5,15.0,1.25,19.5,29.0,12.13,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,16.5,2.2,15.5,32.5,133.83,21.09
2016,8,13,6,0,289.0,33.0,2.4,16.0,65.0,266.34,207.57
2016,8,13,6,15,380.5,44.0,2.3,16.5,109.0,354.09,288.43
2016,8,13,6,30,472.0,55.0,2.2,17.0,153.0,448.97,368.35
2016,8,13,6,45,534.5,62.0,2.15,17.5,203.0,522.53,426.99
2016,8,13,7,0,597.0,69.0,2.1,18.0,253.0,598.9,484.74
2016,8,13,7,15,401.0,114.5,2.1,19.0,248.0,504.04,408.42
2016,8,13,7,30,205.0,160.0,2.1,20.0,243.0,367.47,296.91
2016,8,13,7,45,475.5,124.5,2.15,21.0,351.5,599.0,477.82
2016,8,13,8,0,746.0,89.0,2.2,22.0,460.0,813.83,627.66
2016,8,13,8,15,768.5,92.5,2.15,22.5,509.0,851.67,648.16
2016,8,13,8,30,791.0,96.0,2.1,23.0,558.0,887.42,668.41
2016,8,13,8,45,810.5,98.0,2.1,24.0,604.5,916.1,682.73
2016,8,13,9,0,830.0,100.0,2.1,25.0,651.0,942.13,695.14
2016,8,13,9,15,843.0,102.0,2.1,25.5,692.0,949.02,696.33
2016,8,13,9,30,856.0,104.0,2.1,26.0,733.0,962.86,702.36
2016,8,13,9,45,872.5,102.5,2.15,26.5,770.5,973.0,706.55
2016,8,13,10,0,889.0,101.0,2.2,27.0,808.0,979.9,708.8
2016,8,13,10,15,896.5,102.5,2.25,27.5,837.5,978.0,705.56
2016,8,13,10,30,904.0,104.0,2.3,28.0,867.0,972.65,700.35
2016,8,13,10,45,909.5,104.5,2.4,28.5,890.0,960.94,691.72
2016,8,13,11,0,915.0,105.0,2.5,29.0,913.0,945.88,681.06
2016,8,13,11,15,918.5,106.0,2.55,29.0,928.0,926.22,668.43
2016,8,13,11,30,922.0,107.0,2.6,29.0,943.0,903.37,653.79
2016,8,13,11,45,923.0,107.5,2.7,29.5,950.5,874.89,634.56
2016,8,13,12,0,924.0,108.0,2.8,30.0,958.0,843.61,613.47
2016,8,13,12,15,924.5,108.0,2.9,30.0,958.0,808.85,591.17
2016,8,13,12,30,925.0,108.0,3.0,30.0,958.0,771.65,567.02
2016,8,13,12,45,911.0,115.0,3.1,30.5,946.0,728.16,535.77
2016,8,13,13,0,897.0,122.0,3.2,31.0,934.0,683.47,502.51
2016,8,13,13,15,893.5,121.5,3.3,30.5,918.0,638.14,470.17
2016,8,13,13,30,890.0,121.0,3.4,30.0,902.0,591.45,435.76
2016,8,13,13,45,885.0,119.5,3.5,30.0,879.0,542.06,397.42
2016,8,13,14,0,880.0,118.0,3.6,30.0,856.0,491.84,357.33
2016,8,13,14,15,872.0,116.5,3.6,29.5,825.5,439.79,315.26
2016,8,13,14,30,864.0,115.0,3.6,29.0,795.0,387.61,271.95
2016,8,13,14,45,854.0,112.5,3.65,29.0,758.5,334.2,226.52
2016,8,13,15,0,844.0,110.0,3.7,29.0,722.0,281.3,181.51
2016,8,13,15,15,830.5,107.5,3.65,28.5,680.0,220.2,132.0
2016,8,13,15,30,817.0,105.0,3.6,28.0,638.0,168.19,93.02
2016,8,13,15,45,799.5,101.5,3.6,28.0,592.0,116.81,62.19
2016,8,13,16,0,782.0,98.0,3.6,28.0,546.0,67.67,50.97
2016,8,13,16,15,758.5,94.5,3.5,27.5,496.0,66.68,50.46
2016,8,13,16,30,735.0,91.0,3.4,27.0,446.0,66.05,50.22
2016,8,13,16,45,704.0,85.5,3.3,26.5,394.5,57.83,43.56
2016,8,13,17,0,673.0,80.0,3.2,26.0,343.0,55.7,41.99
2016,8,13,17,15,628.5,74.0,3.0,25.0,291.5,52.98,39.93
2016,8,13,17,30,584.0,68.0,2.8,24.0,240.0,50.13,37.67
2016,8,13,17,45,520.5,60.0,2.65,23.5,190.0,45.44,33.59
2016,8,13,18,0,457.0,52.0,2.5,23.0,140.0,40.59,29.18
2016,8,13,18,15,357.5,41.0,2.3,22.0,96.5,32.77,22.04
2016,8,13,18,30,258.0,30.0,2.1,21.0,53.0,24.64,13.3
2016,8,13,18,45,129.0,15.0,1.95,20.5,26.5,13.64,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,127.5,17.0,2.1,15.5,30.5,119.37,2.4
2016,8,14,6,0,255.0,34.0,2.2,16.0,61.0,243.72,188.5
2016,8,14,6,15,345.5,46.0,2.2,16.5,104.5,331.8,269.97
2016,8,14,6,30,436.0,58.0,2.2,17.0,148.0,425.75,349.56
2016,8,14,6,45,495.0,67.5,2.2,17.5,197.5,498.6,408.64
2016,8,14,7,0,554.0,77.0,2.2,18.0,247.0,574.09,466.48
2016,8,14,7,15,321.5,119.5,2.2,18.5,222.5,425.95,348.04
2016,8,14,7,30,89.0,162.0,2.2,19.0,198.0,254.55,205.81
2016,8,14,7,45,126.0,186.0,2.25,20.0,244.5,330.63,266.11
2016,8,14,8,0,163.0,210.0,2.3,21.0,291.0,391.76,312.23
2016,8,14,8,15,456.5,161.0,2.3,21.5,420.0,640.11,503.78
2016,8,14,8,30,750.0,112.0,2.3,22.0,549.0,866.69,660.79
2016,8,14,8,45,767.5,116.5,2.3,23.0,594.5,895.81,673.94
2016,8,14,9,0,785.0,121.0,2.3,24.0,640.0,922.25,686.96
2016,8,14,9,15,799.5,124.0,2.3,24.5,681.5,941.18,696.24
2016,8,14,9,30,814.0,127.0,2.3,25.0,723.0,957.05,703.58
2016,8,14,9,45,819.5,132.0,2.35,25.5,757.0,963.15,705.15
2016,8,14,10,0,825.0,137.0,2.4,26.0,791.0,965.91,704.77
2016,8,14,10,15,833.5,139.0,2.45,26.5,820.5,964.94,702.13
2016,8,14,10,30,842.0,141.0,2.5,27.0,850.0,960.58,697.48
2016,8,14,10,45,850.0,141.5,2.55,27.5,873.5,950.79,689.48
2016,8,14,11,0,858.0,142.0,2.6,28.0,897.0,928.6,673.6
2016,8,14,11,15,861.5,143.0,2.65,28.0,912.0,909.33,661.12
2016,8,14,11,30,865.0,144.0,2.7,28.0,927.0,887.05,646.67
2016,8,14,11,45,869.0,143.0,2.8,28.5,935.0,860.51,628.5
2016,8,14,12,0,873.0,142.0,2.9,29.0,943.0,831.23,608.49
2016,8,14,12,15,873.0,142.0,2.95,29.0,942.5,797.13,586.09
2016,8,14,12,30,873.0,142.0,3.0,29.0,942.0,760.78,561.46
2016,8,14,12,45,870.0,142.5,3.05,29.5,933.5,720.7,531.8
2016,8,14,13,0,867.0,143.0,3.1,30.0,925.0,678.92,500.44
2016,8,14,13,15,863.0,142.0,3.15,30.0,908.5,633.84,467.12
2016,8,14,13,30,859.0,141.0,3.2,30.0,892.0,587.54,432.04
2016,8,14,13,45,849.5,141.5,3.3,30.0,867.5,536.21,392.54
2016,8,14,14,0,840.0,142.0,3.4,30.0,843.0,485.92,352.64
2016,8,14,14,15,831.0,140.0,3.45,29.5,812.5,433.83,310.89
2016,8,14,14,30,822.0,138.0,3.5,29.0,782.0,381.9,268.11
2016,8,14,14,45,809.5,135.5,3.55,29.0,745.5,328.96,223.42
2016,8,14,15,0,797.0,133.0,3.6,29.0,709.0,276.98,179.56
2016,8,14,15,15,781.5,130.0,3.6,28.5,667.0,225.27,137.74
2016,8,14,15,30,766.0,127.0,3.6,28.0,625.0,175.28,100.85
2016,8,14,15,45,748.0,122.0,3.65,27.5,579.0,117.73,65.53
2016,8,14,16,0,730.0,117.0,3.7,27.0,533.0,72.43,55.17
2016,8,14,16,15,704.0,112.0,3.65,26.5,483.0,71.58,54.79
2016,8,14,16,30,678.0,107.0,3.6,26.0,433.0,70.62,54.3
2016,8,14,16,45,646.5,100.0,3.6,25.5,382.5,68.04,52.42
2016,8,14,17,0,615.0,93.0,3.6,25.0,332.0,65.26,50.33
2016,8,14,17,15,568.5,85.5,3.45,24.0,280.5,61.82,47.69
2016,8,14,17,30,522.0,78.0,3.3,23.0,229.0,58.21,44.79
2016,8,14,17,45,460.0,67.5,3.2,22.0,180.5,51.78,39.26
2016,8,14,18,0,398.0,57.0,3.1,21.0,132.0,45.05,33.23
2016,8,14,18,15,301.5,43.5,2.95,20.0,90.0,33.63,22.9
2016,8,14,18,30,205.0,30.0,2.8,19.0,48.0,23.51,12.08
2016,8,14,18,45,102.5,15.0,2.65,18.5,24.0,13.64,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,177.0,15.5,2.75,13.5,33.5,149.67,0.0
2016,8,15,6,0,354.0,31.0,2.9,14.0,67.0,305.34,237.05
2016,8,15,6,15,451.0,40.0,2.85,14.5,113.5,396.63,324.98
2016,8,15,6,30,548.0,49.0,2.8,15.0,160.0,495.33,408.63
2016,8,15,6,45,314.0,83.5,2.75,15.5,151.0,375.85,312.5
2016,8,15,7,0,80.0,118.0,2.7,16.0,142.0,197.59,162.52
2016,8,15,7,15,88.0,139.5,2.65,16.5,171.0,228.58,188.19
2016,8,15,7,30,96.0,161.0,2.6,17.0,200.0,259.46,212.59
2016,8,15,7,45,106.5,185.0,2.55,18.0,233.5,312.18,253.22
2016,8,15,8,0,117.0,209.0,2.5,19.0,267.0,348.73,280.08
2016,8,15,8,15,223.0,220.5,2.45,19.5,345.0,457.83,365.68
2016,8,15,8,30,329.0,232.0,2.4,20.0,423.0,588.54,463.13
2016,8,15,8,45,607.5,160.5,2.4,20.5,548.0,799.11,616.9
2016,8,15,9,0,886.0,89.0,2.4,21.0,673.0,970.81,729.66
2016,8,15,9,15,898.0,91.0,2.45,21.5,715.5,987.16,736.08
2016,8,15,9,30,910.0,93.0,2.5,22.0,758.0,1000.23,742.02
2016,8,15,9,45,914.0,97.5,2.55,22.5,793.0,1004.96,742.6
2016,8,15,10,0,918.0,102.0,2.6,23.0,828.0,1006.09,741.07
2016,8,15,10,15,925.0,103.0,2.65,23.5,857.5,1002.74,736.79
2016,8,15,10,30,932.0,104.0,2.7,24.0,887.0,995.86,730.41
2016,8,15,10,45,935.5,105.5,2.8,24.5,909.5,982.72,720.55
2016,8,15,11,0,939.0,107.0,2.9,25.0,932.0,966.16,708.59
2016,8,15,11,15,942.0,107.5,2.95,25.5,947.0,944.8,693.18
2016,8,15,11,30,945.0,108.0,3.0,26.0,962.0,920.23,675.76
2016,8,15,11,45,945.5,109.5,3.15,26.5,969.0,891.41,656.24
2016,8,15,12,0,946.0,111.0,3.3,27.0,976.0,859.7,634.7
2016,8,15,12,15,945.5,110.5,3.4,27.0,975.0,822.73,610.43
2016,8,15,12,30,945.0,110.0,3.5,27.0,974.0,783.34,584.3
2016,8,15,12,45,934.5,115.0,3.6,27.0,963.0,739.57,553.15
2016,8,15,13,0,924.0,120.0,3.7,27.0,952.0,694.35,519.83
2016,8,15,13,15,920.5,119.5,3.75,27.0,935.5,647.67,484.59
2016,8,15,13,30,917.0,119.0,3.8,27.0,919.0,599.57,447.36
2016,8,15,13,45,912.0,117.0,3.85,27.0,895.0,548.32,406.83
2016,8,15,14,0,907.0,115.0,3.9,27.0,871.0,496.23,364.5
2016,8,15,14,15,899.0,113.5,3.9,26.5,840.0,442.68,320.5
2016,8,15,14,30,891.0,112.0,3.9,26.0,809.0,388.96,275.2
2016,8,15,14,45,882.5,109.0,3.9,26.0,772.0,334.08,227.76
2016,8,15,15,0,874.0,106.0,3.9,26.0,735.0,279.53,180.75
2016,8,15,15,15,860.5,103.5,3.85,25.5,692.0,225.01,135.91
2016,8,15,15,30,847.0,101.0,3.8,25.0,649.0,162.89,89.33
2016,8,15,15,45,832.0,97.0,3.75,24.5,602.0,109.65,58.5
2016,8,15,16,0,817.0,93.0,3.7,24.0,555.0,64.43,49.14
2016,8,15,16,15,793.5,89.5,3.6,23.5,504.5,63.67,48.8
2016,8,15,16,30,770.0,86.0,3.5,23.0,454.0,62.86,48.39
2016,8,15,16,45,742.0,80.5,3.45,22.5,401.5,60.39,46.54
2016,8,15,17,0,714.0,75.0,3.4,22.0,349.0,57.78,44.52
2016,8,15,17,15,669.5,69.5,3.25,21.0,295.5,50.08,38.12
2016,8,15,17,30,625.0,64.0,3.1,20.0,242.0,47.45,35.98
2016,8,15,17,45,561.5,56.0,3.0,19.5,191.5,42.6,31.67
2016,8,15,18,0,498.0,48.0,2.9,19.0,141.0,37.57,27.01
2016,8,15,18,15,391.0,37.5,2.8,18.0,96.0,30.02,19.96
2016,8,15,18,30,284.0,27.0,2.7,17.0,51.0,22.19,10.61
2016,8,15,18,45,142.0,13.5,2.65,16.5,25.5,12.28,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,16.0,2.0,13.5,30.0,128.94,0.0
2016,8,16,6,0,286.0,32.0,2.3,14.0,60.0,262.27,201.43
2016,8,16,6,15,383.0,43.0,2.25,14.5,105.5,353.24,288.77
2016,8,16,6,30,480.0,54.0,2.2,15.0,151.0,451.84,372.8
2016,8,16,6,45,541.5,62.5,2.2,15.5,201.5,526.65,433.31
2016,8,16,7,0,603.0,71.0,2.2,16.0,252.0,604.23,492.87
2016,8,16,7,15,344.0,115.0,2.15,16.5,222.5,456.31,374.32
2016,8,16,7,30,85.0,159.0,2.1,17.0,193.0,247.54,201.47
2016,8,16,7,45,129.5,183.0,2.1,18.0,243.0,330.03,267.73
2016,8,16,8,0,174.0,207.0,2.1,19.0,293.0,397.98,319.53
2016,8,16,8,15,486.5,154.0,2.1,19.5,428.0,658.27,520.84
2016,8,16,8,30,799.0,101.0,2.1,20.0,563.0,897.82,685.6
2016,8,16,8,45,816.5,104.5,2.15,21.0,609.5,926.31,698.27
2016,8,16,9,0,834.0,108.0,2.2,22.0,656.0,952.01,711.1
2016,8,16,9,15,847.5,110.5,2.2,22.5,698.0,969.65,719.38
2016,8,16,9,30,861.0,113.0,2.2,23.0,740.0,973.91,719.03
2016,8,16,9,45,861.0,120.0,2.25,23.5,773.5,976.97,718.71
2016,8,16,10,0,861.0,127.0,2.3,24.0,807.0,986.78,722.95
2016,8,16,10,15,869.0,129.0,2.35,24.5,836.5,975.08,713.25
2016,8,16,10,30,877.0,131.0,2.4,25.0,866.0,970.22,708.38
2016,8,16,10,45,883.5,132.0,2.45,25.5,889.0,959.56,699.8
2016,8,16,11,0,890.0,133.0,2.5,26.0,912.0,945.55,689.23
2016,8,16,11,15,893.5,133.5,2.55,26.5,927.0,925.11,674.59
2016,8,16,11,30,897.0,134.0,2.6,27.0,942.0,901.59,658.06
2016,8,16,11,45,899.0,134.5,2.65,27.5,949.5,873.84,638.8
2016,8,16,12,0,901.0,135.0,2.7,28.0,957.0,843.3,617.74
2016,8,16,12,15,901.0,134.5,2.75,28.0,956.5,807.75,594.48
2016,8,16,12,30,901.0,134.0,2.8,28.0,956.0,769.89,569.03
2016,8,16,12,45,891.0,138.0,2.85,28.0,945.0,726.79,538.23
2016,8,16,13,0,881.0,142.0,2.9,28.0,934.0,682.38,505.86
2016,8,16,13,15,877.0,141.0,2.95,28.0,917.0,636.53,471.79
2016,8,16,13,30,873.0,140.0,3.0,28.0,900.0,589.42,435.87
2016,8,16,13,45,868.5,138.0,3.05,28.0,876.5,540.23,397.42
2016,8,16,14,0,864.0,136.0,3.1,28.0,853.0,490.21,357.24
2016,8,16,14,15,855.5,134.0,3.1,28.0,822.0,433.34,310.92
2016,8,16,14,30,847.0,132.0,3.1,28.0,791.0,380.22,266.31
2016,8,16,14,45,837.0,128.5,3.15,28.0,754.5,325.84,220.21
2016,8,16,15,0,827.0,125.0,3.2,28.0,718.0,272.13,174.79
2016,8,16,15,15,812.0,122.0,3.15,27.5,675.0,218.85,131.79
2016,8,16,15,30,797.0,119.0,3.1,27.0,632.0,167.2,94.23
2016,8,16,15,45,779.5,114.5,3.1,26.5,585.5,116.15,65.76
2016,8,16,16,0,762.0,110.0,3.1,26.0,539.0,76.3,58.65
2016,8,16,16,15,736.0,105.5,3.05,25.5,488.5,67.87,51.93
2016,8,16,16,30,710.0,101.0,3.0,25.0,438.0,67.05,51.53
2016,8,16,16,45,678.0,94.5,3.0,24.5,386.0,64.63,49.76
2016,8,16,17,0,646.0,88.0,3.0,24.0,334.0,62.04,47.8
2016,8,16,17,15,598.5,81.0,2.9,23.0,281.5,58.8,45.3
2016,8,16,17,30,551.0,74.0,2.8,22.0,229.0,55.43,42.56
2016,8,16,17,45,484.0,64.0,2.75,21.5,179.0,49.26,37.13
2016,8,16,18,0,417.0,54.0,2.7,21.0,129.0,42.83,31.25
2016,8,16,18,15,313.5,40.5,2.6,20.0,86.5,32.78,22.01
2016,8,16,18,30,210.0,27.0,2.5,19.0,44.0,21.22,9.02
2016,8,16,18,45,105.0,13.5,2.45,18.5,22.0,12.28,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.5,16.0,2.2,14.5,26.5,103.67,0.0
2016,8,17,6,0,215.0,32.0,2.5,15.0,53.0,215.46,162.86
2016,8,17,6,15,307.5,45.5,2.45,15.5,96.0,301.43,245.73
2016,8,17,6,30,400.0,59.0,2.4,16.0,139.0,398.99,329.15
2016,8,17,6,45,463.5,69.0,2.35,17.0,187.5,474.49,390.82
2016,8,17,7,0,527.0,79.0,2.3,18.0,236.0,552.93,450.78
2016,8,17,7,15,299.0,118.0,2.3,18.5,210.5,404.74,331.4
2016,8,17,7,30,71.0,157.0,2.3,19.0,185.0,233.09,188.24
2016,8,17,7,45,378.0,131.5,2.3,19.5,313.0,519.71,420.58
2016,8,17,8,0,685.0,106.0,2.3,20.0,441.0,781.31,611.24
2016,8,17,8,15,710.5,110.5,2.25,20.5,490.0,821.37,633.61
2016,8,17,8,30,736.0,115.0,2.2,21.0,539.0,859.61,656.14
2016,8,17,8,45,754.5,119.5,2.2,22.0,585.0,883.49,667.64
2016,8,17,9,0,773.0,124.0,2.2,23.0,631.0,910.58,681.27
2016,8,17,9,15,788.0,127.0,2.25,23.5,672.0,929.73,691.26
2016,8,17,9,30,803.0,130.0,2.3,24.0,713.0,945.82,699.33
2016,8,17,9,45,814.5,132.5,2.35,25.0,749.0,954.76,701.42
2016,8,17,10,0,826.0,135.0,2.4,26.0,785.0,960.39,701.51
2016,8,17,10,15,834.5,137.0,2.45,26.5,814.5,959.22,698.72
2016,8,17,10,30,843.0,139.0,2.5,27.0,844.0,954.65,693.93
2016,8,17,10,45,847.0,141.5,2.6,27.5,866.0,943.03,685.16
2016,8,17,11,0,851.0,144.0,2.7,28.0,888.0,928.11,674.39
2016,8,17,11,15,855.5,145.0,2.8,28.0,903.5,900.58,656.74
2016,8,17,11,30,860.0,146.0,2.9,28.0,919.0,879.04,643.07
2016,8,17,11,45,860.0,147.5,3.0,28.5,925.5,851.29,623.93
2016,8,17,12,0,860.0,149.0,3.1,29.0,932.0,820.97,603.06
2016,8,17,12,15,859.5,149.0,3.15,29.0,931.5,786.58,580.3
2016,8,17,12,30,859.0,149.0,3.2,29.0,931.0,750.01,554.78
2016,8,17,12,45,859.0,147.5,3.3,29.0,923.0,710.56,526.64
2016,8,17,13,0,859.0,146.0,3.4,29.0,915.0,669.24,496.5
2016,8,17,13,15,854.5,145.0,3.45,29.0,898.0,623.96,462.59
2016,8,17,13,30,850.0,144.0,3.5,29.0,881.0,576.22,426.08
2016,8,17,13,45,845.5,141.5,3.55,29.0,858.0,526.5,387.12
2016,8,17,14,0,841.0,139.0,3.6,29.0,835.0,476.07,346.55
2016,8,17,14,15,832.0,137.0,3.65,28.5,804.0,423.81,304.18
2016,8,17,14,30,823.0,135.0,3.7,28.0,773.0,371.7,260.82
2016,8,17,14,45,813.5,131.0,3.75,28.0,736.5,318.32,215.37
2016,8,17,15,0,804.0,127.0,3.8,28.0,700.0,265.6,170.68
2016,8,17,15,15,788.5,124.0,3.8,27.5,657.5,213.48,128.74
2016,8,17,15,30,773.0,121.0,3.8,27.0,615.0,163.08,92.44
2016,8,17,15,45,755.5,116.0,3.85,26.5,569.0,113.01,65.15
2016,8,17,16,0,738.0,111.0,3.9,26.0,523.0,69.23,52.77
2016,8,17,16,15,711.5,106.0,3.85,25.5,473.5,68.19,52.22
2016,8,17,16,30,685.0,101.0,3.8,25.0,424.0,67.04,51.54
2016,8,17,16,45,653.0,94.5,3.8,24.5,372.5,64.64,49.79
2016,8,17,17,0,621.0,88.0,3.8,24.0,321.0,62.07,47.84
2016,8,17,17,15,572.0,80.5,3.65,23.0,270.0,58.45,45.0
2016,8,17,17,30,523.0,73.0,3.5,22.0,219.0,54.66,41.89
2016,8,17,17,45,455.5,63.0,3.4,21.0,170.5,48.49,36.51
2016,8,17,18,0,388.0,53.0,3.3,20.0,122.0,42.05,30.66
2016,8,17,18,15,285.5,39.5,3.15,19.0,81.0,30.65,20.21
2016,8,17,18,30,183.0,26.0,3.0,18.0,40.0,20.43,7.54
2016,8,17,18,45,91.5,13.0,2.9,17.5,20.0,11.82,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,24.0,87.64,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,48.0,182.73,135.78
2016,8,18,6,15,247.5,48.0,2.4,15.5,88.5,264.66,215.15
2016,8,18,6,30,332.0,64.0,2.4,16.0,129.0,353.53,291.88
2016,8,18,6,45,386.5,78.0,2.4,16.5,175.5,422.65,349.7
2016,8,18,7,0,441.0,92.0,2.4,17.0,222.0,494.74,407.38
2016,8,18,7,15,296.5,125.5,2.35,17.5,220.5,412.91,339.21
2016,8,18,7,30,152.0,159.0,2.3,18.0,219.0,321.05,261.84
2016,8,18,7,45,369.0,146.0,2.3,19.0,319.0,529.45,427.62
2016,8,18,8,0,586.0,133.0,2.3,20.0,419.0,723.01,569.28
2016,8,18,8,15,613.5,140.0,2.25,20.5,467.0,766.11,595.24
2016,8,18,8,30,641.0,147.0,2.2,21.0,515.0,807.56,620.65
2016,8,18,8,45,654.0,156.0,2.2,22.0,557.5,835.53,635.43
2016,8,18,9,0,667.0,165.0,2.2,23.0,600.0,860.95,648.34
2016,8,18,9,15,683.5,169.5,2.25,23.5,640.5,881.99,659.9
2016,8,18,9,30,700.0,174.0,2.3,24.0,681.0,900.23,669.61
2016,8,18,9,45,648.0,211.5,2.35,24.5,699.0,884.61,656.83
2016,8,18,10,0,596.0,249.0,2.4,25.0,717.0,864.17,639.72
2016,8,18,10,15,607.0,253.5,2.45,25.5,745.5,868.28,640.79
2016,8,18,10,30,618.0,258.0,2.5,26.0,774.0,869.39,639.7
2016,8,18,10,45,629.0,259.5,2.6,26.5,796.5,864.59,635.24
2016,8,18,11,0,640.0,261.0,2.7,27.0,819.0,856.78,628.84
2016,8,18,11,15,645.0,263.0,2.75,27.0,833.5,841.17,618.06
2016,8,18,11,30,650.0,265.0,2.8,27.0,848.0,822.88,605.49
2016,8,18,11,45,657.0,263.0,2.9,27.5,856.0,800.05,589.02
2016,8,18,12,0,664.0,261.0,3.0,28.0,864.0,774.76,570.75
2016,8,18,12,15,664.0,261.0,3.05,28.0,863.5,743.6,549.0
2016,8,18,12,30,664.0,261.0,3.1,28.0,863.0,710.7,525.75
2016,8,18,12,45,659.0,261.0,3.15,28.0,854.0,672.9,498.64
2016,8,18,13,0,654.0,261.0,3.2,28.0,845.0,634.16,470.36
2016,8,18,13,15,649.0,259.0,3.25,28.0,829.5,593.08,439.85
2016,8,18,13,30,644.0,257.0,3.3,28.0,814.0,551.51,408.29
2016,8,18,13,45,641.0,250.5,3.4,28.0,792.0,507.1,374.04
2016,8,18,14,0,638.0,244.0,3.5,28.0,770.0,462.42,338.69
2016,8,18,14,15,627.0,239.5,3.55,27.5,740.5,416.09,301.88
2016,8,18,14,30,616.0,235.0,3.6,27.0,711.0,370.63,264.92
2016,8,18,14,45,608.0,226.0,3.65,27.0,677.0,323.64,225.81
2016,8,18,15,0,600.0,217.0,3.7,27.0,643.0,277.55,187.63
2016,8,18,15,15,582.0,210.0,3.7,26.5,602.5,232.91,152.7
2016,8,18,15,30,564.0,203.0,3.7,26.0,562.0,189.26,121.88
2016,8,18,15,45,546.5,192.0,3.75,25.5,518.5,145.3,97.28
2016,8,18,16,0,529.0,181.0,3.8,25.0,475.0,115.66,91.83
2016,8,18,16,15,500.0,170.5,3.8,24.0,427.5,111.54,89.09
2016,8,18,16,30,471.0,160.0,3.8,23.0,380.0,107.13,86.03
2016,8,18,16,45,436.0,146.5,3.8,22.5,331.5,100.32,80.7
2016,8,18,17,0,401.0,133.0,3.8,22.0,283.0,93.12,74.92
2016,8,18,17,15,355.5,117.0,3.65,21.0,234.5,83.66,67.18
2016,8,18,17,30,310.0,101.0,3.5,20.0,186.0,76.42,61.12
2016,8,18,17,45,251.5,81.5,3.4,19.5,141.0,62.63,48.99
2016,8,18,18,0,193.0,62.0,3.3,19.0,96.0,48.42,36.22
2016,8,18,18,15,130.5,40.5,3.2,18.5,60.0,32.33,21.55
2016,8,18,18,30,68.0,19.0,3.1,18.0,24.0,15.67,3.43
2016,8,18,18,45,34.0,9.5,3.05,17.5,12.0,8.64,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,40.0,12.5,2.2,14.5,16.5,35.05,0.0
2016,8,19,6,0,80.0,25.0,2.5,15.0,33.0,99.89,71.24
2016,8,19,6,15,135.0,47.5,2.55,15.5,70.0,172.17,138.85
2016,8,19,6,30,190.0,70.0,2.6,16.0,107.0,245.16,202.36
2016,8,19,6,45,239.5,91.0,2.65,16.5,152.0,313.9,260.68
2016,8,19,7,0,289.0,112.0,2.7,17.0,197.0,384.9,318.9
2016,8,19,7,15,224.5,134.5,2.6,17.5,208.5,365.96,301.12
2016,8,19,7,30,160.0,157.0,2.5,18.0,220.0,325.27,265.94
2016,8,19,7,45,227.5,173.0,2.45,18.5,276.0,420.58,341.27
2016,8,19,8,0,295.0,189.0,2.4,19.0,332.0,501.85,402.87
2016,8,19,8,15,395.0,193.5,2.35,19.5,406.5,619.0,489.59
2016,8,19,8,30,495.0,198.0,2.3,20.0,481.0,720.98,561.87
2016,8,19,8,45,424.0,231.5,2.25,21.0,488.0,694.09,535.69
2016,8,19,9,0,353.0,265.0,2.2,22.0,495.0,646.03,496.1
2016,8,19,9,15,463.0,249.0,2.2,22.5,571.0,748.83,569.02
2016,8,19,9,30,573.0,233.0,2.2,23.0,647.0,833.66,626.38
2016,8,19,9,45,564.5,250.5,2.2,23.5,675.0,838.51,625.79
2016,8,19,10,0,556.0,268.0,2.2,24.0,703.0,840.52,624.13
2016,8,19,10,15,567.0,273.5,2.25,24.5,731.5,845.82,625.86
2016,8,19,10,30,578.0,279.0,2.3,25.0,760.0,848.39,625.8
2016,8,19,10,45,581.5,285.0,2.35,25.5,780.0,841.75,619.56
2016,8,19,11,0,585.0,291.0,2.4,26.0,800.0,832.51,611.71
2016,8,19,11,15,590.0,294.0,2.45,26.0,814.5,819.1,602.42
2016,8,19,11,30,595.0,297.0,2.5,26.0,829.0,803.38,591.57
2016,8,19,11,45,597.0,298.5,2.65,26.5,836.0,780.7,575.43
2016,8,19,12,0,599.0,300.0,2.8,27.0,843.0,755.91,557.69
2016,8,19,12,15,599.0,299.5,2.85,27.0,842.0,725.99,536.81
2016,8,19,12,30,599.0,299.0,2.9,27.0,841.0,694.54,514.57
2016,8,19,12,45,603.0,293.5,3.0,27.0,834.5,660.32,490.32
2016,8,19,13,0,607.0,288.0,3.1,27.0,828.0,624.71,464.54
2016,8,19,13,15,601.5,285.5,3.15,27.0,812.0,584.71,434.79
2016,8,19,13,30,596.0,283.0,3.2,27.0,796.0,544.42,404.18
2016,8,19,13,45,593.0,275.5,3.3,27.0,774.5,502.99,372.15
2016,8,19,14,0,590.0,268.0,3.4,27.0,753.0,459.55,337.84
2016,8,19,14,15,578.5,262.5,3.45,26.5,723.5,414.26,301.99
2016,8,19,14,30,567.0,257.0,3.5,26.0,694.0,369.83,266.06
2016,8,19,14,45,558.5,247.0,3.55,26.0,660.0,324.09,228.2
2016,8,19,15,0,550.0,237.0,3.6,26.0,626.0,279.29,191.34
2016,8,19,15,15,531.0,228.5,3.55,25.5,585.5,234.89,156.9
2016,8,19,15,30,512.0,220.0,3.5,25.0,545.0,192.76,127.44
2016,8,19,15,45,492.0,208.5,3.5,24.5,501.5,151.06,104.43
2016,8,19,16,0,472.0,197.0,3.5,24.0,458.0,125.51,100.42
2016,8,19,16,15,443.5,184.0,3.45,23.5,411.0,120.08,96.43
2016,8,19,16,30,415.0,171.0,3.4,23.0,364.0,114.27,92.06
2016,8,19,16,45,378.5,156.0,3.4,22.5,315.5,112.13,90.73
2016,8,19,17,0,342.0,141.0,3.4,22.0,267.0,102.75,83.15
2016,8,19,17,15,299.5,122.0,3.3,21.0,220.0,90.35,72.93
2016,8,19,17,30,257.0,103.0,3.2,20.0,173.0,77.49,62.02
2016,8,19,17,45,204.0,81.0,3.15,19.5,129.0,62.07,48.46
2016,8,19,18,0,151.0,59.0,3.1,19.0,85.0,46.13,34.2
2016,8,19,18,15,100.0,37.0,3.0,18.5,51.5,29.65,19.17
2016,8,19,18,30,49.0,15.0,2.9,18.0,18.0,12.49,0.45
2016,8,19,18,45,24.5,7.5,2.85,17.5,9.0,6.82,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
