Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.5,1.75,14.5,14.5,29.95,0.0
2016,8,20,6,0,66.0,23.0,2.0,15.0,29.0,87.31,60.49
2016,8,20,6,15,115.5,46.0,2.0,15.5,64.5,156.65,125.55
2016,8,20,6,30,165.0,69.0,2.0,16.0,100.0,225.83,185.67
2016,8,20,6,45,211.5,91.5,2.0,16.5,144.5,293.63,242.99
2016,8,20,7,0,258.0,114.0,2.0,17.0,189.0,363.28,299.87
2016,8,20,7,15,153.5,132.0,2.0,17.5,179.0,288.2,236.65
2016,8,20,7,30,49.0,150.0,2.0,18.0,169.0,205.63,166.23
2016,8,20,7,45,59.0,173.5,2.0,18.5,200.0,239.74,193.41
2016,8,20,8,0,69.0,197.0,2.0,19.0,231.0,273.71,219.53
2016,8,20,8,15,81.0,221.5,2.0,19.5,265.0,310.55,247.43
2016,8,20,8,30,93.0,246.0,2.0,20.0,299.0,347.1,274.52
2016,8,20,8,45,217.0,256.5,2.05,21.0,394.0,490.47,384.45
2016,8,20,9,0,341.0,267.0,2.1,22.0,489.0,636.36,489.99
2016,8,20,9,15,441.5,255.5,2.15,22.5,561.5,734.4,558.19
2016,8,20,9,30,542.0,244.0,2.2,23.0,634.0,814.78,612.89
2016,8,20,9,45,586.5,234.5,2.3,23.5,675.5,841.23,629.49
2016,8,20,10,0,631.0,225.0,2.4,24.0,717.0,871.23,648.67
2016,8,20,10,15,641.0,229.0,2.45,24.0,745.5,873.61,649.35
2016,8,20,10,30,651.0,233.0,2.5,24.0,774.0,872.97,648.34
2016,8,20,10,45,663.0,233.0,2.65,24.5,796.5,867.16,643.58
2016,8,20,11,0,675.0,233.0,2.8,25.0,819.0,858.3,636.78
2016,8,20,11,15,680.0,235.0,2.9,25.0,833.5,842.17,625.81
2016,8,20,11,30,685.0,237.0,3.0,25.0,848.0,823.28,612.93
2016,8,20,11,45,694.0,233.5,3.15,25.5,856.5,799.94,596.15
2016,8,20,12,0,703.0,230.0,3.3,26.0,865.0,773.98,577.37
2016,8,20,12,15,703.0,229.5,3.4,26.0,864.5,741.44,554.48
2016,8,20,12,30,703.0,229.0,3.5,26.0,864.0,707.07,529.92
2016,8,20,12,45,693.0,232.5,3.6,26.0,853.0,667.75,501.24
2016,8,20,13,0,683.0,236.0,3.7,26.0,842.0,627.69,471.46
2016,8,20,13,15,678.0,234.0,3.7,25.5,826.5,585.55,440.27
2016,8,20,13,30,673.0,232.0,3.7,25.0,811.0,542.83,407.82
2016,8,20,13,45,674.5,224.0,3.75,25.0,790.5,498.14,372.4
2016,8,20,14,0,676.0,216.0,3.8,25.0,770.0,452.68,335.44
2016,8,20,14,15,665.5,212.0,3.8,24.5,740.0,405.13,296.66
2016,8,20,14,30,655.0,208.0,3.8,24.0,710.0,358.28,257.61
2016,8,20,14,45,648.0,200.0,3.85,24.0,676.5,310.27,216.76
2016,8,20,15,0,641.0,192.0,3.9,24.0,643.0,262.98,176.85
2016,8,20,15,15,623.0,186.0,3.85,23.5,602.0,216.33,139.94
2016,8,20,15,30,605.0,180.0,3.8,23.0,561.0,171.93,108.85
2016,8,20,15,45,588.0,170.0,3.8,23.0,517.5,127.04,84.97
2016,8,20,16,0,571.0,160.0,3.8,23.0,474.0,103.29,82.25
2016,8,20,16,15,542.0,151.5,3.7,22.0,426.0,100.03,80.12
2016,8,20,16,30,513.0,143.0,3.6,21.0,378.0,96.55,77.74
2016,8,20,16,45,480.5,130.5,3.55,20.5,330.0,90.08,72.59
2016,8,20,17,0,448.0,118.0,3.5,20.0,282.0,83.24,67.01
2016,8,20,17,15,399.5,105.0,3.4,19.5,233.5,75.58,60.58
2016,8,20,17,30,351.0,92.0,3.3,19.0,185.0,67.56,53.63
2016,8,20,17,45,291.5,74.5,3.2,18.5,140.5,55.74,43.12
2016,8,20,18,0,232.0,57.0,3.1,18.0,96.0,43.42,31.94
2016,8,20,18,15,156.5,37.5,2.95,17.5,59.5,28.99,18.55
2016,8,20,18,30,81.0,18.0,2.8,17.0,23.0,14.07,0.0
2016,8,20,18,45,40.5,9.0,2.7,16.5,11.5,8.19,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.0,13.5,2.35,14.5,18.0,42.93,0.0
2016,8,21,6,0,104.0,27.0,2.7,15.0,36.0,120.72,83.97
2016,8,21,6,15,173.0,47.0,2.7,15.5,74.5,197.92,159.85
2016,8,21,6,30,242.0,67.0,2.7,16.0,113.0,292.88,241.54
2016,8,21,6,45,300.5,84.0,2.75,16.5,158.5,365.09,302.71
2016,8,21,7,0,359.0,101.0,2.8,17.0,204.0,440.63,364.33
2016,8,21,7,15,184.0,117.0,2.75,17.5,170.0,308.21,254.24
2016,8,21,7,30,9.0,133.0,2.7,18.0,136.0,137.24,109.15
2016,8,21,7,45,17.5,155.5,2.7,18.5,163.5,166.78,133.39
2016,8,21,8,0,26.0,178.0,2.7,19.0,191.0,196.4,156.91
2016,8,21,8,15,40.5,205.5,2.65,19.5,227.5,253.63,202.1
2016,8,21,8,30,55.0,233.0,2.6,20.0,264.0,295.83,234.42
2016,8,21,8,45,78.0,261.5,2.6,20.5,309.5,346.92,273.32
2016,8,21,9,0,101.0,290.0,2.6,21.0,355.0,397.6,311.03
2016,8,21,9,15,382.5,238.5,2.6,21.5,509.5,658.28,509.85
2016,8,21,9,30,664.0,187.0,2.6,22.0,664.0,875.91,663.14
2016,8,21,9,45,655.5,202.5,2.65,22.5,693.0,878.56,660.76
2016,8,21,10,0,647.0,218.0,2.7,23.0,722.0,878.01,658.26
2016,8,21,10,15,657.5,222.0,2.75,23.0,750.5,880.7,659.39
2016,8,21,10,30,668.0,226.0,2.8,23.0,779.0,880.31,658.49
2016,8,21,10,45,678.0,227.5,2.9,23.5,801.5,873.87,652.72
2016,8,21,11,0,688.0,229.0,3.0,24.0,824.0,864.36,644.95
2016,8,21,11,15,693.0,230.5,3.1,24.0,838.5,847.44,633.34
2016,8,21,11,30,698.0,232.0,3.2,24.0,853.0,827.75,619.78
2016,8,21,11,45,703.0,231.5,3.3,24.5,861.0,803.52,601.85
2016,8,21,12,0,708.0,231.0,3.4,25.0,869.0,776.8,582.04
2016,8,21,12,15,707.5,231.0,3.5,25.0,868.0,744.07,558.86
2016,8,21,12,30,707.0,231.0,3.6,25.0,867.0,709.51,534.01
2016,8,21,12,45,723.0,219.0,3.75,25.0,863.5,674.09,508.55
2016,8,21,13,0,739.0,207.0,3.9,25.0,860.0,636.15,480.54
2016,8,21,13,15,734.0,205.0,3.95,24.5,843.5,591.88,447.55
2016,8,21,13,30,729.0,203.0,4.0,24.0,827.0,546.87,413.08
2016,8,21,13,45,723.0,199.5,4.1,24.0,804.0,499.67,375.33
2016,8,21,14,0,717.0,196.0,4.2,24.0,781.0,452.25,336.42
2016,8,21,14,15,706.0,192.5,4.2,23.5,750.5,402.93,295.71
2016,8,21,14,30,695.0,189.0,4.2,23.0,720.0,354.27,254.67
2016,8,21,14,45,683.0,183.5,4.25,23.0,684.0,304.73,212.2
2016,8,21,15,0,671.0,178.0,4.3,23.0,648.0,256.38,171.23
2016,8,21,15,15,652.5,172.5,4.2,22.5,606.5,208.41,133.12
2016,8,21,15,30,634.0,167.0,4.1,22.0,565.0,162.69,101.33
2016,8,21,15,45,613.0,159.5,4.1,21.5,520.0,117.87,78.93
2016,8,21,16,0,592.0,152.0,4.1,21.0,475.0,97.38,77.94
2016,8,21,16,15,562.0,144.0,4.05,20.5,426.5,95.55,76.82
2016,8,21,16,30,532.0,136.0,4.0,20.0,378.0,92.23,74.38
2016,8,21,16,45,496.0,125.0,3.95,19.5,329.0,86.6,69.91
2016,8,21,17,0,460.0,114.0,3.9,19.0,280.0,80.67,65.07
2016,8,21,17,15,410.0,101.5,3.75,18.5,231.5,73.26,58.81
2016,8,21,17,30,360.0,89.0,3.6,18.0,183.0,65.52,52.05
2016,8,21,17,45,296.0,72.5,3.5,17.5,138.0,54.36,42.06
2016,8,21,18,0,232.0,56.0,3.4,17.0,93.0,42.74,31.42
2016,8,21,18,15,154.5,36.5,3.3,16.5,57.5,28.27,17.83
2016,8,21,18,30,77.0,17.0,3.2,16.0,22.0,13.3,0.0
2016,8,21,18,45,38.5,8.5,3.1,15.5,11.0,7.73,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,52.5,13.5,2.75,14.5,18.0,43.15,0.0
2016,8,22,6,0,105.0,27.0,3.0,15.0,36.0,121.15,82.22
2016,8,22,6,15,177.0,47.0,3.0,15.0,74.5,201.09,162.54
2016,8,22,6,30,249.0,67.0,3.0,15.0,113.0,297.83,246.6
2016,8,22,6,45,165.5,90.0,3.0,15.5,125.0,256.99,213.4
2016,8,22,7,0,82.0,113.0,3.0,16.0,137.0,194.44,160.3
2016,8,22,7,15,102.0,134.0,2.9,16.5,169.5,249.17,205.59
2016,8,22,7,30,122.0,155.0,2.8,17.0,202.0,290.57,238.73
2016,8,22,7,45,87.5,173.0,2.75,17.5,209.0,264.51,215.42
2016,8,22,8,0,53.0,191.0,2.7,18.0,216.0,252.04,203.05
2016,8,22,8,15,125.0,218.5,2.65,18.5,287.0,364.63,293.1
2016,8,22,8,30,197.0,246.0,2.6,19.0,358.0,461.85,367.75
2016,8,22,8,45,259.5,258.0,2.6,19.5,417.5,550.18,433.08
2016,8,22,9,0,322.0,270.0,2.6,20.0,477.0,620.72,483.76
2016,8,22,9,15,492.5,227.0,2.65,20.5,567.5,750.28,578.73
2016,8,22,9,30,663.0,184.0,2.7,21.0,658.0,870.38,661.89
2016,8,22,9,45,660.0,196.5,2.75,22.0,688.5,875.17,660.61
2016,8,22,10,0,657.0,209.0,2.8,23.0,719.0,876.83,658.35
2016,8,22,10,15,667.5,212.5,2.9,23.0,747.5,878.93,659.44
2016,8,22,10,30,678.0,216.0,3.0,23.0,776.0,877.95,658.56
2016,8,22,10,45,685.0,218.5,3.1,23.5,797.0,869.66,651.55
2016,8,22,11,0,692.0,221.0,3.2,24.0,818.0,858.37,642.47
2016,8,22,11,15,696.5,223.0,3.3,24.0,832.5,841.47,630.75
2016,8,22,11,30,701.0,225.0,3.4,24.0,847.0,821.8,617.06
2016,8,22,11,45,704.5,224.5,3.55,24.5,854.0,796.32,598.35
2016,8,22,12,0,708.0,224.0,3.7,25.0,861.0,768.45,577.78
2016,8,22,12,15,708.0,223.5,3.8,25.0,859.5,735.72,554.42
2016,8,22,12,30,708.0,223.0,3.9,25.0,858.0,701.14,529.35
2016,8,22,12,45,675.5,240.0,4.0,25.0,841.5,658.2,497.28
2016,8,22,13,0,643.0,257.0,4.1,25.0,825.0,615.9,465.21
2016,8,22,13,15,638.0,255.0,4.1,24.5,809.0,575.2,434.81
2016,8,22,13,30,633.0,253.0,4.1,24.0,793.0,534.03,403.26
2016,8,22,13,45,631.0,245.5,4.2,24.0,771.5,489.7,367.98
2016,8,22,14,0,629.0,238.0,4.3,24.0,750.0,445.03,331.56
2016,8,22,14,15,618.0,233.5,4.3,23.5,720.5,399.15,293.98
2016,8,22,14,30,607.0,229.0,4.3,23.0,691.0,354.15,256.39
2016,8,22,14,45,598.0,220.5,4.35,23.0,656.5,307.71,216.97
2016,8,22,15,0,589.0,212.0,4.4,23.0,622.0,262.3,178.87
2016,8,22,15,15,570.5,205.0,4.35,22.5,582.0,218.21,144.39
2016,8,22,15,30,552.0,198.0,4.3,22.0,542.0,175.28,114.98
2016,8,22,15,45,533.0,187.5,4.3,21.5,498.5,132.4,93.39
2016,8,22,16,0,514.0,177.0,4.3,21.0,455.0,113.98,92.05
2016,8,22,16,15,484.0,166.5,4.2,20.5,408.0,109.74,88.94
2016,8,22,16,30,454.0,156.0,4.1,20.0,361.0,105.21,85.53
2016,8,22,16,45,420.5,142.0,4.0,19.5,313.5,97.94,79.71
2016,8,22,17,0,387.0,128.0,3.9,19.0,266.0,90.26,73.4
2016,8,22,17,15,340.5,111.5,3.75,18.5,218.5,80.28,64.92
2016,8,22,17,30,294.0,95.0,3.6,18.0,171.0,72.23,57.89
2016,8,22,17,45,238.5,75.5,3.45,17.5,128.0,58.31,45.46
2016,8,22,18,0,183.0,56.0,3.3,17.0,85.0,43.97,32.41
2016,8,22,18,15,117.5,35.0,3.15,16.5,51.0,28.09,17.43
2016,8,22,18,30,52.0,14.0,3.0,16.0,17.0,11.65,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.5,6.37,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,61.5,13.5,2.2,15.5,18.5,48.36,0.0
2016,8,23,6,0,123.0,27.0,2.5,16.0,37.0,147.16,97.25
2016,8,23,6,15,204.0,45.0,2.5,16.0,76.0,231.08,185.59
2016,8,23,6,30,285.0,63.0,2.5,16.0,115.0,317.69,261.63
2016,8,23,6,45,348.5,77.0,2.55,16.5,161.5,391.07,323.86
2016,8,23,7,0,412.0,91.0,2.6,17.0,208.0,468.29,386.68
2016,8,23,7,15,308.0,120.5,2.55,17.5,218.0,414.62,341.47
2016,8,23,7,30,204.0,150.0,2.5,18.0,228.0,369.76,302.24
2016,8,23,7,45,393.0,139.0,2.45,19.0,316.5,539.43,436.27
2016,8,23,8,0,582.0,128.0,2.4,20.0,405.0,709.11,560.11
2016,8,23,8,15,610.0,135.0,2.35,20.5,453.0,752.23,586.62
2016,8,23,8,30,638.0,142.0,2.3,21.0,501.0,793.72,612.33
2016,8,23,8,45,660.5,147.0,2.3,21.5,546.0,825.79,631.34
2016,8,23,9,0,683.0,152.0,2.3,22.0,591.0,855.52,648.57
2016,8,23,9,15,700.0,156.0,2.3,22.5,631.0,876.26,659.55
2016,8,23,9,30,717.0,160.0,2.3,23.0,671.0,894.16,668.67
2016,8,23,9,45,704.0,177.0,2.35,23.5,700.0,894.78,666.72
2016,8,23,10,0,691.0,194.0,2.4,24.0,729.0,891.91,662.75
2016,8,23,10,15,701.0,197.0,2.45,24.0,757.5,892.78,662.76
2016,8,23,10,30,711.0,200.0,2.5,24.0,786.0,890.52,660.76
2016,8,23,10,45,720.5,201.5,2.6,24.5,808.0,883.09,654.58
2016,8,23,11,0,730.0,203.0,2.7,25.0,830.0,872.53,646.43
2016,8,23,11,15,734.5,204.0,2.75,25.5,845.0,854.01,632.7
2016,8,23,11,30,739.0,205.0,2.8,26.0,860.0,832.66,617.07
2016,8,23,11,45,744.0,204.5,2.9,26.5,867.5,807.56,598.83
2016,8,23,12,0,749.0,204.0,3.0,27.0,875.0,779.85,578.64
2016,8,23,12,15,748.5,204.0,3.1,27.0,874.0,746.06,555.04
2016,8,23,12,30,748.0,204.0,3.2,27.0,873.0,710.32,529.66
2016,8,23,12,45,759.0,195.0,3.3,27.0,868.0,672.67,502.63
2016,8,23,13,0,770.0,186.0,3.4,27.0,863.0,633.59,473.83
2016,8,23,13,15,765.0,184.5,3.45,27.0,846.5,589.51,440.35
2016,8,23,13,30,760.0,183.0,3.5,27.0,830.0,544.61,405.43
2016,8,23,13,45,755.5,179.5,3.6,27.0,807.0,494.07,365.64
2016,8,23,14,0,751.0,176.0,3.7,27.0,784.0,445.8,326.38
2016,8,23,14,15,741.0,173.0,3.75,26.5,753.5,395.63,285.29
2016,8,23,14,30,731.0,170.0,3.8,26.0,723.0,345.94,243.67
2016,8,23,14,45,720.5,164.5,3.9,26.0,687.0,294.97,200.35
2016,8,23,15,0,710.0,159.0,4.0,26.0,651.0,244.97,158.44
2016,8,23,15,15,692.0,154.5,4.0,25.5,609.5,195.75,120.12
2016,8,23,15,30,674.0,150.0,4.0,25.0,568.0,148.67,88.72
2016,8,23,15,45,654.5,143.0,4.0,24.5,522.5,102.11,67.76
2016,8,23,16,0,635.0,136.0,4.0,24.0,477.0,86.89,68.23
2016,8,23,16,15,605.5,129.0,3.95,23.5,428.5,85.17,67.16
2016,8,23,16,30,576.0,122.0,3.9,23.0,380.0,83.29,65.93
2016,8,23,16,45,540.5,112.5,3.85,22.5,330.5,79.23,62.79
2016,8,23,17,0,505.0,103.0,3.8,22.0,281.0,73.52,58.16
2016,8,23,17,15,453.0,92.0,3.65,21.0,231.5,66.92,52.73
2016,8,23,17,30,401.0,81.0,3.5,20.0,182.0,60.04,46.83
2016,8,23,17,45,333.5,66.0,3.4,19.5,137.0,49.79,37.67
2016,8,23,18,0,266.0,51.0,3.3,19.0,92.0,39.14,27.93
2016,8,23,18,15,175.0,33.5,3.2,18.0,56.0,26.07,15.37
2016,8,23,18,30,84.0,16.0,3.1,17.0,20.0,12.58,0.0
2016,8,23,18,45,42.0,8.0,3.05,16.5,10.0,7.28,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,90.5,13.0,2.0,14.5,20.0,64.8,0.0
2016,8,24,6,0,181.0,26.0,2.3,15.0,40.0,180.8,116.83
2016,8,24,6,15,276.5,41.0,2.3,15.0,81.5,273.29,220.38
2016,8,24,6,30,372.0,56.0,2.3,15.0,123.0,369.03,304.54
2016,8,24,6,45,441.0,66.5,2.35,15.5,172.0,449.93,372.64
2016,8,24,7,0,510.0,77.0,2.4,16.0,221.0,531.87,438.11
2016,8,24,7,15,255.0,97.0,2.35,16.5,169.0,338.36,280.83
2016,8,24,7,30,0.0,117.0,2.3,17.0,117.0,111.65,87.97
2016,8,24,7,45,11.0,145.0,2.3,17.5,150.5,149.56,119.57
2016,8,24,8,0,22.0,173.0,2.3,18.0,184.0,187.59,150.21
2016,8,24,8,15,45.0,204.0,2.3,18.5,229.0,256.41,205.17
2016,8,24,8,30,68.0,235.0,2.3,19.0,274.0,310.76,247.29
2016,8,24,8,45,157.0,258.5,2.3,20.0,357.0,435.52,343.75
2016,8,24,9,0,246.0,282.0,2.3,21.0,440.0,561.51,436.29
2016,8,24,9,15,522.0,206.5,2.3,21.5,569.5,753.49,578.5
2016,8,24,9,30,798.0,131.0,2.3,22.0,699.0,931.58,697.74
2016,8,24,9,45,820.5,128.0,2.35,22.5,737.5,944.37,702.2
2016,8,24,10,0,843.0,125.0,2.4,23.0,776.0,953.79,706.18
2016,8,24,10,15,851.0,127.0,2.45,23.5,805.0,942.05,696.35
2016,8,24,10,30,859.0,129.0,2.5,24.0,834.0,936.8,691.17
2016,8,24,10,45,864.5,130.0,2.6,24.5,856.0,924.89,682.09
2016,8,24,11,0,870.0,131.0,2.7,25.0,878.0,909.73,670.99
2016,8,24,11,15,873.5,132.0,2.75,25.0,892.5,889.62,657.61
2016,8,24,11,30,877.0,133.0,2.8,25.0,907.0,866.46,642.25
2016,8,24,11,45,877.5,134.0,2.9,25.5,913.5,837.91,622.36
2016,8,24,12,0,878.0,135.0,3.0,26.0,920.0,806.7,600.64
2016,8,24,12,15,878.0,135.0,3.05,26.0,918.5,771.75,577.17
2016,8,24,12,30,878.0,135.0,3.1,26.0,917.0,734.51,550.37
2016,8,24,12,45,858.0,145.0,3.2,26.0,903.0,690.22,517.89
2016,8,24,13,0,838.0,155.0,3.3,26.0,889.0,646.52,485.1
2016,8,24,13,15,833.5,153.5,3.35,26.0,872.0,599.96,449.6
2016,8,24,13,30,829.0,152.0,3.4,26.0,855.0,552.35,412.37
2016,8,24,13,45,822.0,150.5,3.5,26.0,830.5,502.72,372.74
2016,8,24,14,0,815.0,149.0,3.6,26.0,806.0,452.69,331.67
2016,8,24,14,15,805.0,146.5,3.6,25.5,775.0,400.61,288.53
2016,8,24,14,30,795.0,144.0,3.6,25.0,744.0,348.89,244.74
2016,8,24,14,45,782.5,141.0,3.65,25.0,706.5,296.72,199.96
2016,8,24,15,0,770.0,138.0,3.7,25.0,669.0,245.6,156.89
2016,8,24,15,15,753.0,134.0,3.7,24.5,626.5,186.89,111.13
2016,8,24,15,30,736.0,130.0,3.7,24.0,584.0,136.96,78.24
2016,8,24,15,45,714.5,125.0,3.7,24.0,537.0,88.37,58.14
2016,8,24,16,0,693.0,120.0,3.7,24.0,490.0,76.51,59.5
2016,8,24,16,15,663.5,114.5,3.65,23.0,440.0,75.37,58.99
2016,8,24,16,30,634.0,109.0,3.6,22.0,390.0,74.13,58.38
2016,8,24,16,45,596.0,101.0,3.55,21.5,339.0,70.8,55.82
2016,8,24,17,0,558.0,93.0,3.5,21.0,288.0,67.28,53.01
2016,8,24,17,15,504.5,83.5,3.4,20.0,237.5,62.21,48.85
2016,8,24,17,30,451.0,74.0,3.3,19.0,187.0,55.19,42.79
2016,8,24,17,45,376.0,61.5,3.2,18.5,140.0,46.63,35.05
2016,8,24,18,0,301.0,49.0,3.1,18.0,93.0,37.76,26.8
2016,8,24,18,15,197.5,32.0,3.05,17.5,56.5,24.99,14.16
2016,8,24,18,30,94.0,15.0,3.0,17.0,20.0,11.82,0.0
2016,8,24,18,45,47.0,7.5,2.95,16.5,10.0,6.82,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,12.5,2.35,14.5,20.0,69.47,0.0
2016,8,25,6,0,199.0,25.0,2.6,15.0,40.0,189.17,117.03
2016,8,25,6,15,300.0,38.0,2.6,15.5,81.5,287.21,230.91
2016,8,25,6,30,401.0,51.0,2.6,16.0,123.0,386.07,317.46
2016,8,25,6,45,474.5,59.5,2.65,16.5,172.0,466.16,384.88
2016,8,25,7,0,548.0,68.0,2.7,17.0,221.0,549.91,451.3
2016,8,25,7,15,274.0,88.5,2.7,17.5,165.0,360.78,298.45
2016,8,25,7,30,0.0,109.0,2.7,18.0,109.0,102.79,80.35
2016,8,25,7,45,7.0,136.5,2.7,18.5,140.0,136.61,108.43
2016,8,25,8,0,14.0,164.0,2.7,19.0,171.0,170.44,135.61
2016,8,25,8,15,30.5,194.5,2.65,19.0,211.5,231.69,184.86
2016,8,25,8,30,47.0,225.0,2.6,19.0,252.0,279.25,222.23
2016,8,25,8,45,193.0,243.5,2.6,19.5,365.5,451.28,358.6
2016,8,25,9,0,339.0,262.0,2.6,20.0,479.0,625.93,489.03
2016,8,25,9,15,592.5,183.5,2.6,20.5,591.5,801.48,617.29
2016,8,25,9,30,846.0,105.0,2.6,21.0,704.0,936.4,705.99
2016,8,25,9,45,859.5,105.5,2.65,21.5,741.0,944.85,708.05
2016,8,25,10,0,873.0,106.0,2.7,22.0,778.0,949.99,709.22
2016,8,25,10,15,881.0,107.5,2.75,22.5,807.5,947.62,705.55
2016,8,25,10,30,889.0,109.0,2.8,23.0,837.0,941.81,699.8
2016,8,25,10,45,894.5,110.5,2.85,23.5,859.5,930.26,690.41
2016,8,25,11,0,900.0,112.0,2.9,24.0,882.0,915.33,678.93
2016,8,25,11,15,904.0,112.5,2.9,24.0,897.0,894.8,664.79
2016,8,25,11,30,908.0,113.0,2.9,24.0,912.0,871.09,648.62
2016,8,25,11,45,909.5,114.0,2.95,24.5,919.0,842.77,628.46
2016,8,25,12,0,911.0,115.0,3.0,25.0,926.0,811.62,606.41
2016,8,25,12,15,911.0,115.0,3.05,25.0,925.0,775.79,582.28
2016,8,25,12,30,911.0,115.0,3.1,25.0,924.0,737.56,555.2
2016,8,25,12,45,898.5,120.5,3.15,25.0,912.0,693.61,522.66
2016,8,25,13,0,886.0,126.0,3.2,25.0,900.0,648.44,488.56
2016,8,25,13,15,882.0,125.0,3.25,25.0,882.5,601.91,452.75
2016,8,25,13,30,878.0,124.0,3.3,25.0,865.0,554.11,415.0
2016,8,25,13,45,871.0,123.0,3.4,25.0,840.5,503.83,374.44
2016,8,25,14,0,864.0,122.0,3.5,25.0,816.0,452.96,332.25
2016,8,25,14,15,855.5,120.0,3.6,24.5,784.5,400.41,288.28
2016,8,25,14,30,847.0,118.0,3.7,24.0,753.0,341.52,238.52
2016,8,25,14,45,835.5,115.5,3.8,24.0,715.5,287.31,191.51
2016,8,25,15,0,824.0,113.0,3.9,24.0,678.0,233.95,146.18
2016,8,25,15,15,808.5,110.0,3.95,23.5,635.0,180.75,104.59
2016,8,25,15,30,793.0,107.0,4.0,23.0,592.0,129.27,71.31
2016,8,25,15,45,774.0,103.0,4.05,22.5,545.0,78.92,52.56
2016,8,25,16,0,755.0,99.0,4.1,22.0,498.0,70.01,54.48
2016,8,25,16,15,728.0,94.5,4.05,21.5,448.0,62.13,48.04
2016,8,25,16,30,701.0,90.0,4.0,21.0,398.0,60.97,47.31
2016,8,25,16,45,666.0,83.5,4.0,20.5,346.0,58.2,45.15
2016,8,25,17,0,631.0,77.0,4.0,20.0,294.0,55.26,42.78
2016,8,25,17,15,578.0,70.0,3.9,19.0,242.5,51.67,39.83
2016,8,25,17,30,525.0,63.0,3.8,18.0,191.0,47.96,36.61
2016,8,25,17,45,449.0,52.5,3.7,17.5,143.5,40.99,30.24
2016,8,25,18,0,373.0,42.0,3.6,17.0,96.0,33.74,23.37
2016,8,25,18,15,251.5,28.5,3.45,16.5,58.0,23.26,12.4
2016,8,25,18,30,130.0,15.0,3.3,16.0,20.0,13.64,0.0
2016,8,25,18,45,65.0,7.5,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,110.0,12.0,2.1,14.5,20.5,75.0,0.0
2016,8,26,6,0,220.0,24.0,2.4,15.0,41.0,201.59,117.82
2016,8,26,6,15,327.5,36.5,2.45,15.5,83.5,303.52,243.26
2016,8,26,6,30,435.0,49.0,2.5,16.0,126.0,407.26,334.11
2016,8,26,6,45,217.5,69.5,2.55,16.5,108.0,264.55,219.39
2016,8,26,7,0,0.0,90.0,2.6,17.0,90.0,88.54,69.0
2016,8,26,7,15,4.5,109.5,2.6,17.5,111.0,111.05,88.05
2016,8,26,7,30,9.0,129.0,2.6,18.0,132.0,133.55,106.49
2016,8,26,7,45,39.0,160.0,2.6,18.5,178.0,206.04,166.22
2016,8,26,8,0,69.0,191.0,2.6,19.0,224.0,267.14,215.15
2016,8,26,8,15,193.5,207.0,2.6,19.5,312.0,412.58,331.55
2016,8,26,8,30,318.0,223.0,2.6,20.0,400.0,563.0,445.76
2016,8,26,8,45,568.5,164.0,2.6,20.5,512.5,754.8,587.93
2016,8,26,9,0,819.0,105.0,2.6,21.0,625.0,919.55,698.44
2016,8,26,9,15,833.0,107.5,2.6,21.5,666.5,936.84,705.5
2016,8,26,9,30,847.0,110.0,2.6,22.0,708.0,950.93,711.85
2016,8,26,9,45,821.0,130.5,2.65,22.5,734.5,943.99,704.72
2016,8,26,10,0,795.0,151.0,2.7,23.0,761.0,932.76,695.09
2016,8,26,10,15,804.0,153.5,2.75,23.0,790.0,931.91,693.95
2016,8,26,10,30,813.0,156.0,2.8,23.0,819.0,927.67,690.59
2016,8,26,10,45,819.0,158.0,2.85,23.5,841.0,916.81,681.63
2016,8,26,11,0,825.0,160.0,2.9,24.0,863.0,902.66,670.65
2016,8,26,11,15,828.5,160.5,2.95,24.0,877.5,881.67,656.5
2016,8,26,11,30,832.0,161.0,3.0,24.0,892.0,857.67,640.39
2016,8,26,11,45,834.5,161.5,3.1,24.5,898.5,829.99,620.85
2016,8,26,12,0,837.0,162.0,3.2,25.0,905.0,799.59,599.44
2016,8,26,12,15,836.5,161.5,3.25,25.0,903.5,763.55,573.73
2016,8,26,12,30,836.0,161.0,3.3,25.0,902.0,725.36,546.02
2016,8,26,12,45,838.5,157.5,3.4,25.0,894.0,684.56,516.14
2016,8,26,13,0,841.0,154.0,3.5,25.0,886.0,641.8,484.07
2016,8,26,13,15,836.0,153.0,3.55,25.0,868.5,595.12,448.1
2016,8,26,13,30,831.0,152.0,3.6,25.0,851.0,547.41,410.42
2016,8,26,13,45,826.5,148.5,3.7,25.0,827.0,497.12,369.89
2016,8,26,14,0,822.0,145.0,3.8,25.0,803.0,446.22,327.74
2016,8,26,14,15,812.5,142.5,3.85,24.5,771.5,393.91,284.03
2016,8,26,14,30,803.0,140.0,3.9,24.0,740.0,341.9,239.64
2016,8,26,14,45,793.5,135.5,3.95,24.0,703.0,288.86,193.8
2016,8,26,15,0,784.0,131.0,4.0,24.0,666.0,236.55,149.63
2016,8,26,15,15,767.0,127.5,4.0,23.5,623.0,184.96,109.85
2016,8,26,15,30,750.0,124.0,4.0,23.0,580.0,127.49,72.26
2016,8,26,15,45,731.5,118.0,4.0,23.0,533.5,77.63,60.51
2016,8,26,16,0,713.0,112.0,4.0,23.0,487.0,71.74,55.75
2016,8,26,16,15,684.0,106.5,3.95,22.5,436.5,70.35,54.87
2016,8,26,16,30,655.0,101.0,3.9,22.0,386.0,68.85,53.89
2016,8,26,16,45,618.5,93.5,3.85,21.5,334.5,65.66,51.42
2016,8,26,17,0,582.0,86.0,3.8,21.0,283.0,62.29,48.7
2016,8,26,17,15,527.0,77.0,3.65,20.0,232.0,57.39,44.64
2016,8,26,17,30,472.0,68.0,3.5,19.0,181.0,52.27,40.19
2016,8,26,17,45,394.5,56.0,3.4,18.5,134.5,44.16,32.82
2016,8,26,18,0,317.0,44.0,3.3,18.0,88.0,34.07,23.46
2016,8,26,18,15,203.5,28.5,3.15,17.5,52.0,22.34,11.02
2016,8,26,18,30,90.0,13.0,3.0,17.0,16.0,11.82,0.0
2016,8,26,18,45,45.0,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,70.0,12.0,2.1,14.5,17.0,51.6,0.0
2016,8,27,6,0,140.0,24.0,2.3,15.0,34.0,148.41,79.07
2016,8,27,6,15,233.5,41.0,2.35,15.0,74.0,244.92,195.67
2016,8,27,6,30,327.0,58.0,2.4,15.0,114.0,339.53,279.71
2016,8,27,6,45,396.0,70.5,2.45,15.5,162.0,416.01,344.98
2016,8,27,7,0,465.0,83.0,2.5,16.0,210.0,496.77,410.88
2016,8,27,7,15,232.5,96.0,2.45,16.5,159.5,318.12,264.3
2016,8,27,7,30,0.0,109.0,2.4,17.0,109.0,103.08,80.94
2016,8,27,7,45,2.0,130.0,2.4,17.5,131.0,125.3,99.31
2016,8,27,8,0,4.0,151.0,2.4,18.0,153.0,147.37,116.91
2016,8,27,8,15,25.5,187.0,2.4,18.5,201.0,203.51,162.49
2016,8,27,8,30,47.0,223.0,2.4,19.0,249.0,277.1,220.56
2016,8,27,8,45,192.0,241.5,2.45,19.5,361.5,447.52,355.55
2016,8,27,9,0,337.0,260.0,2.5,20.0,474.0,620.5,484.82
2016,8,27,9,15,555.5,200.5,2.55,20.5,580.0,775.18,597.99
2016,8,27,9,30,774.0,141.0,2.6,21.0,686.0,914.55,691.64
2016,8,27,9,45,781.0,146.5,2.65,21.5,720.0,921.59,692.8
2016,8,27,10,0,788.0,152.0,2.7,22.0,754.0,925.32,693.09
2016,8,27,10,15,797.0,154.0,2.75,22.0,782.5,923.92,691.44
2016,8,27,10,30,806.0,156.0,2.8,22.0,811.0,919.17,687.72
2016,8,27,10,45,814.0,156.5,2.85,22.5,833.5,908.63,678.94
2016,8,27,11,0,822.0,157.0,2.9,23.0,856.0,894.79,668.12
2016,8,27,11,15,825.5,158.0,2.95,23.0,870.0,874.32,654.23
2016,8,27,11,30,829.0,159.0,3.0,23.0,884.0,850.85,638.37
2016,8,27,11,45,832.5,158.0,3.1,23.5,890.5,822.6,618.34
2016,8,27,12,0,836.0,157.0,3.2,24.0,897.0,791.65,596.43
2016,8,27,12,15,835.0,157.0,3.3,24.0,895.5,755.75,570.89
2016,8,27,12,30,834.0,157.0,3.4,24.0,894.0,717.72,543.27
2016,8,27,12,45,830.0,157.0,3.5,24.0,884.0,675.82,512.24
2016,8,27,13,0,826.0,157.0,3.6,24.0,874.0,632.42,479.36
2016,8,27,13,15,821.5,156.0,3.65,24.0,856.5,586.6,443.76
2016,8,27,13,30,817.0,155.0,3.7,24.0,839.0,539.75,406.45
2016,8,27,13,45,814.5,150.5,3.8,24.0,815.5,490.17,366.19
2016,8,27,14,0,812.0,146.0,3.9,24.0,792.0,439.82,324.19
2016,8,27,14,15,802.0,143.5,3.9,23.5,761.0,387.83,280.44
2016,8,27,14,30,792.0,141.0,3.9,23.0,730.0,336.2,236.14
2016,8,27,14,45,785.0,135.5,3.95,23.0,694.0,283.57,190.44
2016,8,27,15,0,778.0,130.0,4.0,23.0,658.0,231.42,146.29
2016,8,27,15,15,761.0,126.5,4.0,22.5,615.0,180.18,106.99
2016,8,27,15,30,744.0,123.0,4.0,22.0,572.0,123.09,70.22
2016,8,27,15,45,729.0,116.0,4.0,21.5,526.5,72.98,56.95
2016,8,27,16,0,714.0,109.0,4.0,21.0,481.0,69.95,54.7
2016,8,27,16,15,685.0,103.5,3.95,20.5,431.0,68.47,53.74
2016,8,27,16,30,656.0,98.0,3.9,20.0,381.0,66.88,52.65
2016,8,27,16,45,623.0,90.0,3.85,19.5,330.5,63.24,49.75
2016,8,27,17,0,590.0,82.0,3.8,19.0,280.0,59.37,46.57
2016,8,27,17,15,535.5,73.5,3.7,18.5,229.0,54.76,42.61
2016,8,27,17,30,481.0,65.0,3.6,18.0,178.0,49.95,38.31
2016,8,27,17,45,405.5,53.0,3.5,17.5,131.5,41.74,30.81
2016,8,27,18,0,330.0,41.0,3.4,17.0,85.0,33.17,22.7
2016,8,27,18,15,212.0,26.0,3.25,16.5,49.5,21.25,9.49
2016,8,27,18,30,94.0,11.0,3.1,16.0,14.0,10.01,0.0
2016,8,27,18,45,47.0,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,91.5,11.5,1.35,13.5,17.5,63.51,0.0
2016,8,28,6,0,183.0,23.0,1.5,14.0,35.0,172.38,83.99
2016,8,28,6,15,287.0,37.0,1.5,14.5,76.5,275.99,219.74
2016,8,28,6,30,391.0,51.0,1.5,15.0,118.0,376.91,308.29
2016,8,28,6,45,464.5,61.0,1.55,15.5,167.5,458.24,376.48
2016,8,28,7,0,538.0,71.0,1.6,16.0,217.0,543.24,443.38
2016,8,28,7,15,269.0,84.0,1.55,16.5,157.0,349.6,288.36
2016,8,28,7,30,0.0,97.0,1.5,17.0,97.0,89.94,69.84
2016,8,28,7,45,2.5,124.5,1.45,17.5,126.0,119.78,94.7
2016,8,28,8,0,5.0,152.0,1.4,18.0,155.0,149.5,118.49
2016,8,28,8,15,12.5,175.5,1.4,18.5,182.5,179.15,141.97
2016,8,28,8,30,20.0,199.0,1.4,19.0,210.0,208.76,164.98
2016,8,28,8,45,77.0,242.0,1.45,19.5,290.0,323.23,255.27
2016,8,28,9,0,134.0,285.0,1.5,20.0,370.0,440.24,343.29
2016,8,28,9,15,486.0,200.0,1.55,20.5,536.5,707.62,544.25
2016,8,28,9,30,838.0,115.0,1.6,21.0,703.0,944.43,702.29
2016,8,28,9,45,849.0,117.5,1.7,22.0,739.0,952.07,701.65
2016,8,28,10,0,860.0,120.0,1.8,23.0,775.0,946.83,695.46
2016,8,28,10,15,868.0,121.5,1.9,23.0,804.5,943.99,693.77
2016,8,28,10,30,876.0,123.0,2.0,23.0,834.0,937.75,689.91
2016,8,28,10,45,882.0,124.0,2.15,23.5,856.0,925.77,681.57
2016,8,28,11,0,888.0,125.0,2.3,24.0,878.0,910.44,671.07
2016,8,28,11,15,891.5,125.5,2.4,24.0,892.5,889.2,657.5
2016,8,28,11,30,895.0,126.0,2.5,24.0,907.0,864.86,641.86
2016,8,28,11,45,897.0,126.0,2.65,24.5,913.5,835.86,622.14
2016,8,28,12,0,899.0,126.0,2.8,25.0,920.0,804.08,600.41
2016,8,28,12,15,899.0,126.0,2.9,25.0,918.5,768.21,576.46
2016,8,28,12,30,899.0,126.0,3.0,25.0,917.0,729.97,548.94
2016,8,28,12,45,912.0,116.5,3.1,25.5,911.5,689.89,518.67
2016,8,28,13,0,925.0,107.0,3.2,26.0,906.0,646.85,485.5
2016,8,28,13,15,921.0,106.5,3.3,25.5,888.5,599.01,449.59
2016,8,28,13,30,917.0,106.0,3.4,25.0,871.0,549.78,411.42
2016,8,28,13,45,911.0,104.5,3.5,25.0,846.0,497.7,369.06
2016,8,28,14,0,905.0,103.0,3.6,25.0,821.0,444.86,324.87
2016,8,28,14,15,896.5,101.5,3.6,24.5,789.0,390.63,278.97
2016,8,28,14,30,888.0,100.0,3.6,24.0,757.0,336.33,232.08
2016,8,28,14,45,877.0,98.0,3.65,24.0,719.0,281.23,184.17
2016,8,28,15,0,866.0,96.0,3.7,24.0,681.0,226.76,138.24
2016,8,28,15,15,851.5,93.5,3.65,23.5,637.5,172.37,96.86
2016,8,28,15,30,837.0,91.0,3.6,23.0,594.0,110.26,57.86
2016,8,28,15,45,817.5,88.0,3.55,23.0,545.5,61.24,46.67
2016,8,28,16,0,798.0,85.0,3.5,23.0,497.0,60.71,46.4
2016,8,28,16,15,771.5,81.0,3.45,22.5,446.0,59.32,45.48
2016,8,28,16,30,745.0,77.0,3.4,22.0,395.0,57.87,44.49
2016,8,28,16,45,707.5,72.5,3.35,21.5,342.0,55.89,43.0
2016,8,28,17,0,670.0,68.0,3.3,21.0,289.0,49.13,37.29
2016,8,28,17,15,616.5,61.5,3.15,20.0,237.0,45.61,34.37
2016,8,28,17,30,563.0,55.0,3.0,19.0,185.0,41.99,31.18
2016,8,28,17,45,477.0,46.0,2.9,18.5,136.0,36.0,25.66
2016,8,28,18,0,391.0,37.0,2.8,18.0,87.0,29.83,19.67
2016,8,28,18,15,253.5,24.0,2.65,17.5,50.5,19.62,7.29
2016,8,28,18,30,116.0,11.0,2.5,17.0,14.0,10.01,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.0,11.5,1.9,13.5,18.0,70.04,0.0
2016,8,29,6,0,206.0,23.0,2.2,14.0,36.0,186.6,79.53
2016,8,29,6,15,319.5,35.0,2.3,14.5,78.0,295.04,234.91
2016,8,29,6,30,433.0,47.0,2.4,15.0,120.0,401.42,329.61
2016,8,29,6,45,503.5,55.5,2.5,15.5,169.0,479.73,395.99
2016,8,29,7,0,574.0,64.0,2.6,16.0,218.0,561.51,461.36
2016,8,29,7,15,287.0,88.0,2.55,16.0,165.0,369.4,306.97
2016,8,29,7,30,0.0,112.0,2.5,16.0,112.0,106.79,84.31
2016,8,29,7,45,0.0,123.0,2.5,16.5,123.0,116.1,92.02
2016,8,29,8,0,0.0,134.0,2.5,17.0,134.0,125.61,99.37
2016,8,29,8,15,0.0,147.0,2.5,17.0,147.5,137.35,108.65
2016,8,29,8,30,0.0,160.0,2.5,17.0,161.0,149.1,117.85
2016,8,29,8,45,79.0,222.0,2.55,17.5,272.5,301.65,242.25
2016,8,29,9,0,158.0,284.0,2.6,18.0,384.0,461.49,365.77
2016,8,29,9,15,232.5,294.5,2.6,18.5,451.5,538.9,423.44
2016,8,29,9,30,307.0,305.0,2.6,19.0,519.0,632.9,491.62
2016,8,29,9,45,602.0,199.5,2.65,20.0,647.5,812.94,624.31
2016,8,29,10,0,897.0,94.0,2.7,21.0,776.0,951.0,714.32
2016,8,29,10,15,904.5,95.5,2.75,21.5,805.0,947.82,708.82
2016,8,29,10,30,912.0,97.0,2.8,22.0,834.0,941.13,702.46
2016,8,29,10,45,918.0,97.0,2.85,22.5,856.0,927.98,691.96
2016,8,29,11,0,924.0,97.0,2.9,23.0,878.0,911.41,679.36
2016,8,29,11,15,927.5,97.5,2.95,23.0,892.5,889.83,664.8
2016,8,29,11,30,931.0,98.0,3.0,23.0,907.0,865.03,648.11
2016,8,29,11,45,770.0,195.5,3.1,23.5,868.0,805.92,606.18
2016,8,29,12,0,609.0,293.0,3.2,24.0,829.0,738.8,554.5
2016,8,29,12,15,630.0,274.5,3.25,24.0,828.0,707.96,533.13
2016,8,29,12,30,651.0,256.0,3.3,24.0,827.0,674.23,509.0
2016,8,29,12,45,777.5,184.5,3.4,24.0,859.0,660.08,499.95
2016,8,29,13,0,904.0,113.0,3.5,24.0,891.0,636.13,482.49
2016,8,29,13,15,900.0,112.0,3.55,24.0,874.0,588.69,445.23
2016,8,29,13,30,896.0,111.0,3.6,24.0,857.0,539.93,406.08
2016,8,29,13,45,701.5,196.0,3.7,24.0,769.5,465.66,347.88
2016,8,29,14,0,507.0,281.0,3.8,24.0,682.0,413.29,307.05
2016,8,29,14,15,690.0,192.0,3.85,23.5,713.5,374.87,272.06
2016,8,29,14,30,873.0,103.0,3.9,23.0,745.0,330.61,228.83
2016,8,29,14,45,865.0,99.5,3.95,23.0,708.0,275.87,180.94
2016,8,29,15,0,857.0,96.0,4.0,23.0,671.0,221.49,134.95
2016,8,29,15,15,842.0,93.5,3.95,22.5,627.5,167.53,94.19
2016,8,29,15,30,827.0,91.0,3.9,22.0,584.0,105.93,56.26
2016,8,29,15,45,812.0,86.5,3.9,22.0,537.0,60.32,46.1
2016,8,29,16,0,797.0,82.0,3.9,22.0,490.0,58.7,44.9
2016,8,29,16,15,770.5,78.5,3.85,21.5,439.5,57.6,44.21
2016,8,29,16,30,744.0,75.0,3.8,21.0,389.0,56.47,43.48
2016,8,29,16,45,710.5,69.5,3.75,20.5,337.0,53.64,41.23
2016,8,29,17,0,677.0,64.0,3.7,20.0,285.0,50.68,38.81
2016,8,29,17,15,622.5,58.0,3.55,19.0,233.0,43.03,32.24
2016,8,29,17,30,568.0,52.0,3.4,18.0,181.0,39.69,29.27
2016,8,29,17,45,481.5,43.5,3.3,17.5,132.5,34.03,24.01
2016,8,29,18,0,395.0,35.0,3.2,17.0,84.0,28.22,18.26
2016,8,29,18,15,197.5,24.0,3.05,16.5,48.5,19.73,6.0
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
