Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,130.0,10.0,2.75,15.5,18.0,84.1,0.0
2016,8,30,6,0,260.0,20.0,3.0,16.0,36.0,215.5,75.18
2016,8,30,6,15,377.0,30.0,3.05,16.5,78.5,326.62,257.75
2016,8,30,6,30,494.0,40.0,3.1,17.0,121.0,434.67,354.58
2016,8,30,6,45,564.5,46.5,3.15,17.5,171.5,511.77,419.28
2016,8,30,7,0,635.0,53.0,3.2,18.0,222.0,587.54,479.58
2016,8,30,7,15,680.5,57.5,3.2,18.5,274.5,648.99,525.83
2016,8,30,7,30,726.0,62.0,3.2,19.0,327.0,710.82,570.24
2016,8,30,7,45,758.5,65.5,3.2,19.5,379.5,760.06,603.67
2016,8,30,8,0,791.0,69.0,3.2,20.0,432.0,808.17,635.25
2016,8,30,8,15,814.0,72.0,3.2,20.5,482.0,845.52,658.33
2016,8,30,8,30,837.0,75.0,3.2,21.0,532.0,871.71,673.19
2016,8,30,8,45,855.0,77.0,3.2,21.5,578.5,898.46,688.34
2016,8,30,9,0,873.0,79.0,3.2,22.0,625.0,922.44,701.42
2016,8,30,9,15,885.5,80.5,3.25,22.0,666.5,937.59,710.17
2016,8,30,9,30,898.0,82.0,3.3,22.0,708.0,949.49,716.89
2016,8,30,9,45,908.0,83.5,3.35,22.5,743.5,955.63,718.46
2016,8,30,10,0,918.0,85.0,3.4,23.0,779.0,958.27,717.86
2016,8,30,10,15,924.5,86.0,3.45,23.5,808.0,953.52,712.47
2016,8,30,10,30,931.0,87.0,3.5,24.0,837.0,945.23,704.92
2016,8,30,10,45,937.0,86.5,3.6,24.5,859.0,931.34,694.09
2016,8,30,11,0,943.0,86.0,3.7,25.0,881.0,914.0,681.08
2016,8,30,11,15,945.5,86.5,3.7,25.0,895.0,891.27,665.3
2016,8,30,11,30,948.0,87.0,3.7,25.0,909.0,865.31,647.41
2016,8,30,11,45,950.5,86.5,3.75,25.0,915.5,835.25,626.98
2016,8,30,12,0,953.0,86.0,3.8,25.0,922.0,802.22,604.45
2016,8,30,12,15,952.5,86.0,3.8,25.0,920.0,764.66,578.46
2016,8,30,12,30,952.0,86.0,3.8,25.0,918.0,724.6,549.52
2016,8,30,12,45,948.0,87.0,3.8,25.0,907.5,680.88,516.37
2016,8,30,13,0,944.0,88.0,3.8,25.0,897.0,635.27,481.11
2016,8,30,13,15,940.0,87.0,3.8,25.0,879.5,586.3,442.54
2016,8,30,13,30,936.0,86.0,3.8,25.0,862.0,535.93,401.87
2016,8,30,13,45,931.0,85.0,3.8,25.0,837.0,483.91,358.82
2016,8,30,14,0,926.0,84.0,3.8,25.0,812.0,430.99,313.91
2016,8,30,14,15,918.0,82.5,3.8,24.5,780.0,376.0,266.93
2016,8,30,14,30,910.0,81.0,3.8,24.0,748.0,320.88,218.98
2016,8,30,14,45,899.5,79.5,3.8,24.0,710.0,265.28,170.4
2016,8,30,15,0,889.0,78.0,3.8,24.0,672.0,210.26,124.15
2016,8,30,15,15,875.5,76.0,3.75,23.5,628.5,155.32,83.15
2016,8,30,15,30,862.0,74.0,3.7,23.0,585.0,101.72,53.14
2016,8,30,15,45,844.5,71.5,3.65,22.5,537.5,60.01,45.75
2016,8,30,16,0,827.0,69.0,3.6,22.0,490.0,58.53,44.77
2016,8,30,16,15,802.0,66.0,3.5,21.5,439.0,48.8,36.64
2016,8,30,16,30,777.0,63.0,3.4,21.0,388.0,47.64,35.85
2016,8,30,16,45,741.5,59.0,3.35,21.0,335.5,45.6,34.18
2016,8,30,17,0,706.0,55.0,3.3,21.0,283.0,43.51,32.41
2016,8,30,17,15,654.0,50.0,3.15,20.0,231.0,40.44,29.84
2016,8,30,17,30,602.0,45.0,3.0,19.0,179.0,37.34,27.08
2016,8,30,17,45,516.5,38.0,2.95,18.5,130.5,32.27,22.33
2016,8,30,18,0,431.0,31.0,2.9,18.0,82.0,24.86,15.23
2016,8,30,18,15,215.5,15.5,2.9,17.5,41.0,12.18,0.27
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,140.5,9.5,2.8,14.5,18.0,89.51,0.0
2016,8,31,6,0,281.0,19.0,3.1,15.0,36.0,225.7,57.84
2016,8,31,6,15,401.5,28.5,3.15,15.5,79.0,340.26,268.27
2016,8,31,6,30,522.0,38.0,3.2,16.0,122.0,443.83,362.86
2016,8,31,6,45,591.0,44.0,3.3,16.5,173.0,521.43,428.52
2016,8,31,7,0,660.0,50.0,3.4,17.0,224.0,601.92,492.95
2016,8,31,7,15,704.5,54.5,3.4,17.5,277.0,663.12,539.19
2016,8,31,7,30,749.0,59.0,3.4,18.0,330.0,724.64,583.55
2016,8,31,7,45,779.0,62.5,3.45,18.5,382.5,772.2,616.08
2016,8,31,8,0,809.0,66.0,3.5,19.0,435.0,818.47,646.74
2016,8,31,8,15,831.0,69.0,3.5,19.0,485.5,846.38,664.47
2016,8,31,8,30,853.0,72.0,3.5,19.0,536.0,880.79,686.73
2016,8,31,8,45,868.5,74.5,3.55,19.5,582.0,906.02,701.2
2016,8,31,9,0,884.0,77.0,3.6,20.0,628.0,928.33,713.62
2016,8,31,9,15,896.5,79.0,3.65,20.5,670.0,944.08,721.5
2016,8,31,9,30,909.0,81.0,3.7,21.0,712.0,956.51,727.22
2016,8,31,9,45,912.5,85.5,3.75,21.5,746.0,959.91,726.88
2016,8,31,10,0,916.0,90.0,3.8,22.0,780.0,959.68,724.31
2016,8,31,10,15,922.5,91.0,3.85,22.0,809.0,954.73,720.11
2016,8,31,10,30,929.0,92.0,3.9,22.0,838.0,946.24,713.68
2016,8,31,10,45,934.0,93.0,3.95,22.0,860.0,932.86,704.07
2016,8,31,11,0,939.0,94.0,4.0,22.0,882.0,916.0,692.22
2016,8,31,11,15,941.5,94.5,4.05,22.0,896.0,893.09,676.3
2016,8,31,11,30,944.0,95.0,4.1,22.0,910.0,866.96,658.22
2016,8,31,11,45,945.0,95.0,4.15,22.0,916.0,836.06,636.81
2016,8,31,12,0,946.0,95.0,4.2,22.0,922.0,802.28,613.34
2016,8,31,12,15,945.5,95.0,4.2,22.0,920.0,764.69,586.88
2016,8,31,12,30,945.0,95.0,4.2,22.0,918.0,724.64,556.99
2016,8,31,12,45,937.5,98.0,4.25,22.0,906.5,680.48,523.05
2016,8,31,13,0,930.0,101.0,4.3,22.0,895.0,634.69,487.14
2016,8,31,13,15,925.5,100.5,4.3,22.0,877.0,586.23,448.29
2016,8,31,13,30,921.0,100.0,4.3,22.0,859.0,536.43,407.38
2016,8,31,13,45,917.0,97.5,4.35,22.0,834.0,484.12,363.62
2016,8,31,14,0,913.0,95.0,4.4,22.0,809.0,430.89,317.9
2016,8,31,14,15,904.5,93.5,4.4,22.0,777.0,376.21,269.99
2016,8,31,14,30,896.0,92.0,4.4,22.0,745.0,321.47,221.42
2016,8,31,14,45,887.0,89.5,4.4,22.0,706.5,266.04,172.64
2016,8,31,15,0,878.0,87.0,4.4,22.0,668.0,211.05,126.24
2016,8,31,15,15,863.0,84.5,4.35,21.5,624.0,156.05,85.46
2016,8,31,15,30,848.0,82.0,4.3,21.0,580.0,102.57,56.29
2016,8,31,15,45,830.5,78.5,4.25,21.0,532.5,64.62,50.01
2016,8,31,16,0,813.0,75.0,4.2,21.0,485.0,54.14,41.2
2016,8,31,16,15,786.5,71.5,4.1,20.5,433.5,52.83,40.3
2016,8,31,16,30,760.0,68.0,4.0,20.0,382.0,51.46,39.34
2016,8,31,16,45,724.5,63.5,3.95,19.5,329.5,49.2,37.55
2016,8,31,17,0,689.0,59.0,3.9,19.0,277.0,46.86,35.63
2016,8,31,17,15,633.5,53.5,3.75,18.5,225.0,43.52,32.72
2016,8,31,17,30,578.0,48.0,3.6,18.0,173.0,36.74,26.64
2016,8,31,17,45,486.0,40.0,3.45,17.5,125.0,31.36,21.59
2016,8,31,18,0,394.0,32.0,3.3,17.0,77.0,25.86,15.97
2016,8,31,18,15,197.0,16.0,3.15,16.5,38.5,12.7,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.5,9.5,2.7,14.5,17.5,89.89,0.0
2016,9,1,6,0,283.0,19.0,3.0,15.0,35.0,225.26,31.25
2016,9,1,6,15,406.0,28.5,3.05,15.5,78.5,342.79,268.65
2016,9,1,6,30,529.0,38.0,3.1,16.0,122.0,447.72,365.34
2016,9,1,6,45,596.0,44.5,3.15,16.5,173.0,524.67,430.48
2016,9,1,7,0,663.0,51.0,3.2,17.0,224.0,604.34,494.12
2016,9,1,7,15,708.5,55.5,3.15,17.0,278.0,666.4,541.76
2016,9,1,7,30,754.0,60.0,3.1,17.0,332.0,728.76,587.53
2016,9,1,7,45,785.0,64.0,3.05,17.5,385.0,777.89,620.65
2016,9,1,8,0,816.0,68.0,3.0,18.0,438.0,825.72,651.7
2016,9,1,8,15,580.5,139.0,2.95,18.5,417.5,719.4,570.6
2016,9,1,8,30,345.0,210.0,2.9,19.0,397.0,568.68,452.09
2016,9,1,8,45,358.5,228.0,2.9,19.5,437.0,601.84,475.47
2016,9,1,9,0,372.0,246.0,2.9,20.0,477.0,633.45,496.24
2016,9,1,9,15,645.5,164.0,2.9,20.5,597.0,820.16,632.94
2016,9,1,9,30,919.0,82.0,2.9,21.0,717.0,964.85,728.36
2016,9,1,9,45,925.5,85.0,2.9,21.5,752.5,969.18,727.05
2016,9,1,10,0,932.0,88.0,2.9,22.0,788.0,969.88,724.78
2016,9,1,10,15,939.0,89.0,2.95,22.0,817.5,965.17,720.89
2016,9,1,10,30,946.0,90.0,3.0,22.0,847.0,956.84,714.78
2016,9,1,10,45,949.5,91.5,3.1,22.5,868.5,942.31,703.68
2016,9,1,11,0,953.0,93.0,3.2,23.0,890.0,924.26,690.36
2016,9,1,11,15,956.0,93.5,3.35,23.0,904.5,901.35,675.46
2016,9,1,11,30,959.0,94.0,3.5,23.0,919.0,875.15,658.28
2016,9,1,11,45,957.5,95.5,3.65,23.0,924.0,843.19,637.02
2016,9,1,12,0,956.0,97.0,3.8,23.0,929.0,808.41,613.65
2016,9,1,12,15,955.5,97.0,3.9,22.5,927.0,770.32,588.67
2016,9,1,12,30,955.0,97.0,4.0,22.0,925.0,729.74,559.81
2016,9,1,12,45,949.5,98.0,4.15,22.0,914.0,684.57,525.56
2016,9,1,13,0,944.0,99.0,4.3,22.0,903.0,637.65,489.12
2016,9,1,13,15,940.0,98.5,4.3,21.5,885.0,588.76,450.74
2016,9,1,13,30,936.0,98.0,4.3,21.0,867.0,538.46,410.08
2016,9,1,13,45,930.0,97.0,4.3,21.0,841.0,485.68,365.56
2016,9,1,14,0,924.0,96.0,4.3,21.0,815.0,432.11,319.24
2016,9,1,14,15,915.5,94.5,4.2,20.5,782.5,376.78,271.0
2016,9,1,14,30,907.0,93.0,4.1,20.0,750.0,321.38,222.01
2016,9,1,14,45,896.5,91.0,4.05,20.0,711.5,265.32,172.51
2016,9,1,15,0,886.0,89.0,4.0,20.0,673.0,209.86,125.76
2016,9,1,15,15,870.5,86.5,4.0,19.5,628.5,154.32,84.95
2016,9,1,15,30,855.0,84.0,4.0,19.0,584.0,100.35,56.52
2016,9,1,15,45,748.5,98.0,4.0,19.0,508.5,68.51,53.8
2016,9,1,16,0,642.0,112.0,4.0,19.0,433.0,72.71,57.64
2016,9,1,16,15,699.5,92.0,3.9,18.5,407.5,61.63,48.32
2016,9,1,16,30,757.0,72.0,3.8,18.0,382.0,54.72,42.53
2016,9,1,16,45,713.0,68.0,3.75,18.0,328.0,52.94,41.09
2016,9,1,17,0,669.0,64.0,3.7,18.0,274.0,46.73,35.66
2016,9,1,17,15,610.5,58.0,3.5,17.5,221.5,43.47,32.81
2016,9,1,17,30,552.0,52.0,3.3,17.0,169.0,40.16,29.73
2016,9,1,17,45,446.0,43.5,3.15,16.5,120.5,34.49,24.35
2016,9,1,18,0,340.0,35.0,3.0,16.0,72.0,28.75,18.25
2016,9,1,18,15,170.0,17.5,2.9,15.5,36.0,14.14,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,88.0,9.5,2.25,14.0,14.5,59.04,0.0
2016,9,2,6,0,176.0,19.0,2.5,15.0,29.0,157.77,0.0
2016,9,2,6,15,298.0,31.0,2.55,15.5,69.0,274.54,213.57
2016,9,2,6,30,420.0,43.0,2.6,16.0,109.0,384.72,314.05
2016,9,2,6,45,491.5,52.0,2.7,16.5,158.0,463.09,381.2
2016,9,2,7,0,563.0,61.0,2.8,17.0,207.0,545.2,447.4
2016,9,2,7,15,612.0,67.0,2.7,17.5,258.0,608.23,495.14
2016,9,2,7,30,661.0,73.0,2.6,18.0,309.0,672.14,541.2
2016,9,2,7,45,694.5,78.0,2.55,18.5,360.0,721.8,574.98
2016,9,2,8,0,728.0,83.0,2.5,19.0,411.0,766.1,603.74
2016,9,2,8,15,753.0,86.5,2.45,19.5,460.0,804.4,627.4
2016,9,2,8,30,778.0,90.0,2.4,20.0,509.0,840.64,649.06
2016,9,2,8,45,795.0,93.5,2.35,20.5,554.0,867.12,663.54
2016,9,2,9,0,812.0,97.0,2.3,21.0,599.0,890.81,675.99
2016,9,2,9,15,826.0,99.5,2.35,21.5,640.0,907.49,684.53
2016,9,2,9,30,840.0,102.0,2.4,22.0,681.0,911.85,684.89
2016,9,2,9,45,859.0,99.5,2.45,22.5,718.0,921.31,688.93
2016,9,2,10,0,878.0,97.0,2.5,23.0,755.0,927.49,690.84
2016,9,2,10,15,885.5,98.5,2.6,23.0,783.5,924.04,688.25
2016,9,2,10,30,893.0,100.0,2.7,23.0,812.0,917.13,683.54
2016,9,2,10,45,897.5,101.0,2.85,23.5,833.0,903.56,673.55
2016,9,2,11,0,902.0,102.0,3.0,24.0,854.0,886.65,661.4
2016,9,2,11,15,905.0,102.5,3.1,24.0,868.0,864.7,646.81
2016,9,2,11,30,908.0,103.0,3.2,24.0,882.0,839.62,630.1
2016,9,2,11,45,746.0,202.0,3.35,24.5,845.0,782.97,589.1
2016,9,2,12,0,584.0,301.0,3.5,25.0,808.0,718.87,539.39
2016,9,2,12,15,546.0,314.5,3.55,25.0,787.5,674.46,507.03
2016,9,2,12,30,508.0,328.0,3.6,25.0,767.0,630.89,474.79
2016,9,2,12,45,521.0,310.0,3.65,25.0,755.5,594.54,448.21
2016,9,2,13,0,534.0,292.0,3.7,25.0,744.0,556.54,419.78
2016,9,2,13,15,702.0,204.5,3.7,25.0,786.0,542.07,408.5
2016,9,2,13,30,870.0,117.0,3.7,25.0,828.0,518.23,387.95
2016,9,2,13,45,866.5,114.5,3.75,25.0,804.0,468.35,346.55
2016,9,2,14,0,863.0,112.0,3.8,25.0,780.0,417.58,303.44
2016,9,2,14,15,854.0,110.0,3.8,24.5,748.5,364.7,258.33
2016,9,2,14,30,845.0,108.0,3.8,24.0,717.0,311.89,212.62
2016,9,2,14,45,834.5,105.0,3.85,24.0,679.5,250.8,160.55
2016,9,2,15,0,824.0,102.0,3.9,24.0,642.0,197.28,116.5
2016,9,2,15,15,808.0,99.0,3.9,23.5,598.5,144.19,78.6
2016,9,2,15,30,792.0,96.0,3.9,23.0,555.0,92.91,52.82
2016,9,2,15,45,772.0,92.0,3.9,22.5,508.0,64.59,49.71
2016,9,2,16,0,752.0,88.0,3.9,22.0,461.0,63.45,49.03
2016,9,2,16,15,723.0,84.0,3.8,21.5,411.0,62.17,48.21
2016,9,2,16,30,694.0,80.0,3.7,21.0,361.0,55.32,42.53
2016,9,2,16,45,655.0,74.0,3.65,20.5,309.5,52.59,40.35
2016,9,2,17,0,616.0,68.0,3.6,20.0,258.0,49.73,37.98
2016,9,2,17,15,554.5,61.0,3.45,19.0,207.0,45.84,34.66
2016,9,2,17,30,493.0,54.0,3.3,18.0,156.0,41.86,31.05
2016,9,2,17,45,396.0,44.0,3.2,17.5,110.5,35.01,24.63
2016,9,2,18,0,299.0,34.0,3.1,17.0,65.0,27.97,17.22
2016,9,2,18,15,149.5,17.0,3.05,16.5,32.5,13.81,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,11.82,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,33.79,0.0
2016,9,3,6,15,187.0,37.0,3.55,15.0,66.0,209.05,161.22
2016,9,3,6,30,374.0,48.0,3.6,15.0,106.0,357.31,293.73
2016,9,3,6,45,442.5,59.5,3.65,15.5,153.5,435.23,361.57
2016,9,3,7,0,511.0,71.0,3.7,16.0,201.0,516.58,428.75
2016,9,3,7,15,564.0,78.5,3.7,16.0,253.0,583.52,482.02
2016,9,3,7,30,617.0,86.0,3.7,16.0,305.0,651.4,533.95
2016,9,3,7,45,653.5,92.0,3.7,16.5,356.5,703.83,571.3
2016,9,3,8,0,690.0,98.0,3.7,17.0,408.0,755.48,606.93
2016,9,3,8,15,717.5,102.5,3.65,17.5,457.0,795.98,633.18
2016,9,3,8,30,745.0,107.0,3.6,18.0,506.0,834.62,657.54
2016,9,3,8,45,768.5,109.5,3.6,18.5,553.0,859.91,672.18
2016,9,3,9,0,792.0,112.0,3.6,19.0,600.0,888.04,688.79
2016,9,3,9,15,807.5,115.0,3.6,19.0,641.0,906.37,699.71
2016,9,3,9,30,823.0,118.0,3.6,19.0,682.0,921.5,708.54
2016,9,3,9,45,857.5,108.5,3.6,19.5,723.0,927.69,709.92
2016,9,3,10,0,892.0,99.0,3.6,20.0,764.0,940.21,715.87
2016,9,3,10,15,899.0,100.0,3.65,20.0,793.0,935.47,711.69
2016,9,3,10,30,906.0,101.0,3.7,20.0,822.0,927.24,705.4
2016,9,3,10,45,912.0,101.5,3.8,20.5,843.5,914.12,694.85
2016,9,3,11,0,918.0,102.0,3.9,21.0,865.0,897.57,682.09
2016,9,3,11,15,920.5,102.5,4.0,21.0,878.5,874.71,666.34
2016,9,3,11,30,923.0,103.0,4.1,21.0,892.0,848.7,648.43
2016,9,3,11,45,923.5,104.0,4.2,21.0,897.5,818.56,627.58
2016,9,3,12,0,924.0,105.0,4.3,21.0,903.0,785.6,604.65
2016,9,3,12,15,923.0,105.0,4.4,20.5,900.5,748.02,579.11
2016,9,3,12,30,922.0,105.0,4.5,20.0,898.0,708.07,549.94
2016,9,3,12,45,908.0,111.0,4.65,20.0,885.0,663.02,515.16
2016,9,3,13,0,894.0,117.0,4.8,20.0,872.0,616.84,478.64
2016,9,3,13,15,719.5,201.0,4.8,20.0,800.5,545.55,421.13
2016,9,3,13,30,545.0,285.0,4.8,20.0,729.0,488.66,375.0
2016,9,3,13,45,556.5,266.5,4.8,20.0,707.5,445.17,339.17
2016,9,3,14,0,568.0,248.0,4.8,20.0,686.0,400.38,301.33
2016,9,3,14,15,500.5,262.0,4.7,19.5,636.5,352.63,262.55
2016,9,3,14,30,433.0,276.0,4.6,19.0,587.0,311.28,229.4
2016,9,3,14,45,429.5,262.5,4.55,19.0,556.5,271.09,195.51
2016,9,3,15,0,426.0,249.0,4.5,19.0,526.0,231.5,163.36
2016,9,3,15,15,422.5,232.0,4.45,18.5,491.0,190.26,133.18
2016,9,3,15,30,419.0,215.0,4.4,18.0,456.0,149.83,109.64
2016,9,3,15,45,596.0,151.0,4.35,18.0,461.0,97.81,79.3
2016,9,3,16,0,773.0,87.0,4.3,18.0,466.0,63.09,49.54
2016,9,3,16,15,744.0,82.5,4.2,17.5,415.0,61.37,48.33
2016,9,3,16,30,715.0,78.0,4.1,17.0,364.0,54.21,42.29
2016,9,3,16,45,666.0,74.5,4.1,16.5,311.0,53.23,41.61
2016,9,3,17,0,617.0,71.0,4.1,16.0,258.0,52.32,40.92
2016,9,3,17,15,553.0,63.5,3.95,15.5,206.5,48.12,37.18
2016,9,3,17,30,489.0,56.0,3.8,15.0,155.0,43.82,33.14
2016,9,3,17,45,369.0,46.0,3.65,15.0,108.0,37.01,26.56
2016,9,3,18,0,249.0,36.0,3.5,15.0,61.0,28.21,17.2
2016,9,3,18,15,124.5,18.0,3.5,14.5,30.5,14.23,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,9.0,3.35,14.0,10.0,24.14,0.0
2016,9,4,6,0,56.0,18.0,3.4,14.0,20.0,68.85,0.0
2016,9,4,6,15,152.0,38.0,3.4,14.0,57.5,174.47,133.27
2016,9,4,6,30,248.0,58.0,3.4,14.0,95.0,283.07,232.54
2016,9,4,6,45,318.5,74.0,3.4,14.5,142.0,360.76,300.55
2016,9,4,7,0,389.0,90.0,3.4,15.0,189.0,442.95,369.59
2016,9,4,7,15,445.0,102.0,3.3,15.5,239.5,511.85,425.04
2016,9,4,7,30,501.0,114.0,3.2,16.0,290.0,582.77,479.68
2016,9,4,7,45,555.0,119.0,3.1,16.5,343.0,644.33,524.43
2016,9,4,8,0,609.0,124.0,3.0,17.0,396.0,714.22,573.67
2016,9,4,8,15,639.5,130.5,2.95,17.0,445.5,758.49,603.79
2016,9,4,8,30,670.0,137.0,2.9,17.0,495.0,800.98,632.19
2016,9,4,8,45,708.5,135.5,2.85,17.5,544.0,839.49,656.02
2016,9,4,9,0,747.0,134.0,2.8,18.0,593.0,875.64,677.78
2016,9,4,9,15,764.0,138.0,2.8,18.5,634.5,895.65,688.39
2016,9,4,9,30,781.0,142.0,2.8,19.0,676.0,912.58,697.02
2016,9,4,9,45,836.0,123.0,2.85,19.5,721.5,930.9,707.06
2016,9,4,10,0,891.0,104.0,2.9,20.0,767.0,942.31,712.42
2016,9,4,10,15,898.5,105.5,2.95,20.0,796.0,938.35,708.9
2016,9,4,10,30,906.0,107.0,3.0,20.0,825.0,930.86,703.27
2016,9,4,10,45,912.0,108.0,3.15,20.5,847.0,918.02,693.53
2016,9,4,11,0,918.0,109.0,3.3,21.0,869.0,901.71,681.52
2016,9,4,11,15,921.0,109.5,3.45,21.0,883.0,879.01,666.46
2016,9,4,11,30,924.0,110.0,3.6,21.0,897.0,853.13,649.16
2016,9,4,11,45,925.0,110.5,3.75,21.5,903.0,822.63,627.34
2016,9,4,12,0,926.0,111.0,3.9,22.0,909.0,789.3,603.46
2016,9,4,12,15,925.5,111.0,3.95,22.0,906.5,751.78,576.54
2016,9,4,12,30,925.0,111.0,4.0,22.0,904.0,711.86,546.33
2016,9,4,12,45,929.5,106.5,4.1,22.0,895.5,668.92,513.5
2016,9,4,13,0,934.0,102.0,4.2,22.0,887.0,623.61,478.01
2016,9,4,13,15,930.0,101.5,4.2,22.0,869.0,574.92,438.72
2016,9,4,13,30,926.0,101.0,4.2,22.0,851.0,524.85,397.3
2016,9,4,13,45,918.0,100.5,4.25,22.0,824.5,471.91,352.68
2016,9,4,14,0,910.0,100.0,4.3,22.0,798.0,418.4,306.48
2016,9,4,14,15,901.0,98.5,4.25,21.5,765.5,363.48,258.67
2016,9,4,14,30,892.0,97.0,4.2,21.0,733.0,308.57,210.31
2016,9,4,14,45,878.0,96.0,4.2,21.0,693.0,253.22,162.09
2016,9,4,15,0,864.0,95.0,4.2,21.0,653.0,198.83,117.49
2016,9,4,15,15,848.0,92.5,4.15,20.5,609.0,135.63,72.53
2016,9,4,15,30,832.0,90.0,4.1,20.0,565.0,82.52,48.32
2016,9,4,15,45,808.0,87.5,4.05,20.0,515.5,62.09,48.13
2016,9,4,16,0,784.0,85.0,4.0,20.0,466.0,61.88,48.13
2016,9,4,16,15,754.5,80.5,3.9,19.5,414.5,60.09,46.84
2016,9,4,16,30,725.0,76.0,3.8,19.0,363.0,58.23,45.46
2016,9,4,16,45,679.5,71.5,3.75,18.5,309.5,51.23,39.52
2016,9,4,17,0,634.0,67.0,3.7,18.0,256.0,49.43,38.04
2016,9,4,17,15,569.0,59.5,3.55,17.5,204.0,45.07,34.17
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,40.6,30.0
2016,9,4,17,45,391.5,42.0,3.3,16.5,105.0,33.64,23.4
2016,9,4,18,0,279.0,32.0,3.2,16.0,58.0,26.52,15.28
2016,9,4,18,15,139.5,16.0,3.05,15.5,29.0,14.55,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.0,8.5,1.6,13.5,11.5,45.25,0.0
2016,9,5,6,0,132.0,17.0,1.8,14.0,23.0,122.53,0.0
2016,9,5,6,15,256.5,31.0,1.85,14.0,62.5,245.97,186.89
2016,9,5,6,30,381.0,45.0,1.9,14.0,102.0,357.56,292.11
2016,9,5,6,45,461.0,54.5,1.95,14.5,151.0,441.27,364.3
2016,9,5,7,0,541.0,64.0,2.0,15.0,200.0,529.11,435.34
2016,9,5,7,15,593.5,70.5,1.95,15.5,251.5,594.7,485.27
2016,9,5,7,30,646.0,77.0,1.9,16.0,303.0,661.27,533.49
2016,9,5,7,45,685.0,81.5,1.85,17.0,355.5,714.23,568.47
2016,9,5,8,0,724.0,86.0,1.8,18.0,408.0,766.52,601.51
2016,9,5,8,15,750.5,90.0,1.75,18.5,457.5,801.41,622.22
2016,9,5,8,30,777.0,94.0,1.7,19.0,507.0,839.23,644.57
2016,9,5,8,45,799.5,96.5,1.7,19.5,553.5,869.2,661.56
2016,9,5,9,0,822.0,99.0,1.7,20.0,600.0,896.44,676.58
2016,9,5,9,15,836.5,101.0,1.75,20.5,641.5,912.69,684.74
2016,9,5,9,30,851.0,103.0,1.8,21.0,683.0,916.64,684.9
2016,9,5,9,45,871.5,100.5,1.85,22.0,720.5,927.05,688.3
2016,9,5,10,0,892.0,98.0,1.9,23.0,758.0,934.09,689.5
2016,9,5,10,15,899.5,99.0,2.0,23.5,787.0,929.62,685.17
2016,9,5,10,30,907.0,100.0,2.1,24.0,816.0,921.64,678.77
2016,9,5,10,45,912.5,101.0,2.25,24.5,837.5,908.4,669.49
2016,9,5,11,0,918.0,102.0,2.4,25.0,859.0,891.72,657.97
2016,9,5,11,15,921.0,102.5,2.5,25.0,873.0,869.08,643.36
2016,9,5,11,30,924.0,103.0,2.6,25.0,887.0,843.27,626.6
2016,9,5,11,45,925.0,103.5,2.75,25.5,892.5,812.83,605.76
2016,9,5,12,0,926.0,104.0,2.9,26.0,898.0,779.56,582.86
2016,9,5,12,15,925.5,104.0,2.95,26.0,896.0,742.11,556.84
2016,9,5,12,30,925.0,104.0,3.0,26.0,894.0,702.24,527.52
2016,9,5,12,45,910.5,110.5,3.15,26.5,880.5,657.15,493.03
2016,9,5,13,0,896.0,117.0,3.3,27.0,867.0,610.95,456.98
2016,9,5,13,15,892.0,116.5,3.35,26.5,849.0,563.73,420.82
2016,9,5,13,30,888.0,116.0,3.4,26.0,831.0,515.2,382.47
2016,9,5,13,45,879.0,115.5,3.5,26.0,805.0,463.48,339.92
2016,9,5,14,0,870.0,115.0,3.6,26.0,779.0,411.36,295.93
2016,9,5,14,15,860.5,113.0,3.65,25.5,746.5,357.8,250.4
2016,9,5,14,30,851.0,111.0,3.7,25.0,714.0,297.62,199.32
2016,9,5,14,45,836.5,109.5,3.75,25.0,674.5,243.24,153.04
2016,9,5,15,0,822.0,108.0,3.8,25.0,635.0,190.08,110.56
2016,9,5,15,15,804.5,105.0,3.8,24.5,591.0,137.0,74.88
2016,9,5,15,30,787.0,102.0,3.8,24.0,547.0,85.94,53.21
2016,9,5,15,45,763.5,98.0,3.8,24.0,498.5,69.6,53.7
2016,9,5,16,0,740.0,94.0,3.8,24.0,450.0,62.08,47.51
2016,9,5,16,15,708.5,89.0,3.6,23.5,399.0,60.47,46.39
2016,9,5,16,30,677.0,84.0,3.4,23.0,348.0,58.77,45.17
2016,9,5,16,45,635.5,77.0,3.25,22.5,296.5,55.38,42.44
2016,9,5,17,0,594.0,70.0,3.1,22.0,245.0,51.84,39.47
2016,9,5,17,15,528.5,62.0,2.65,21.0,194.0,47.21,35.49
2016,9,5,17,30,463.0,54.0,2.2,20.0,143.0,42.45,31.17
2016,9,5,17,45,360.5,42.0,1.8,19.0,98.0,33.8,23.2
2016,9,5,18,0,258.0,30.0,1.4,18.0,53.0,24.81,13.2
2016,9,5,18,15,129.0,15.0,1.3,17.5,26.5,13.64,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,8.0,1.3,13.5,11.0,7.28,0.0
2016,9,6,6,0,148.0,16.0,1.4,14.0,22.0,131.73,0.0
2016,9,6,6,15,278.0,28.5,1.45,14.5,61.5,256.95,192.33
2016,9,6,6,30,408.0,41.0,1.5,15.0,101.0,371.04,300.63
2016,9,6,6,45,490.5,49.0,1.55,15.5,150.5,454.96,372.22
2016,9,6,7,0,573.0,57.0,1.6,16.0,200.0,543.32,442.69
2016,9,6,7,15,624.5,63.0,1.45,17.0,252.0,608.03,489.53
2016,9,6,7,30,676.0,69.0,1.3,18.0,304.0,673.77,534.11
2016,9,6,7,45,714.0,73.0,1.2,19.0,356.5,721.34,563.5
2016,9,6,8,0,752.0,77.0,1.1,20.0,409.0,773.13,594.37
2016,9,6,8,15,777.5,80.5,1.15,21.0,458.5,811.86,616.87
2016,9,6,8,30,803.0,84.0,1.2,22.0,508.0,848.47,637.51
2016,9,6,8,45,823.0,86.5,1.25,23.0,554.5,876.37,651.96
2016,9,6,9,0,843.0,89.0,1.3,24.0,601.0,892.49,658.59
2016,9,6,9,15,857.0,91.5,1.5,24.5,642.5,909.11,669.01
2016,9,6,9,30,871.0,94.0,1.7,25.0,684.0,922.52,677.23
2016,9,6,9,45,877.5,97.5,1.9,26.0,718.5,926.76,678.12
2016,9,6,10,0,884.0,101.0,2.1,27.0,753.0,927.51,676.8
2016,9,6,10,15,892.0,102.5,2.15,27.5,782.0,923.94,672.56
2016,9,6,10,30,900.0,104.0,2.2,28.0,811.0,916.85,666.23
2016,9,6,10,45,906.0,104.5,2.3,28.5,833.0,903.46,656.42
2016,9,6,11,0,912.0,105.0,2.4,29.0,855.0,886.66,644.51
2016,9,6,11,15,915.5,105.5,2.4,29.0,869.0,864.42,629.59
2016,9,6,11,30,919.0,106.0,2.4,29.0,883.0,838.99,612.65
2016,9,6,11,45,921.0,106.0,2.4,29.5,889.0,808.85,591.44
2016,9,6,12,0,923.0,106.0,2.4,30.0,895.0,775.85,568.37
2016,9,6,12,15,922.5,106.0,2.45,30.0,892.5,738.38,542.79
2016,9,6,12,30,922.0,106.0,2.5,30.0,890.0,698.51,514.19
2016,9,6,12,45,914.0,109.0,2.6,30.0,878.0,654.43,482.09
2016,9,6,13,0,906.0,112.0,2.7,30.0,866.0,608.83,448.03
2016,9,6,13,15,901.5,111.0,2.8,30.0,848.0,560.5,411.05
2016,9,6,13,30,897.0,110.0,2.9,30.0,830.0,510.91,372.0
2016,9,6,13,45,891.0,108.0,3.0,30.0,804.0,458.87,329.94
2016,9,6,14,0,885.0,106.0,3.1,30.0,778.0,406.14,286.19
2016,9,6,14,15,876.0,104.5,3.15,29.5,745.5,352.41,241.21
2016,9,6,14,30,867.0,103.0,3.2,29.0,713.0,298.71,195.75
2016,9,6,14,45,855.0,100.5,3.25,29.0,674.5,243.96,149.98
2016,9,6,15,0,843.0,98.0,3.3,29.0,636.0,181.79,101.53
2016,9,6,15,15,826.5,95.0,3.25,28.5,591.5,127.72,66.46
2016,9,6,15,30,810.0,92.0,3.2,28.0,547.0,75.51,46.34
2016,9,6,15,45,789.0,88.0,3.15,27.5,499.0,62.68,47.14
2016,9,6,16,0,768.0,84.0,3.1,27.0,451.0,61.39,46.34
2016,9,6,16,15,737.0,80.0,2.95,26.5,399.5,59.96,45.39
2016,9,6,16,30,706.0,76.0,2.8,26.0,348.0,53.26,39.93
2016,9,6,16,45,664.5,70.0,2.65,25.5,296.0,50.38,37.63
2016,9,6,17,0,623.0,64.0,2.5,25.0,244.0,47.38,35.14
2016,9,6,17,15,557.5,56.5,2.15,24.0,192.5,42.94,31.35
2016,9,6,17,30,492.0,49.0,1.8,23.0,141.0,38.37,27.24
2016,9,6,17,45,388.5,38.0,1.45,22.0,96.0,30.45,19.97
2016,9,6,18,0,285.0,27.0,1.1,21.0,51.0,22.22,10.29
2016,9,6,18,15,142.5,13.5,1.05,20.0,25.5,12.28,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.5,0.4,16.5,10.0,6.82,0.0
2016,9,7,6,0,143.0,15.0,0.4,17.0,20.0,100.16,0.0
2016,9,7,6,15,270.5,28.0,0.5,17.5,59.5,251.12,182.05
2016,9,7,6,30,398.0,41.0,0.6,18.0,99.0,363.37,287.95
2016,9,7,6,45,474.5,51.0,0.7,19.0,147.5,445.0,355.58
2016,9,7,7,0,551.0,61.0,0.8,20.0,196.0,530.77,421.67
2016,9,7,7,15,603.5,68.0,0.95,20.5,248.5,596.94,471.21
2016,9,7,7,30,656.0,75.0,1.1,21.0,301.0,664.13,519.46
2016,9,7,7,45,690.0,81.0,1.25,22.0,352.5,714.84,553.21
2016,9,7,8,0,724.0,87.0,1.4,23.0,404.0,764.61,585.28
2016,9,7,8,15,750.5,91.0,1.45,24.0,454.0,799.05,604.87
2016,9,7,8,30,777.0,95.0,1.5,25.0,504.0,836.63,626.24
2016,9,7,8,45,794.0,99.5,1.6,26.0,549.5,863.76,640.73
2016,9,7,9,0,811.0,104.0,1.7,27.0,595.0,888.01,653.26
2016,9,7,9,15,826.0,107.0,1.65,27.5,636.0,905.58,660.93
2016,9,7,9,30,841.0,110.0,1.6,28.0,677.0,919.9,666.55
2016,9,7,9,45,860.0,108.0,1.6,29.0,714.5,919.92,662.39
2016,9,7,10,0,879.0,106.0,1.6,30.0,752.0,925.83,662.3
2016,9,7,10,15,887.0,107.5,1.6,30.0,781.0,922.08,658.81
2016,9,7,10,30,895.0,109.0,1.6,30.0,810.0,914.85,653.37
2016,9,7,10,45,899.0,110.5,1.6,30.5,831.0,900.62,642.37
2016,9,7,11,0,903.0,112.0,1.6,31.0,852.0,883.04,629.46
2016,9,7,11,15,906.0,113.0,1.6,31.5,865.5,860.85,613.78
2016,9,7,11,30,909.0,114.0,1.6,32.0,879.0,835.51,596.23
2016,9,7,11,45,909.0,115.0,1.6,32.5,884.5,804.83,575.34
2016,9,7,12,0,909.0,116.0,1.6,33.0,890.0,771.42,552.73
2016,9,7,12,15,908.5,116.0,1.6,33.0,887.5,734.19,527.33
2016,9,7,12,30,908.0,116.0,1.6,33.0,885.0,694.61,499.55
2016,9,7,12,45,888.5,124.5,1.65,33.0,869.5,648.52,466.87
2016,9,7,13,0,869.0,133.0,1.7,33.0,854.0,601.71,432.89
2016,9,7,13,15,864.0,132.0,1.75,33.0,835.5,554.46,397.75
2016,9,7,13,30,859.0,131.0,1.8,33.0,817.0,503.35,358.83
2016,9,7,13,45,849.0,130.5,1.9,33.0,790.0,451.44,318.28
2016,9,7,14,0,839.0,130.0,2.0,33.0,763.0,399.39,276.41
2016,9,7,14,15,828.5,127.5,2.1,32.5,730.0,345.71,232.91
2016,9,7,14,30,818.0,125.0,2.2,32.0,697.0,292.45,189.16
2016,9,7,14,45,801.0,123.0,2.3,32.0,657.5,238.97,145.83
2016,9,7,15,0,784.0,121.0,2.4,32.0,618.0,187.08,106.67
2016,9,7,15,15,764.5,117.5,2.45,31.5,573.5,135.67,74.75
2016,9,7,15,30,745.0,114.0,2.5,31.0,529.0,78.63,59.32
2016,9,7,15,45,716.0,110.0,2.65,30.5,480.0,71.01,53.42
2016,9,7,16,0,687.0,106.0,2.8,30.0,431.0,70.57,53.36
2016,9,7,16,15,651.5,100.0,2.75,29.5,380.0,68.58,52.0
2016,9,7,16,30,616.0,94.0,2.7,29.0,329.0,66.49,50.51
2016,9,7,16,45,563.5,87.0,2.7,28.5,277.0,63.42,48.13
2016,9,7,17,0,511.0,80.0,2.7,28.0,225.0,60.27,45.56
2016,9,7,17,15,441.0,69.0,2.4,26.5,175.5,53.45,39.87
2016,9,7,17,30,371.0,58.0,2.1,25.0,126.0,44.27,31.91
2016,9,7,17,45,267.0,43.0,1.85,24.0,83.5,33.29,22.01
2016,9,7,18,0,163.0,28.0,1.6,23.0,41.0,21.97,8.92
2016,9,7,18,15,81.5,14.0,1.55,22.5,20.5,12.73,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,71.0,13.0,2.3,16.0,15.0,54.65,0.0
2016,9,8,6,15,177.0,30.5,2.35,16.0,51.0,192.59,138.45
2016,9,8,6,30,283.0,48.0,2.4,16.0,87.0,291.49,236.0
2016,9,8,6,45,366.0,60.5,2.5,16.5,134.5,374.18,308.1
2016,9,8,7,0,449.0,73.0,2.6,17.0,182.0,462.48,381.63
2016,9,8,7,15,504.0,82.5,2.5,17.5,232.5,534.84,438.34
2016,9,8,7,30,559.0,92.0,2.4,18.0,283.0,604.56,490.11
2016,9,8,7,45,602.0,98.0,2.35,18.5,334.0,660.68,529.67
2016,9,8,8,0,645.0,104.0,2.3,19.0,385.0,716.27,567.43
2016,9,8,8,15,674.0,109.5,2.25,19.5,434.0,757.98,593.97
2016,9,8,8,30,703.0,115.0,2.2,20.0,483.0,797.91,618.64
2016,9,8,8,45,727.5,118.5,2.15,21.0,529.0,829.2,635.51
2016,9,8,9,0,752.0,122.0,2.1,22.0,575.0,857.98,650.35
2016,9,8,9,15,768.5,125.5,2.15,22.5,615.5,871.48,656.79
2016,9,8,9,30,785.0,129.0,2.2,23.0,656.0,887.43,665.1
2016,9,8,9,45,792.5,133.5,2.25,23.5,690.0,892.94,666.45
2016,9,8,10,0,800.0,138.0,2.3,24.0,724.0,895.11,665.78
2016,9,8,10,15,809.0,140.0,2.35,24.0,752.0,892.59,663.46
2016,9,8,10,30,818.0,142.0,2.4,24.0,780.0,886.67,659.05
2016,9,8,10,45,825.5,142.5,2.5,24.5,801.5,874.51,649.74
2016,9,8,11,0,833.0,143.0,2.6,25.0,823.0,859.03,638.34
2016,9,8,11,15,837.0,144.0,2.7,25.0,836.5,837.91,624.43
2016,9,8,11,30,841.0,145.0,2.8,25.0,850.0,813.73,608.46
2016,9,8,11,45,843.5,144.5,2.9,25.5,856.0,784.04,587.5
2016,9,8,12,0,846.0,144.0,3.0,26.0,862.0,751.65,563.64
2016,9,8,12,15,845.5,144.0,3.05,26.0,859.5,715.11,537.07
2016,9,8,12,30,845.0,144.0,3.1,26.0,857.0,676.38,508.41
2016,9,8,12,45,854.5,136.5,3.2,26.0,849.5,635.09,477.59
2016,9,8,13,0,864.0,129.0,3.3,26.0,842.0,592.16,444.62
2016,9,8,13,15,859.0,128.0,3.3,26.0,824.0,545.16,407.34
2016,9,8,13,30,854.0,127.0,3.3,26.0,806.0,494.1,366.12
2016,9,8,13,45,849.0,124.0,3.35,26.0,780.5,442.49,323.45
2016,9,8,14,0,844.0,121.0,3.4,26.0,755.0,390.29,279.22
2016,9,8,14,15,833.5,119.0,3.4,25.5,722.5,336.84,233.74
2016,9,8,14,30,823.0,117.0,3.4,25.0,690.0,283.78,188.26
2016,9,8,14,45,811.0,113.5,3.4,25.0,651.5,229.91,142.89
2016,9,8,15,0,799.0,110.0,3.4,25.0,613.0,177.06,101.75
2016,9,8,15,15,780.5,107.0,3.35,24.5,569.0,125.34,69.36
2016,9,8,15,30,762.0,104.0,3.3,24.0,525.0,75.77,58.76
2016,9,8,15,45,738.5,99.5,3.3,24.0,477.0,64.34,49.31
2016,9,8,16,0,715.0,95.0,3.3,24.0,429.0,63.26,48.57
2016,9,8,16,15,681.5,89.5,3.2,23.5,378.5,61.31,47.16
2016,9,8,16,30,648.0,84.0,3.1,23.0,328.0,59.26,45.63
2016,9,8,16,45,602.0,77.0,3.05,22.5,276.5,55.87,42.88
2016,9,8,17,0,556.0,70.0,3.0,22.0,225.0,52.35,39.9
2016,9,8,17,15,486.5,60.5,2.85,21.0,175.5,46.47,34.77
2016,9,8,17,30,417.0,51.0,2.7,20.0,126.0,40.38,29.22
2016,9,8,17,45,310.5,38.0,2.55,19.5,83.0,30.72,20.19
2016,9,8,18,0,204.0,25.0,2.4,19.0,40.0,20.65,6.83
2016,9,8,18,15,102.0,12.5,2.35,18.5,20.0,11.37,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
