Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,122.0,18.0,1.25,19.5,31.5,122.38,20.8
2016,9,19,6,30,244.0,36.0,1.4,20.0,63.0,244.38,187.63
2016,9,19,6,45,337.0,49.0,1.6,21.0,108.0,330.69,264.37
2016,9,19,7,0,430.0,62.0,1.8,22.0,153.0,427.72,343.81
2016,9,19,7,15,490.5,71.5,1.75,22.5,203.0,497.87,398.98
2016,9,19,7,30,551.0,81.0,1.7,23.0,253.0,569.51,451.98
2016,9,19,7,45,598.5,87.0,1.65,24.0,303.5,627.24,491.32
2016,9,19,8,0,646.0,93.0,1.6,25.0,354.0,684.65,528.62
2016,9,19,8,15,676.5,98.5,1.6,26.0,402.5,726.17,553.69
2016,9,19,8,30,707.0,104.0,1.6,27.0,451.0,765.92,576.85
2016,9,19,8,45,733.5,106.5,1.65,28.0,496.5,796.31,593.56
2016,9,19,9,0,760.0,109.0,1.7,29.0,542.0,819.68,605.36
2016,9,19,9,15,777.0,112.5,1.7,29.5,582.5,837.99,614.49
2016,9,19,9,30,794.0,116.0,1.7,30.0,623.0,853.15,621.58
2016,9,19,9,45,812.0,115.5,1.75,30.5,658.5,861.41,624.78
2016,9,19,10,0,830.0,115.0,1.8,31.0,694.0,866.25,625.94
2016,9,19,10,15,839.0,117.0,1.9,31.0,721.5,862.56,623.48
2016,9,19,10,30,848.0,119.0,2.0,31.0,749.0,855.41,618.93
2016,9,19,10,45,857.5,118.5,2.1,31.5,770.5,836.04,605.27
2016,9,19,11,0,867.0,118.0,2.2,32.0,792.0,820.51,594.28
2016,9,19,11,15,871.0,118.5,2.3,32.0,805.0,798.33,580.09
2016,9,19,11,30,875.0,119.0,2.4,32.0,818.0,773.1,563.86
2016,9,19,11,45,879.5,117.5,2.5,32.5,823.5,743.39,543.11
2016,9,19,12,0,884.0,116.0,2.6,33.0,829.0,710.86,519.19
2016,9,19,12,15,883.0,116.0,2.7,33.0,825.5,673.41,492.4
2016,9,19,12,30,882.0,116.0,2.8,33.0,822.0,633.72,463.38
2016,9,19,12,45,879.0,115.5,2.9,33.0,810.5,590.45,431.04
2016,9,19,13,0,876.0,115.0,3.0,33.0,799.0,545.48,396.54
2016,9,19,13,15,870.5,114.0,3.05,33.0,779.5,497.45,358.71
2016,9,19,13,30,865.0,113.0,3.1,33.0,760.0,448.35,319.03
2016,9,19,13,45,860.5,109.5,3.2,33.0,734.0,396.81,276.59
2016,9,19,14,0,856.0,106.0,3.3,33.0,708.0,344.57,232.72
2016,9,19,14,15,845.0,104.0,3.35,32.5,674.0,284.89,183.55
2016,9,19,14,30,834.0,102.0,3.4,32.0,640.0,231.37,139.64
2016,9,19,14,45,821.0,98.5,3.45,32.0,601.0,177.14,98.0
2016,9,19,15,0,808.0,95.0,3.5,32.0,562.0,124.06,64.25
2016,9,19,15,15,787.5,92.0,3.5,31.5,517.0,72.57,45.9
2016,9,19,15,30,767.0,89.0,3.5,31.0,472.0,64.19,47.76
2016,9,19,15,45,738.5,85.0,3.5,30.5,423.0,62.81,46.89
2016,9,19,16,0,710.0,81.0,3.5,30.0,374.0,55.82,41.3
2016,9,19,16,15,670.5,75.5,3.4,29.0,323.5,53.4,39.56
2016,9,19,16,30,631.0,70.0,3.3,28.0,273.0,50.9,37.67
2016,9,19,16,45,569.0,63.5,3.25,27.5,221.5,47.41,34.75
2016,9,19,17,0,507.0,57.0,3.2,27.0,170.0,43.87,31.62
2016,9,19,17,15,417.5,47.0,3.0,26.0,123.0,37.1,25.61
2016,9,19,17,30,328.0,37.0,2.8,25.0,76.0,30.13,18.98
2016,9,19,17,45,164.0,18.5,2.6,24.0,38.0,14.77,1.26
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,115.5,18.5,2.35,15.5,31.0,118.56,4.17
2016,9,20,6,30,231.0,37.0,2.5,16.0,62.0,237.66,184.65
2016,9,20,6,45,343.5,48.5,2.65,16.5,108.5,333.94,272.68
2016,9,20,7,0,456.0,60.0,2.8,17.0,155.0,443.26,364.96
2016,9,20,7,15,517.0,68.0,2.8,17.5,204.5,512.51,421.19
2016,9,20,7,30,578.0,76.0,2.8,18.0,254.0,583.13,475.55
2016,9,20,7,45,633.0,79.0,2.85,18.5,306.0,643.41,519.9
2016,9,20,8,0,688.0,82.0,2.9,19.0,358.0,703.59,562.59
2016,9,20,8,15,489.5,138.5,2.9,19.5,347.5,605.99,485.97
2016,9,20,8,30,291.0,195.0,2.9,20.0,337.0,488.72,390.89
2016,9,20,8,45,546.0,144.0,2.95,21.0,442.0,674.18,533.28
2016,9,20,9,0,801.0,93.0,3.0,22.0,547.0,834.48,643.73
2016,9,20,9,15,654.5,152.5,3.0,22.5,541.0,777.96,599.76
2016,9,20,9,30,508.0,212.0,3.0,23.0,535.0,702.72,541.6
2016,9,20,9,45,518.0,220.0,3.05,23.5,564.5,712.9,547.31
2016,9,20,10,0,528.0,228.0,3.1,24.0,594.0,720.59,550.67
2016,9,20,10,15,531.0,236.5,3.15,24.0,617.5,720.22,549.33
2016,9,20,10,30,534.0,245.0,3.2,24.0,641.0,717.34,546.34
2016,9,20,10,45,594.5,229.5,3.25,24.5,681.0,739.08,560.96
2016,9,20,11,0,655.0,214.0,3.3,25.0,721.0,752.78,569.62
2016,9,20,11,15,639.5,230.5,3.35,25.0,732.5,732.96,554.23
2016,9,20,11,30,624.0,247.0,3.4,25.0,744.0,711.05,537.51
2016,9,20,11,45,639.0,236.5,3.5,25.5,747.5,685.0,517.8
2016,9,20,12,0,654.0,226.0,3.6,26.0,751.0,656.18,495.82
2016,9,20,12,15,602.5,245.0,3.65,26.0,727.0,608.24,459.63
2016,9,20,12,30,551.0,264.0,3.7,26.0,703.0,561.57,424.1
2016,9,20,12,45,538.0,269.0,3.8,26.0,692.5,527.65,397.85
2016,9,20,13,0,525.0,274.0,3.9,26.0,682.0,493.51,370.89
2016,9,20,13,15,555.5,254.5,3.95,26.0,676.5,459.79,343.61
2016,9,20,13,30,586.0,235.0,4.0,26.0,671.0,422.77,312.83
2016,9,20,13,45,605.0,217.0,4.05,26.0,653.0,379.3,276.31
2016,9,20,14,0,624.0,199.0,4.1,26.0,635.0,333.39,237.02
2016,9,20,14,15,729.0,148.5,4.1,25.5,633.5,281.36,189.96
2016,9,20,14,30,834.0,98.0,4.1,25.0,632.0,224.3,138.11
2016,9,20,14,45,671.0,141.5,4.15,25.0,554.0,178.92,108.88
2016,9,20,15,0,508.0,185.0,4.2,25.0,476.0,156.45,103.01
2016,9,20,15,15,633.5,136.5,4.15,24.5,469.5,90.82,71.37
2016,9,20,15,30,759.0,88.0,4.1,24.0,463.0,63.6,48.74
2016,9,20,15,45,482.0,126.5,4.05,23.5,356.0,85.71,67.85
2016,9,20,16,0,205.0,165.0,4.0,23.0,249.0,122.28,99.27
2016,9,20,16,15,412.0,118.0,3.9,22.5,257.0,83.16,66.26
2016,9,20,16,30,619.0,71.0,3.8,22.0,265.0,51.83,39.46
2016,9,20,16,45,557.0,64.0,3.7,21.5,214.5,47.99,36.17
2016,9,20,17,0,495.0,57.0,3.6,21.0,164.0,44.06,32.61
2016,9,20,17,15,403.5,46.5,3.45,20.0,118.0,36.86,26.05
2016,9,20,17,30,312.0,36.0,3.3,19.0,72.0,29.42,18.74
2016,9,20,17,45,156.0,18.0,3.2,18.5,36.0,14.46,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,18.0,3.65,14.0,32.0,128.44,0.0
2016,9,21,6,30,269.0,36.0,3.8,14.0,64.0,260.87,203.59
2016,9,21,6,45,379.5,46.0,4.0,14.5,110.5,357.78,294.99
2016,9,21,7,0,490.0,56.0,4.2,15.0,157.0,462.11,385.07
2016,9,21,7,15,552.0,63.5,4.25,15.5,207.5,532.01,442.81
2016,9,21,7,30,614.0,71.0,4.3,16.0,258.0,603.39,499.07
2016,9,21,7,45,662.0,74.5,4.4,16.5,309.5,659.12,541.13
2016,9,21,8,0,710.0,78.0,4.5,17.0,361.0,714.48,581.51
2016,9,21,8,15,739.0,82.0,4.55,17.0,409.5,749.39,606.29
2016,9,21,8,30,768.0,86.0,4.6,17.0,458.0,787.05,632.8
2016,9,21,8,45,792.5,88.0,4.65,17.5,504.0,815.99,651.24
2016,9,21,9,0,817.0,90.0,4.7,18.0,550.0,842.19,667.51
2016,9,21,9,15,560.0,181.0,4.75,18.0,507.0,716.97,572.54
2016,9,21,9,30,303.0,272.0,4.8,18.0,464.0,571.88,455.86
2016,9,21,9,45,448.0,239.5,4.85,18.5,540.0,670.71,532.66
2016,9,21,10,0,593.0,207.0,4.9,19.0,616.0,757.7,597.74
2016,9,21,10,15,744.0,152.5,4.9,19.0,686.5,817.35,641.55
2016,9,21,10,30,895.0,98.0,4.9,19.0,757.0,859.09,670.49
2016,9,21,10,45,739.0,174.5,4.9,19.0,728.5,800.1,626.82
2016,9,21,11,0,583.0,251.0,4.9,19.0,700.0,725.05,567.55
2016,9,21,11,15,593.0,248.5,4.85,19.0,711.5,711.12,556.57
2016,9,21,11,30,603.0,246.0,4.8,19.0,723.0,691.92,541.38
2016,9,21,11,45,603.5,248.0,4.75,19.0,727.5,667.44,521.97
2016,9,21,12,0,604.0,250.0,4.7,19.0,732.0,640.99,500.93
2016,9,21,12,15,606.0,248.0,4.75,19.0,730.0,610.24,476.82
2016,9,21,12,30,608.0,246.0,4.8,19.0,728.0,577.82,451.02
2016,9,21,12,45,610.5,241.0,4.85,19.0,718.5,541.65,421.88
2016,9,21,13,0,613.0,236.0,4.9,19.0,709.0,504.14,391.05
2016,9,21,13,15,762.0,167.5,5.0,19.0,740.5,479.24,368.63
2016,9,21,13,30,911.0,99.0,5.1,19.0,772.0,447.42,338.04
2016,9,21,13,45,906.5,97.5,5.2,19.0,746.5,395.22,291.44
2016,9,21,14,0,902.0,96.0,5.3,19.0,721.0,342.21,243.42
2016,9,21,14,15,893.5,94.0,5.3,18.5,688.0,287.24,194.25
2016,9,21,14,30,885.0,92.0,5.3,18.0,655.0,232.32,146.38
2016,9,21,14,45,874.0,89.5,5.35,18.0,615.5,176.97,102.11
2016,9,21,15,0,863.0,87.0,5.4,18.0,576.0,113.98,60.52
2016,9,21,15,15,844.5,84.0,5.3,18.0,530.5,59.96,46.67
2016,9,21,15,30,826.0,81.0,5.2,18.0,485.0,59.18,46.16
2016,9,21,15,45,802.5,77.0,5.15,18.0,436.0,57.57,44.91
2016,9,21,16,0,779.0,73.0,5.1,18.0,387.0,55.92,43.6
2016,9,21,16,15,740.5,68.5,4.95,17.5,334.0,53.72,41.86
2016,9,21,16,30,702.0,64.0,4.8,17.0,281.0,51.49,40.02
2016,9,21,16,45,644.0,57.5,4.7,17.0,228.0,43.31,32.72
2016,9,21,17,0,586.0,51.0,4.6,17.0,175.0,39.5,29.13
2016,9,21,17,15,486.5,42.5,4.35,16.5,125.5,33.76,23.69
2016,9,21,17,30,387.0,34.0,4.1,16.0,76.0,27.93,17.52
2016,9,21,17,45,193.5,17.0,3.95,15.5,38.0,13.74,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,128.5,18.0,3.7,14.0,31.0,123.85,0.0
2016,9,22,6,30,257.0,36.0,3.8,14.0,62.0,253.04,195.64
2016,9,22,6,45,361.0,48.0,3.95,14.5,108.0,345.83,284.65
2016,9,22,7,0,465.0,60.0,4.1,15.0,154.0,447.08,372.18
2016,9,22,7,15,530.5,68.0,4.05,15.0,205.0,519.74,433.35
2016,9,22,7,30,596.0,76.0,4.0,15.0,256.0,593.87,492.65
2016,9,22,7,45,648.5,80.0,4.0,15.5,308.0,653.51,537.51
2016,9,22,8,0,701.0,84.0,4.0,16.0,360.0,712.86,580.51
2016,9,22,8,15,731.5,88.0,3.95,16.5,409.5,752.93,607.5
2016,9,22,8,30,762.0,92.0,3.9,17.0,459.0,786.6,629.14
2016,9,22,8,45,792.0,93.0,3.85,17.5,506.5,818.96,649.4
2016,9,22,9,0,822.0,94.0,3.8,18.0,554.0,848.6,667.36
2016,9,22,9,15,838.0,96.5,3.8,18.0,594.5,864.78,677.03
2016,9,22,9,30,854.0,99.0,3.8,18.0,635.0,877.64,684.51
2016,9,22,9,45,875.0,96.5,3.85,18.5,672.0,877.92,682.15
2016,9,22,10,0,896.0,94.0,3.9,19.0,709.0,882.89,683.37
2016,9,22,10,15,904.0,95.0,3.9,19.0,737.0,877.02,678.09
2016,9,22,10,30,912.0,96.0,3.9,19.0,765.0,867.63,670.57
2016,9,22,10,45,918.5,96.5,3.95,19.5,785.5,852.94,658.46
2016,9,22,11,0,925.0,97.0,4.0,20.0,806.0,834.78,644.08
2016,9,22,11,15,928.0,97.5,4.0,20.0,818.5,810.51,626.5
2016,9,22,11,30,931.0,98.0,4.0,20.0,831.0,783.06,606.73
2016,9,22,11,45,932.0,98.0,4.05,20.5,835.0,750.65,582.3
2016,9,22,12,0,933.0,98.0,4.1,21.0,839.0,715.43,554.14
2016,9,22,12,15,932.0,98.0,4.1,21.0,835.0,676.28,523.52
2016,9,22,12,30,931.0,98.0,4.1,21.0,831.0,634.78,490.5
2016,9,22,12,45,926.0,98.5,4.1,21.0,818.0,589.37,453.79
2016,9,22,13,0,921.0,99.0,4.1,21.0,805.0,542.29,414.88
2016,9,22,13,15,915.5,98.0,4.05,21.0,785.0,492.29,372.68
2016,9,22,13,30,910.0,97.0,4.0,21.0,765.0,441.16,328.51
2016,9,22,13,45,899.5,97.0,4.0,21.0,736.5,388.17,282.04
2016,9,22,14,0,889.0,97.0,4.0,21.0,708.0,334.95,234.71
2016,9,22,14,15,878.0,95.0,4.0,21.0,673.5,280.1,186.21
2016,9,22,14,30,867.0,93.0,4.0,21.0,639.0,225.59,139.5
2016,9,22,14,45,849.0,91.5,4.0,21.0,598.0,163.26,91.09
2016,9,22,15,0,831.0,90.0,4.0,21.0,557.0,109.95,58.88
2016,9,22,15,15,810.5,87.0,4.05,20.5,511.5,62.0,47.96
2016,9,22,15,30,790.0,84.0,4.1,20.0,466.0,61.31,47.64
2016,9,22,15,45,756.5,81.5,4.15,20.0,416.0,60.9,47.44
2016,9,22,16,0,723.0,79.0,4.2,20.0,366.0,55.1,42.54
2016,9,22,16,15,681.5,73.5,4.15,19.5,314.5,52.6,40.54
2016,9,22,16,30,640.0,68.0,4.1,19.0,263.0,50.02,38.4
2016,9,22,16,45,573.0,61.5,4.1,18.5,211.5,46.45,35.25
2016,9,22,17,0,506.0,55.0,4.1,18.0,160.0,42.86,31.9
2016,9,22,17,15,405.0,45.0,3.9,17.0,113.0,36.01,25.52
2016,9,22,17,30,304.0,35.0,3.7,16.0,66.0,28.99,18.06
2016,9,22,17,45,152.0,17.5,3.55,15.5,33.0,14.32,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,172.5,14.5,1.05,12.5,31.5,146.94,0.0
2016,9,23,6,30,345.0,29.0,1.2,13.0,63.0,301.2,229.77
2016,9,23,6,45,446.5,37.5,1.35,13.5,109.5,391.55,318.64
2016,9,23,7,0,548.0,46.0,1.5,14.0,156.0,488.38,400.27
2016,9,23,7,15,607.0,52.5,1.6,15.0,207.0,555.49,453.47
2016,9,23,7,30,666.0,59.0,1.7,16.0,258.0,619.3,501.36
2016,9,23,7,45,706.5,63.0,1.8,17.0,309.0,671.16,538.01
2016,9,23,8,0,747.0,67.0,1.9,18.0,360.0,722.1,572.51
2016,9,23,8,15,774.0,70.0,2.1,18.5,408.5,759.11,597.69
2016,9,23,8,30,801.0,73.0,2.3,19.0,457.0,793.99,620.93
2016,9,23,8,45,820.5,75.5,2.55,19.5,501.5,819.31,637.43
2016,9,23,9,0,840.0,78.0,2.8,20.0,546.0,833.8,646.19
2016,9,23,9,15,854.0,80.0,2.85,20.5,585.5,847.99,653.48
2016,9,23,9,30,868.0,82.0,2.9,21.0,625.0,858.96,658.58
2016,9,23,9,45,880.0,83.0,3.0,21.5,659.0,863.67,659.77
2016,9,23,10,0,892.0,84.0,3.1,22.0,693.0,864.92,658.76
2016,9,23,10,15,898.5,85.0,3.15,22.5,719.5,857.97,651.93
2016,9,23,10,30,905.0,86.0,3.2,23.0,746.0,847.56,642.93
2016,9,23,10,45,909.5,87.0,3.3,23.5,765.5,832.05,630.87
2016,9,23,11,0,914.0,88.0,3.4,24.0,785.0,813.17,616.6
2016,9,23,11,15,916.5,88.5,3.45,24.0,796.5,788.95,599.64
2016,9,23,11,30,919.0,89.0,3.5,24.0,808.0,761.61,580.52
2016,9,23,11,45,918.5,89.5,3.6,24.5,811.5,729.17,556.73
2016,9,23,12,0,918.0,90.0,3.7,25.0,815.0,694.03,529.25
2016,9,23,12,15,916.5,90.0,3.75,25.0,810.5,655.28,499.53
2016,9,23,12,30,915.0,90.0,3.8,25.0,806.0,614.25,467.46
2016,9,23,12,45,907.5,91.5,3.85,25.0,793.0,569.23,431.62
2016,9,23,13,0,900.0,93.0,3.9,25.0,780.0,522.76,393.79
2016,9,23,13,15,894.5,92.0,3.9,24.5,759.5,473.88,353.75
2016,9,23,13,30,889.0,91.0,3.9,24.0,739.0,423.9,311.64
2016,9,23,13,45,879.0,90.5,3.95,24.0,711.5,371.91,266.46
2016,9,23,14,0,869.0,90.0,4.0,24.0,684.0,319.68,220.46
2016,9,23,14,15,857.5,88.5,4.0,23.5,650.0,266.35,174.11
2016,9,23,14,30,846.0,87.0,4.0,23.0,616.0,213.42,129.58
2016,9,23,14,45,832.0,84.5,4.05,23.0,576.5,160.08,88.98
2016,9,23,15,0,818.0,82.0,4.1,23.0,537.0,99.36,51.72
2016,9,23,15,15,665.5,113.5,4.1,22.5,464.0,72.77,56.76
2016,9,23,15,30,513.0,145.0,4.1,22.0,391.0,96.95,77.71
2016,9,23,15,45,499.0,131.0,4.15,22.0,349.5,89.54,71.59
2016,9,23,16,0,485.0,117.0,4.2,22.0,308.0,81.74,65.11
2016,9,23,16,15,566.5,88.0,4.1,21.0,280.5,63.45,49.7
2016,9,23,16,30,648.0,59.0,4.0,20.0,253.0,43.23,32.3
2016,9,23,16,45,585.0,53.5,3.9,19.5,203.0,40.18,29.61
2016,9,23,17,0,522.0,48.0,3.8,19.0,153.0,37.11,26.73
2016,9,23,17,15,423.5,38.5,3.65,18.5,107.0,30.45,20.51
2016,9,23,17,30,325.0,29.0,3.5,18.0,61.0,23.6,13.16
2016,9,23,17,45,162.5,14.5,3.4,17.5,30.5,11.7,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.5,13.0,1.1,14.5,31.0,153.61,0.0
2016,9,24,6,30,379.0,26.0,1.3,15.0,62.0,318.7,238.44
2016,9,24,6,45,478.0,34.0,1.5,16.0,109.0,400.4,322.82
2016,9,24,7,0,577.0,42.0,1.7,17.0,156.0,496.37,402.43
2016,9,24,7,15,635.5,47.5,1.85,17.5,207.0,563.35,456.28
2016,9,24,7,30,694.0,53.0,2.0,18.0,258.0,631.38,508.3
2016,9,24,7,45,732.5,57.0,2.15,18.5,309.5,681.96,545.12
2016,9,24,8,0,771.0,61.0,2.3,19.0,361.0,731.57,579.97
2016,9,24,8,15,798.0,64.0,2.35,19.5,410.0,768.83,604.23
2016,9,24,8,30,825.0,67.0,2.4,20.0,459.0,795.93,620.73
2016,9,24,8,45,845.0,69.5,2.45,21.0,504.5,821.95,635.07
2016,9,24,9,0,865.0,72.0,2.5,22.0,550.0,845.15,647.19
2016,9,24,9,15,879.0,73.5,2.6,22.5,590.5,858.82,654.28
2016,9,24,9,30,893.0,75.0,2.7,23.0,631.0,869.2,659.24
2016,9,24,9,45,907.0,75.0,2.85,24.0,666.0,874.37,659.83
2016,9,24,10,0,921.0,75.0,3.0,25.0,701.0,876.01,658.13
2016,9,24,10,15,928.5,76.0,3.05,25.5,728.5,869.65,651.78
2016,9,24,10,30,936.0,77.0,3.1,26.0,756.0,859.7,643.2
2016,9,24,10,45,941.0,77.5,3.15,27.0,776.0,843.57,629.36
2016,9,24,11,0,946.0,78.0,3.2,28.0,796.0,823.97,613.38
2016,9,24,11,15,949.0,78.5,3.15,28.0,808.5,799.43,596.07
2016,9,24,11,30,952.0,79.0,3.1,28.0,821.0,771.63,576.62
2016,9,24,11,45,953.0,79.5,3.1,28.5,825.0,739.3,553.21
2016,9,24,12,0,954.0,80.0,3.1,29.0,829.0,704.07,525.91
2016,9,24,12,15,953.5,79.5,3.1,29.0,825.0,664.23,495.93
2016,9,24,12,30,953.0,79.0,3.1,29.0,821.0,621.95,463.53
2016,9,24,12,45,941.0,83.5,3.1,29.5,807.0,575.76,426.58
2016,9,24,13,0,929.0,88.0,3.1,30.0,793.0,528.32,387.97
2016,9,24,13,15,924.0,87.5,3.1,30.0,773.0,478.74,347.66
2016,9,24,13,30,919.0,87.0,3.1,30.0,753.0,427.94,305.33
2016,9,24,13,45,910.5,86.0,3.15,30.0,725.0,374.57,260.21
2016,9,24,14,0,902.0,85.0,3.2,30.0,697.0,320.78,214.09
2016,9,24,14,15,891.0,83.5,3.2,29.5,662.5,265.87,167.67
2016,9,24,14,30,880.0,82.0,3.2,29.0,628.0,211.27,123.12
2016,9,24,14,45,864.5,80.0,3.2,29.0,587.5,156.35,82.97
2016,9,24,15,0,849.0,78.0,3.2,29.0,547.0,102.67,53.78
2016,9,24,15,15,829.0,75.5,3.15,28.5,501.5,54.34,39.99
2016,9,24,15,30,809.0,73.0,3.1,28.0,456.0,53.69,39.69
2016,9,24,15,45,780.0,69.5,3.1,28.0,406.5,52.21,38.58
2016,9,24,16,0,751.0,66.0,3.1,28.0,357.0,50.71,37.42
2016,9,24,16,15,711.0,61.5,2.8,27.0,306.0,48.3,35.62
2016,9,24,16,30,671.0,57.0,2.5,26.0,255.0,45.87,33.7
2016,9,24,16,45,609.0,51.0,2.2,25.5,203.5,38.45,27.33
2016,9,24,17,0,547.0,45.0,1.9,25.0,152.0,34.85,24.06
2016,9,24,17,15,444.0,36.5,1.75,23.5,105.5,28.94,18.69
2016,9,24,17,30,341.0,28.0,1.6,22.0,59.0,22.91,11.88
2016,9,24,17,45,170.5,14.0,1.5,21.0,29.5,12.73,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,190.0,13.0,1.25,16.0,30.5,127.06,0.0
2016,9,25,6,30,380.0,26.0,1.5,17.0,61.0,318.59,233.42
2016,9,25,6,45,483.0,34.5,1.75,18.0,109.0,410.04,327.65
2016,9,25,7,0,586.0,43.0,2.0,19.0,157.0,502.29,404.65
2016,9,25,7,15,645.0,48.5,2.0,19.5,208.5,569.86,458.26
2016,9,25,7,30,704.0,54.0,2.0,20.0,260.0,638.37,509.57
2016,9,25,7,45,742.5,58.0,2.05,21.0,311.5,689.03,544.51
2016,9,25,8,0,781.0,62.0,2.1,22.0,363.0,738.67,577.18
2016,9,25,8,15,807.0,65.0,2.25,23.0,412.5,775.1,599.99
2016,9,25,8,30,833.0,68.0,2.4,24.0,462.0,801.32,615.12
2016,9,25,8,45,850.5,71.0,2.55,25.5,506.5,825.74,627.52
2016,9,25,9,0,868.0,74.0,2.7,27.0,551.0,847.24,637.67
2016,9,25,9,15,881.5,76.0,2.75,27.5,591.5,860.9,644.24
2016,9,25,9,30,895.0,78.0,2.8,28.0,632.0,871.25,648.68
2016,9,25,9,45,909.5,77.5,2.85,29.0,666.5,876.05,648.23
2016,9,25,10,0,924.0,77.0,2.9,30.0,701.0,877.33,645.59
2016,9,25,10,15,931.0,78.0,2.85,30.5,728.5,870.37,638.28
2016,9,25,10,30,938.0,79.0,2.8,31.0,756.0,859.8,628.84
2016,9,25,10,45,939.0,81.5,2.75,32.0,774.5,842.44,613.85
2016,9,25,11,0,940.0,84.0,2.7,33.0,793.0,821.67,596.89
2016,9,25,11,15,942.5,84.5,2.55,33.0,805.0,796.69,579.13
2016,9,25,11,30,945.0,85.0,2.4,33.0,817.0,768.51,559.35
2016,9,25,11,45,939.5,88.0,2.25,33.5,819.0,734.17,533.97
2016,9,25,12,0,934.0,91.0,2.1,34.0,821.0,697.31,505.51
2016,9,25,12,15,933.0,91.0,1.9,34.0,816.5,658.12,475.95
2016,9,25,12,30,932.0,91.0,1.7,34.0,812.0,616.57,444.24
2016,9,25,12,45,918.0,95.5,1.5,34.5,797.0,569.94,407.53
2016,9,25,13,0,904.0,100.0,1.3,35.0,782.0,522.31,369.58
2016,9,25,13,15,898.0,99.0,1.1,35.0,761.5,472.84,330.41
2016,9,25,13,30,892.0,98.0,0.9,35.0,741.0,422.33,289.61
2016,9,25,13,45,878.5,99.0,0.75,35.0,712.0,370.1,247.16
2016,9,25,14,0,865.0,100.0,0.6,35.0,683.0,317.94,204.35
2016,9,25,14,15,853.0,98.0,0.55,34.5,648.5,257.55,156.5
2016,9,25,14,30,841.0,96.0,0.5,34.0,614.0,203.68,114.81
2016,9,25,14,45,820.0,94.5,0.5,34.0,572.5,150.05,77.9
2016,9,25,15,0,799.0,93.0,0.5,34.0,531.0,98.47,51.94
2016,9,25,15,15,776.5,90.0,0.65,33.5,485.5,64.57,47.39
2016,9,25,15,30,754.0,87.0,0.8,33.0,440.0,63.97,47.22
2016,9,25,15,45,720.5,83.0,0.95,33.0,391.0,56.78,41.46
2016,9,25,16,0,687.0,79.0,1.1,33.0,342.0,55.51,40.54
2016,9,25,16,15,643.5,73.0,1.05,32.0,291.0,52.63,38.42
2016,9,25,16,30,600.0,67.0,1.0,31.0,240.0,49.67,36.12
2016,9,25,16,45,534.0,59.0,0.95,30.0,190.0,44.88,32.13
2016,9,25,17,0,468.0,51.0,0.9,29.0,140.0,39.95,27.83
2016,9,25,17,15,365.0,39.5,0.95,27.5,95.5,31.63,20.47
2016,9,25,17,30,262.0,28.0,1.0,26.0,51.0,23.0,11.04
2016,9,25,17,45,131.0,14.0,1.05,25.0,25.5,12.73,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,15.0,1.05,20.5,25.5,84.31,0.0
2016,9,26,6,30,234.0,30.0,1.0,21.0,51.0,227.46,160.43
2016,9,26,6,45,335.0,43.0,1.0,22.0,95.5,318.72,250.01
2016,9,26,7,0,436.0,56.0,1.0,23.0,140.0,416.43,329.57
2016,9,26,7,15,501.5,65.5,1.1,23.5,189.5,488.93,387.08
2016,9,26,7,30,567.0,75.0,1.2,24.0,239.0,563.14,442.57
2016,9,26,7,45,613.0,82.0,1.3,25.0,290.0,619.92,482.09
2016,9,26,8,0,659.0,89.0,1.4,26.0,341.0,676.26,519.73
2016,9,26,8,15,691.0,94.0,1.4,27.0,389.5,717.55,544.67
2016,9,26,8,30,723.0,99.0,1.4,28.0,438.0,757.03,567.61
2016,9,26,8,45,747.0,103.0,1.4,29.0,483.5,786.26,583.03
2016,9,26,9,0,771.0,107.0,1.4,30.0,529.0,808.32,593.44
2016,9,26,9,15,788.5,110.5,1.35,30.5,569.5,826.24,601.69
2016,9,26,9,30,806.0,114.0,1.3,31.0,610.0,840.93,607.82
2016,9,26,9,45,819.5,116.0,1.3,32.0,644.0,847.15,607.94
2016,9,26,10,0,833.0,118.0,1.3,33.0,678.0,849.93,606.06
2016,9,26,10,15,842.5,120.0,1.35,33.5,705.5,845.83,601.82
2016,9,26,10,30,852.0,122.0,1.4,34.0,733.0,838.23,595.56
2016,9,26,10,45,858.5,123.0,1.45,34.5,753.5,823.68,585.02
2016,9,26,11,0,865.0,124.0,1.5,35.0,774.0,805.77,572.5
2016,9,26,11,15,868.5,124.5,1.6,35.0,786.0,781.79,557.79
2016,9,26,11,30,872.0,125.0,1.7,35.0,798.0,754.75,540.48
2016,9,26,11,45,873.5,125.5,1.85,35.0,802.0,723.38,519.66
2016,9,26,12,0,875.0,126.0,2.0,35.0,806.0,689.29,496.41
2016,9,26,12,15,873.5,125.5,2.15,35.0,801.5,649.89,468.85
2016,9,26,12,30,872.0,125.0,2.3,35.0,797.0,608.36,438.96
2016,9,26,12,45,896.5,111.0,2.5,35.0,792.0,567.87,409.07
2016,9,26,13,0,921.0,97.0,2.7,35.0,787.0,523.63,375.17
2016,9,26,13,15,915.5,96.0,2.8,35.0,766.5,473.6,335.62
2016,9,26,13,30,910.0,95.0,2.9,35.0,746.0,422.44,294.08
2016,9,26,13,45,902.5,93.0,3.0,35.0,718.5,368.93,249.83
2016,9,26,14,0,895.0,91.0,3.1,35.0,691.0,314.95,204.6
2016,9,26,14,15,884.0,89.5,3.15,34.5,656.0,260.35,159.62
2016,9,26,14,30,873.0,88.0,3.2,34.0,621.0,206.07,116.81
2016,9,26,14,45,859.0,85.0,3.3,34.0,580.5,150.95,78.47
2016,9,26,15,0,845.0,82.0,3.4,34.0,540.0,88.53,45.29
2016,9,26,15,15,824.5,79.0,3.35,33.5,494.5,57.15,41.45
2016,9,26,15,30,804.0,76.0,3.3,33.0,449.0,56.22,40.93
2016,9,26,15,45,759.0,75.5,3.3,32.5,396.5,57.06,41.84
2016,9,26,16,0,714.0,75.0,3.3,32.0,344.0,52.94,38.63
2016,9,26,16,15,670.5,69.5,2.9,31.0,293.0,50.31,36.67
2016,9,26,16,30,627.0,64.0,2.5,30.0,242.0,47.62,34.55
2016,9,26,16,45,544.0,58.0,2.15,29.0,189.5,44.31,31.77
2016,9,26,17,0,461.0,52.0,1.8,28.0,137.0,41.07,28.83
2016,9,26,17,15,356.5,39.5,1.65,27.0,92.5,31.85,20.58
2016,9,26,17,30,252.0,27.0,1.5,26.0,48.0,22.27,9.62
2016,9,26,17,45,126.0,13.5,1.35,25.0,24.0,12.28,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,72.5,14.5,1.25,20.5,20.5,56.8,0.0
2016,9,27,6,30,145.0,29.0,1.2,21.0,41.0,168.11,114.99
2016,9,27,6,45,217.0,48.0,1.15,21.5,81.0,244.17,191.69
2016,9,27,7,0,289.0,67.0,1.1,22.0,121.0,323.61,258.32
2016,9,27,7,15,349.5,82.5,1.2,22.5,168.5,393.23,314.85
2016,9,27,7,30,410.0,98.0,1.3,23.0,216.0,465.16,370.86
2016,9,27,7,45,448.5,111.5,1.45,24.0,263.0,518.67,410.19
2016,9,27,8,0,487.0,125.0,1.6,25.0,310.0,572.11,448.05
2016,9,27,8,15,521.5,134.5,1.5,25.5,356.5,616.76,477.78
2016,9,27,8,30,556.0,144.0,1.4,26.0,403.0,660.36,505.7
2016,9,27,8,45,579.0,152.5,1.35,27.0,446.0,691.49,523.31
2016,9,27,9,0,602.0,161.0,1.3,28.0,489.0,726.79,543.14
2016,9,27,9,15,622.0,167.5,1.4,28.5,528.0,749.0,556.36
2016,9,27,9,30,642.0,174.0,1.5,29.0,567.0,768.34,567.68
2016,9,27,9,45,728.0,148.5,1.6,30.0,617.0,806.56,590.54
2016,9,27,10,0,814.0,123.0,1.7,31.0,667.0,836.07,607.03
2016,9,27,10,15,823.0,125.0,1.8,31.0,694.0,831.63,603.82
2016,9,27,10,30,832.0,127.0,1.9,31.0,721.0,823.76,598.78
2016,9,27,10,45,795.5,148.5,2.05,31.5,729.0,796.18,580.03
2016,9,27,11,0,759.0,170.0,2.2,32.0,737.0,769.54,561.17
2016,9,27,11,15,763.0,171.0,2.3,32.0,749.0,747.75,546.26
2016,9,27,11,30,767.0,172.0,2.4,32.0,761.0,723.13,529.14
2016,9,27,11,45,738.0,187.5,2.55,32.5,756.0,686.99,502.54
2016,9,27,12,0,709.0,203.0,2.7,33.0,751.0,649.86,474.97
2016,9,27,12,15,707.5,202.5,2.75,33.0,746.5,614.73,449.34
2016,9,27,12,30,706.0,202.0,2.8,33.0,742.0,577.91,421.93
2016,9,27,12,45,745.0,179.5,2.9,33.0,741.5,541.74,394.66
2016,9,27,13,0,784.0,157.0,3.0,33.0,741.0,503.89,364.96
2016,9,27,13,15,777.0,155.0,3.05,32.5,720.5,453.56,325.9
2016,9,27,13,30,770.0,153.0,3.1,32.0,700.0,405.42,287.27
2016,9,27,13,45,727.5,163.5,3.15,32.0,664.5,355.45,246.6
2016,9,27,14,0,685.0,174.0,3.2,32.0,629.0,308.82,208.5
2016,9,27,14,15,669.5,169.5,3.2,31.5,595.0,260.09,169.04
2016,9,27,14,30,654.0,165.0,3.2,31.0,561.0,212.73,132.32
2016,9,27,14,45,636.0,158.0,3.2,31.0,522.0,164.82,99.22
2016,9,27,15,0,618.0,151.0,3.2,31.0,483.0,118.98,76.12
2016,9,27,15,15,591.0,144.0,3.15,30.5,439.0,95.99,74.05
2016,9,27,15,30,564.0,137.0,3.1,30.0,395.0,93.09,72.06
2016,9,27,15,45,553.0,122.5,3.05,29.5,352.0,85.07,65.76
2016,9,27,16,0,542.0,108.0,3.0,29.0,309.0,77.91,60.09
2016,9,27,16,15,494.0,97.5,2.8,28.0,260.5,70.45,54.15
2016,9,27,16,30,446.0,87.0,2.6,27.0,212.0,64.01,48.9
2016,9,27,16,45,408.0,71.5,2.4,26.5,167.5,53.62,39.99
2016,9,27,17,0,370.0,56.0,2.2,26.0,123.0,42.8,30.49
2016,9,27,17,15,272.0,41.0,1.95,24.5,81.0,31.78,20.65
2016,9,27,17,30,174.0,26.0,1.7,23.0,39.0,20.42,7.36
2016,9,27,17,45,87.0,13.0,1.5,22.0,19.5,11.82,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,15.0,2.05,15.5,22.0,63.67,0.0
2016,9,28,6,30,167.0,30.0,2.2,16.0,44.0,182.73,124.56
2016,9,28,6,45,264.5,45.5,2.4,16.5,86.0,271.96,218.71
2016,9,28,7,0,362.0,61.0,2.6,17.0,128.0,365.88,300.13
2016,9,28,7,15,428.0,72.0,2.55,17.5,175.5,435.57,358.61
2016,9,28,7,30,494.0,83.0,2.5,18.0,223.0,512.81,420.19
2016,9,28,7,45,551.0,89.0,2.45,18.5,273.5,575.5,467.51
2016,9,28,8,0,608.0,95.0,2.4,19.0,324.0,638.04,512.56
2016,9,28,8,15,641.5,101.0,2.35,19.5,371.5,680.7,541.3
2016,9,28,8,30,675.0,107.0,2.3,20.0,419.0,721.67,568.04
2016,9,28,8,45,699.5,111.5,2.3,21.0,463.0,751.16,585.1
2016,9,28,9,0,724.0,116.0,2.3,22.0,507.0,778.13,600.1
2016,9,28,9,15,742.5,120.0,2.3,22.5,546.5,796.59,610.09
2016,9,28,9,30,761.0,124.0,2.3,23.0,586.0,812.0,618.02
2016,9,28,9,45,772.5,127.5,2.3,24.0,619.0,813.46,615.2
2016,9,28,10,0,784.0,131.0,2.3,25.0,652.0,816.24,613.56
2016,9,28,10,15,794.0,133.0,2.35,25.5,679.0,812.81,609.38
2016,9,28,10,30,804.0,135.0,2.4,26.0,706.0,806.01,603.11
2016,9,28,10,45,784.0,149.5,2.5,26.5,718.5,784.74,587.44
2016,9,28,11,0,764.0,164.0,2.6,27.0,731.0,764.0,571.6
2016,9,28,11,15,768.0,165.0,2.7,27.0,743.0,742.13,556.0
2016,9,28,11,30,772.0,166.0,2.8,27.0,755.0,717.43,538.18
2016,9,28,11,45,752.5,177.0,2.95,27.0,753.0,683.58,513.46
2016,9,28,12,0,733.0,188.0,3.1,27.0,751.0,648.3,487.33
2016,9,28,12,15,731.0,187.5,3.25,27.0,747.0,612.18,460.36
2016,9,28,12,30,729.0,187.0,3.4,27.0,743.0,574.36,431.46
2016,9,28,12,45,739.5,178.5,3.55,27.0,734.0,534.57,400.43
2016,9,28,13,0,750.0,170.0,3.7,27.0,725.0,492.53,366.74
2016,9,28,13,15,742.0,168.0,3.75,26.5,705.0,445.98,329.26
2016,9,28,13,30,734.0,166.0,3.8,26.0,685.0,399.03,290.47
2016,9,28,13,45,710.0,169.0,3.9,26.0,654.5,350.82,249.76
2016,9,28,14,0,686.0,172.0,4.0,26.0,624.0,304.23,210.19
2016,9,28,14,15,670.0,167.5,4.0,25.5,590.0,255.44,169.66
2016,9,28,14,30,654.0,163.0,4.0,25.0,556.0,208.06,132.17
2016,9,28,14,45,639.5,155.0,4.0,25.0,518.0,159.82,98.31
2016,9,28,15,0,625.0,147.0,4.0,25.0,480.0,113.25,75.0
2016,9,28,15,15,597.0,140.5,3.9,24.5,436.0,93.84,74.18
2016,9,28,15,30,569.0,134.0,3.8,24.0,392.0,91.36,72.47
2016,9,28,15,45,555.0,120.0,3.75,23.5,348.5,83.59,66.21
2016,9,28,16,0,541.0,106.0,3.7,23.0,305.0,76.65,60.57
2016,9,28,16,15,491.0,96.5,3.6,22.0,256.5,69.88,55.06
2016,9,28,16,30,441.0,87.0,3.5,21.0,208.0,64.13,50.26
2016,9,28,16,45,395.5,72.0,3.4,20.0,163.0,54.07,41.47
2016,9,28,17,0,350.0,57.0,3.3,19.0,118.0,43.6,32.07
2016,9,28,17,15,247.5,41.5,3.25,18.0,77.0,32.19,21.48
2016,9,28,17,30,145.0,26.0,3.2,17.0,36.0,20.44,5.98
2016,9,28,17,45,72.5,13.0,3.2,16.5,18.0,11.82,0.0
2016,9,28,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
