Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,116.0,14.0,2.1,12.5,23.5,81.94,0.0
2016,9,29,6,30,232.0,28.0,2.3,13.0,47.0,218.56,146.42
2016,9,29,6,45,342.0,40.0,2.5,13.5,90.5,317.12,257.57
2016,9,29,7,0,452.0,52.0,2.7,14.0,134.0,419.13,346.94
2016,9,29,7,15,520.0,60.0,2.7,14.5,183.5,491.24,407.77
2016,9,29,7,30,588.0,68.0,2.7,15.0,233.0,565.11,466.4
2016,9,29,7,45,635.5,73.5,2.7,15.5,283.5,620.9,508.42
2016,9,29,8,0,683.0,79.0,2.7,16.0,334.0,676.31,548.47
2016,9,29,8,15,714.5,83.5,2.7,16.5,382.0,716.42,575.74
2016,9,29,8,30,746.0,88.0,2.7,17.0,430.0,750.34,597.78
2016,9,29,8,45,770.0,91.0,2.7,18.0,475.0,778.71,614.2
2016,9,29,9,0,794.0,94.0,2.7,19.0,520.0,804.33,628.33
2016,9,29,9,15,810.5,96.5,2.7,19.5,559.5,819.98,636.42
2016,9,29,9,30,827.0,99.0,2.7,20.0,599.0,832.4,642.34
2016,9,29,9,45,844.5,98.5,2.7,20.5,633.5,838.83,644.16
2016,9,29,10,0,862.0,98.0,2.7,21.0,668.0,834.89,638.94
2016,9,29,10,15,870.5,99.5,2.7,21.5,695.0,829.6,633.04
2016,9,29,10,30,879.0,101.0,2.7,22.0,722.0,820.86,624.93
2016,9,29,10,45,884.0,102.0,2.75,22.5,741.0,805.4,612.68
2016,9,29,11,0,889.0,103.0,2.8,23.0,760.0,786.65,598.31
2016,9,29,11,15,892.0,104.0,2.85,23.0,772.0,763.18,581.9
2016,9,29,11,30,895.0,105.0,2.9,23.0,784.0,736.64,563.03
2016,9,29,11,45,896.0,105.0,2.95,23.5,787.0,704.84,538.04
2016,9,29,12,0,897.0,105.0,3.0,24.0,790.0,670.36,510.78
2016,9,29,12,15,895.5,104.5,3.1,24.0,785.5,631.4,480.92
2016,9,29,12,30,894.0,104.0,3.2,24.0,781.0,590.26,448.69
2016,9,29,12,45,894.5,101.5,3.3,24.0,769.5,546.41,413.56
2016,9,29,13,0,895.0,99.0,3.4,24.0,758.0,500.6,375.89
2016,9,29,13,15,889.5,98.0,3.45,24.0,737.5,451.77,334.77
2016,9,29,13,30,884.0,97.0,3.5,24.0,717.0,401.87,291.76
2016,9,29,13,45,873.5,96.5,3.55,24.0,688.5,349.95,246.45
2016,9,29,14,0,863.0,96.0,3.6,24.0,660.0,297.88,200.69
2016,9,29,14,15,850.5,94.0,3.6,23.5,625.5,237.61,149.66
2016,9,29,14,30,838.0,92.0,3.6,23.0,591.0,184.05,106.44
2016,9,29,14,45,821.5,89.5,3.6,23.0,550.5,130.66,69.66
2016,9,29,15,0,805.0,87.0,3.6,23.0,510.0,78.82,46.86
2016,9,29,15,15,782.0,83.5,3.6,22.5,465.0,60.68,46.58
2016,9,29,15,30,759.0,80.0,3.6,22.0,420.0,59.49,45.82
2016,9,29,15,45,728.5,75.5,3.6,21.5,371.5,57.45,44.28
2016,9,29,16,0,698.0,71.0,3.6,21.0,323.0,50.47,38.42
2016,9,29,16,15,652.0,65.5,3.55,20.0,272.5,47.72,36.23
2016,9,29,16,30,606.0,60.0,3.5,19.0,222.0,44.9,33.86
2016,9,29,16,45,536.0,52.5,3.45,18.5,173.0,40.28,29.68
2016,9,29,17,0,466.0,45.0,3.4,18.0,124.0,35.57,25.21
2016,9,29,17,15,349.5,34.0,3.3,17.0,81.0,27.47,17.44
2016,9,29,17,30,233.0,23.0,3.2,16.0,38.0,19.09,2.96
2016,9,29,17,45,116.5,11.5,3.1,15.5,19.0,10.46,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,128.0,13.0,2.9,12.0,23.0,87.87,0.0
2016,9,30,6,30,256.0,26.0,3.0,12.0,46.0,229.67,147.99
2016,9,30,6,45,366.5,37.0,3.15,12.5,90.0,329.19,268.25
2016,9,30,7,0,477.0,48.0,3.3,13.0,134.0,430.58,358.24
2016,9,30,7,15,545.0,55.5,3.35,13.5,183.5,502.19,419.24
2016,9,30,7,30,613.0,63.0,3.4,14.0,233.0,575.69,478.39
2016,9,30,7,45,660.0,68.0,3.45,14.5,283.5,630.68,520.51
2016,9,30,8,0,707.0,73.0,3.5,15.0,334.0,685.28,560.69
2016,9,30,8,15,737.5,77.0,3.55,15.5,382.0,720.08,584.61
2016,9,30,8,30,768.0,81.0,3.6,16.0,430.0,757.54,609.97
2016,9,30,8,45,791.0,83.5,3.65,16.5,475.0,784.51,627.05
2016,9,30,9,0,814.0,86.0,3.7,17.0,520.0,808.68,641.92
2016,9,30,9,15,830.0,88.5,3.75,17.0,559.5,823.89,651.43
2016,9,30,9,30,846.0,91.0,3.8,17.0,599.0,835.84,658.7
2016,9,30,9,45,861.5,91.5,3.85,17.5,633.5,834.52,655.28
2016,9,30,10,0,877.0,92.0,3.9,18.0,668.0,837.25,655.04
2016,9,30,10,15,885.0,93.0,3.95,18.0,695.0,830.85,649.6
2016,9,30,10,30,893.0,94.0,4.0,18.0,722.0,821.0,641.89
2016,9,30,10,45,898.5,95.0,4.1,18.5,741.0,805.72,629.45
2016,9,30,11,0,904.0,96.0,4.2,19.0,760.0,787.09,614.74
2016,9,30,11,15,907.0,97.0,4.25,19.0,772.0,763.31,597.37
2016,9,30,11,30,910.0,98.0,4.3,19.0,784.0,736.41,577.49
2016,9,30,11,45,911.0,98.0,4.35,19.0,787.5,704.21,552.37
2016,9,30,12,0,912.0,98.0,4.4,19.0,791.0,669.29,524.76
2016,9,30,12,15,911.0,97.5,4.45,19.0,786.5,630.15,493.39
2016,9,30,12,30,910.0,97.0,4.5,19.0,782.0,588.74,459.56
2016,9,30,12,45,902.0,98.5,4.55,19.0,768.0,543.47,421.89
2016,9,30,13,0,894.0,100.0,4.6,19.0,754.0,496.83,382.2
2016,9,30,13,15,888.0,99.0,4.6,19.0,733.0,447.83,339.56
2016,9,30,13,30,882.0,98.0,4.6,19.0,712.0,397.81,295.12
2016,9,30,13,45,873.5,96.0,4.6,19.0,684.5,345.44,248.11
2016,9,30,14,0,865.0,94.0,4.6,19.0,657.0,292.76,200.63
2016,9,30,14,15,852.5,92.0,4.55,18.5,622.0,239.2,153.84
2016,9,30,14,30,840.0,90.0,4.5,18.0,587.0,178.82,104.5
2016,9,30,14,45,824.5,87.0,4.5,18.0,546.5,125.13,67.43
2016,9,30,15,0,809.0,84.0,4.5,18.0,506.0,72.89,45.51
2016,9,30,15,15,786.0,81.0,4.45,17.5,461.0,59.06,46.17
2016,9,30,15,30,763.0,78.0,4.4,17.0,416.0,58.19,45.65
2016,9,30,15,45,732.0,73.5,4.35,17.0,367.5,56.07,43.93
2016,9,30,16,0,701.0,69.0,4.3,17.0,319.0,53.92,42.13
2016,9,30,16,15,655.0,63.5,4.15,16.5,268.5,46.38,35.58
2016,9,30,16,30,609.0,58.0,4.0,16.0,218.0,43.5,33.04
2016,9,30,16,45,538.0,50.5,3.85,15.5,169.0,38.81,28.73
2016,9,30,17,0,467.0,43.0,3.7,15.0,120.0,34.02,24.13
2016,9,30,17,15,347.5,32.0,3.45,14.5,77.5,25.84,16.08
2016,9,30,17,30,228.0,21.0,3.2,14.0,35.0,17.37,0.0
2016,9,30,17,45,114.0,10.5,2.95,14.0,17.5,9.55,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,135.0,12.5,1.65,11.5,22.5,91.22,0.0
2016,10,1,6,30,270.0,25.0,2.0,12.0,45.0,235.1,142.47
2016,10,1,6,45,387.0,35.5,2.35,13.0,90.0,339.98,274.8
2016,10,1,7,0,504.0,46.0,2.7,14.0,135.0,445.46,367.52
2016,10,1,7,15,573.0,53.0,2.9,14.5,185.5,517.56,428.54
2016,10,1,7,30,642.0,60.0,3.1,15.0,236.0,591.57,487.98
2016,10,1,7,45,690.0,64.5,3.3,15.5,288.0,642.16,526.85
2016,10,1,8,0,738.0,69.0,3.5,16.0,340.0,697.98,568.26
2016,10,1,8,15,769.0,72.5,3.5,16.5,389.0,737.57,595.37
2016,10,1,8,30,800.0,76.0,3.5,17.0,438.0,775.04,620.22
2016,10,1,8,45,824.0,78.5,3.5,17.5,484.0,802.99,637.55
2016,10,1,9,0,848.0,81.0,3.5,18.0,530.0,828.07,652.6
2016,10,1,9,15,864.0,83.0,3.45,18.5,570.0,835.17,654.37
2016,10,1,9,30,880.0,85.0,3.4,19.0,610.0,846.7,659.49
2016,10,1,9,45,896.5,84.5,3.4,19.5,645.5,852.33,660.76
2016,10,1,10,0,913.0,84.0,3.4,20.0,681.0,854.44,659.72
2016,10,1,10,15,921.0,85.5,3.4,20.0,708.0,848.21,654.25
2016,10,1,10,30,929.0,87.0,3.4,20.0,735.0,838.37,646.46
2016,10,1,10,45,934.5,87.5,3.4,20.5,755.0,821.92,632.96
2016,10,1,11,0,940.0,88.0,3.4,21.0,775.0,802.01,617.24
2016,10,1,11,15,943.0,88.5,3.4,21.0,787.0,776.88,599.12
2016,10,1,11,30,946.0,89.0,3.4,21.0,799.0,748.53,578.69
2016,10,1,11,45,946.5,89.5,3.4,21.5,802.5,715.42,552.03
2016,10,1,12,0,947.0,90.0,3.4,22.0,806.0,679.5,522.97
2016,10,1,12,15,946.0,90.0,3.45,22.0,801.0,639.57,491.63
2016,10,1,12,30,945.0,90.0,3.5,22.0,796.0,597.27,457.76
2016,10,1,12,45,941.0,90.0,3.6,22.5,783.0,551.28,419.52
2016,10,1,13,0,937.0,90.0,3.7,23.0,770.0,503.54,379.02
2016,10,1,13,15,931.5,89.0,3.75,22.5,749.0,452.84,336.53
2016,10,1,13,30,926.0,88.0,3.8,22.0,728.0,400.99,291.87
2016,10,1,13,45,916.5,87.0,3.85,22.0,699.5,347.02,244.16
2016,10,1,14,0,907.0,86.0,3.9,22.0,671.0,292.75,195.99
2016,10,1,14,15,895.0,84.5,3.9,22.0,635.5,237.57,148.23
2016,10,1,14,30,883.0,83.0,3.9,22.0,600.0,182.82,104.29
2016,10,1,14,45,865.5,81.0,3.95,22.0,558.5,127.94,68.17
2016,10,1,15,0,848.0,79.0,4.0,22.0,517.0,66.17,41.63
2016,10,1,15,15,825.5,76.0,4.0,21.5,471.0,55.88,42.7
2016,10,1,15,30,803.0,73.0,4.0,21.0,425.0,54.85,42.03
2016,10,1,15,45,769.5,69.5,4.05,20.5,375.0,53.34,40.93
2016,10,1,16,0,736.0,66.0,4.1,20.0,325.0,51.85,39.8
2016,10,1,16,15,689.0,61.0,3.95,19.5,273.0,49.02,37.44
2016,10,1,16,30,642.0,56.0,3.8,19.0,221.0,42.22,31.48
2016,10,1,16,45,565.0,49.0,3.7,18.5,170.5,37.84,27.48
2016,10,1,17,0,488.0,42.0,3.6,18.0,120.0,33.4,23.21
2016,10,1,17,15,356.5,31.0,3.3,17.0,76.5,25.14,15.07
2016,10,1,17,30,225.0,20.0,3.0,16.0,33.0,16.61,0.0
2016,10,1,17,45,112.5,10.0,2.75,15.5,16.5,9.1,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,127.5,12.0,1.7,11.5,21.5,86.0,0.0
2016,10,2,6,30,255.0,24.0,2.0,12.0,43.0,222.32,124.27
2016,10,2,6,45,370.0,35.0,2.4,13.0,86.5,327.0,263.58
2016,10,2,7,0,485.0,46.0,2.8,14.0,130.0,430.73,355.47
2016,10,2,7,15,554.0,53.0,2.9,14.5,179.5,502.04,416.16
2016,10,2,7,30,623.0,60.0,3.0,15.0,229.0,575.27,474.99
2016,10,2,7,45,450.0,98.0,3.15,15.5,233.0,495.52,410.93
2016,10,2,8,0,277.0,136.0,3.3,16.0,237.0,395.65,327.72
2016,10,2,8,15,236.5,162.0,3.4,16.0,256.5,395.39,326.09
2016,10,2,8,30,196.0,188.0,3.5,16.0,276.0,376.67,309.32
2016,10,2,8,45,510.0,134.5,3.6,16.5,395.0,602.11,491.48
2016,10,2,9,0,824.0,81.0,3.7,17.0,514.0,804.8,640.74
2016,10,2,9,15,839.0,83.0,3.75,17.5,552.5,818.4,646.59
2016,10,2,9,30,854.0,85.0,3.8,18.0,591.0,821.56,646.29
2016,10,2,9,45,619.5,174.5,3.9,18.5,552.5,729.28,576.04
2016,10,2,10,0,385.0,264.0,4.0,19.0,514.0,601.68,474.71
2016,10,2,10,15,282.5,296.5,4.05,19.0,484.0,542.55,427.51
2016,10,2,10,30,180.0,329.0,4.1,19.0,454.0,472.5,371.5
2016,10,2,10,45,176.0,338.5,4.2,19.0,464.0,469.5,368.79
2016,10,2,11,0,172.0,348.0,4.3,19.0,474.0,465.75,365.37
2016,10,2,11,15,214.0,349.0,4.35,19.0,508.0,486.23,381.28
2016,10,2,11,30,256.0,350.0,4.4,19.0,542.0,510.06,399.28
2016,10,2,11,45,237.0,355.0,4.45,19.0,533.0,481.21,376.5
2016,10,2,12,0,218.0,360.0,4.5,19.0,524.0,459.15,358.96
2016,10,2,12,15,221.5,355.5,4.55,19.0,521.5,442.6,345.85
2016,10,2,12,30,225.0,351.0,4.6,19.0,519.0,425.32,332.0
2016,10,2,12,45,241.5,343.0,4.65,19.0,520.5,410.9,320.14
2016,10,2,13,0,258.0,335.0,4.7,19.0,522.0,392.81,305.09
2016,10,2,13,15,354.0,298.5,4.7,19.0,547.0,383.26,295.26
2016,10,2,13,30,450.0,262.0,4.7,19.0,572.0,361.49,274.28
2016,10,2,13,45,660.5,177.5,4.75,19.0,611.5,329.46,240.51
2016,10,2,14,0,871.0,93.0,4.8,19.0,651.0,285.24,193.7
2016,10,2,14,15,859.5,91.0,4.8,18.5,616.5,231.65,147.07
2016,10,2,14,30,848.0,89.0,4.8,18.0,582.0,171.13,98.34
2016,10,2,14,45,831.0,87.0,4.8,18.0,541.5,117.78,63.34
2016,10,2,15,0,814.0,85.0,4.8,18.0,501.0,66.03,52.01
2016,10,2,15,15,790.5,81.5,4.7,17.5,455.5,59.88,46.93
2016,10,2,15,30,767.0,78.0,4.6,17.0,410.0,58.63,46.07
2016,10,2,15,45,731.0,74.5,4.6,17.0,360.5,57.29,45.02
2016,10,2,16,0,695.0,71.0,4.6,17.0,311.0,51.03,39.6
2016,10,2,16,15,645.0,65.5,4.45,16.5,260.5,48.27,37.25
2016,10,2,16,30,595.0,60.0,4.3,16.0,210.0,45.47,34.75
2016,10,2,16,45,508.0,52.5,4.15,16.0,160.0,40.82,30.36
2016,10,2,17,0,421.0,45.0,4.0,16.0,110.0,36.15,25.72
2016,10,2,17,15,289.0,32.5,3.65,15.5,69.0,26.64,16.09
2016,10,2,17,30,157.0,20.0,3.3,15.0,28.0,15.85,0.0
2016,10,2,17,45,78.5,10.0,2.95,14.5,14.0,9.1,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,89.5,12.0,1.2,11.5,18.0,63.39,0.0
2016,10,3,6,30,179.0,24.0,1.4,12.0,36.0,171.84,85.0
2016,10,3,6,45,273.5,37.5,1.65,13.0,74.5,263.09,210.68
2016,10,3,7,0,368.0,51.0,1.9,14.0,113.0,353.92,291.4
2016,10,3,7,15,423.0,62.5,1.85,14.0,157.5,417.4,346.27
2016,10,3,7,30,478.0,74.0,1.8,14.0,202.0,482.31,399.79
2016,10,3,7,45,521.5,81.5,1.8,14.5,247.0,534.5,440.31
2016,10,3,8,0,565.0,89.0,1.8,15.0,292.0,586.29,478.51
2016,10,3,8,15,302.5,132.0,1.8,15.5,242.5,409.3,335.9
2016,10,3,8,30,40.0,175.0,1.8,16.0,193.0,217.48,175.42
2016,10,3,8,45,34.5,188.0,1.85,16.5,205.0,223.77,180.1
2016,10,3,9,0,29.0,201.0,1.9,17.0,217.0,229.99,184.01
2016,10,3,9,15,20.0,200.5,1.9,17.0,212.0,205.51,163.63
2016,10,3,9,30,11.0,200.0,1.9,17.0,207.0,195.35,154.83
2016,10,3,9,45,60.5,248.5,1.95,17.5,287.5,296.79,235.91
2016,10,3,10,0,110.0,297.0,2.0,18.0,368.0,384.87,303.64
2016,10,3,10,15,72.0,288.0,2.0,18.0,335.5,338.75,266.28
2016,10,3,10,30,34.0,279.0,2.0,18.0,303.0,294.57,230.88
2016,10,3,10,45,17.0,215.5,2.05,18.5,227.5,207.94,162.51
2016,10,3,11,0,0.0,152.0,2.1,19.0,152.0,135.86,104.7
2016,10,3,11,15,28.0,239.5,2.15,19.0,260.0,240.97,188.48
2016,10,3,11,30,56.0,327.0,2.2,19.0,368.0,338.04,263.2
2016,10,3,11,45,28.0,238.5,2.25,19.5,259.0,233.89,181.73
2016,10,3,12,0,0.0,150.0,2.3,20.0,150.0,133.05,101.88
2016,10,3,12,15,56.0,250.5,2.3,19.5,292.0,253.94,198.12
2016,10,3,12,30,112.0,351.0,2.3,19.0,434.0,363.41,282.04
2016,10,3,12,45,69.5,314.5,2.3,19.0,366.0,303.41,235.39
2016,10,3,13,0,27.0,278.0,2.3,19.0,298.0,248.39,193.07
2016,10,3,13,15,36.5,283.0,2.3,19.0,309.0,251.3,195.38
2016,10,3,13,30,46.0,288.0,2.3,19.0,320.0,252.64,196.17
2016,10,3,13,45,36.5,266.0,2.3,19.0,290.5,227.32,176.55
2016,10,3,14,0,27.0,244.0,2.3,19.0,261.0,210.54,163.8
2016,10,3,14,15,22.5,226.5,2.25,19.0,240.5,192.7,150.06
2016,10,3,14,30,18.0,209.0,2.2,19.0,220.0,175.52,136.91
2016,10,3,14,45,9.0,160.0,2.2,19.0,165.5,135.65,105.68
2016,10,3,15,0,0.0,111.0,2.2,19.0,111.0,96.27,77.75
2016,10,3,15,15,0.0,88.0,2.15,18.5,88.0,77.48,61.98
2016,10,3,15,30,0.0,65.0,2.1,18.0,65.0,57.45,44.86
2016,10,3,15,45,334.0,66.5,2.1,18.0,180.5,43.91,33.12
2016,10,3,16,0,668.0,68.0,2.1,18.0,296.0,48.8,37.49
2016,10,3,16,15,618.5,62.5,1.95,17.5,247.0,45.96,35.08
2016,10,3,16,30,569.0,57.0,1.8,17.0,198.0,43.09,32.51
2016,10,3,16,45,489.0,49.5,1.7,17.0,150.0,38.38,28.08
2016,10,3,17,0,409.0,42.0,1.6,17.0,102.0,33.62,23.38
2016,10,3,17,15,278.5,30.0,1.35,16.5,63.5,24.5,13.91
2016,10,3,17,30,148.0,18.0,1.1,16.0,25.0,14.27,0.0
2016,10,3,17,45,74.0,9.0,0.9,16.0,12.5,8.19,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,61.5,13.0,1.0,14.0,17.0,47.72,0.0
2016,10,4,6,30,123.0,26.0,1.2,14.0,34.0,139.38,57.16
2016,10,4,6,45,213.0,43.5,1.4,14.5,73.0,233.33,184.2
2016,10,4,7,0,303.0,61.0,1.6,15.0,112.0,320.47,261.9
2016,10,4,7,15,377.5,73.5,1.7,15.0,158.5,394.65,325.67
2016,10,4,7,30,452.0,86.0,1.8,15.0,205.0,472.18,389.76
2016,10,4,7,45,243.0,110.5,1.9,15.5,176.0,334.36,276.86
2016,10,4,8,0,34.0,135.0,2.0,16.0,147.0,173.05,140.28
2016,10,4,8,15,60.0,159.5,2.0,16.0,184.5,219.84,179.5
2016,10,4,8,30,86.0,184.0,2.0,16.0,222.0,266.52,217.33
2016,10,4,8,45,99.5,205.5,2.05,16.5,254.0,298.84,242.24
2016,10,4,9,0,113.0,227.0,2.1,17.0,286.0,345.27,277.71
2016,10,4,9,15,62.0,213.0,2.1,17.0,246.0,267.03,213.87
2016,10,4,9,30,11.0,199.0,2.1,17.0,206.0,194.4,154.04
2016,10,4,9,45,95.5,248.5,2.1,17.5,309.5,325.45,259.65
2016,10,4,10,0,180.0,298.0,2.1,18.0,413.0,455.43,359.13
2016,10,4,10,15,207.5,308.5,2.1,18.5,446.5,480.47,376.25
2016,10,4,10,30,235.0,319.0,2.1,19.0,480.0,503.68,392.38
2016,10,4,10,45,235.0,329.5,2.15,19.5,494.5,503.8,390.88
2016,10,4,11,0,235.0,340.0,2.2,20.0,509.0,502.74,388.69
2016,10,4,11,15,235.5,345.5,2.25,20.0,517.0,496.09,383.21
2016,10,4,11,30,236.0,351.0,2.3,20.0,525.0,488.46,377.02
2016,10,4,11,45,564.5,231.0,2.4,20.5,649.5,588.28,454.28
2016,10,4,12,0,893.0,111.0,2.5,21.0,774.0,653.25,502.18
2016,10,4,12,15,892.0,110.5,2.65,21.0,769.0,614.46,471.54
2016,10,4,12,30,891.0,110.0,2.8,21.0,764.0,573.48,439.07
2016,10,4,12,45,893.5,106.0,2.95,21.0,752.5,529.18,403.13
2016,10,4,13,0,896.0,102.0,3.1,21.0,741.0,482.82,364.42
2016,10,4,13,15,890.0,101.0,3.2,21.0,720.0,433.7,322.36
2016,10,4,13,30,884.0,100.0,3.3,21.0,699.0,383.56,278.46
2016,10,4,13,45,877.0,97.5,3.4,21.0,671.0,331.18,232.07
2016,10,4,14,0,870.0,95.0,3.5,21.0,643.0,278.35,185.28
2016,10,4,14,15,857.5,93.0,3.55,20.5,608.0,217.96,134.35
2016,10,4,14,30,845.0,91.0,3.6,20.0,573.0,164.33,92.64
2016,10,4,14,45,830.0,87.5,3.7,20.0,532.5,110.31,59.22
2016,10,4,15,0,815.0,84.0,3.8,20.0,492.0,60.82,47.12
2016,10,4,15,15,790.5,80.5,3.8,19.5,446.5,59.54,46.28
2016,10,4,15,30,766.0,77.0,3.8,19.0,401.0,58.25,45.4
2016,10,4,15,45,734.5,72.0,3.85,19.0,352.0,55.69,43.28
2016,10,4,16,0,703.0,67.0,3.9,19.0,303.0,53.07,41.06
2016,10,4,16,15,652.0,61.5,3.8,18.5,252.5,45.54,34.53
2016,10,4,16,30,601.0,56.0,3.7,18.0,202.0,42.6,31.89
2016,10,4,16,45,519.5,48.5,3.6,17.5,152.5,37.83,27.47
2016,10,4,17,0,438.0,41.0,3.5,17.0,103.0,33.02,22.75
2016,10,4,17,15,296.0,29.0,3.3,16.5,63.0,23.81,12.82
2016,10,4,17,30,154.0,17.0,3.1,16.0,23.0,15.46,0.0
2016,10,4,17,45,77.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,102.0,11.5,1.4,10.5,18.0,69.74,0.0
2016,10,5,6,30,204.0,23.0,1.6,11.0,36.0,182.49,60.96
2016,10,5,6,45,338.0,34.5,1.8,12.0,79.5,302.04,240.59
2016,10,5,7,0,472.0,46.0,2.0,13.0,123.0,417.1,342.87
2016,10,5,7,15,547.5,53.5,2.25,13.5,173.0,492.71,407.94
2016,10,5,7,30,623.0,61.0,2.5,14.0,223.0,570.47,471.08
2016,10,5,7,45,677.5,65.0,2.75,15.0,275.0,629.01,515.8
2016,10,5,8,0,732.0,69.0,3.0,16.0,327.0,682.87,555.15
2016,10,5,8,15,764.0,73.0,3.1,16.5,376.5,723.14,583.36
2016,10,5,8,30,796.0,77.0,3.2,17.0,426.0,761.31,609.3
2016,10,5,8,45,823.5,78.5,3.3,18.0,472.0,790.25,626.79
2016,10,5,9,0,851.0,80.0,3.4,19.0,518.0,816.36,641.95
2016,10,5,9,15,867.5,82.5,3.4,19.0,558.5,824.2,645.78
2016,10,5,9,30,884.0,85.0,3.4,19.0,599.0,836.2,652.8
2016,10,5,9,45,899.5,85.0,3.4,19.5,634.0,841.02,653.53
2016,10,5,10,0,915.0,85.0,3.4,20.0,669.0,842.32,651.96
2016,10,5,10,15,923.5,86.5,3.4,20.0,696.5,836.06,646.46
2016,10,5,10,30,932.0,88.0,3.4,20.0,724.0,826.17,638.62
2016,10,5,10,45,940.0,87.5,3.4,20.5,744.0,810.15,625.41
2016,10,5,11,0,948.0,87.0,3.4,21.0,764.0,790.61,609.9
2016,10,5,11,15,951.0,87.5,3.4,21.0,775.5,765.03,591.4
2016,10,5,11,30,954.0,88.0,3.4,21.0,787.0,736.23,569.72
2016,10,5,11,45,956.0,87.5,3.45,21.5,790.5,702.7,542.77
2016,10,5,12,0,958.0,87.0,3.5,22.0,794.0,666.28,513.27
2016,10,5,12,15,957.0,87.0,3.55,22.0,789.0,625.86,481.21
2016,10,5,12,30,956.0,87.0,3.6,22.0,784.0,583.06,446.54
2016,10,5,12,45,946.5,89.5,3.65,22.5,769.0,536.17,407.09
2016,10,5,13,0,937.0,92.0,3.7,23.0,754.0,487.93,365.74
2016,10,5,13,15,930.5,91.0,3.7,22.5,732.5,436.83,322.5
2016,10,5,13,30,924.0,90.0,3.7,22.0,711.0,384.69,277.29
2016,10,5,13,45,914.5,88.5,3.75,22.0,682.0,330.51,229.31
2016,10,5,14,0,905.0,87.0,3.8,22.0,653.0,276.07,181.23
2016,10,5,14,15,891.5,85.5,3.8,22.0,617.0,220.91,134.38
2016,10,5,14,30,878.0,84.0,3.8,22.0,581.0,166.35,92.57
2016,10,5,14,45,858.5,82.0,3.8,22.0,538.5,104.03,54.21
2016,10,5,15,0,839.0,80.0,3.8,22.0,496.0,58.29,44.59
2016,10,5,15,15,813.5,77.0,3.8,21.5,449.0,57.26,43.96
2016,10,5,15,30,788.0,74.0,3.8,21.0,402.0,56.25,43.3
2016,10,5,15,45,748.5,70.5,3.8,21.0,351.5,54.75,42.12
2016,10,5,16,0,709.0,67.0,3.8,21.0,301.0,53.31,40.92
2016,10,5,16,15,655.5,61.5,3.6,20.0,249.5,45.74,34.48
2016,10,5,16,30,602.0,56.0,3.4,19.0,198.0,42.8,31.91
2016,10,5,16,45,514.0,48.0,3.2,18.5,148.5,37.59,27.09
2016,10,5,17,0,426.0,40.0,3.0,18.0,99.0,32.3,21.94
2016,10,5,17,15,278.5,27.5,2.8,17.0,59.5,22.58,11.17
2016,10,5,17,30,131.0,15.0,2.6,16.0,20.0,13.64,0.0
2016,10,5,17,45,65.5,7.5,2.4,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,108.5,10.5,1.4,11.5,17.0,72.32,0.0
2016,10,6,6,30,217.0,21.0,1.6,12.0,34.0,186.64,40.53
2016,10,6,6,45,348.0,32.0,1.8,13.0,76.5,304.75,240.43
2016,10,6,7,0,479.0,43.0,2.0,14.0,119.0,416.77,340.94
2016,10,6,7,15,552.5,50.0,2.15,14.5,168.5,489.92,403.68
2016,10,6,7,30,626.0,57.0,2.3,15.0,218.0,565.26,464.45
2016,10,6,7,45,676.5,61.5,2.45,15.5,269.0,616.29,503.86
2016,10,6,8,0,727.0,66.0,2.6,16.0,320.0,672.68,545.77
2016,10,6,8,15,758.5,70.0,2.6,16.5,368.5,712.26,572.91
2016,10,6,8,30,790.0,74.0,2.6,17.0,417.0,749.77,597.78
2016,10,6,8,45,814.5,76.0,2.6,18.0,462.0,776.66,613.18
2016,10,6,9,0,839.0,78.0,2.6,19.0,507.0,800.73,626.28
2016,10,6,9,15,855.0,80.5,2.6,19.5,546.5,808.14,628.58
2016,10,6,9,30,871.0,83.0,2.6,20.0,586.0,819.68,634.01
2016,10,6,9,45,889.5,81.5,2.65,21.0,621.0,825.21,634.39
2016,10,6,10,0,908.0,80.0,2.7,22.0,656.0,827.27,632.5
2016,10,6,10,15,916.0,81.5,2.7,22.5,682.5,820.74,625.7
2016,10,6,10,30,924.0,83.0,2.7,23.0,709.0,810.63,616.67
2016,10,6,10,45,928.5,84.0,2.75,23.5,728.0,793.76,603.46
2016,10,6,11,0,933.0,85.0,2.8,24.0,747.0,773.5,588.05
2016,10,6,11,15,935.5,85.5,2.75,24.0,758.0,747.97,569.65
2016,10,6,11,30,938.0,86.0,2.7,24.0,769.0,719.3,547.99
2016,10,6,11,45,939.0,86.0,2.7,24.5,772.0,686.16,521.61
2016,10,6,12,0,940.0,86.0,2.7,25.0,775.0,650.23,492.85
2016,10,6,12,15,938.5,85.5,2.7,25.0,769.5,609.78,461.23
2016,10,6,12,30,937.0,85.0,2.7,25.0,764.0,567.07,427.18
2016,10,6,12,45,934.5,84.0,2.7,25.0,751.0,521.33,389.99
2016,10,6,13,0,932.0,83.0,2.7,25.0,738.0,473.8,350.41
2016,10,6,13,15,926.5,82.5,2.7,25.0,717.0,423.93,308.01
2016,10,6,13,30,921.0,82.0,2.7,25.0,696.0,372.93,263.75
2016,10,6,13,45,911.5,81.0,2.7,25.0,667.5,319.51,217.09
2016,10,6,14,0,902.0,80.0,2.7,25.0,639.0,265.81,170.4
2016,10,6,14,15,890.0,78.0,2.7,25.0,604.0,210.89,124.62
2016,10,6,14,30,878.0,76.0,2.7,25.0,569.0,156.46,83.94
2016,10,6,14,45,860.5,74.0,2.7,25.0,527.5,102.41,53.69
2016,10,6,15,0,843.0,72.0,2.7,25.0,486.0,60.88,46.23
2016,10,6,15,15,819.5,69.0,2.65,24.5,440.5,51.49,38.5
2016,10,6,15,30,796.0,66.0,2.6,24.0,395.0,50.26,37.65
2016,10,6,15,45,761.5,62.5,2.6,24.0,345.5,48.56,36.28
2016,10,6,16,0,727.0,59.0,2.6,24.0,296.0,46.86,34.87
2016,10,6,16,15,677.0,54.0,2.25,23.0,245.0,43.81,32.37
2016,10,6,16,30,627.0,49.0,1.9,22.0,194.0,40.75,29.71
2016,10,6,16,45,543.5,42.0,1.6,21.0,145.0,32.72,22.58
2016,10,6,17,0,460.0,35.0,1.3,20.0,96.0,28.06,18.08
2016,10,6,17,15,312.0,24.0,1.25,19.0,57.0,19.56,8.04
2016,10,6,17,30,164.0,13.0,1.2,18.0,18.0,11.82,0.0
2016,10,6,17,45,82.0,6.5,1.2,17.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,121.0,9.5,0.8,14.5,16.5,78.31,0.0
2016,10,7,6,30,242.0,19.0,0.8,15.0,33.0,197.82,13.45
2016,10,7,6,45,368.0,29.5,0.85,15.5,75.0,313.62,241.65
2016,10,7,7,0,494.0,40.0,0.9,16.0,117.0,421.6,338.12
2016,10,7,7,15,566.0,47.0,1.0,16.5,166.5,493.58,398.22
2016,10,7,7,30,638.0,54.0,1.1,17.0,216.0,562.38,452.31
2016,10,7,7,45,684.0,58.5,1.2,17.5,266.0,615.9,492.43
2016,10,7,8,0,730.0,63.0,1.3,18.0,316.0,668.63,530.31
2016,10,7,8,15,760.5,66.5,1.5,19.0,363.5,706.63,556.07
2016,10,7,8,30,791.0,70.0,1.7,20.0,411.0,742.57,579.67
2016,10,7,8,45,813.5,73.0,1.9,21.0,455.5,768.96,595.94
2016,10,7,9,0,836.0,76.0,2.1,22.0,500.0,792.51,609.98
2016,10,7,9,15,851.5,78.0,2.2,22.5,539.0,798.91,612.31
2016,10,7,9,30,867.0,80.0,2.3,23.0,578.0,809.4,617.7
2016,10,7,9,45,805.0,105.5,2.45,24.0,588.5,787.29,599.67
2016,10,7,10,0,743.0,131.0,2.6,25.0,599.0,757.8,576.83
2016,10,7,10,15,691.0,159.0,2.55,25.5,608.0,732.71,556.61
2016,10,7,10,30,639.0,187.0,2.5,26.0,617.0,704.55,533.26
2016,10,7,10,45,697.0,170.5,2.5,26.5,651.5,713.18,538.25
2016,10,7,11,0,755.0,154.0,2.5,27.0,686.0,716.72,539.22
2016,10,7,11,15,706.5,178.0,2.4,27.0,682.0,680.73,511.25
2016,10,7,11,30,658.0,202.0,2.3,27.0,678.0,643.76,482.84
2016,10,7,11,45,776.0,152.5,2.25,27.5,716.5,644.24,482.3
2016,10,7,12,0,894.0,103.0,2.2,28.0,755.0,634.47,473.47
2016,10,7,12,15,742.0,164.5,2.15,28.0,703.0,567.07,421.94
2016,10,7,12,30,590.0,226.0,2.1,28.0,651.0,504.13,374.02
2016,10,7,12,45,575.5,227.0,2.05,28.5,635.0,465.95,343.52
2016,10,7,13,0,561.0,228.0,2.0,29.0,619.0,427.78,312.5
2016,10,7,13,15,578.5,212.5,1.95,29.0,605.5,388.82,280.69
2016,10,7,13,30,596.0,197.0,1.9,29.0,592.0,348.3,246.85
2016,10,7,13,45,525.5,212.5,1.85,29.0,550.0,303.85,211.96
2016,10,7,14,0,455.0,228.0,1.8,29.0,508.0,266.12,183.19
2016,10,7,14,15,532.5,188.0,1.75,28.5,497.0,219.53,143.66
2016,10,7,14,30,610.0,148.0,1.7,28.0,486.0,164.37,99.94
2016,10,7,14,45,527.0,157.5,1.7,28.0,434.5,128.77,83.64
2016,10,7,15,0,444.0,167.0,1.7,28.0,383.0,110.48,86.75
2016,10,7,15,15,541.5,128.0,1.55,27.5,366.0,87.39,68.01
2016,10,7,15,30,639.0,89.0,1.4,27.0,349.0,61.44,46.57
2016,10,7,15,45,576.5,91.0,1.25,27.0,303.5,64.87,49.6
2016,10,7,16,0,514.0,93.0,1.1,27.0,258.0,69.0,53.13
2016,10,7,16,15,462.5,82.5,1.05,26.0,211.5,60.92,46.45
2016,10,7,16,30,411.0,72.0,1.0,25.0,165.0,54.08,40.62
2016,10,7,16,45,332.0,58.5,1.0,24.0,121.0,44.63,32.3
2016,10,7,17,0,253.0,45.0,1.0,23.0,77.0,34.88,23.36
2016,10,7,17,15,126.5,28.0,1.0,22.0,44.0,21.95,8.3
2016,10,7,17,30,0.0,11.0,1.0,21.0,11.0,10.01,0.0
2016,10,7,17,45,0.0,5.5,1.05,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.0,1.0,16.5,13.5,47.21,0.0
2016,10,8,6,30,133.0,20.0,0.9,17.0,27.0,129.66,0.0
2016,10,8,6,45,261.5,33.5,0.85,17.5,67.0,248.25,188.56
2016,10,8,7,0,390.0,47.0,0.8,18.0,107.0,357.77,285.44
2016,10,8,7,15,470.0,56.0,0.85,18.5,155.0,435.56,349.93
2016,10,8,7,30,550.0,65.0,0.9,19.0,203.0,515.75,413.07
2016,10,8,7,45,603.0,71.5,1.0,20.0,253.0,574.3,456.05
2016,10,8,8,0,656.0,78.0,1.1,21.0,303.0,632.67,497.05
2016,10,8,8,15,692.0,83.0,1.15,22.0,351.0,675.03,524.53
2016,10,8,8,30,728.0,88.0,1.2,23.0,399.0,715.68,549.96
2016,10,8,8,45,754.0,91.5,1.3,24.0,443.5,739.98,563.88
2016,10,8,9,0,780.0,95.0,1.4,25.0,488.0,766.41,579.15
2016,10,8,9,15,798.5,98.0,1.4,25.5,527.0,783.17,587.69
2016,10,8,9,30,817.0,101.0,1.4,26.0,566.0,796.69,594.12
2016,10,8,9,45,864.5,89.5,1.45,27.0,607.5,806.98,597.83
2016,10,8,10,0,912.0,78.0,1.5,28.0,649.0,820.65,603.86
2016,10,8,10,15,920.0,79.0,1.45,28.5,675.5,813.37,596.2
2016,10,8,10,30,928.0,80.0,1.4,29.0,702.0,802.55,586.59
2016,10,8,10,45,933.0,81.0,1.35,29.5,721.0,785.91,573.38
2016,10,8,11,0,938.0,82.0,1.3,30.0,740.0,765.84,558.13
2016,10,8,11,15,941.0,82.5,1.2,30.0,751.0,740.5,540.14
2016,10,8,11,30,944.0,83.0,1.1,30.0,762.0,711.97,518.72
2016,10,8,11,45,944.0,83.5,1.05,30.5,764.5,678.49,493.06
2016,10,8,12,0,944.0,84.0,1.0,31.0,767.0,642.25,465.21
2016,10,8,12,15,942.5,84.0,0.95,31.0,762.0,602.12,435.14
2016,10,8,12,30,941.0,84.0,0.9,31.0,757.0,559.69,402.77
2016,10,8,12,45,937.0,83.5,0.85,31.5,743.5,513.54,366.22
2016,10,8,13,0,933.0,83.0,0.8,32.0,730.0,465.7,327.64
2016,10,8,13,15,927.0,82.5,0.8,32.0,708.5,415.64,287.44
2016,10,8,13,30,921.0,82.0,0.8,32.0,687.0,364.49,245.4
2016,10,8,13,45,911.0,80.5,0.8,32.0,658.0,310.62,200.81
2016,10,8,14,0,901.0,79.0,0.8,32.0,629.0,256.55,156.24
2016,10,8,14,15,888.0,77.5,0.85,31.5,593.5,202.05,113.59
2016,10,8,14,30,875.0,76.0,0.9,31.0,558.0,148.11,76.16
2016,10,8,14,45,857.0,74.0,1.0,31.0,516.5,94.37,49.28
2016,10,8,15,0,839.0,72.0,1.1,31.0,475.0,52.99,38.51
2016,10,8,15,15,814.5,69.0,1.1,30.5,429.0,51.76,37.74
2016,10,8,15,30,790.0,66.0,1.1,30.0,383.0,50.52,36.9
2016,10,8,15,45,754.5,62.0,1.15,29.5,334.0,48.42,35.3
2016,10,8,16,0,719.0,58.0,1.2,29.0,285.0,46.3,33.63
2016,10,8,16,15,666.5,53.0,1.15,27.5,234.5,43.22,31.2
2016,10,8,16,30,614.0,48.0,1.1,26.0,184.0,40.15,28.62
2016,10,8,16,45,528.0,40.5,1.05,25.0,135.5,31.72,21.23
2016,10,8,17,0,442.0,33.0,1.0,24.0,87.0,26.59,16.28
2016,10,8,17,15,287.0,21.5,1.05,23.0,50.0,17.55,4.08
2016,10,8,17,30,132.0,10.0,1.1,22.0,13.0,9.1,0.0
2016,10,8,17,45,66.0,5.0,1.15,21.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,112.0,9.0,1.25,16.5,14.5,72.08,0.0
2016,10,9,6,30,224.0,18.0,1.2,17.0,29.0,181.52,0.0
2016,10,9,6,45,353.5,28.5,1.15,17.5,70.5,300.99,226.64
2016,10,9,7,0,483.0,39.0,1.1,18.0,112.0,409.75,326.25
2016,10,9,7,15,557.5,46.5,1.15,18.5,161.0,483.25,387.78
2016,10,9,7,30,632.0,54.0,1.2,19.0,210.0,559.16,447.02
2016,10,9,7,45,679.0,59.0,1.3,20.0,260.0,607.81,482.6
2016,10,9,8,0,726.0,64.0,1.4,21.0,310.0,661.45,520.14
