Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,15,758.0,68.0,1.3,22.0,358.0,700.89,544.14
2016,10,9,8,30,790.0,72.0,1.2,23.0,406.0,738.27,565.57
2016,10,9,8,45,812.0,75.0,1.1,24.0,450.5,763.95,578.04
2016,10,9,9,0,834.0,78.0,1.0,25.0,495.0,786.77,588.16
2016,10,9,9,15,850.0,80.5,1.0,25.5,534.0,801.0,594.77
2016,10,9,9,30,866.0,83.0,1.0,26.0,573.0,805.12,594.8
2016,10,9,9,45,879.0,84.0,1.05,27.0,606.5,808.76,594.26
2016,10,9,10,0,892.0,85.0,1.1,28.0,640.0,808.95,591.56
2016,10,9,10,15,900.0,86.5,1.15,28.5,666.0,802.25,585.67
2016,10,9,10,30,908.0,88.0,1.2,29.0,692.0,792.04,577.69
2016,10,9,10,45,911.5,89.5,1.25,29.5,710.5,774.98,565.35
2016,10,9,11,0,915.0,91.0,1.3,30.0,729.0,754.61,550.97
2016,10,9,11,15,917.5,91.5,1.35,30.0,739.5,729.29,534.04
2016,10,9,11,30,920.0,92.0,1.4,30.0,750.0,700.91,513.87
2016,10,9,11,45,918.5,93.0,1.5,30.0,752.0,667.54,490.22
2016,10,9,12,0,917.0,94.0,1.6,30.0,754.0,631.59,464.13
2016,10,9,12,15,915.0,94.0,1.7,30.0,748.0,592.03,434.73
2016,10,9,12,30,913.0,94.0,1.8,30.0,742.0,550.28,402.84
2016,10,9,12,45,902.5,96.0,1.9,30.0,727.0,504.35,366.94
2016,10,9,13,0,892.0,98.0,2.0,30.0,712.0,457.3,329.11
2016,10,9,13,15,885.0,97.0,2.05,29.5,690.5,408.17,289.12
2016,10,9,13,30,878.0,96.0,2.1,29.0,669.0,358.16,247.34
2016,10,9,13,45,866.5,95.0,2.2,29.0,640.0,306.29,203.24
2016,10,9,14,0,855.0,94.0,2.3,29.0,611.0,248.34,154.89
2016,10,9,14,15,840.5,91.5,2.4,28.5,575.5,194.53,112.04
2016,10,9,14,30,826.0,89.0,2.5,28.0,540.0,141.65,74.97
2016,10,9,14,45,806.0,86.5,2.6,28.0,499.0,89.69,49.23
2016,10,9,15,0,786.0,84.0,2.7,28.0,458.0,61.62,46.31
2016,10,9,15,15,759.0,80.0,2.75,27.5,412.5,59.94,45.15
2016,10,9,15,30,732.0,76.0,2.8,27.0,367.0,58.24,43.94
2016,10,9,15,45,694.0,71.5,2.85,26.5,318.5,51.08,38.04
2016,10,9,16,0,656.0,67.0,2.9,26.0,270.0,49.11,36.48
2016,10,9,16,15,599.0,60.5,2.8,25.0,220.5,45.43,33.43
2016,10,9,16,30,542.0,54.0,2.7,24.0,171.0,41.69,30.15
2016,10,9,16,45,451.5,44.5,2.65,23.5,124.5,35.15,24.21
2016,10,9,17,0,361.0,35.0,2.6,23.0,78.0,28.44,17.71
2016,10,9,17,15,180.5,17.5,2.55,22.0,39.0,13.92,0.54
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,10.91,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,30.64,0.0
2016,10,10,6,45,192.0,35.0,1.7,14.5,63.5,205.44,154.61
2016,10,10,7,0,384.0,46.0,1.9,15.0,103.0,349.71,284.13
2016,10,10,7,15,463.5,55.5,1.9,15.0,150.5,427.01,351.13
2016,10,10,7,30,543.0,65.0,1.9,15.0,198.0,506.69,417.2
2016,10,10,7,45,378.0,97.5,1.95,15.5,200.0,429.45,354.38
2016,10,10,8,0,213.0,130.0,2.0,16.0,202.0,332.98,274.46
2016,10,10,8,15,469.5,108.5,1.95,16.5,297.0,520.08,426.01
2016,10,10,8,30,726.0,87.0,1.9,17.0,392.0,707.24,564.34
2016,10,10,8,45,757.0,89.0,1.9,18.0,437.0,733.51,578.1
2016,10,10,9,0,788.0,91.0,1.9,19.0,482.0,761.96,594.52
2016,10,10,9,15,806.5,93.5,1.95,19.5,521.0,777.92,603.35
2016,10,10,9,30,825.0,96.0,2.0,20.0,560.0,790.65,610.02
2016,10,10,9,45,847.5,94.5,2.05,20.5,595.0,798.6,613.43
2016,10,10,10,0,870.0,93.0,2.1,21.0,630.0,796.84,610.23
2016,10,10,10,15,879.0,94.5,2.15,21.5,656.5,790.94,604.38
2016,10,10,10,30,888.0,96.0,2.2,22.0,683.0,781.58,596.3
2016,10,10,10,45,893.5,97.0,2.25,23.0,701.5,765.63,582.69
2016,10,10,11,0,899.0,98.0,2.3,24.0,720.0,746.38,566.98
2016,10,10,11,15,902.0,98.5,2.35,24.0,731.0,721.64,548.84
2016,10,10,11,30,905.0,99.0,2.4,24.0,742.0,693.87,527.86
2016,10,10,11,45,905.5,99.5,2.5,24.0,744.5,661.6,503.48
2016,10,10,12,0,906.0,100.0,2.6,24.0,747.0,626.66,476.6
2016,10,10,12,15,904.0,100.0,2.65,24.0,741.5,587.39,445.67
2016,10,10,12,30,902.0,100.0,2.7,24.0,736.0,545.98,412.34
2016,10,10,12,45,888.0,104.0,2.8,24.0,720.0,500.54,375.25
2016,10,10,13,0,874.0,108.0,2.9,24.0,704.0,451.51,334.53
2016,10,10,13,15,866.5,106.5,2.95,24.0,683.0,401.65,292.01
2016,10,10,13,30,859.0,105.0,3.0,24.0,662.0,351.07,248.05
2016,10,10,13,45,844.5,104.5,3.1,24.0,632.0,299.0,202.76
2016,10,10,14,0,830.0,104.0,3.2,24.0,602.0,247.38,158.39
2016,10,10,14,15,815.0,102.0,3.25,23.5,567.0,195.21,116.18
2016,10,10,14,30,800.0,100.0,3.3,23.0,532.0,144.06,80.22
2016,10,10,14,45,774.0,98.0,3.4,22.5,490.0,93.78,56.23
2016,10,10,15,0,748.0,96.0,3.5,22.0,448.0,64.11,49.67
2016,10,10,15,15,718.5,92.0,3.5,21.5,402.5,62.95,48.94
2016,10,10,15,30,689.0,88.0,3.5,21.0,357.0,61.81,48.19
2016,10,10,15,45,642.0,83.0,3.5,20.5,308.0,59.81,46.65
2016,10,10,16,0,595.0,78.0,3.5,20.0,259.0,57.84,45.05
2016,10,10,16,15,533.5,70.0,3.45,19.0,210.5,53.29,41.17
2016,10,10,16,30,472.0,62.0,3.4,18.0,162.0,48.66,37.01
2016,10,10,16,45,374.5,50.5,3.35,17.5,116.5,40.61,29.54
2016,10,10,17,0,277.0,39.0,3.3,17.0,71.0,30.45,19.7
2016,10,10,17,15,138.5,19.5,3.15,16.5,35.5,15.34,0.0
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,57.5,8.5,1.0,13.0,11.0,7.73,0.0
2016,10,11,6,30,115.0,17.0,1.2,13.0,22.0,109.97,0.0
2016,10,11,6,45,233.5,32.0,1.45,13.5,60.0,226.37,168.5
2016,10,11,7,0,352.0,47.0,1.7,14.0,98.0,327.7,266.41
2016,10,11,7,15,176.0,51.5,1.75,14.0,77.0,199.09,164.78
2016,10,11,7,30,0.0,56.0,1.8,14.0,56.0,50.49,37.46
2016,10,11,7,45,0.0,70.5,1.85,14.5,70.5,64.44,49.52
2016,10,11,8,0,0.0,85.0,1.9,15.0,85.0,78.24,61.09
2016,10,11,8,15,12.0,120.5,1.9,15.5,125.5,124.2,99.79
2016,10,11,8,30,24.0,156.0,1.9,16.0,166.0,170.4,137.77
2016,10,11,8,45,41.0,180.0,1.95,16.5,199.0,220.6,178.34
2016,10,11,9,0,58.0,204.0,2.0,17.0,232.0,258.01,207.82
2016,10,11,9,15,183.5,218.5,2.0,17.0,319.0,384.51,310.12
2016,10,11,9,30,309.0,233.0,2.0,17.0,406.0,509.81,406.95
2016,10,11,9,45,421.5,215.0,2.05,17.5,465.5,585.65,463.41
2016,10,11,10,0,534.0,197.0,2.1,18.0,525.0,645.53,507.21
2016,10,11,10,15,536.5,206.0,2.1,18.5,547.0,644.58,503.75
2016,10,11,10,30,539.0,215.0,2.1,19.0,569.0,641.17,499.03
2016,10,11,10,45,718.5,155.0,2.1,19.5,640.5,700.64,542.91
2016,10,11,11,0,898.0,95.0,2.1,20.0,712.0,738.7,569.72
2016,10,11,11,15,901.5,95.5,2.05,20.0,723.0,714.37,550.36
2016,10,11,11,30,905.0,96.0,2.0,20.0,734.0,686.96,528.78
2016,10,11,11,45,906.0,96.0,2.0,20.5,737.0,654.57,502.63
2016,10,11,12,0,907.0,96.0,2.0,21.0,740.0,619.5,474.14
2016,10,11,12,15,758.0,153.5,2.0,21.0,689.0,552.12,421.65
2016,10,11,12,30,609.0,211.0,2.0,21.0,638.0,491.3,374.12
2016,10,11,12,45,518.0,240.0,2.0,21.0,598.5,439.79,333.71
2016,10,11,13,0,427.0,269.0,2.0,21.0,559.0,395.66,298.93
2016,10,11,13,15,333.0,281.0,2.05,21.0,503.0,345.97,260.67
2016,10,11,13,30,239.0,293.0,2.1,21.0,447.0,306.92,231.29
2016,10,11,13,45,384.0,242.0,2.15,21.0,476.5,284.11,207.7
2016,10,11,14,0,529.0,191.0,2.2,21.0,506.0,245.17,169.71
2016,10,11,14,15,572.0,165.0,2.3,20.5,487.0,198.82,130.67
2016,10,11,14,30,615.0,139.0,2.4,20.0,468.0,147.06,91.27
2016,10,11,14,45,501.5,154.0,2.55,20.0,409.0,115.65,81.16
2016,10,11,15,0,388.0,169.0,2.7,20.0,350.0,112.62,91.7
2016,10,11,15,15,361.5,158.5,2.75,19.5,314.0,113.46,92.86
2016,10,11,15,30,335.0,148.0,2.8,19.0,278.0,107.06,87.76
2016,10,11,15,45,459.5,113.0,2.9,18.5,265.5,80.64,65.18
2016,10,11,16,0,584.0,78.0,3.0,18.0,253.0,58.05,45.59
2016,10,11,16,15,520.5,70.0,3.0,17.5,204.5,53.51,41.6
2016,10,11,16,30,457.0,62.0,3.0,17.0,156.0,48.89,37.32
2016,10,11,16,45,360.5,50.0,3.0,17.0,111.0,40.39,29.34
2016,10,11,17,0,264.0,38.0,3.0,17.0,66.0,29.71,18.82
2016,10,11,17,15,132.0,19.0,2.95,16.5,33.0,14.97,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,59.5,8.0,1.15,12.5,10.5,7.28,0.0
2016,10,12,6,30,119.0,16.0,1.3,13.0,21.0,85.33,0.0
2016,10,12,6,45,249.5,30.0,1.5,13.5,59.5,233.53,170.82
2016,10,12,7,0,380.0,44.0,1.7,14.0,98.0,342.07,277.4
2016,10,12,7,15,462.5,53.5,1.65,14.0,145.0,420.61,346.0
2016,10,12,7,30,545.0,63.0,1.6,14.0,192.0,501.73,413.27
2016,10,12,7,45,290.0,93.5,1.6,14.5,164.0,356.79,295.49
2016,10,12,8,0,35.0,124.0,1.6,15.0,136.0,161.64,131.23
2016,10,12,8,15,126.0,146.5,1.55,15.5,197.0,269.11,221.71
2016,10,12,8,30,217.0,169.0,1.5,16.0,258.0,364.67,298.39
2016,10,12,8,45,262.5,182.5,1.5,16.5,302.0,428.06,346.47
2016,10,12,9,0,308.0,196.0,1.5,17.0,346.0,476.34,382.12
2016,10,12,9,15,568.5,145.0,1.55,17.5,450.0,643.51,509.77
2016,10,12,9,30,829.0,94.0,1.6,18.0,554.0,784.66,608.59
2016,10,12,9,45,842.0,96.5,1.7,18.5,587.0,789.4,608.95
2016,10,12,10,0,855.0,99.0,1.8,19.0,620.0,790.68,608.44
2016,10,12,10,15,864.0,100.5,1.9,19.0,646.0,784.22,603.81
2016,10,12,10,30,873.0,102.0,2.0,19.0,672.0,774.28,596.9
2016,10,12,10,45,877.0,103.5,2.15,19.0,690.0,752.61,582.15
2016,10,12,11,0,881.0,105.0,2.3,19.0,708.0,732.95,568.55
2016,10,12,11,15,884.0,105.5,2.4,19.0,718.0,708.48,550.04
2016,10,12,11,30,887.0,106.0,2.5,19.0,728.0,681.03,529.01
2016,10,12,11,45,889.5,105.5,2.7,19.0,731.0,649.45,504.95
2016,10,12,12,0,892.0,105.0,2.9,19.0,734.0,615.17,478.14
2016,10,12,12,15,768.0,150.5,2.9,19.0,689.0,551.3,427.29
2016,10,12,12,30,644.0,196.0,2.9,19.0,644.0,492.82,380.5
2016,10,12,12,45,600.0,206.0,2.9,19.5,617.5,447.32,342.8
2016,10,12,13,0,556.0,216.0,2.9,20.0,591.0,402.82,305.62
2016,10,12,13,15,579.5,200.0,2.85,20.0,580.0,365.66,273.3
2016,10,12,13,30,603.0,184.0,2.8,20.0,569.0,326.35,238.39
2016,10,12,13,45,495.0,208.5,2.8,20.0,515.0,280.84,202.53
2016,10,12,14,0,387.0,233.0,2.8,20.0,461.0,250.35,180.37
2016,10,12,14,15,605.0,160.0,2.9,20.0,492.5,197.32,128.58
2016,10,12,14,30,823.0,87.0,3.0,20.0,524.0,128.96,69.54
2016,10,12,14,45,780.0,84.5,3.2,20.0,472.5,76.91,46.78
2016,10,12,15,0,737.0,82.0,3.4,20.0,421.0,60.32,46.87
2016,10,12,15,15,731.0,78.0,3.35,19.5,385.5,58.77,45.76
2016,10,12,15,30,725.0,74.0,3.3,19.0,350.0,57.18,44.58
2016,10,12,15,45,689.5,68.0,3.25,18.5,302.5,48.97,37.55
2016,10,12,16,0,654.0,62.0,3.2,18.0,255.0,45.74,34.8
2016,10,12,16,15,594.5,55.5,2.8,17.5,206.0,41.9,31.39
2016,10,12,16,30,535.0,49.0,2.4,17.0,157.0,37.99,27.75
2016,10,12,16,45,439.5,40.0,2.05,16.5,111.5,31.72,21.86
2016,10,12,17,0,344.0,31.0,1.7,16.0,66.0,25.32,15.02
2016,10,12,17,15,172.0,15.5,1.55,15.0,33.0,12.48,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,14.55,0.0
2016,10,13,6,45,111.5,31.0,1.25,12.5,46.0,133.27,93.91
2016,10,13,7,0,223.0,46.0,1.3,13.0,76.0,239.59,194.41
2016,10,13,7,15,262.0,63.0,1.5,13.0,113.5,291.18,241.13
2016,10,13,7,30,301.0,80.0,1.7,13.0,151.0,343.86,286.99
2016,10,13,7,45,326.5,96.5,1.95,13.5,189.0,386.51,322.58
2016,10,13,8,0,352.0,113.0,2.2,14.0,227.0,428.7,356.55
2016,10,13,8,15,369.5,128.0,2.25,14.5,264.0,462.11,381.95
2016,10,13,8,30,387.0,143.0,2.3,15.0,301.0,494.24,405.62
2016,10,13,8,45,577.5,111.5,2.35,15.5,376.5,614.06,499.43
2016,10,13,9,0,768.0,80.0,2.4,16.0,452.0,723.48,578.31
2016,10,13,9,15,608.5,138.5,2.4,16.5,448.5,665.84,531.84
2016,10,13,9,30,449.0,197.0,2.4,17.0,445.0,591.92,471.42
2016,10,13,9,45,509.5,189.5,2.4,18.0,486.0,623.76,493.77
2016,10,13,10,0,570.0,182.0,2.4,19.0,527.0,652.7,512.73
2016,10,13,10,15,528.5,207.0,2.4,19.5,537.5,634.72,496.09
2016,10,13,10,30,487.0,232.0,2.4,20.0,548.0,614.72,478.48
2016,10,13,10,45,483.0,240.5,2.4,20.5,561.5,604.3,468.81
2016,10,13,11,0,479.0,249.0,2.4,21.0,575.0,591.94,457.69
2016,10,13,11,15,441.5,268.0,2.45,21.0,571.5,565.06,436.47
2016,10,13,11,30,404.0,287.0,2.5,21.0,568.0,532.29,411.06
2016,10,13,11,45,409.5,284.0,2.6,21.5,570.5,513.26,395.65
2016,10,13,12,0,415.0,281.0,2.7,22.0,573.0,496.28,381.39
2016,10,13,12,15,475.0,257.0,2.8,22.0,588.0,484.15,371.54
2016,10,13,12,30,535.0,233.0,2.9,22.0,603.0,466.61,356.76
2016,10,13,12,45,513.0,236.0,3.0,22.0,585.5,429.43,326.6
2016,10,13,13,0,491.0,239.0,3.1,22.0,568.0,393.01,296.68
2016,10,13,13,15,454.0,243.5,3.15,22.0,540.0,353.59,264.38
2016,10,13,13,30,417.0,248.0,3.2,22.0,512.0,316.88,234.22
2016,10,13,13,45,462.0,222.0,3.25,22.0,502.5,280.55,201.96
2016,10,13,14,0,507.0,196.0,3.3,22.0,493.0,239.73,165.97
2016,10,13,14,15,431.0,201.5,3.3,21.5,443.5,200.34,137.9
2016,10,13,14,30,355.0,207.0,3.3,21.0,394.0,174.73,123.92
2016,10,13,14,45,339.0,192.0,3.3,21.0,359.0,139.32,104.72
2016,10,13,15,0,323.0,177.0,3.3,21.0,324.0,124.21,101.27
2016,10,13,15,15,378.0,148.5,3.3,20.5,304.0,101.5,82.34
2016,10,13,15,30,433.0,120.0,3.3,20.0,284.0,84.1,67.71
2016,10,13,15,45,406.5,107.0,3.3,20.0,244.0,76.42,61.18
2016,10,13,16,0,380.0,94.0,3.3,20.0,204.0,68.44,54.24
2016,10,13,16,15,343.5,79.0,3.05,19.5,164.0,58.58,45.61
2016,10,13,16,30,307.0,64.0,2.8,19.0,124.0,48.34,36.43
2016,10,13,16,45,244.0,48.5,2.55,18.5,87.5,37.24,26.28
2016,10,13,17,0,181.0,33.0,2.3,18.0,51.0,25.74,14.82
2016,10,13,17,15,90.5,16.5,2.05,17.5,25.5,13.0,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,16.0,6.0,5.46,0.0
2016,10,14,6,45,0.0,18.0,3.95,16.0,18.0,15.85,5.56
2016,10,14,7,0,0.0,30.0,4.1,16.0,30.0,26.45,16.12
2016,10,14,7,15,0.0,45.5,4.2,16.0,45.5,41.59,29.33
2016,10,14,7,30,0.0,61.0,4.3,16.0,61.0,56.82,42.55
2016,10,14,7,45,0.0,77.0,4.45,16.5,77.0,72.32,55.74
2016,10,14,8,0,0.0,93.0,4.6,17.0,93.0,87.6,68.51
2016,10,14,8,15,0.0,108.5,4.75,17.0,108.5,102.15,80.61
2016,10,14,8,30,0.0,124.0,4.9,17.0,124.0,116.59,92.47
2016,10,14,8,45,0.0,127.0,5.05,17.5,127.0,117.76,93.02
2016,10,14,9,0,0.0,130.0,5.2,18.0,130.0,119.41,93.96
2016,10,14,9,15,0.0,103.5,5.25,18.5,103.5,92.67,71.51
2016,10,14,9,30,0.0,77.0,5.3,19.0,77.0,68.16,51.0
2016,10,14,9,45,15.5,157.0,5.35,19.5,166.5,155.19,122.43
2016,10,14,10,0,31.0,237.0,5.4,20.0,256.0,256.12,203.04
2016,10,14,10,15,15.5,143.0,5.35,20.0,152.5,140.3,109.52
2016,10,14,10,30,0.0,49.0,5.3,20.0,49.0,43.35,30.06
2016,10,14,10,45,0.0,39.0,5.3,20.0,39.0,34.49,22.78
2016,10,14,11,0,0.0,29.0,5.3,20.0,29.0,25.64,15.48
2016,10,14,11,15,0.0,55.5,5.2,20.0,55.5,49.15,34.75
2016,10,14,11,30,0.0,82.0,5.1,20.0,82.0,72.72,53.96
2016,10,14,11,45,0.0,91.0,5.1,20.5,91.0,80.74,60.33
2016,10,14,12,0,0.0,100.0,5.1,21.0,100.0,88.72,66.66
2016,10,14,12,15,0.0,75.0,5.05,21.0,75.0,66.49,48.66
2016,10,14,12,30,0.0,50.0,5.0,21.0,50.0,44.27,30.6
2016,10,14,12,45,0.0,32.0,5.0,21.0,32.0,28.3,17.57
2016,10,14,13,0,0.0,14.0,5.0,21.0,14.0,12.37,4.51
2016,10,14,13,15,0.0,13.0,4.9,20.5,13.0,11.48,3.81
2016,10,14,13,30,0.0,12.0,4.8,20.0,12.0,10.59,3.11
2016,10,14,13,45,0.0,82.0,4.7,20.0,82.0,72.64,54.27
2016,10,14,14,0,0.0,152.0,4.6,20.0,152.0,130.99,101.9
2016,10,14,14,15,0.0,80.0,4.45,20.0,80.0,70.83,52.94
2016,10,14,14,30,0.0,8.0,4.3,20.0,8.0,7.05,0.22
2016,10,14,14,45,0.0,20.5,4.15,20.0,20.5,18.07,9.45
2016,10,14,15,0,0.0,33.0,4.0,20.0,33.0,29.1,19.79
2016,10,14,15,15,0.0,19.0,3.8,19.5,19.0,16.73,9.05
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,4.39,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.51,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.63,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.19,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.75,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,52.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,104.0,13.0,1.8,14.0,16.0,72.71,0.0
2016,10,15,6,45,246.0,25.5,2.1,15.0,52.0,220.46,146.38
2016,10,15,7,0,388.0,38.0,2.4,16.0,88.0,336.78,270.15
2016,10,15,7,15,472.0,46.0,2.7,16.0,134.0,413.06,338.87
2016,10,15,7,30,556.0,54.0,3.0,16.0,180.0,492.28,406.72
2016,10,15,7,45,606.5,60.0,3.3,16.5,227.5,546.57,450.89
2016,10,15,8,0,657.0,66.0,3.6,17.0,275.0,600.73,493.19
2016,10,15,8,15,692.5,70.0,3.9,17.5,321.0,635.97,519.51
2016,10,15,8,30,728.0,74.0,4.2,18.0,367.0,674.29,547.49
2016,10,15,8,45,750.5,78.0,4.5,18.5,409.0,700.27,565.9
2016,10,15,9,0,773.0,82.0,4.8,19.0,451.0,723.55,582.19
2016,10,15,9,15,546.5,152.5,4.95,19.5,424.0,620.88,500.65
2016,10,15,9,30,320.0,223.0,5.1,20.0,397.0,502.23,403.2
2016,10,15,9,45,322.5,237.0,5.35,20.5,421.5,512.3,409.9
2016,10,15,10,0,325.0,251.0,5.6,21.0,446.0,520.67,414.81
2016,10,15,10,15,195.5,266.5,5.75,21.0,385.5,418.05,332.3
2016,10,15,10,30,66.0,282.0,5.9,21.0,325.0,320.29,252.62
2016,10,15,10,45,65.0,289.5,6.05,21.0,332.5,321.79,253.59
2016,10,15,11,0,64.0,297.0,6.2,21.0,340.0,323.01,254.2
2016,10,15,11,15,32.0,191.0,6.3,21.0,212.5,196.52,153.82
2016,10,15,11,30,0.0,85.0,6.4,21.0,85.0,75.39,55.87
2016,10,15,11,45,0.0,84.5,6.5,21.5,84.5,74.94,55.43
2016,10,15,12,0,0.0,84.0,6.6,22.0,84.0,74.5,54.96
2016,10,15,12,15,4.0,148.0,6.65,21.5,151.0,132.91,102.21
2016,10,15,12,30,8.0,212.0,6.7,21.0,218.0,189.5,147.68
2016,10,15,12,45,5.0,195.0,6.75,21.0,199.0,172.51,134.14
2016,10,15,13,0,2.0,178.0,6.8,21.0,180.0,156.03,121.09
2016,10,15,13,15,2.0,178.5,6.75,21.0,180.5,155.61,120.89
2016,10,15,13,30,2.0,179.0,6.7,21.0,181.0,155.06,120.59
2016,10,15,13,45,200.5,201.0,6.7,21.0,317.0,203.83,152.69
2016,10,15,14,0,399.0,223.0,6.7,21.0,453.0,239.89,172.26
2016,10,15,14,15,215.5,212.5,6.65,20.5,335.5,189.11,139.68
2016,10,15,14,30,32.0,202.0,6.6,20.0,218.0,159.11,124.22
2016,10,15,14,45,31.0,187.0,6.55,20.0,201.5,143.38,118.08
2016,10,15,15,0,30.0,172.0,6.5,20.0,185.0,132.34,108.95
2016,10,15,15,15,70.5,161.0,6.3,19.5,188.0,124.35,102.55
2016,10,15,15,30,111.0,150.0,6.1,19.0,191.0,111.54,91.89
2016,10,15,15,45,98.0,130.5,5.95,19.0,163.0,98.39,80.58
2016,10,15,16,0,85.0,111.0,5.8,19.0,135.0,84.84,68.75
2016,10,15,16,15,69.0,90.0,5.6,18.5,107.0,72.0,57.43
2016,10,15,16,30,53.0,69.0,5.4,18.0,79.0,56.07,43.16
2016,10,15,16,45,28.0,49.0,5.2,18.0,54.0,40.49,28.89
2016,10,15,17,0,3.0,29.0,5.0,18.0,29.0,24.86,13.0
2016,10,15,17,15,1.5,14.5,4.95,17.5,14.5,13.19,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,3.5,17.0,1.5,1.31,0.0
2016,10,16,7,0,0.0,3.0,3.6,17.0,3.0,2.63,0.0
2016,10,16,7,15,0.0,4.5,3.6,17.0,4.5,3.94,0.0
2016,10,16,7,30,0.0,6.0,3.6,17.0,6.0,5.26,0.0
2016,10,16,7,45,0.0,8.0,3.6,17.5,8.0,7.02,0.32
2016,10,16,8,0,0.0,10.0,3.6,18.0,10.0,8.79,1.81
2016,10,16,8,15,0.0,11.5,3.65,18.0,11.5,10.11,2.93
2016,10,16,8,30,0.0,13.0,3.7,18.0,13.0,11.44,4.04
2016,10,16,8,45,0.0,64.0,3.8,18.0,64.0,56.56,41.99
2016,10,16,9,0,0.0,115.0,3.9,18.0,115.0,104.53,81.71
2016,10,16,9,15,0.0,97.0,4.0,18.0,97.0,86.53,66.59
2016,10,16,9,30,0.0,79.0,4.1,18.0,79.0,69.93,52.71
2016,10,16,9,45,0.0,71.5,4.25,18.5,71.5,63.28,47.0
2016,10,16,10,0,0.0,64.0,4.4,19.0,64.0,56.63,41.33
2016,10,16,10,15,0.5,118.0,4.55,19.0,118.5,105.75,81.53
2016,10,16,10,30,1.0,172.0,4.7,19.0,173.0,156.0,122.11
2016,10,16,10,45,0.5,155.0,4.9,19.5,155.5,139.32,108.25
2016,10,16,11,0,0.0,138.0,5.1,20.0,138.0,123.11,94.89
2016,10,16,11,15,4.0,176.0,5.2,20.0,179.0,159.88,124.5
2016,10,16,11,30,8.0,214.0,5.3,20.0,220.0,195.93,153.26
2016,10,16,11,45,9.5,220.0,5.4,20.0,227.0,201.01,157.23
2016,10,16,12,0,11.0,226.0,5.5,20.0,234.0,205.81,161.03
2016,10,16,12,15,10.0,221.0,5.5,20.0,228.5,199.49,155.97
2016,10,16,12,30,9.0,216.0,5.5,20.0,223.0,193.3,151.06
2016,10,16,12,45,6.5,202.5,5.55,20.0,207.5,179.42,140.06
2016,10,16,13,0,4.0,189.0,5.6,20.0,192.0,165.95,129.4
2016,10,16,13,15,31.5,228.5,5.75,20.0,248.5,202.77,158.45
2016,10,16,13,30,59.0,268.0,5.9,20.0,305.0,235.29,183.49
2016,10,16,13,45,125.5,263.0,6.05,20.0,336.5,234.77,180.47
2016,10,16,14,0,192.0,258.0,6.2,20.0,368.0,230.62,174.03
2016,10,16,14,15,96.0,150.0,6.3,20.0,205.0,130.57,97.7
2016,10,16,14,30,0.0,42.0,6.4,20.0,42.0,37.08,25.21
2016,10,16,14,45,0.0,74.5,6.5,20.0,74.5,65.9,51.65
2016,10,16,15,0,0.0,107.0,6.6,20.0,107.0,92.24,74.56
2016,10,16,15,15,0.0,95.5,6.35,19.5,95.5,82.69,66.6
2016,10,16,15,30,0.0,84.0,6.1,19.0,84.0,73.05,58.47
2016,10,16,15,45,313.5,71.5,5.9,18.5,157.5,51.13,39.44
2016,10,16,16,0,627.0,59.0,5.7,18.0,231.0,43.93,33.15
2016,10,16,16,15,562.0,52.5,5.35,17.5,184.0,40.0,29.6
2016,10,16,16,30,497.0,46.0,5.0,17.0,137.0,36.02,25.84
2016,10,16,16,45,383.0,37.0,4.7,17.0,93.5,29.65,19.67
2016,10,16,17,0,269.0,28.0,4.4,17.0,50.0,23.19,11.05
2016,10,16,17,15,134.5,14.0,4.3,16.5,25.0,12.73,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,17.5,6.0,1.15,13.5,6.5,0.0,0.0
2016,10,17,6,30,35.0,12.0,1.2,14.0,13.0,31.19,0.0
2016,10,17,6,45,166.0,28.0,1.3,14.5,46.5,169.93,99.17
2016,10,17,7,0,297.0,44.0,1.4,15.0,80.0,282.85,225.1
2016,10,17,7,15,389.0,54.5,1.5,15.0,125.0,362.86,296.41
2016,10,17,7,30,481.0,65.0,1.6,15.0,170.0,448.65,368.72
2016,10,17,7,45,549.5,70.0,1.75,15.5,218.5,513.53,421.54
2016,10,17,8,0,618.0,75.0,1.9,16.0,267.0,578.47,471.88
2016,10,17,8,15,657.0,80.0,1.9,16.5,313.0,620.92,502.34
2016,10,17,8,30,696.0,85.0,1.9,17.0,359.0,661.79,530.68
2016,10,17,8,45,729.5,87.0,1.9,17.5,403.0,692.68,550.87
2016,10,17,9,0,763.0,89.0,1.9,18.0,447.0,717.62,566.36
2016,10,17,9,15,782.0,92.0,1.9,18.0,485.0,733.75,576.41
2016,10,17,9,30,801.0,95.0,1.9,18.0,523.0,746.73,584.26
2016,10,17,9,45,609.5,160.0,1.9,18.5,497.5,665.6,521.6
2016,10,17,10,0,418.0,225.0,1.9,19.0,472.0,572.56,448.26
2016,10,17,10,15,209.0,182.0,1.9,19.0,305.5,348.94,277.15
2016,10,17,10,30,0.0,139.0,1.9,19.0,139.0,124.56,95.99
2016,10,17,10,45,434.0,119.5,1.9,19.5,406.5,444.09,354.94
2016,10,17,11,0,868.0,100.0,1.9,20.0,674.0,700.01,543.0
2016,10,17,11,15,437.5,154.5,1.95,20.0,444.0,445.71,349.39
2016,10,17,11,30,7.0,209.0,2.0,20.0,214.0,190.76,147.57
2016,10,17,11,45,7.0,209.5,2.1,20.0,214.5,190.14,147.73
2016,10,17,12,0,7.0,210.0,2.2,20.0,215.0,189.48,147.23
2016,10,17,12,15,99.5,263.5,2.3,20.0,330.5,284.86,222.19
2016,10,17,12,30,192.0,317.0,2.4,20.0,446.0,363.76,281.65
2016,10,17,12,45,194.0,310.0,2.55,20.0,438.0,344.8,266.07
2016,10,17,13,0,196.0,303.0,2.7,20.0,430.0,325.39,250.3
2016,10,17,13,15,156.0,292.5,2.75,20.0,391.5,289.12,222.08
2016,10,17,13,30,116.0,282.0,2.8,20.0,353.0,260.68,200.34
2016,10,17,13,45,155.0,268.0,2.85,20.0,358.5,243.99,185.39
2016,10,17,14,0,194.0,254.0,2.9,20.0,364.0,227.18,170.11
2016,10,17,14,15,208.5,236.0,2.95,19.5,347.5,200.79,149.29
2016,10,17,14,30,223.0,218.0,3.0,19.0,331.0,173.02,129.53
2016,10,17,14,45,499.0,146.5,3.05,19.0,372.0,98.16,79.58
2016,10,17,15,0,775.0,75.0,3.1,19.0,413.0,56.22,43.56
2016,10,17,15,15,745.5,71.5,3.05,18.5,368.5,54.67,42.44
2016,10,17,15,30,716.0,68.0,3.0,18.0,324.0,53.14,41.27
2016,10,17,15,45,672.0,63.5,3.0,18.0,276.5,46.3,35.3
2016,10,17,16,0,628.0,59.0,3.0,18.0,229.0,44.1,33.31
2016,10,17,16,15,562.5,52.5,2.65,17.5,181.5,40.17,29.75
2016,10,17,16,30,497.0,46.0,2.3,17.0,134.0,36.2,25.98
2016,10,17,16,45,384.0,36.5,2.0,16.5,91.0,29.39,19.42
2016,10,17,17,0,271.0,27.0,1.7,16.0,48.0,22.44,9.58
2016,10,17,17,15,135.5,13.5,1.6,15.5,24.0,12.28,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,37.0,5.5,1.15,11.5,6.5,0.0,0.0
2016,10,18,6,30,74.0,11.0,1.2,12.0,13.0,52.64,0.0
2016,10,18,6,45,221.5,24.5,1.3,12.5,47.5,196.47,106.0
2016,10,18,7,0,369.0,38.0,1.4,13.0,82.0,320.0,255.46
2016,10,18,7,15,459.0,46.5,1.7,13.5,127.5,399.76,327.86
2016,10,18,7,30,549.0,55.0,2.0,14.0,173.0,482.53,398.33
2016,10,18,7,45,609.5,60.0,2.35,14.5,221.5,541.96,447.56
2016,10,18,8,0,670.0,65.0,2.7,15.0,270.0,601.48,494.59
2016,10,18,8,15,706.5,69.0,2.85,15.5,316.5,637.02,520.89
2016,10,18,8,30,743.0,73.0,3.0,16.0,363.0,675.75,548.85
2016,10,18,8,45,774.0,75.0,3.2,16.5,407.0,705.6,569.65
2016,10,18,9,0,805.0,77.0,3.4,17.0,451.0,732.78,588.15
2016,10,18,9,15,578.0,143.5,3.45,17.0,423.5,634.22,511.28
2016,10,18,9,30,351.0,210.0,3.5,17.0,396.0,507.59,409.52
2016,10,18,9,45,612.0,146.0,3.55,17.5,494.5,650.25,521.93
2016,10,18,10,0,873.0,82.0,3.6,18.0,593.0,757.59,600.39
2016,10,18,10,15,882.0,83.5,3.6,18.0,618.5,751.32,594.09
2016,10,18,10,30,891.0,85.0,3.6,18.0,644.0,741.62,586.2
2016,10,18,10,45,896.5,86.0,3.6,18.5,662.0,725.47,572.65
2016,10,18,11,0,902.0,87.0,3.6,19.0,680.0,706.03,556.02
2016,10,18,11,15,905.5,87.5,3.55,19.0,690.0,681.54,536.0
2016,10,18,11,30,909.0,88.0,3.5,19.0,700.0,654.0,513.43
2016,10,18,11,45,911.5,87.5,3.5,19.5,702.5,621.95,486.37
2016,10,18,12,0,914.0,87.0,3.5,20.0,705.0,587.15,456.8
2016,10,18,12,15,912.0,86.5,3.5,20.0,699.5,547.45,423.8
2016,10,18,12,30,910.0,86.0,3.5,20.0,694.0,505.63,388.37
2016,10,18,12,45,907.0,85.0,3.5,20.0,680.0,460.99,349.87
2016,10,18,13,0,904.0,84.0,3.5,20.0,666.0,414.7,309.11
2016,10,18,13,15,897.5,83.0,3.5,20.0,645.0,365.8,265.5
2016,10,18,13,30,891.0,82.0,3.5,20.0,624.0,315.97,220.57
2016,10,18,13,45,883.0,79.5,3.55,20.0,595.5,263.88,174.11
2016,10,18,14,0,875.0,77.0,3.6,20.0,567.0,211.49,128.99
2016,10,18,14,15,860.5,75.0,3.55,20.0,532.0,158.63,88.06
2016,10,18,14,30,846.0,73.0,3.5,20.0,497.0,106.55,56.83
2016,10,18,14,45,823.5,71.0,3.5,20.0,456.0,52.54,40.09
2016,10,18,15,0,801.0,69.0,3.5,20.0,415.0,51.99,39.75
2016,10,18,15,15,772.5,66.0,3.35,19.5,370.0,50.67,38.79
2016,10,18,15,30,744.0,63.0,3.2,19.0,325.0,49.37,37.81
2016,10,18,15,45,697.5,59.0,3.1,19.0,276.5,47.17,35.91
2016,10,18,16,0,651.0,55.0,3.0,19.0,228.0,45.0,33.95
2016,10,18,16,15,585.5,49.0,2.6,18.0,180.0,37.52,27.34
2016,10,18,16,30,520.0,43.0,2.2,17.0,132.0,33.84,23.87
2016,10,18,16,45,404.0,33.5,1.85,16.5,89.0,26.89,17.19
2016,10,18,17,0,288.0,24.0,1.5,16.0,46.0,19.79,6.59
2016,10,18,17,15,144.0,12.0,1.5,15.5,23.0,10.91,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,220.5,15.5,1.65,12.0,41.5,181.47,85.97
2016,10,19,7,0,441.0,31.0,1.8,13.0,83.0,356.7,284.03
2016,10,19,7,15,525.5,38.0,1.95,13.5,129.0,425.09,348.6
2016,10,19,7,30,610.0,45.0,2.1,14.0,175.0,504.07,415.55
2016,10,19,7,45,662.5,50.0,2.25,14.5,223.0,559.51,460.58
2016,10,19,8,0,715.0,55.0,2.4,15.0,271.0,614.54,503.27
2016,10,19,8,15,749.0,58.5,2.45,15.5,317.5,652.92,531.18
2016,10,19,8,30,783.0,62.0,2.5,16.0,364.0,689.38,556.72
2016,10,19,8,45,807.0,64.5,2.65,16.5,407.0,714.61,573.77
