Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,0,831.0,67.0,2.8,17.0,450.0,730.49,583.68
2016,10,19,9,15,848.0,69.0,2.9,17.5,488.0,744.16,591.65
2016,10,19,9,30,865.0,71.0,3.0,18.0,526.0,754.68,597.31
2016,10,19,9,45,878.0,72.0,3.1,18.5,558.0,757.62,597.53
2016,10,19,10,0,891.0,73.0,3.2,19.0,590.0,757.16,595.43
2016,10,19,10,15,899.0,74.0,3.25,19.5,615.0,749.52,588.04
2016,10,19,10,30,907.0,75.0,3.3,20.0,640.0,738.43,578.36
2016,10,19,10,45,912.0,76.0,3.35,20.5,658.0,721.81,564.83
2016,10,19,11,0,917.0,77.0,3.4,21.0,676.0,701.86,548.35
2016,10,19,11,15,919.5,77.5,3.4,21.5,685.5,676.53,527.0
2016,10,19,11,30,922.0,78.0,3.4,22.0,695.0,648.16,503.19
2016,10,19,11,45,920.0,79.5,3.4,22.5,696.5,615.23,475.67
2016,10,19,12,0,918.0,81.0,3.4,23.0,698.0,579.76,445.82
2016,10,19,12,15,916.5,80.5,3.4,23.0,692.0,540.3,413.29
2016,10,19,12,30,915.0,80.0,3.4,23.0,686.0,498.67,378.3
2016,10,19,12,45,906.0,81.5,3.4,23.0,671.5,453.68,339.92
2016,10,19,13,0,897.0,83.0,3.4,23.0,657.0,407.48,299.7
2016,10,19,13,15,890.5,82.0,3.4,23.0,635.5,358.99,256.88
2016,10,19,13,30,884.0,81.0,3.4,23.0,614.0,309.58,212.83
2016,10,19,13,45,875.5,79.0,3.4,23.0,586.0,258.23,167.56
2016,10,19,14,0,867.0,77.0,3.4,23.0,558.0,206.61,123.81
2016,10,19,14,15,852.5,75.0,3.35,23.0,523.5,154.27,84.21
2016,10,19,14,30,838.0,73.0,3.3,23.0,489.0,95.33,48.51
2016,10,19,14,45,819.5,70.0,3.3,23.0,449.0,51.92,39.07
2016,10,19,15,0,801.0,67.0,3.3,23.0,409.0,50.62,38.08
2016,10,19,15,15,773.0,64.0,2.95,22.5,364.5,49.25,37.08
2016,10,19,15,30,745.0,61.0,2.6,22.0,320.0,47.9,36.06
2016,10,19,15,45,703.0,56.5,2.3,21.5,272.5,45.24,33.85
2016,10,19,16,0,661.0,52.0,2.0,21.0,225.0,42.57,31.54
2016,10,19,16,15,596.0,46.0,1.8,20.0,177.0,38.45,27.89
2016,10,19,16,30,531.0,40.0,1.6,19.0,129.0,31.44,21.55
2016,10,19,16,45,419.0,31.0,1.4,18.0,86.5,24.84,15.23
2016,10,19,17,0,307.0,22.0,1.2,17.0,44.0,18.09,4.02
2016,10,19,17,15,153.5,11.0,1.2,16.5,22.0,10.01,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,217.0,16.0,1.2,13.5,40.5,178.51,68.4
2016,10,20,7,0,434.0,32.0,1.2,14.0,81.0,352.03,276.52
2016,10,20,7,15,522.5,39.5,1.35,14.5,128.0,429.58,348.14
2016,10,20,7,30,611.0,47.0,1.5,15.0,175.0,504.64,411.76
2016,10,20,7,45,666.0,52.0,1.65,15.5,224.0,561.88,457.81
2016,10,20,8,0,721.0,57.0,1.8,16.0,273.0,618.62,501.39
2016,10,20,8,15,756.0,61.0,1.75,16.5,320.0,658.35,529.25
2016,10,20,8,30,791.0,65.0,1.7,17.0,367.0,696.11,554.55
2016,10,20,8,45,816.5,67.5,1.7,18.0,411.0,722.4,570.02
2016,10,20,9,0,842.0,70.0,1.7,19.0,455.0,745.89,583.1
2016,10,20,9,15,859.5,72.0,1.8,19.5,493.5,753.19,586.45
2016,10,20,9,30,877.0,74.0,1.9,20.0,532.0,763.86,592.33
2016,10,20,9,45,893.0,74.0,2.05,21.0,565.0,767.66,592.62
2016,10,20,10,0,909.0,74.0,2.2,22.0,598.0,768.0,590.58
2016,10,20,10,15,917.5,75.5,2.25,22.5,623.5,760.94,583.88
2016,10,20,10,30,926.0,77.0,2.3,23.0,649.0,750.35,574.91
2016,10,20,10,45,931.0,77.5,2.35,23.5,667.0,732.7,561.14
2016,10,20,11,0,936.0,78.0,2.4,24.0,685.0,711.7,544.27
2016,10,20,11,15,939.0,78.5,2.45,24.0,695.0,686.12,524.56
2016,10,20,11,30,942.0,79.0,2.5,24.0,705.0,657.43,502.25
2016,10,20,11,45,942.0,79.5,2.65,24.5,707.0,623.98,475.51
2016,10,20,12,0,942.0,80.0,2.8,25.0,709.0,587.84,446.17
2016,10,20,12,15,940.0,79.5,2.85,25.0,703.0,547.22,413.35
2016,10,20,12,30,938.0,79.0,2.9,25.0,697.0,504.42,378.01
2016,10,20,12,45,930.5,80.0,3.0,25.0,682.0,458.67,339.61
2016,10,20,13,0,923.0,81.0,3.1,25.0,667.0,411.54,299.12
2016,10,20,13,15,916.5,80.0,3.05,25.0,645.5,361.89,255.64
2016,10,20,13,30,910.0,79.0,3.0,25.0,624.0,311.26,210.92
2016,10,20,13,45,900.0,77.5,3.0,25.5,595.0,258.74,164.87
2016,10,20,14,0,890.0,76.0,3.0,26.0,566.0,206.06,120.76
2016,10,20,14,15,875.5,74.0,2.9,25.5,530.5,152.58,81.45
2016,10,20,14,30,861.0,72.0,2.8,25.0,495.0,99.87,52.46
2016,10,20,14,45,840.5,69.5,2.7,25.0,454.0,51.87,38.69
2016,10,20,15,0,820.0,67.0,2.6,25.0,413.0,50.9,38.01
2016,10,20,15,15,791.0,64.0,2.25,24.5,367.5,49.51,36.99
2016,10,20,15,30,762.0,61.0,1.9,24.0,322.0,48.15,35.97
2016,10,20,15,45,720.0,56.5,1.55,23.5,273.5,45.48,33.76
2016,10,20,16,0,678.0,52.0,1.2,23.0,225.0,42.8,31.45
2016,10,20,16,15,611.0,46.0,1.15,22.0,176.5,38.67,27.81
2016,10,20,16,30,544.0,40.0,1.1,21.0,128.0,31.62,21.47
2016,10,20,16,45,427.0,30.5,1.1,20.0,84.5,24.56,14.71
2016,10,20,17,0,310.0,21.0,1.1,19.0,41.0,17.31,1.62
2016,10,20,17,15,155.0,10.5,1.1,18.5,20.5,9.55,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,205.5,15.5,0.6,14.5,38.0,168.93,45.38
2016,10,21,7,0,411.0,31.0,0.6,15.0,76.0,334.85,259.0
2016,10,21,7,15,500.0,38.5,0.65,15.5,121.5,411.6,329.34
2016,10,21,7,30,589.0,46.0,0.7,16.0,167.0,486.11,391.31
2016,10,21,7,45,644.5,51.0,0.8,16.5,215.0,542.95,436.18
2016,10,21,8,0,700.0,56.0,0.9,17.0,263.0,599.39,478.69
2016,10,21,8,15,735.0,60.0,0.85,17.5,309.0,638.63,505.34
2016,10,21,8,30,770.0,64.0,0.8,18.0,355.0,675.97,529.53
2016,10,21,8,45,795.5,66.5,0.75,19.0,398.0,701.97,543.76
2016,10,21,9,0,821.0,69.0,0.7,20.0,441.0,725.24,555.66
2016,10,21,9,15,838.5,71.5,0.8,20.5,479.0,739.42,564.19
2016,10,21,9,30,856.0,74.0,0.9,21.0,517.0,744.36,566.43
2016,10,21,9,45,866.5,76.0,1.05,22.0,548.0,746.41,566.35
2016,10,21,10,0,877.0,78.0,1.2,23.0,579.0,745.1,563.95
2016,10,21,10,15,885.5,79.5,1.2,23.0,604.0,738.33,558.4
2016,10,21,10,30,894.0,81.0,1.2,23.0,629.0,728.15,550.7
2016,10,21,10,45,898.5,82.0,1.3,23.5,646.5,711.24,538.41
2016,10,21,11,0,903.0,83.0,1.4,24.0,664.0,691.1,522.74
2016,10,21,11,15,905.5,83.5,1.5,24.0,674.0,665.99,504.27
2016,10,21,11,30,908.0,84.0,1.6,24.0,684.0,637.9,483.25
2016,10,21,11,45,906.5,85.0,1.7,24.5,685.0,605.13,457.39
2016,10,21,12,0,905.0,86.0,1.8,25.0,686.0,569.85,429.12
2016,10,21,12,15,903.0,85.5,1.9,25.0,680.0,530.59,398.03
2016,10,21,12,30,901.0,85.0,2.0,25.0,674.0,489.25,364.44
2016,10,21,12,45,892.5,86.0,2.1,25.0,659.0,444.64,327.43
2016,10,21,13,0,884.0,87.0,2.2,25.0,644.0,398.83,288.48
2016,10,21,13,15,876.5,86.0,2.25,25.0,622.5,350.68,246.77
2016,10,21,13,30,869.0,85.0,2.3,25.0,601.0,301.74,203.95
2016,10,21,13,45,672.5,137.5,2.35,25.0,525.5,244.81,162.4
2016,10,21,14,0,476.0,190.0,2.4,25.0,450.0,212.85,143.71
2016,10,21,14,15,582.0,146.5,2.45,24.5,444.0,162.21,101.54
2016,10,21,14,30,688.0,103.0,2.5,24.0,438.0,98.37,57.18
2016,10,21,14,45,496.5,132.0,2.55,24.0,363.0,89.43,70.79
2016,10,21,15,0,305.0,161.0,2.6,24.0,288.0,114.73,92.35
2016,10,21,15,15,506.5,113.0,2.45,23.5,296.5,79.63,62.89
2016,10,21,15,30,708.0,65.0,2.3,23.0,305.0,51.28,38.81
2016,10,21,15,45,662.5,60.5,2.2,22.5,258.0,44.57,33.11
2016,10,21,16,0,617.0,56.0,2.1,22.0,211.0,42.29,31.12
2016,10,21,16,15,547.0,49.0,1.9,21.0,164.5,37.85,27.18
2016,10,21,16,30,477.0,42.0,1.7,20.0,118.0,33.34,22.98
2016,10,21,16,45,357.0,31.5,1.5,19.0,77.0,25.48,15.37
2016,10,21,17,0,237.0,21.0,1.3,18.0,36.0,17.39,0.0
2016,10,21,17,15,118.5,10.5,1.3,17.5,18.0,9.55,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,185.5,16.5,1.2,12.5,36.5,156.8,19.78
2016,10,22,7,0,371.0,33.0,1.3,13.0,73.0,310.47,241.89
2016,10,22,7,15,466.0,41.5,1.4,13.5,118.5,391.46,318.45
2016,10,22,7,30,561.0,50.0,1.5,14.0,164.0,476.11,390.2
2016,10,22,7,45,623.5,55.5,1.6,14.5,212.5,536.63,439.76
2016,10,22,8,0,686.0,61.0,1.7,15.0,261.0,592.55,483.02
2016,10,22,8,15,525.5,96.5,1.65,15.5,264.5,530.17,432.55
2016,10,22,8,30,365.0,132.0,1.6,16.0,268.0,451.02,367.71
2016,10,22,8,45,591.5,103.0,1.6,16.5,354.5,593.12,479.03
2016,10,22,9,0,818.0,74.0,1.6,17.0,441.0,725.8,573.82
2016,10,22,9,15,836.5,76.5,1.55,17.0,479.5,740.57,581.27
2016,10,22,9,30,855.0,79.0,1.5,17.0,518.0,752.09,587.56
2016,10,22,9,45,855.0,85.5,1.5,17.5,547.5,751.0,584.36
2016,10,22,10,0,855.0,92.0,1.5,18.0,577.0,746.47,579.0
2016,10,22,10,15,865.0,93.5,1.5,18.5,602.5,740.25,572.64
2016,10,22,10,30,875.0,95.0,1.5,19.0,628.0,730.56,564.01
2016,10,22,10,45,881.5,96.0,1.5,19.5,646.0,710.55,547.5
2016,10,22,11,0,888.0,97.0,1.5,20.0,664.0,691.78,531.62
2016,10,22,11,15,891.5,97.5,1.55,20.0,674.0,667.39,512.92
2016,10,22,11,30,895.0,98.0,1.6,20.0,684.0,640.01,491.7
2016,10,22,11,45,896.5,97.5,1.65,20.5,686.5,607.65,465.52
2016,10,22,12,0,898.0,97.0,1.7,21.0,689.0,572.66,436.87
2016,10,22,12,15,753.5,143.5,1.75,21.0,637.0,504.35,383.89
2016,10,22,12,30,609.0,190.0,1.8,21.0,585.0,443.84,336.76
2016,10,22,12,45,625.0,179.5,1.85,21.0,577.5,408.95,307.66
2016,10,22,13,0,641.0,169.0,1.9,21.0,570.0,371.62,275.61
2016,10,22,13,15,667.5,153.0,1.95,21.0,558.0,330.61,239.59
2016,10,22,13,30,694.0,137.0,2.0,21.0,546.0,286.41,200.25
2016,10,22,13,45,764.5,114.5,2.1,21.0,545.5,243.08,159.71
2016,10,22,14,0,835.0,92.0,2.2,21.0,545.0,197.03,118.03
2016,10,22,14,15,818.0,90.0,2.2,20.5,509.5,145.68,80.73
2016,10,22,14,30,801.0,88.0,2.2,20.0,474.0,95.57,54.37
2016,10,22,14,45,710.0,93.0,2.25,20.0,413.5,62.78,49.01
2016,10,22,15,0,619.0,98.0,2.3,20.0,353.0,67.72,53.44
2016,10,22,15,15,572.5,97.5,2.25,19.0,312.5,69.38,55.22
2016,10,22,15,30,526.0,97.0,2.2,18.0,272.0,71.44,57.32
2016,10,22,15,45,489.5,86.0,2.2,17.5,229.5,63.13,50.15
2016,10,22,16,0,453.0,75.0,2.2,17.0,187.0,56.0,43.84
2016,10,22,16,15,394.5,62.5,2.0,16.5,144.5,47.4,36.06
2016,10,22,16,30,336.0,50.0,1.8,16.0,102.0,38.52,27.82
2016,10,22,16,45,237.0,35.5,1.6,15.5,65.5,27.7,17.25
2016,10,22,17,0,138.0,21.0,1.4,15.0,29.0,16.58,0.0
2016,10,22,17,15,69.0,10.5,1.3,14.5,14.5,9.55,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,16.0,1.1,12.5,34.5,151.26,0.0
2016,10,23,7,0,361.0,32.0,1.1,13.0,69.0,301.8,232.65
2016,10,23,7,15,456.0,41.0,1.3,13.5,114.0,382.61,310.58
2016,10,23,7,30,551.0,50.0,1.5,14.0,159.0,467.25,382.86
2016,10,23,7,45,610.0,55.5,1.7,14.5,206.5,524.87,431.05
2016,10,23,8,0,669.0,61.0,1.9,15.0,254.0,582.61,476.55
2016,10,23,8,15,707.5,65.5,1.95,15.5,300.0,619.44,503.62
2016,10,23,8,30,746.0,70.0,2.0,16.0,346.0,659.39,532.09
2016,10,23,8,45,772.0,73.5,2.1,17.0,389.0,686.57,549.52
2016,10,23,9,0,798.0,77.0,2.2,18.0,432.0,711.03,564.59
2016,10,23,9,15,817.0,79.5,2.3,18.5,470.0,726.05,573.59
2016,10,23,9,30,836.0,82.0,2.4,19.0,508.0,737.86,580.3
2016,10,23,9,45,855.5,81.5,2.55,19.5,541.0,743.17,582.66
2016,10,23,10,0,875.0,81.0,2.7,20.0,574.0,739.79,578.86
2016,10,23,10,15,884.0,82.5,2.8,20.0,599.0,733.24,573.76
2016,10,23,10,30,893.0,84.0,2.9,20.0,624.0,723.27,566.31
2016,10,23,10,45,898.5,85.0,3.0,20.5,641.5,706.94,552.71
2016,10,23,11,0,904.0,86.0,3.1,21.0,659.0,687.34,536.11
2016,10,23,11,15,716.0,152.5,3.15,21.0,611.0,611.48,476.42
2016,10,23,11,30,528.0,219.0,3.2,21.0,563.0,531.24,413.62
2016,10,23,11,45,716.5,154.0,3.3,21.5,622.0,557.1,432.51
2016,10,23,12,0,905.0,89.0,3.4,22.0,681.0,565.23,436.06
2016,10,23,12,15,902.5,88.5,3.45,22.0,674.5,525.72,403.02
2016,10,23,12,30,900.0,88.0,3.5,22.0,668.0,484.17,367.82
2016,10,23,12,45,890.0,89.0,3.55,22.0,652.5,439.07,329.05
2016,10,23,13,0,880.0,90.0,3.6,22.0,637.0,392.89,288.58
2016,10,23,13,15,871.5,89.0,3.6,22.0,615.0,344.69,245.76
2016,10,23,13,30,863.0,88.0,3.6,22.0,593.0,290.94,198.32
2016,10,23,13,45,851.0,86.0,3.65,22.0,564.0,239.41,153.28
2016,10,23,14,0,839.0,84.0,3.7,22.0,535.0,188.09,110.67
2016,10,23,14,15,822.0,82.0,3.7,21.5,499.5,136.75,73.73
2016,10,23,14,30,805.0,80.0,3.7,21.0,464.0,86.61,48.23
2016,10,23,14,45,780.5,77.5,3.75,21.0,423.5,57.89,44.62
2016,10,23,15,0,756.0,75.0,3.8,21.0,383.0,57.14,44.1
2016,10,23,15,15,723.0,71.0,3.75,20.5,338.5,55.17,42.58
2016,10,23,15,30,690.0,67.0,3.7,20.0,294.0,48.56,36.96
2016,10,23,15,45,636.5,62.5,3.65,19.5,247.0,46.32,35.06
2016,10,23,16,0,583.0,58.0,3.6,19.0,200.0,44.12,33.09
2016,10,23,16,15,508.5,50.5,3.35,18.0,154.0,39.33,28.76
2016,10,23,16,30,434.0,43.0,3.1,17.0,108.0,34.49,24.14
2016,10,23,16,45,217.0,36.0,2.9,16.5,68.5,28.12,17.2
2016,10,23,17,0,0.0,29.0,2.7,16.0,29.0,23.41,0.0
2016,10,23,17,15,0.0,14.5,2.7,15.5,14.5,13.19,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,13.5,16.0,14.47,0.0
2016,10,24,7,0,0.0,32.0,3.0,14.0,32.0,33.17,20.32
2016,10,24,7,15,15.5,51.5,3.25,14.5,54.5,71.52,54.26
2016,10,24,7,30,31.0,71.0,3.5,15.0,77.0,103.39,82.25
2016,10,24,7,45,39.0,90.5,3.8,15.5,100.0,129.72,105.07
2016,10,24,8,0,47.0,110.0,4.1,16.0,123.0,155.67,127.11
2016,10,24,8,15,54.0,128.5,4.25,16.0,146.5,179.22,146.93
2016,10,24,8,30,61.0,147.0,4.4,16.0,170.0,202.53,166.23
2016,10,24,8,45,97.0,168.0,4.6,16.5,209.0,250.25,205.74
2016,10,24,9,0,133.0,189.0,4.8,17.0,248.0,310.47,254.5
2016,10,24,9,15,90.0,198.0,4.75,17.0,239.5,270.74,220.5
2016,10,24,9,30,47.0,207.0,4.7,17.0,231.0,244.09,197.18
2016,10,24,9,45,44.5,218.0,4.7,17.0,241.5,250.04,201.47
2016,10,24,10,0,42.0,229.0,4.7,17.0,252.0,255.85,205.58
2016,10,24,10,15,21.0,171.0,4.65,17.0,182.5,170.38,135.68
2016,10,24,10,30,0.0,113.0,4.6,17.0,113.0,100.69,78.0
2016,10,24,10,45,20.0,186.5,4.6,17.5,199.5,181.83,144.4
2016,10,24,11,0,40.0,260.0,4.6,18.0,286.0,269.38,214.13
2016,10,24,11,15,40.0,264.0,4.55,18.0,290.5,268.91,213.27
2016,10,24,11,30,40.0,268.0,4.5,18.0,295.0,268.26,212.48
2016,10,24,11,45,90.0,287.0,4.45,18.5,346.0,308.74,244.2
2016,10,24,12,0,140.0,306.0,4.4,19.0,397.0,347.45,273.58
2016,10,24,12,15,139.5,303.0,4.4,19.0,393.0,333.8,262.22
2016,10,24,12,30,139.0,300.0,4.4,19.0,389.0,319.86,250.71
2016,10,24,12,45,69.5,167.5,4.45,19.5,212.0,173.53,134.93
2016,10,24,13,0,0.0,35.0,4.5,20.0,35.0,30.93,19.9
2016,10,24,13,15,0.0,34.0,4.55,20.0,34.0,30.04,19.23
2016,10,24,13,30,0.0,33.0,4.6,20.0,33.0,29.14,18.52
2016,10,24,13,45,0.0,21.0,4.65,20.0,21.0,18.53,9.75
2016,10,24,14,0,0.0,9.0,4.7,20.0,9.0,7.93,0.95
2016,10,24,14,15,0.0,26.5,4.65,19.5,26.5,23.37,13.89
2016,10,24,14,30,0.0,44.0,4.6,19.0,44.0,38.84,26.91
2016,10,24,14,45,0.0,40.0,4.6,19.0,40.0,35.28,25.31
2016,10,24,15,0,0.0,36.0,4.6,19.0,36.0,31.74,22.26
2016,10,24,15,15,0.0,31.5,4.4,18.5,31.5,27.75,18.86
2016,10,24,15,30,0.0,27.0,4.2,18.0,27.0,23.77,15.41
2016,10,24,15,45,0.0,22.5,4.05,18.0,22.5,19.79,11.88
2016,10,24,16,0,0.0,18.0,3.9,18.0,18.0,15.82,8.32
2016,10,24,16,15,0.0,13.5,3.65,17.5,13.5,11.85,4.75
2016,10,24,16,30,0.0,9.0,3.4,17.0,9.0,7.9,1.16
2016,10,24,16,45,0.0,5.5,3.15,16.5,5.5,4.82,0.0
2016,10,24,17,0,0.0,2.0,2.9,16.0,2.0,1.75,0.0
2016,10,24,17,15,0.0,1.0,2.9,15.5,1.0,0.91,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,2.3,15.0,6.0,5.26,0.0
2016,10,25,7,0,0.0,12.0,2.5,15.0,12.0,10.54,2.47
2016,10,25,7,15,0.0,21.0,2.7,15.5,21.0,18.47,9.71
2016,10,25,7,30,0.0,30.0,2.9,16.0,30.0,26.42,16.66
2016,10,25,7,45,0.0,39.5,3.1,16.5,39.5,34.82,23.93
2016,10,25,8,0,0.0,49.0,3.3,17.0,49.0,43.24,31.11
2016,10,25,8,15,0.0,58.0,3.45,17.0,58.0,51.22,37.88
2016,10,25,8,30,0.0,67.0,3.6,17.0,67.0,59.22,44.58
2016,10,25,8,45,0.0,74.0,3.75,17.5,74.0,65.45,49.62
2016,10,25,9,0,0.0,81.0,3.9,18.0,81.0,71.81,54.71
2016,10,25,9,15,0.0,71.0,3.95,18.5,71.0,62.79,46.95
2016,10,25,9,30,0.0,61.0,4.0,19.0,61.0,53.92,39.39
2016,10,25,9,45,0.0,53.0,4.1,19.5,53.0,46.83,33.35
2016,10,25,10,0,0.0,45.0,4.2,20.0,45.0,39.76,27.36
2016,10,25,10,15,0.0,47.5,4.15,20.0,47.5,41.98,29.14
2016,10,25,10,30,0.0,50.0,4.1,20.0,50.0,44.21,30.93
2016,10,25,10,45,0.0,51.0,4.1,20.0,51.0,45.11,31.62
2016,10,25,11,0,0.0,52.0,4.1,20.0,52.0,46.0,32.33
2016,10,25,11,15,0.0,32.5,4.05,20.0,32.5,28.72,18.08
2016,10,25,11,30,0.0,13.0,4.0,20.0,13.0,11.48,3.84
2016,10,25,11,45,0.0,13.0,4.0,20.5,13.0,11.48,3.82
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,11.48,3.8
2016,10,25,12,15,0.0,20.0,3.95,21.0,20.0,17.67,8.9
2016,10,25,12,30,0.0,27.0,3.9,21.0,27.0,23.86,14.0
2016,10,25,12,45,0.0,26.5,3.85,21.0,26.5,23.41,13.65
2016,10,25,13,0,0.0,26.0,3.8,21.0,26.0,22.96,13.3
2016,10,25,13,15,0.0,36.0,3.7,21.0,36.0,31.8,20.61
2016,10,25,13,30,0.0,46.0,3.6,21.0,46.0,40.65,27.93
2016,10,25,13,45,0.0,60.0,3.55,21.0,60.0,53.06,38.19
2016,10,25,14,0,0.0,74.0,3.5,21.0,74.0,65.48,48.48
2016,10,25,14,15,4.0,118.0,3.4,21.0,120.0,102.54,78.77
2016,10,25,14,30,8.0,162.0,3.3,21.0,166.0,134.27,104.73
2016,10,25,14,45,4.0,144.0,3.25,21.0,146.0,119.59,97.49
2016,10,25,15,0,0.0,126.0,3.2,21.0,126.0,105.53,85.72
2016,10,25,15,15,0.0,111.0,3.0,20.5,111.0,93.5,75.71
2016,10,25,15,30,0.0,96.0,2.8,20.0,96.0,81.34,65.43
2016,10,25,15,45,0.0,80.5,2.6,20.0,80.5,68.67,54.41
2016,10,25,16,0,0.0,65.0,2.4,20.0,65.0,55.88,43.11
2016,10,25,16,15,0.0,49.5,2.1,19.0,49.5,42.96,31.7
2016,10,25,16,30,0.0,34.0,1.8,18.0,34.0,29.9,19.98
2016,10,25,16,45,0.0,21.0,1.5,17.5,21.0,18.5,8.82
2016,10,25,17,0,0.0,8.0,1.2,17.0,8.0,7.03,0.0
2016,10,25,17,15,0.0,4.0,1.2,16.5,4.0,3.64,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,191.0,13.5,1.25,13.5,31.0,148.41,0.0
2016,10,26,7,0,382.0,27.0,1.3,14.0,62.0,305.32,224.77
2016,10,26,7,15,478.5,34.5,1.5,14.5,106.0,383.65,308.87
2016,10,26,7,30,575.0,42.0,1.7,15.0,150.0,460.68,376.24
2016,10,26,7,45,633.5,47.0,1.9,15.5,197.0,517.98,424.43
2016,10,26,8,0,692.0,52.0,2.1,16.0,244.0,575.06,469.78
2016,10,26,8,15,729.0,56.0,2.2,16.5,289.5,614.76,499.61
2016,10,26,8,30,766.0,60.0,2.3,17.0,335.0,652.66,527.03
2016,10,26,8,45,792.0,62.5,2.4,18.0,377.0,678.36,543.53
2016,10,26,9,0,818.0,65.0,2.5,19.0,419.0,701.39,557.66
2016,10,26,9,15,836.0,67.0,2.6,19.5,456.0,708.89,561.22
2016,10,26,9,30,854.0,69.0,2.7,20.0,493.0,719.54,567.19
2016,10,26,9,45,866.0,71.0,2.8,20.5,524.5,722.52,567.56
2016,10,26,10,0,878.0,73.0,2.9,21.0,556.0,722.14,565.64
2016,10,26,10,15,887.5,74.0,2.95,21.5,581.0,715.41,559.02
2016,10,26,10,30,897.0,75.0,3.0,22.0,606.0,705.27,550.12
2016,10,26,10,45,900.0,77.0,3.15,22.5,623.0,688.43,536.02
2016,10,26,11,0,903.0,79.0,3.3,23.0,640.0,668.39,519.17
2016,10,26,11,15,907.5,79.5,3.35,23.0,651.0,644.6,500.0
2016,10,26,11,30,912.0,80.0,3.4,23.0,662.0,617.73,478.19
2016,10,26,11,45,910.5,81.5,3.5,23.0,663.5,585.52,452.08
2016,10,26,12,0,909.0,83.0,3.6,23.0,665.0,550.8,423.45
2016,10,26,12,15,908.0,83.0,3.65,23.0,660.0,512.55,391.35
2016,10,26,12,30,907.0,83.0,3.7,23.0,655.0,472.11,356.75
2016,10,26,12,45,901.0,83.5,3.8,23.0,641.0,428.15,318.66
2016,10,26,13,0,895.0,84.0,3.9,23.0,627.0,382.76,278.58
2016,10,26,13,15,887.5,82.5,3.9,23.0,605.5,334.05,235.22
2016,10,26,13,30,880.0,81.0,3.9,23.0,584.0,284.55,191.07
2016,10,26,13,45,869.0,79.5,3.95,23.0,555.5,233.79,146.94
2016,10,26,14,0,858.0,78.0,4.0,23.0,527.0,176.81,100.63
2016,10,26,14,15,842.0,76.0,3.95,22.5,492.0,124.95,64.95
2016,10,26,14,30,826.0,74.0,3.9,22.0,457.0,74.16,42.16
2016,10,26,14,45,804.5,71.0,3.85,22.0,417.0,53.57,40.76
2016,10,26,15,0,783.0,68.0,3.8,22.0,377.0,52.26,39.74
2016,10,26,15,15,750.5,64.5,3.6,21.5,332.0,50.5,38.38
2016,10,26,15,30,718.0,61.0,3.4,21.0,287.0,48.76,36.98
2016,10,26,15,45,671.0,56.0,3.25,20.5,240.5,45.68,34.33
2016,10,26,16,0,624.0,51.0,3.1,20.0,194.0,38.98,28.42
2016,10,26,16,15,546.5,44.0,2.7,19.0,147.5,34.35,24.21
2016,10,26,16,30,469.0,37.0,2.3,18.0,101.0,29.68,19.72
2016,10,26,16,45,331.0,26.5,1.9,17.5,62.5,21.62,10.81
2016,10,26,17,0,193.0,16.0,1.5,17.0,24.0,14.55,0.0
2016,10,26,17,15,96.5,8.0,1.4,16.5,12.0,7.28,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,1.5,14.5,2.0,14.5,15.0,14.05,0.0
2016,10,27,7,0,3.0,29.0,2.2,15.0,30.0,32.15,18.2
2016,10,27,7,15,22.5,47.5,2.4,15.5,52.0,71.41,53.71
2016,10,27,7,30,42.0,66.0,2.6,16.0,74.0,104.55,82.87
2016,10,27,7,45,50.5,85.5,2.8,16.5,97.5,131.64,106.31
2016,10,27,8,0,59.0,105.0,3.0,17.0,121.0,158.23,128.84
2016,10,27,8,15,64.0,124.0,3.0,17.5,144.0,181.25,147.78
2016,10,27,8,30,69.0,143.0,3.0,18.0,167.0,203.85,165.92
2016,10,27,8,45,49.0,154.0,3.0,18.5,172.5,197.62,159.6
2016,10,27,9,0,29.0,165.0,3.0,19.0,178.0,191.41,153.29
2016,10,27,9,15,14.5,123.0,3.0,19.0,129.5,123.1,96.99
2016,10,27,9,30,0.0,81.0,3.0,19.0,81.0,71.69,54.1
2016,10,27,9,45,59.5,163.5,3.05,19.5,196.0,202.04,161.71
2016,10,27,10,0,119.0,246.0,3.1,20.0,311.0,340.62,271.1
2016,10,27,10,15,59.5,200.5,3.05,20.0,233.0,234.41,185.64
2016,10,27,10,30,0.0,155.0,3.0,20.0,155.0,139.65,108.47
2016,10,27,10,45,43.0,217.0,2.95,20.5,243.5,232.82,183.36
2016,10,27,11,0,86.0,279.0,2.9,21.0,332.0,316.95,248.56
2016,10,27,11,15,43.0,164.5,3.05,20.5,191.0,176.92,138.37
2016,10,27,11,30,0.0,50.0,3.2,20.0,50.0,44.23,30.8
2016,10,27,11,45,0.0,50.0,3.35,20.0,50.0,44.23,30.85
2016,10,27,12,0,0.0,50.0,3.5,20.0,50.0,44.23,30.85
2016,10,27,12,15,0.0,97.0,3.55,19.5,97.0,85.98,65.14
2016,10,27,12,30,0.0,144.0,3.6,19.0,144.0,126.82,98.49
2016,10,27,12,45,0.0,128.5,3.7,19.0,128.5,113.17,87.45
2016,10,27,13,0,0.0,113.0,3.8,19.0,113.0,99.66,76.55
2016,10,27,13,15,0.5,141.5,3.7,19.0,142.0,123.66,96.19
2016,10,27,13,30,1.0,170.0,3.6,19.0,171.0,146.39,114.72
2016,10,27,13,45,12.0,183.5,3.55,19.0,190.0,157.76,123.6
2016,10,27,14,0,23.0,197.0,3.5,19.0,209.0,166.79,130.61
2016,10,27,14,15,16.0,179.0,3.35,19.0,187.5,149.45,117.2
2016,10,27,14,30,9.0,161.0,3.2,19.0,166.0,133.07,104.58
2016,10,27,14,45,4.5,118.5,3.1,19.0,121.0,100.75,82.12
2016,10,27,15,0,0.0,76.0,3.0,19.0,76.0,67.02,53.1
2016,10,27,15,15,0.0,66.5,2.75,19.0,66.5,58.78,46.03
2016,10,27,15,30,0.0,57.0,2.5,19.0,57.0,50.34,38.68
2016,10,27,15,45,0.0,47.0,2.25,19.0,47.0,41.47,30.87
2016,10,27,16,0,0.0,37.0,2.0,19.0,37.0,32.61,22.97
2016,10,27,16,15,0.0,28.0,1.7,18.5,28.0,24.65,15.83
2016,10,27,16,30,0.0,19.0,1.4,18.0,19.0,16.71,8.62
2016,10,27,16,45,0.0,11.5,1.1,17.5,11.5,10.1,1.8
2016,10,27,17,0,0.0,4.0,0.8,17.0,4.0,3.64,0.0
2016,10,27,17,15,0.0,2.0,0.8,17.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,15.5,2.5,2.27,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,4.38,0.0
2016,10,28,7,15,0.0,9.5,0.7,16.0,9.5,8.34,1.24
2016,10,28,7,30,0.0,14.0,0.8,16.0,14.0,12.29,4.74
2016,10,28,7,45,0.0,19.5,0.9,16.5,19.5,17.14,8.95
2016,10,28,8,0,0.0,25.0,1.0,17.0,25.0,22.0,13.12
2016,10,28,8,15,0.0,30.0,1.1,17.0,30.0,26.42,16.9
2016,10,28,8,30,0.0,35.0,1.2,17.0,35.0,30.84,20.64
2016,10,28,8,45,0.0,56.0,1.35,17.0,56.0,49.45,36.32
2016,10,28,9,0,0.0,77.0,1.5,17.0,77.0,68.12,51.89
2016,10,28,9,15,93.5,145.5,1.6,17.0,191.0,224.42,182.7
2016,10,28,9,30,187.0,214.0,1.7,17.0,305.0,366.7,295.97
2016,10,28,9,45,95.0,193.0,1.8,17.5,239.5,259.2,208.0
2016,10,28,10,0,3.0,172.0,1.9,18.0,174.0,159.82,125.81
2016,10,28,10,15,23.5,207.0,1.95,18.0,221.0,206.99,164.21
2016,10,28,10,30,44.0,242.0,2.0,18.0,268.0,262.29,208.0
2016,10,28,10,45,35.0,239.5,2.05,18.5,260.5,249.69,197.02
2016,10,28,11,0,26.0,237.0,2.1,19.0,253.0,231.07,181.65
2016,10,28,11,15,16.0,217.0,2.2,19.0,227.5,204.42,160.38
2016,10,28,11,30,6.0,197.0,2.3,19.0,202.0,179.04,140.08
2016,10,28,11,45,25.5,231.5,2.45,19.5,248.5,219.23,171.86
2016,10,28,12,0,45.0,266.0,2.6,20.0,295.0,259.12,202.68
2016,10,28,12,15,22.5,194.5,2.7,20.0,209.0,182.35,142.09
2016,10,28,12,30,0.0,123.0,2.8,20.0,123.0,108.61,83.25
2016,10,28,12,45,40.5,195.0,2.95,20.0,219.5,184.07,143.48
2016,10,28,13,0,81.0,267.0,3.1,20.0,316.0,250.31,194.69
2016,10,28,13,15,75.5,256.0,3.15,20.0,300.0,232.52,180.3
2016,10,28,13,30,70.0,245.0,3.2,20.0,284.0,215.32,166.64
2016,10,28,13,45,68.0,232.0,3.3,20.0,268.5,197.97,152.86
2016,10,28,14,0,66.0,219.0,3.4,20.0,253.0,180.89,139.52
2016,10,28,14,15,421.5,149.0,3.4,19.5,342.5,136.01,91.36
2016,10,28,14,30,777.0,79.0,3.4,19.0,432.0,71.38,44.57
2016,10,28,14,45,759.0,74.5,3.45,19.0,394.0,56.23,43.64
2016,10,28,15,0,741.0,70.0,3.5,19.0,356.0,53.86,41.67
2016,10,28,15,15,708.0,66.0,3.3,18.5,313.0,51.76,39.99
2016,10,28,15,30,675.0,62.0,3.1,18.0,270.0,49.68,38.27
2016,10,28,15,45,629.5,56.5,2.95,18.0,225.0,42.27,31.69
2016,10,28,16,0,584.0,51.0,2.8,18.0,180.0,39.09,28.73
2016,10,28,16,15,503.5,43.5,2.4,17.5,135.5,34.07,24.06
2016,10,28,16,30,423.0,36.0,2.0,17.0,91.0,28.98,19.06
2016,10,28,16,45,283.0,25.0,1.65,16.5,54.5,20.44,8.79
2016,10,28,17,0,143.0,14.0,1.3,16.0,18.0,12.73,0.0
2016,10,28,17,15,71.5,7.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,129.5,14.0,1.8,14.5,24.5,86.55,0.0
2016,10,29,7,0,259.0,28.0,2.0,15.0,49.0,224.8,151.09
2016,10,29,7,15,364.5,38.5,2.2,15.5,90.5,311.7,249.74
2016,10,29,7,30,470.0,49.0,2.4,16.0,132.0,400.38,327.2
2016,10,29,7,45,539.0,55.0,2.65,16.5,177.5,462.42,380.28
2016,10,29,8,0,608.0,61.0,2.9,17.0,223.0,524.97,431.67
2016,10,29,8,15,304.0,82.5,3.05,17.0,163.5,336.6,279.14
2016,10,29,8,30,0.0,104.0,3.2,17.0,104.0,97.68,76.6
2016,10,29,8,45,8.0,129.0,3.35,17.5,132.5,128.33,102.3
2016,10,29,9,0,16.0,154.0,3.5,18.0,161.0,158.68,127.06
2016,10,29,9,15,16.5,166.0,3.6,18.0,173.5,169.17,135.3
2016,10,29,9,30,17.0,178.0,3.7,18.0,186.0,179.64,143.51
2016,10,29,9,45,55.0,208.0,3.85,18.5,237.0,246.76,198.02
2016,10,29,10,0,93.0,238.0,4.0,19.0,288.0,301.87,241.72
2016,10,29,10,15,67.5,238.5,4.0,19.0,276.0,279.31,222.61
2016,10,29,10,30,42.0,239.0,4.0,19.0,264.0,257.83,204.63
