Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,45,229.0,239.0,4.0,19.5,378.0,393.52,313.72
2016,10,29,11,0,416.0,239.0,4.0,20.0,492.0,508.46,402.05
2016,10,29,11,15,434.5,238.5,3.95,20.0,506.5,501.76,395.29
2016,10,29,11,30,453.0,238.0,3.9,20.0,521.0,492.54,386.96
2016,10,29,11,45,459.0,235.5,3.85,20.5,523.0,472.22,369.22
2016,10,29,12,0,465.0,233.0,3.8,21.0,525.0,450.22,350.02
2016,10,29,12,15,464.5,231.0,3.7,21.0,520.0,424.01,327.9
2016,10,29,12,30,464.0,229.0,3.6,21.0,515.0,396.72,304.62
2016,10,29,12,45,463.5,223.5,3.55,21.0,504.0,365.62,278.07
2016,10,29,13,0,463.0,218.0,3.5,21.0,493.0,333.77,250.55
2016,10,29,13,15,668.0,148.0,3.4,21.0,528.5,309.19,222.54
2016,10,29,13,30,873.0,78.0,3.3,21.0,564.0,271.12,181.03
2016,10,29,13,45,861.0,76.5,3.25,21.0,536.0,220.87,137.43
2016,10,29,14,0,849.0,75.0,3.2,21.0,508.0,170.71,97.22
2016,10,29,14,15,832.5,73.0,3.1,20.5,473.0,113.47,58.53
2016,10,29,14,30,816.0,71.0,3.0,20.0,438.0,63.56,39.33
2016,10,29,14,45,791.5,68.5,2.9,20.0,398.0,51.97,39.76
2016,10,29,15,0,767.0,66.0,2.8,20.0,358.0,50.98,39.0
2016,10,29,15,15,733.0,62.5,2.55,19.5,314.0,49.17,37.57
2016,10,29,15,30,699.0,59.0,2.3,19.0,270.0,47.38,36.1
2016,10,29,15,45,646.0,54.0,2.1,19.0,224.0,44.23,33.27
2016,10,29,16,0,593.0,49.0,1.9,19.0,178.0,37.61,27.3
2016,10,29,16,15,511.0,42.0,1.7,18.0,133.0,32.94,23.0
2016,10,29,16,30,429.0,35.0,1.5,17.0,88.0,28.23,18.34
2016,10,29,16,45,280.5,24.0,1.3,16.5,52.0,19.65,7.43
2016,10,29,17,0,132.0,13.0,1.1,16.0,16.0,11.82,0.0
2016,10,29,17,15,66.0,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.0,15.0,3.35,14.5,22.5,65.77,0.0
2016,10,30,7,0,184.0,30.0,3.6,15.0,45.0,181.36,115.4
2016,10,30,7,15,290.0,42.5,3.75,15.0,84.0,267.85,215.07
2016,10,30,7,30,396.0,55.0,3.9,15.0,123.0,356.51,294.08
2016,10,30,7,45,455.5,64.5,4.05,15.5,166.0,415.17,345.09
2016,10,30,8,0,515.0,74.0,4.2,16.0,209.0,474.02,394.31
2016,10,30,8,15,444.5,95.5,4.4,16.0,227.5,450.96,375.8
2016,10,30,8,30,374.0,117.0,4.6,16.0,246.0,428.17,356.55
2016,10,30,8,45,358.5,136.5,4.85,16.5,272.5,438.92,363.94
2016,10,30,9,0,343.0,156.0,5.1,17.0,299.0,434.02,358.64
2016,10,30,9,15,171.5,106.5,5.25,17.0,178.0,247.44,204.65
2016,10,30,9,30,0.0,57.0,5.4,17.0,57.0,50.36,36.73
2016,10,30,9,45,76.0,148.5,5.6,17.5,189.5,208.05,169.07
2016,10,30,10,0,152.0,240.0,5.8,18.0,322.0,356.36,288.8
2016,10,30,10,15,76.0,132.5,5.85,18.0,173.5,185.13,149.08
2016,10,30,10,30,0.0,25.0,5.9,18.0,25.0,22.07,12.77
2016,10,30,10,45,221.5,127.0,5.95,18.5,261.0,274.51,223.75
2016,10,30,11,0,443.0,229.0,6.0,19.0,497.0,514.21,412.59
2016,10,30,11,15,636.0,168.5,5.95,19.0,559.5,558.45,446.92
2016,10,30,11,30,829.0,108.0,5.9,19.0,622.0,585.52,467.16
2016,10,30,11,45,835.5,106.5,5.9,19.0,625.5,556.25,441.75
2016,10,30,12,0,842.0,105.0,5.9,19.0,629.0,524.23,413.82
2016,10,30,12,15,840.0,104.5,5.85,19.0,623.0,486.58,380.79
2016,10,30,12,30,838.0,104.0,5.8,19.0,617.0,447.03,345.57
2016,10,30,12,45,607.0,171.5,5.75,19.0,539.0,376.35,288.51
2016,10,30,13,0,376.0,239.0,5.7,19.0,461.0,321.1,245.92
2016,10,30,13,15,369.0,233.0,5.55,19.0,444.0,291.13,219.83
2016,10,30,13,30,362.0,227.0,5.4,19.0,427.0,261.31,193.97
2016,10,30,13,45,577.0,160.0,5.3,19.0,460.0,222.81,152.46
2016,10,30,14,0,792.0,93.0,5.2,19.0,493.0,169.03,99.54
2016,10,30,14,15,773.0,90.0,5.05,18.5,458.5,119.96,67.3
2016,10,30,14,30,754.0,87.0,4.9,18.0,424.0,72.41,49.38
2016,10,30,14,45,479.5,120.0,4.75,18.0,327.5,82.91,67.14
2016,10,30,15,0,205.0,153.0,4.6,18.0,231.0,114.29,94.54
2016,10,30,15,15,189.0,137.0,4.3,17.5,202.0,103.38,85.32
2016,10,30,15,30,173.0,121.0,4.0,17.0,173.0,92.17,75.7
2016,10,30,15,45,335.5,90.5,3.75,17.0,170.0,66.68,53.25
2016,10,30,16,0,498.0,60.0,3.5,17.0,167.0,46.81,35.56
2016,10,30,16,15,406.5,51.0,3.15,16.5,123.5,40.8,29.93
2016,10,30,16,30,315.0,42.0,2.8,16.0,80.0,32.75,22.12
2016,10,30,16,45,177.0,27.5,2.45,15.5,47.0,21.65,7.68
2016,10,30,17,0,39.0,13.0,2.1,15.0,14.0,11.82,0.0
2016,10,30,17,15,19.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,123.5,13.5,0.95,11.5,23.0,81.85,0.0
2016,10,31,7,0,247.0,27.0,0.9,12.0,46.0,210.74,126.9
2016,10,31,7,15,361.0,37.5,1.1,12.5,87.0,305.46,244.05
2016,10,31,7,30,475.0,48.0,1.3,13.0,128.0,398.69,325.92
2016,10,31,7,45,548.5,54.0,1.5,14.0,174.0,463.33,380.5
2016,10,31,8,0,622.0,60.0,1.7,15.0,220.0,528.58,433.16
2016,10,31,8,15,665.5,64.5,1.75,15.0,265.0,571.0,466.97
2016,10,31,8,30,709.0,69.0,1.8,15.0,310.0,607.94,494.99
2016,10,31,8,45,742.0,71.5,1.85,15.5,352.0,637.83,515.94
2016,10,31,9,0,775.0,74.0,1.9,16.0,394.0,665.13,534.45
2016,10,31,9,15,795.5,77.0,1.9,16.0,431.0,681.16,544.97
2016,10,31,9,30,816.0,80.0,1.9,16.0,468.0,694.08,553.2
2016,10,31,9,45,675.0,123.0,1.95,16.5,458.5,636.49,507.08
2016,10,31,10,0,534.0,166.0,2.0,17.0,449.0,566.83,451.47
2016,10,31,10,15,457.0,197.0,2.0,17.0,446.5,534.23,424.81
2016,10,31,10,30,380.0,228.0,2.0,17.0,444.0,491.26,390.21
2016,10,31,10,45,316.5,248.5,2.0,17.5,432.5,457.88,362.39
2016,10,31,11,0,253.0,269.0,2.0,18.0,421.0,425.36,335.27
2016,10,31,11,15,562.0,181.5,2.05,18.0,525.5,520.35,410.01
2016,10,31,11,30,871.0,94.0,2.1,18.0,630.0,592.22,463.39
2016,10,31,11,45,874.5,92.5,2.2,18.0,632.0,559.66,436.3
2016,10,31,12,0,878.0,91.0,2.3,18.0,634.0,525.86,408.26
2016,10,31,12,15,517.5,187.0,2.4,18.0,506.0,406.66,315.87
2016,10,31,12,30,157.0,283.0,2.5,18.0,378.0,308.89,241.24
2016,10,31,12,45,87.0,248.0,2.65,18.5,300.5,243.65,190.41
2016,10,31,13,0,17.0,213.0,2.8,19.0,223.0,188.5,147.67
2016,10,31,13,15,8.5,185.0,2.9,19.0,190.0,161.34,126.33
2016,10,31,13,30,0.0,157.0,3.0,19.0,157.0,135.35,105.84
2016,10,31,13,45,23.5,181.0,3.1,19.0,193.0,157.12,122.7
2016,10,31,14,0,47.0,205.0,3.2,19.0,229.0,167.8,130.51
2016,10,31,14,15,169.0,191.0,3.25,18.5,267.5,154.56,116.59
2016,10,31,14,30,291.0,177.0,3.3,18.0,306.0,126.59,104.59
2016,10,31,14,45,209.0,166.0,3.35,18.0,254.5,122.94,101.71
2016,10,31,15,0,127.0,155.0,3.4,18.0,203.0,114.83,94.91
2016,10,31,15,15,117.5,137.0,3.3,17.5,177.0,102.82,84.79
2016,10,31,15,30,108.0,119.0,3.2,17.0,151.0,90.45,74.18
2016,10,31,15,45,95.5,99.5,3.1,17.0,124.0,76.79,62.08
2016,10,31,16,0,83.0,80.0,3.0,17.0,97.0,62.74,49.44
2016,10,31,16,15,64.0,60.5,2.7,16.0,71.5,48.29,36.43
2016,10,31,16,30,45.0,41.0,2.4,15.0,46.0,33.46,22.69
2016,10,31,16,45,22.5,24.0,2.1,14.5,26.5,20.5,5.68
2016,10,31,17,0,0.0,7.0,1.8,14.0,7.0,6.37,0.0
2016,10,31,17,15,0.0,3.5,1.9,14.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,115.0,13.0,1.1,11.5,21.5,76.22,0.0
2016,11,1,7,0,230.0,26.0,1.1,12.0,43.0,197.04,108.09
2016,11,1,7,15,346.0,36.5,1.3,12.5,83.5,293.71,234.06
2016,11,1,7,30,462.0,47.0,1.5,13.0,124.0,387.34,317.03
2016,11,1,7,45,536.5,53.5,1.7,13.5,169.5,452.66,373.18
2016,11,1,8,0,611.0,60.0,1.9,14.0,215.0,518.72,427.7
2016,11,1,8,15,656.0,64.5,1.9,14.0,259.5,561.85,462.25
2016,11,1,8,30,701.0,69.0,1.9,14.0,304.0,603.66,494.24
2016,11,1,8,45,734.5,72.0,1.95,14.5,346.5,630.13,512.77
2016,11,1,9,0,768.0,75.0,2.0,15.0,389.0,658.24,532.11
2016,11,1,9,15,789.5,77.5,2.0,15.0,426.0,674.32,542.79
2016,11,1,9,30,811.0,80.0,2.0,15.0,463.0,687.31,551.17
2016,11,1,9,45,605.5,139.5,2.0,15.5,436.0,602.1,482.59
2016,11,1,10,0,400.0,199.0,2.0,16.0,409.0,506.03,405.12
2016,11,1,10,15,635.5,142.0,2.0,16.0,493.0,602.62,481.17
2016,11,1,10,30,871.0,85.0,2.0,16.0,577.0,677.78,537.7
2016,11,1,10,45,636.5,160.0,2.0,16.5,526.0,588.15,464.89
2016,11,1,11,0,402.0,235.0,2.0,17.0,475.0,483.35,381.83
2016,11,1,11,15,647.0,161.0,2.0,17.0,553.5,552.91,435.99
2016,11,1,11,30,892.0,87.0,2.0,17.0,632.0,592.56,464.72
2016,11,1,11,45,891.0,88.0,2.05,17.5,633.5,560.88,437.28
2016,11,1,12,0,890.0,89.0,2.1,18.0,635.0,526.73,407.95
2016,11,1,12,15,888.0,88.5,2.1,18.0,629.0,488.45,375.41
2016,11,1,12,30,886.0,88.0,2.1,18.0,623.0,448.14,340.48
2016,11,1,12,45,878.0,88.5,2.15,18.0,608.5,404.64,302.41
2016,11,1,13,0,870.0,89.0,2.2,18.0,594.0,356.59,260.0
2016,11,1,13,15,861.5,87.5,2.15,18.0,572.5,308.42,216.77
2016,11,1,13,30,853.0,86.0,2.1,18.0,551.0,259.67,173.17
2016,11,1,13,45,840.5,84.5,2.1,18.0,522.5,209.86,130.27
2016,11,1,14,0,828.0,83.0,2.1,18.0,494.0,160.32,91.21
2016,11,1,14,15,810.0,80.5,2.05,18.0,459.5,110.13,59.43
2016,11,1,14,30,792.0,78.0,2.0,18.0,425.0,61.28,48.13
2016,11,1,14,45,763.5,75.5,1.95,18.0,384.5,57.7,45.16
2016,11,1,15,0,735.0,73.0,1.9,18.0,344.0,56.91,44.56
2016,11,1,15,15,698.0,68.5,1.8,17.5,300.5,49.66,38.33
2016,11,1,15,30,661.0,64.0,1.7,17.0,257.0,47.45,36.47
2016,11,1,15,45,601.5,59.0,1.6,16.5,211.0,44.74,34.05
2016,11,1,16,0,542.0,54.0,1.5,16.0,165.0,42.09,31.54
2016,11,1,16,15,450.5,45.0,1.4,15.5,121.0,35.84,25.67
2016,11,1,16,30,359.0,36.0,1.3,15.0,77.0,29.49,19.22
2016,11,1,16,45,179.5,18.0,1.2,14.5,38.5,14.36,1.11
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,125.0,12.0,0.9,9.5,20.5,80.5,0.0
2016,11,2,7,0,250.0,24.0,0.9,10.0,41.0,204.54,99.2
2016,11,2,7,15,366.0,34.5,1.1,10.5,82.0,302.53,241.14
2016,11,2,7,30,482.0,45.0,1.3,11.0,123.0,396.0,325.16
2016,11,2,7,45,550.0,52.5,1.55,12.0,168.5,458.25,378.76
2016,11,2,8,0,618.0,60.0,1.8,13.0,214.0,521.11,430.44
2016,11,2,8,15,663.0,65.0,1.9,13.5,259.0,564.82,465.22
2016,11,2,8,30,708.0,70.0,2.0,14.0,304.0,607.16,497.46
2016,11,2,8,45,740.5,73.0,2.15,14.5,346.5,632.64,515.83
2016,11,2,9,0,773.0,76.0,2.3,15.0,389.0,659.95,535.21
2016,11,2,9,15,794.0,79.0,2.3,15.5,426.0,676.18,545.09
2016,11,2,9,30,815.0,82.0,2.3,16.0,463.0,689.29,552.58
2016,11,2,9,45,842.5,79.5,2.35,16.5,497.0,697.34,556.6
2016,11,2,10,0,870.0,77.0,2.4,17.0,531.0,697.09,554.6
2016,11,2,10,15,880.0,78.5,2.3,17.5,555.5,691.06,547.31
2016,11,2,10,30,890.0,80.0,2.2,18.0,580.0,681.64,537.13
2016,11,2,10,45,896.5,81.0,2.15,18.5,597.5,666.03,522.66
2016,11,2,11,0,903.0,82.0,2.1,19.0,615.0,647.16,505.71
2016,11,2,11,15,906.5,82.0,2.0,19.0,624.5,622.27,484.86
2016,11,2,11,30,910.0,82.0,1.9,19.0,634.0,594.42,461.52
2016,11,2,11,45,910.5,82.5,1.8,19.5,635.5,562.6,433.98
2016,11,2,12,0,911.0,83.0,1.7,20.0,637.0,528.19,404.09
2016,11,2,12,15,908.5,82.5,1.55,20.0,631.0,489.05,370.67
2016,11,2,12,30,906.0,82.0,1.4,20.0,625.0,447.88,335.01
2016,11,2,12,45,903.0,80.5,1.3,20.5,611.0,403.79,296.0
2016,11,2,13,0,900.0,79.0,1.2,21.0,597.0,358.1,255.14
2016,11,2,13,15,892.0,78.0,1.1,21.0,575.5,310.07,212.7
2016,11,2,13,30,884.0,77.0,1.0,21.0,554.0,261.27,169.84
2016,11,2,13,45,871.0,75.5,0.9,21.0,525.5,210.68,127.23
2016,11,2,14,0,858.0,74.0,0.8,21.0,497.0,154.15,83.7
2016,11,2,14,15,841.0,72.0,0.8,21.0,462.0,103.06,52.62
2016,11,2,14,30,824.0,70.0,0.8,21.0,427.0,53.13,40.5
2016,11,2,14,45,798.0,67.5,0.85,21.0,386.5,51.76,39.48
2016,11,2,15,0,772.0,65.0,0.9,21.0,346.0,50.74,38.67
2016,11,2,15,15,737.0,61.0,0.85,20.5,302.0,48.47,36.83
2016,11,2,15,30,702.0,57.0,0.8,20.0,258.0,46.22,34.94
2016,11,2,15,45,646.5,52.0,0.8,19.5,212.0,43.0,32.1
2016,11,2,16,0,591.0,47.0,0.8,19.0,166.0,36.43,26.2
2016,11,2,16,15,503.5,39.0,0.85,18.0,121.5,30.83,21.03
2016,11,2,16,30,416.0,31.0,0.9,17.0,77.0,25.12,15.27
2016,11,2,16,45,208.0,15.5,1.0,16.0,38.5,12.26,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,11.0,0.95,10.5,20.0,83.87,0.0
2016,11,3,7,0,267.0,22.0,0.9,11.0,40.0,210.02,83.1
2016,11,3,7,15,384.5,32.0,1.1,11.5,81.0,309.66,244.3
2016,11,3,7,30,502.0,42.0,1.3,12.0,122.0,403.28,329.19
2016,11,3,7,45,571.5,48.5,1.5,13.0,167.5,465.18,382.37
2016,11,3,8,0,641.0,55.0,1.7,14.0,213.0,527.79,433.57
2016,11,3,8,15,685.0,60.0,1.7,14.5,258.5,566.48,463.98
2016,11,3,8,30,729.0,65.0,1.7,15.0,304.0,608.85,495.23
2016,11,3,8,45,760.5,68.0,1.75,15.5,346.0,637.99,515.68
2016,11,3,9,0,792.0,71.0,1.8,16.0,388.0,664.53,533.7
2016,11,3,9,15,813.0,73.5,1.8,16.5,425.5,680.12,542.93
2016,11,3,9,30,834.0,76.0,1.8,17.0,463.0,692.57,549.8
2016,11,3,9,45,854.5,76.0,1.8,17.5,495.5,698.42,551.85
2016,11,3,10,0,875.0,76.0,1.8,18.0,528.0,696.12,548.1
2016,11,3,10,15,884.5,77.5,1.7,18.5,552.5,689.68,540.33
2016,11,3,10,30,894.0,79.0,1.6,19.0,577.0,679.87,529.82
2016,11,3,10,45,900.0,79.5,1.55,19.5,594.5,663.36,514.83
2016,11,3,11,0,906.0,80.0,1.5,20.0,612.0,643.62,497.44
2016,11,3,11,15,909.0,80.5,1.4,20.5,621.5,618.94,475.96
2016,11,3,11,30,912.0,81.0,1.3,21.0,631.0,591.3,452.1
2016,11,3,11,45,911.5,82.0,1.2,21.5,632.5,559.45,424.87
2016,11,3,12,0,911.0,83.0,1.1,22.0,634.0,525.05,395.36
2016,11,3,12,15,908.5,82.5,1.0,22.0,627.5,485.97,362.66
2016,11,3,12,30,906.0,82.0,0.9,22.0,621.0,444.86,327.73
2016,11,3,12,45,899.5,82.0,0.8,22.5,606.5,400.89,289.39
2016,11,3,13,0,893.0,82.0,0.7,23.0,592.0,355.59,249.5
2016,11,3,13,15,884.5,80.5,0.65,23.0,570.5,307.35,207.77
2016,11,3,13,30,876.0,79.0,0.6,23.0,549.0,258.44,165.66
2016,11,3,13,45,861.5,78.0,0.55,23.0,520.0,202.95,120.11
2016,11,3,14,0,847.0,77.0,0.5,23.0,491.0,152.79,82.48
2016,11,3,14,15,829.5,75.0,0.5,22.5,456.0,102.32,52.81
2016,11,3,14,30,812.0,73.0,0.5,22.0,421.0,55.16,42.07
2016,11,3,14,45,638.0,92.0,0.55,22.0,349.5,64.17,49.99
2016,11,3,15,0,464.0,111.0,0.6,22.0,278.0,78.58,62.41
2016,11,3,15,15,574.0,85.0,0.6,21.5,265.5,62.36,48.63
2016,11,3,15,30,684.0,59.0,0.6,21.0,253.0,48.0,36.31
2016,11,3,15,45,627.0,54.0,0.65,20.5,207.0,41.02,30.23
2016,11,3,16,0,570.0,49.0,0.7,20.0,161.0,38.18,27.58
2016,11,3,16,15,478.5,40.5,0.8,19.5,117.0,32.2,22.02
2016,11,3,16,30,387.0,32.0,0.9,19.0,73.0,26.11,15.77
2016,11,3,16,45,193.5,16.0,1.0,18.5,36.5,12.75,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,114.0,11.5,1.05,12.5,18.0,73.16,0.0
2016,11,4,7,0,228.0,23.0,1.0,13.0,36.0,185.33,51.22
2016,11,4,7,15,349.5,33.5,1.15,13.5,76.5,288.57,224.54
2016,11,4,7,30,471.0,44.0,1.3,14.0,117.0,384.14,311.11
2016,11,4,7,45,544.5,51.0,1.45,14.5,162.5,448.63,366.63
2016,11,4,8,0,618.0,58.0,1.6,15.0,208.0,513.89,420.34
2016,11,4,8,15,664.0,63.0,1.45,15.5,253.0,557.9,453.87
2016,11,4,8,30,710.0,68.0,1.3,16.0,298.0,600.6,484.54
2016,11,4,8,45,741.5,71.5,1.2,16.5,340.0,625.82,500.81
2016,11,4,9,0,773.0,75.0,1.1,17.0,382.0,652.79,517.67
2016,11,4,9,15,794.5,78.0,1.05,17.5,419.0,669.24,526.83
2016,11,4,9,30,816.0,81.0,1.0,18.0,456.0,682.58,533.64
2016,11,4,9,45,832.0,83.0,0.95,19.0,487.5,687.64,533.49
2016,11,4,10,0,848.0,85.0,0.9,20.0,519.0,689.32,530.59
2016,11,4,10,15,858.5,86.5,0.85,20.5,543.5,683.28,523.2
2016,11,4,10,30,869.0,88.0,0.8,21.0,568.0,673.84,513.46
2016,11,4,10,45,876.0,88.5,0.75,21.5,585.5,657.69,498.99
2016,11,4,11,0,883.0,89.0,0.7,22.0,603.0,635.69,480.45
2016,11,4,11,15,748.5,128.5,0.65,22.0,569.0,573.04,432.92
2016,11,4,11,30,614.0,168.0,0.6,22.0,535.0,509.56,385.08
2016,11,4,11,45,752.0,129.0,0.55,22.5,580.0,518.93,389.52
2016,11,4,12,0,890.0,90.0,0.5,23.0,625.0,518.46,384.8
2016,11,4,12,15,887.0,90.0,0.6,23.0,618.5,480.33,354.47
2016,11,4,12,30,884.0,90.0,0.7,23.0,612.0,440.26,321.97
2016,11,4,12,45,753.5,121.5,0.85,23.0,559.5,375.35,272.37
2016,11,4,13,0,623.0,153.0,1.0,23.0,507.0,322.9,232.21
2016,11,4,13,15,739.5,119.0,1.1,23.0,523.5,291.01,200.78
2016,11,4,13,30,856.0,85.0,1.2,23.0,540.0,251.67,162.02
2016,11,4,13,45,843.0,83.0,1.3,23.0,511.5,201.54,120.46
2016,11,4,14,0,830.0,81.0,1.4,23.0,483.0,151.73,83.05
2016,11,4,14,15,811.5,78.5,1.4,22.5,448.5,101.77,53.92
2016,11,4,14,30,793.0,76.0,1.4,22.0,414.0,57.48,44.11
2016,11,4,14,45,767.0,73.0,1.45,22.0,374.0,56.17,43.12
2016,11,4,15,0,741.0,70.0,1.5,22.0,334.0,54.91,42.11
2016,11,4,15,15,703.5,65.5,1.35,21.5,290.5,52.36,40.03
2016,11,4,15,30,666.0,61.0,1.2,21.0,247.0,45.5,34.14
2016,11,4,15,45,609.5,55.0,1.05,20.5,201.5,41.89,30.96
2016,11,4,16,0,553.0,49.0,0.9,20.0,156.0,38.26,27.6
2016,11,4,16,15,460.0,40.5,0.95,19.0,113.0,32.28,22.09
2016,11,4,16,30,367.0,32.0,1.0,18.0,70.0,26.22,15.74
2016,11,4,16,45,183.5,16.0,1.05,17.5,35.0,12.82,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,117.5,10.5,1.05,12.0,17.0,73.8,0.0
2016,11,5,7,0,235.0,21.0,1.0,12.0,34.0,185.3,24.28
2016,11,5,7,15,354.0,31.5,1.15,12.5,73.5,287.88,222.84
2016,11,5,7,30,473.0,42.0,1.3,13.0,113.0,381.32,309.43
2016,11,5,7,45,541.0,49.5,1.5,14.0,157.5,442.47,362.27
2016,11,5,8,0,609.0,57.0,1.7,15.0,202.0,504.32,413.09
2016,11,5,8,15,653.5,62.0,1.7,15.5,246.0,547.0,446.74
2016,11,5,8,30,698.0,67.0,1.7,16.0,290.0,588.38,477.86
2016,11,5,8,45,726.0,71.5,1.75,16.5,331.0,612.15,494.71
2016,11,5,9,0,754.0,76.0,1.8,17.0,372.0,637.66,512.2
2016,11,5,9,15,775.5,78.5,1.75,17.5,408.0,653.47,521.45
2016,11,5,9,30,797.0,81.0,1.7,18.0,444.0,666.24,528.33
2016,11,5,9,45,815.0,82.0,1.7,18.5,475.5,671.63,529.95
2016,11,5,10,0,833.0,83.0,1.7,19.0,507.0,673.71,529.01
2016,11,5,10,15,843.0,84.5,1.7,19.0,530.5,667.57,522.99
2016,11,5,10,30,853.0,86.0,1.7,19.0,554.0,658.11,514.53
2016,11,5,10,45,862.0,86.0,1.7,19.5,571.5,643.07,500.98
2016,11,5,11,0,871.0,86.0,1.7,20.0,589.0,622.26,483.18
2016,11,5,11,15,775.5,115.5,1.75,20.0,569.0,572.68,444.41
2016,11,5,11,30,680.0,145.0,1.8,20.0,549.0,521.84,404.68
2016,11,5,11,45,643.0,157.5,1.85,20.5,540.5,487.18,376.23
2016,11,5,12,0,606.0,170.0,1.9,21.0,532.0,452.71,347.58
2016,11,5,12,15,622.5,163.0,1.95,21.0,531.0,425.18,324.33
2016,11,5,12,30,639.0,156.0,2.0,21.0,530.0,395.0,298.25
2016,11,5,12,45,613.0,159.5,2.1,21.0,512.0,356.21,265.62
2016,11,5,13,0,587.0,163.0,2.2,21.0,494.0,318.43,233.46
2016,11,5,13,15,524.0,175.0,2.25,21.0,462.5,277.19,199.7
2016,11,5,13,30,461.0,187.0,2.3,21.0,431.0,242.28,171.83
2016,11,5,13,45,430.5,182.5,2.35,21.0,400.5,205.36,142.53
2016,11,5,14,0,400.0,178.0,2.4,21.0,370.0,171.14,117.57
2016,11,5,14,15,498.0,143.0,2.35,20.5,365.0,125.34,83.46
2016,11,5,14,30,596.0,108.0,2.3,20.0,360.0,74.53,59.23
2016,11,5,14,45,634.5,89.0,2.3,20.0,334.0,62.27,48.78
2016,11,5,15,0,673.0,70.0,2.3,20.0,308.0,49.8,38.02
2016,11,5,15,15,626.0,68.5,2.15,19.5,267.5,49.82,38.16
2016,11,5,15,30,579.0,67.0,2.0,19.0,227.0,50.06,38.41
2016,11,5,15,45,525.0,59.5,1.85,18.5,184.5,45.44,34.3
2016,11,5,16,0,471.0,52.0,1.7,18.0,142.0,40.73,29.95
2016,11,5,16,15,386.5,42.0,1.55,17.0,102.0,33.58,23.34
2016,11,5,16,30,302.0,32.0,1.4,16.0,62.0,26.24,15.68
2016,11,5,16,45,151.0,16.0,1.25,15.5,31.0,12.87,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,36.5,10.0,0.8,14.5,12.0,28.93,0.0
2016,11,6,7,0,73.0,20.0,0.8,15.0,24.0,79.05,0.0
2016,11,6,7,15,141.5,35.5,0.85,15.0,52.5,150.7,113.24
2016,11,6,7,30,210.0,51.0,0.9,15.0,81.0,225.92,181.82
2016,11,6,7,45,244.0,67.0,0.95,15.5,114.5,268.72,219.27
2016,11,6,8,0,278.0,83.0,1.0,16.0,148.0,311.8,255.48
2016,11,6,8,15,300.0,98.0,1.2,16.0,181.5,331.78,273.09
2016,11,6,8,30,322.0,113.0,1.4,16.0,215.0,364.45,299.9
2016,11,6,8,45,336.5,127.5,1.6,16.5,246.5,390.26,319.86
2016,11,6,9,0,351.0,142.0,1.8,17.0,278.0,414.71,338.27
2016,11,6,9,15,289.0,166.5,1.8,17.5,285.5,396.05,320.86
2016,11,6,9,30,227.0,191.0,1.8,18.0,293.0,363.57,293.07
2016,11,6,9,45,122.5,189.0,1.85,18.5,244.5,283.28,227.19
2016,11,6,10,0,18.0,187.0,1.9,19.0,196.0,185.81,146.85
2016,11,6,10,15,75.5,217.0,1.9,19.0,258.0,261.33,208.08
2016,11,6,10,30,133.0,247.0,1.9,19.0,320.0,333.87,264.84
2016,11,6,10,45,208.5,248.5,1.9,19.5,366.5,375.12,296.26
2016,11,6,11,0,284.0,250.0,1.9,20.0,413.0,420.01,329.59
2016,11,6,11,15,412.5,220.0,1.9,20.0,461.0,458.69,358.7
2016,11,6,11,30,541.0,190.0,1.9,20.0,509.0,482.65,375.74
2016,11,6,11,45,478.5,210.5,1.9,20.0,493.5,446.28,346.11
2016,11,6,12,0,416.0,231.0,1.9,20.0,478.0,411.79,318.31
2016,11,6,12,15,433.5,224.0,1.9,20.0,479.0,391.35,300.92
2016,11,6,12,30,451.0,217.0,1.9,20.0,480.0,368.66,281.19
2016,11,6,12,45,443.0,213.0,1.9,20.5,466.0,337.22,254.15
2016,11,6,13,0,435.0,209.0,1.9,21.0,452.0,305.69,226.89
2016,11,6,13,15,366.5,214.5,1.9,21.0,414.0,267.68,196.92
2016,11,6,13,30,298.0,220.0,1.9,21.0,376.0,234.29,171.56
2016,11,6,13,45,355.5,196.5,1.9,21.0,373.0,206.1,146.15
2016,11,6,14,0,413.0,173.0,1.9,21.0,370.0,167.78,114.37
2016,11,6,14,15,302.0,174.5,1.8,20.5,313.0,140.8,101.84
2016,11,6,14,30,191.0,176.0,1.7,20.0,256.0,128.91,105.7
2016,11,6,14,45,186.5,159.5,1.65,20.0,231.5,118.27,96.86
2016,11,6,15,0,182.0,143.0,1.6,20.0,207.0,107.32,87.65
2016,11,6,15,15,172.0,125.0,1.4,19.5,179.0,95.09,77.35
2016,11,6,15,30,162.0,107.0,1.2,19.0,151.0,82.51,66.57
2016,11,6,15,45,146.5,88.5,1.05,19.0,122.5,69.24,54.85
2016,11,6,16,0,131.0,70.0,0.9,19.0,94.0,55.63,42.64
2016,11,6,16,15,101.0,51.5,0.85,18.5,67.0,41.62,29.98
2016,11,6,16,30,71.0,33.0,0.8,18.0,40.0,27.3,16.12
2016,11,6,16,45,35.5,16.5,0.8,17.5,20.0,14.08,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.75,13.5,12.0,10.91,0.0
2016,11,7,7,0,0.0,24.0,0.7,14.0,24.0,28.98,0.0
2016,11,7,7,15,132.5,35.5,0.8,14.5,54.5,146.01,108.37
2016,11,7,7,30,265.0,47.0,0.9,15.0,85.0,253.52,204.01
2016,11,7,7,45,307.5,61.0,1.0,15.5,120.5,300.35,245.01
2016,11,7,8,0,350.0,75.0,1.1,16.0,156.0,347.78,284.95
2016,11,7,8,15,376.5,88.0,1.05,16.5,191.5,383.13,313.21
2016,11,7,8,30,403.0,101.0,1.0,17.0,227.0,417.58,339.53
2016,11,7,8,45,420.0,113.5,1.0,18.0,260.5,443.58,357.82
2016,11,7,9,0,437.0,126.0,1.0,19.0,294.0,467.9,374.16
2016,11,7,9,15,520.5,120.5,0.95,19.5,340.0,515.75,409.1
2016,11,7,9,30,604.0,115.0,0.9,20.0,386.0,568.43,446.01
2016,11,7,9,45,576.5,133.0,0.9,20.5,405.5,561.22,437.58
2016,11,7,10,0,549.0,151.0,0.9,21.0,425.0,546.68,424.58
2016,11,7,10,15,582.0,148.5,0.8,21.5,451.5,559.26,431.2
2016,11,7,10,30,615.0,146.0,0.7,22.0,478.0,563.79,431.57
2016,11,7,10,45,503.0,185.5,0.65,22.5,463.0,511.85,390.36
2016,11,7,11,0,391.0,225.0,0.6,23.0,448.0,458.46,348.78
2016,11,7,11,15,484.5,200.0,0.6,23.0,481.0,479.54,364.01
2016,11,7,11,30,578.0,175.0,0.6,23.0,514.0,486.75,367.93
2016,11,7,11,45,571.0,178.0,0.65,23.5,514.0,462.0,347.64
2016,11,7,12,0,564.0,181.0,0.7,24.0,514.0,435.97,326.37
2016,11,7,12,15,537.5,189.0,0.75,24.0,503.0,404.75,301.63
2016,11,7,12,30,511.0,197.0,0.8,24.0,492.0,373.91,276.86
2016,11,7,12,45,513.0,191.0,0.9,24.0,481.5,342.13,250.8
2016,11,7,13,0,515.0,185.0,1.0,24.0,471.0,309.31,223.31
2016,11,7,13,15,461.5,190.5,1.05,24.0,439.5,270.43,192.5
2016,11,7,13,30,408.0,196.0,1.1,24.0,408.0,235.66,165.58
2016,11,7,13,45,488.0,165.5,1.15,24.0,405.5,199.21,132.98
2016,11,7,14,0,568.0,135.0,1.2,24.0,403.0,155.92,97.33
2016,11,7,14,15,436.5,148.0,1.2,23.5,345.5,123.19,83.23
2016,11,7,14,30,305.0,161.0,1.2,23.0,288.0,114.75,92.5
2016,11,7,14,45,292.0,147.5,1.2,23.0,259.0,106.48,85.71
2016,11,7,15,0,279.0,134.0,1.2,23.0,230.0,97.96,78.64
2016,11,7,15,15,264.0,117.5,1.05,22.5,199.0,87.2,69.68
2016,11,7,15,30,249.0,101.0,0.9,22.0,168.0,76.1,60.25
2016,11,7,15,45,224.0,84.0,0.8,21.5,136.0,64.27,49.99
2016,11,7,16,0,199.0,67.0,0.7,21.0,104.0,52.06,39.19
2016,11,7,16,15,155.0,50.0,0.7,20.5,73.5,39.45,27.82
2016,11,7,16,30,111.0,33.0,0.7,20.0,43.0,26.49,15.02
2016,11,7,16,45,55.5,16.5,0.75,20.0,21.5,13.56,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,14.0,13.0,11.82,0.0
2016,11,8,7,0,0.0,26.0,0.8,14.0,26.0,34.42,0.0
2016,11,8,7,15,211.5,33.0,0.9,14.5,62.5,201.8,148.57
2016,11,8,7,30,423.0,40.0,1.0,15.0,99.0,342.89,274.64
2016,11,8,7,45,497.5,47.0,1.1,15.5,141.5,405.72,328.92
2016,11,8,8,0,572.0,54.0,1.2,16.0,184.0,469.61,381.71
2016,11,8,8,15,619.0,59.0,1.1,16.5,226.5,512.89,415.29
2016,11,8,8,30,666.0,64.0,1.0,17.0,269.0,555.1,446.27
2016,11,8,8,45,699.0,67.5,0.9,18.0,309.0,580.79,462.65
2016,11,8,9,0,732.0,71.0,0.8,19.0,349.0,608.22,479.28
2016,11,8,9,15,754.0,73.5,0.7,19.5,384.5,624.2,487.68
2016,11,8,9,30,776.0,76.0,0.6,20.0,420.0,637.24,493.63
2016,11,8,9,45,798.5,76.0,0.55,20.5,451.5,644.61,495.97
2016,11,8,10,0,821.0,76.0,0.5,21.0,483.0,648.7,495.89
2016,11,8,10,15,831.0,77.5,0.45,21.0,506.5,642.85,489.6
2016,11,8,10,30,841.0,79.0,0.4,21.0,530.0,633.75,481.07
2016,11,8,10,45,846.5,80.5,0.35,21.5,546.5,615.63,465.33
2016,11,8,11,0,852.0,82.0,0.3,22.0,563.0,598.0,449.82
2016,11,8,11,15,855.5,82.5,0.3,22.5,572.5,575.2,431.09
2016,11,8,11,30,859.0,83.0,0.3,23.0,582.0,549.6,410.11
2016,11,8,11,45,857.5,83.5,0.3,23.5,583.0,518.75,385.04
2016,11,8,12,0,856.0,84.0,0.3,24.0,584.0,485.6,357.86
2016,11,8,12,15,854.0,84.0,0.35,24.0,578.5,449.63,329.06
2016,11,8,12,30,852.0,84.0,0.4,24.0,573.0,411.71,297.93
2016,11,8,12,45,844.5,84.0,0.45,24.0,559.0,367.38,261.28
2016,11,8,13,0,837.0,84.0,0.5,24.0,545.0,323.94,224.41
2016,11,8,13,15,828.5,82.5,0.55,24.0,524.5,278.07,185.21
2016,11,8,13,30,820.0,81.0,0.6,24.0,504.0,231.66,145.79
2016,11,8,13,45,807.0,79.5,0.65,24.5,477.0,184.24,107.2
2016,11,8,14,0,794.0,78.0,0.7,25.0,450.0,137.16,73.2
