Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,30,287.0,22.0,1.6,13.0,41.0,18.15,3.24
2016,11,18,16,45,143.5,11.0,1.5,12.5,20.5,10.01,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,162.5,16.0,4.4,13.0,32.5,132.8,6.14
2016,11,19,7,30,325.0,32.0,4.4,13.0,65.0,260.93,201.27
2016,11,19,7,45,415.5,40.5,4.45,13.5,104.0,329.92,270.22
2016,11,19,8,0,506.0,49.0,4.5,14.0,143.0,401.22,333.19
2016,11,19,8,15,253.0,28.5,4.45,14.0,75.5,215.21,180.92
2016,11,19,8,30,0.0,8.0,4.4,14.0,8.0,7.02,0.38
2016,11,19,8,45,0.0,9.0,4.35,14.5,9.0,7.91,1.15
2016,11,19,9,0,0.0,10.0,4.3,15.0,10.0,8.79,1.89
2016,11,19,9,15,0.0,12.0,4.3,15.0,12.0,10.55,3.4
2016,11,19,9,30,0.0,14.0,4.3,15.0,14.0,12.32,4.89
2016,11,19,9,45,0.0,15.5,4.3,15.0,15.5,13.64,6.01
2016,11,19,10,0,0.0,17.0,4.3,15.0,17.0,14.97,7.12
2016,11,19,10,15,0.0,18.5,4.3,15.0,18.5,16.3,8.24
2016,11,19,10,30,0.0,20.0,4.3,15.0,20.0,17.63,9.35
2016,11,19,10,45,0.0,20.5,4.3,15.5,20.5,18.07,9.68
2016,11,19,11,0,0.0,21.0,4.3,16.0,21.0,18.52,10.01
2016,11,19,11,15,0.0,15.0,4.25,16.0,15.0,13.22,5.53
2016,11,19,11,30,0.0,9.0,4.2,16.0,9.0,7.93,1.05
2016,11,19,11,45,0.0,15.5,4.2,16.5,15.5,13.67,5.88
2016,11,19,12,0,0.0,22.0,4.2,17.0,22.0,19.41,10.68
2016,11,19,12,15,0.0,15.5,4.15,17.0,15.5,13.67,5.85
2016,11,19,12,30,0.0,9.0,4.1,17.0,9.0,7.93,1.03
2016,11,19,12,45,0.0,55.0,4.1,17.0,55.0,48.61,35.22
2016,11,19,13,0,0.0,101.0,4.1,17.0,101.0,89.04,68.95
2016,11,19,13,15,35.0,153.0,4.05,17.0,170.0,137.98,108.11
2016,11,19,13,30,70.0,205.0,4.0,17.0,239.0,178.83,139.96
2016,11,19,13,45,35.0,105.5,4.0,17.0,122.5,94.68,72.27
2016,11,19,14,0,0.0,6.0,4.0,17.0,6.0,5.28,0.0
2016,11,19,14,15,0.0,5.5,3.85,16.5,5.5,4.84,0.0
2016,11,19,14,30,0.0,5.0,3.7,16.0,5.0,4.39,0.0
2016,11,19,14,45,0.0,4.5,3.6,16.0,4.5,3.95,0.0
2016,11,19,15,0,0.0,4.0,3.5,16.0,4.0,3.51,0.0
2016,11,19,15,15,0.0,3.5,3.3,15.5,3.5,3.07,0.0
2016,11,19,15,30,0.0,3.0,3.1,15.0,3.0,2.63,0.0
2016,11,19,15,45,0.0,2.0,2.95,15.0,2.0,1.75,0.0
2016,11,19,16,0,0.0,1.0,2.8,15.0,1.0,0.88,0.0
2016,11,19,16,15,0.0,0.5,2.75,14.5,0.5,0.44,0.0
2016,11,19,16,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,16,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,15.5,1.1,13.5,15.5,13.66,0.0
2016,11,20,7,30,0.0,31.0,1.2,14.0,31.0,31.46,18.86
2016,11,20,7,45,7.0,48.5,1.35,14.5,49.5,54.35,39.65
2016,11,20,8,0,14.0,66.0,1.5,15.0,68.0,76.25,58.82
2016,11,20,8,15,21.5,83.0,1.6,15.0,88.0,105.59,84.14
2016,11,20,8,30,29.0,100.0,1.7,15.0,108.0,127.3,102.79
2016,11,20,8,45,34.5,115.5,1.8,15.0,126.5,145.45,118.16
2016,11,20,9,0,40.0,131.0,1.9,15.0,145.0,163.42,133.13
2016,11,20,9,15,42.0,145.0,1.9,15.0,161.0,177.0,144.16
2016,11,20,9,30,44.0,159.0,1.9,15.0,177.0,190.34,154.85
2016,11,20,9,45,148.0,174.0,1.9,15.5,239.5,280.16,229.0
2016,11,20,10,0,252.0,189.0,1.9,16.0,302.0,367.07,297.98
2016,11,20,10,15,139.0,189.5,1.9,16.0,252.5,280.04,226.42
2016,11,20,10,30,26.0,190.0,1.9,16.0,203.0,190.49,152.49
2016,11,20,10,45,21.0,190.5,1.95,16.0,201.0,185.96,148.77
2016,11,20,11,0,16.0,191.0,2.0,16.0,199.0,181.79,145.15
2016,11,20,11,15,8.0,140.5,2.0,16.0,144.5,129.63,102.44
2016,11,20,11,30,0.0,90.0,2.0,16.0,90.0,79.73,61.22
2016,11,20,11,45,1.5,131.5,2.0,16.0,132.5,117.28,92.32
2016,11,20,12,0,3.0,173.0,2.0,16.0,175.0,154.03,122.31
2016,11,20,12,15,1.5,157.5,2.0,16.0,158.5,139.13,110.1
2016,11,20,12,30,0.0,142.0,2.0,16.0,142.0,124.66,98.34
2016,11,20,12,45,0.0,114.0,2.0,16.0,114.0,100.33,78.38
2016,11,20,13,0,0.0,86.0,2.0,16.0,86.0,76.15,58.41
2016,11,20,13,15,0.0,48.0,1.9,15.5,48.0,42.39,30.27
2016,11,20,13,30,0.0,10.0,1.8,15.0,10.0,8.81,1.86
2016,11,20,13,45,0.5,77.5,1.7,15.0,78.0,68.63,52.65
2016,11,20,14,0,1.0,145.0,1.6,15.0,146.0,121.85,97.15
2016,11,20,14,15,0.5,118.0,1.4,15.0,118.5,100.13,79.12
2016,11,20,14,30,0.0,91.0,1.2,15.0,91.0,78.76,64.31
2016,11,20,14,45,0.0,81.5,1.05,15.0,81.5,70.82,57.42
2016,11,20,15,0,0.0,72.0,0.9,15.0,72.0,62.8,50.38
2016,11,20,15,15,0.0,61.0,0.8,14.5,61.0,53.52,42.22
2016,11,20,15,30,0.0,50.0,0.7,14.0,50.0,44.15,33.85
2016,11,20,15,45,0.0,39.5,0.6,14.0,39.5,34.85,25.35
2016,11,20,16,0,0.0,29.0,0.5,14.0,29.0,25.55,16.78
2016,11,20,16,15,0.0,19.0,0.55,13.5,19.0,16.72,8.42
2016,11,20,16,30,0.0,9.0,0.6,13.0,9.0,7.9,0.0
2016,11,20,16,45,0.0,4.5,0.65,13.0,4.5,4.09,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,15.0,1.25,10.5,31.5,137.59,0.0
2016,11,21,7,30,359.0,30.0,1.4,11.0,63.0,276.19,207.0
2016,11,21,7,45,455.5,37.5,1.6,12.0,104.0,347.44,281.38
2016,11,21,8,0,552.0,45.0,1.8,13.0,145.0,421.2,345.35
2016,11,21,8,15,608.0,50.0,2.0,13.0,186.5,467.84,386.37
2016,11,21,8,30,664.0,55.0,2.2,13.0,228.0,509.72,422.2
2016,11,21,8,45,706.5,58.0,2.4,13.5,269.0,544.01,449.83
2016,11,21,9,0,749.0,61.0,2.6,14.0,310.0,576.08,474.68
2016,11,21,9,15,774.0,63.5,2.65,14.0,345.5,593.63,487.81
2016,11,21,9,30,799.0,66.0,2.7,14.0,381.0,608.28,498.32
2016,11,21,9,45,530.0,126.0,2.8,14.5,342.0,492.83,403.8
2016,11,21,10,0,261.0,186.0,2.9,15.0,303.0,368.92,301.36
2016,11,21,10,15,195.0,201.5,2.95,15.0,291.5,327.25,266.94
2016,11,21,10,30,129.0,217.0,3.0,15.0,280.0,296.52,240.8
2016,11,21,10,45,277.5,204.5,3.05,15.5,346.0,371.24,301.11
2016,11,21,11,0,426.0,192.0,3.1,16.0,412.0,438.27,352.89
2016,11,21,11,15,404.0,201.5,3.1,16.0,413.0,419.4,336.23
2016,11,21,11,30,382.0,211.0,3.1,16.0,414.0,394.69,315.4
2016,11,21,11,45,626.0,146.0,3.1,16.0,481.5,441.07,349.72
2016,11,21,12,0,870.0,81.0,3.1,16.0,549.0,461.59,361.04
2016,11,21,12,15,868.5,81.0,3.05,16.0,544.0,425.12,328.04
2016,11,21,12,30,867.0,81.0,3.0,16.0,539.0,387.17,293.4
2016,11,21,12,45,867.5,78.5,3.0,16.0,527.5,345.74,255.36
2016,11,21,13,0,868.0,76.0,3.0,16.0,516.0,305.92,218.06
2016,11,21,13,15,859.0,74.5,2.95,16.0,496.0,256.48,173.39
2016,11,21,13,30,850.0,73.0,2.9,16.0,476.0,209.85,132.09
2016,11,21,13,45,835.5,72.0,2.9,16.0,449.0,162.57,93.5
2016,11,21,14,0,821.0,71.0,2.9,16.0,422.0,115.67,61.47
2016,11,21,14,15,801.5,68.5,2.8,16.0,389.0,68.07,40.65
2016,11,21,14,30,782.0,66.0,2.7,16.0,356.0,51.34,39.99
2016,11,21,14,45,751.0,63.0,2.65,16.0,318.0,49.74,38.64
2016,11,21,15,0,720.0,60.0,2.6,16.0,280.0,48.2,37.29
2016,11,21,15,15,677.0,56.0,2.25,15.5,239.0,45.79,35.18
2016,11,21,15,30,634.0,52.0,1.9,15.0,198.0,39.73,29.75
2016,11,21,15,45,563.5,46.0,1.55,14.5,155.5,35.82,26.1
2016,11,21,16,0,493.0,40.0,1.2,14.0,113.0,31.92,22.28
2016,11,21,16,15,376.0,30.5,1.15,13.0,75.0,24.72,15.06
2016,11,21,16,30,259.0,21.0,1.1,12.0,37.0,17.36,0.1
2016,11,21,16,45,129.5,10.5,1.1,11.5,18.5,9.55,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,153.0,15.5,1.0,9.5,29.5,122.24,0.0
2016,11,22,7,30,306.0,31.0,1.1,10.0,59.0,245.66,181.1
2016,11,22,7,45,401.5,40.5,1.2,10.5,98.5,317.55,257.53
2016,11,22,8,0,497.0,50.0,1.3,11.0,138.0,392.09,322.65
2016,11,22,8,15,556.5,56.5,1.3,11.5,179.5,442.19,365.11
2016,11,22,8,30,616.0,63.0,1.3,12.0,221.0,491.63,405.15
2016,11,22,8,45,657.0,67.0,1.35,12.5,261.0,525.0,431.3
2016,11,22,9,0,698.0,71.0,1.4,13.0,301.0,556.38,454.92
2016,11,22,9,15,725.0,74.5,1.4,13.0,336.5,575.75,469.05
2016,11,22,9,30,752.0,78.0,1.4,13.0,372.0,589.69,478.73
2016,11,22,9,45,590.5,116.5,1.45,13.5,359.0,524.83,425.64
2016,11,22,10,0,429.0,155.0,1.5,14.0,346.0,450.64,365.5
2016,11,22,10,15,485.0,152.0,1.5,14.5,378.5,472.15,381.43
2016,11,22,10,30,541.0,149.0,1.5,15.0,411.0,490.41,393.72
2016,11,22,10,45,562.0,148.0,1.55,15.5,429.0,486.75,388.98
2016,11,22,11,0,583.0,147.0,1.6,16.0,447.0,484.73,385.34
2016,11,22,11,15,573.0,153.5,1.6,16.0,453.0,462.16,366.3
2016,11,22,11,30,563.0,160.0,1.6,16.0,459.0,442.42,349.26
2016,11,22,11,45,587.0,153.5,1.6,16.0,466.0,428.6,336.45
2016,11,22,12,0,611.0,147.0,1.6,16.0,473.0,408.08,317.94
2016,11,22,12,15,597.5,149.5,1.55,16.0,466.0,377.61,291.41
2016,11,22,12,30,584.0,152.0,1.5,16.0,459.0,346.66,264.2
2016,11,22,12,45,484.0,173.5,1.5,16.0,423.5,301.78,227.94
2016,11,22,13,0,384.0,195.0,1.5,16.0,388.0,266.27,200.01
2016,11,22,13,15,505.5,157.0,1.5,16.0,401.0,240.03,172.46
2016,11,22,13,30,627.0,119.0,1.5,16.0,414.0,203.76,136.03
2016,11,22,13,45,562.5,126.0,1.5,16.0,379.5,166.59,108.45
2016,11,22,14,0,498.0,133.0,1.5,16.0,345.0,133.12,87.77
2016,11,22,14,15,543.0,113.0,1.4,15.5,327.5,90.72,63.73
2016,11,22,14,30,588.0,93.0,1.3,15.0,310.0,66.06,53.16
2016,11,22,14,45,551.0,90.5,1.2,15.0,277.0,65.76,52.99
2016,11,22,15,0,514.0,88.0,1.1,15.0,244.0,65.67,52.93
2016,11,22,15,15,477.5,79.5,1.0,14.5,207.5,60.56,48.44
2016,11,22,15,30,441.0,71.0,0.9,14.0,171.0,53.33,41.95
2016,11,22,15,45,394.0,59.0,0.85,13.5,134.5,44.94,34.27
2016,11,22,16,0,347.0,47.0,0.8,13.0,98.0,37.99,27.67
2016,11,22,16,15,257.0,34.0,0.85,12.5,64.5,26.56,16.55
2016,11,22,16,30,167.0,21.0,0.9,12.0,31.0,16.57,0.0
2016,11,22,16,45,83.5,10.5,0.95,12.0,15.5,9.55,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,120.5,17.0,1.1,9.5,27.5,103.55,0.0
2016,11,23,7,30,241.0,34.0,1.1,10.0,55.0,214.05,153.9
2016,11,23,7,45,331.0,46.0,1.1,11.0,93.0,281.29,227.08
2016,11,23,8,0,421.0,58.0,1.1,12.0,131.0,352.27,288.57
2016,11,23,8,15,487.0,65.5,1.25,12.0,172.0,407.27,336.05
2016,11,23,8,30,553.0,73.0,1.4,12.0,213.0,461.46,381.4
2016,11,23,8,45,593.5,79.5,1.55,12.5,252.5,497.17,410.03
2016,11,23,9,0,634.0,86.0,1.7,13.0,292.0,530.89,436.19
2016,11,23,9,15,664.5,90.0,1.75,13.0,327.5,553.06,453.01
2016,11,23,9,30,695.0,94.0,1.8,13.0,363.0,572.54,467.34
2016,11,23,9,45,729.0,93.5,1.85,13.5,395.5,586.26,476.19
2016,11,23,10,0,763.0,93.0,1.9,14.0,428.0,596.75,482.3
2016,11,23,10,15,680.5,112.0,1.95,14.0,423.5,553.79,447.53
2016,11,23,10,30,598.0,131.0,2.0,14.0,419.0,509.51,411.87
2016,11,23,10,45,341.5,177.5,2.05,14.5,343.5,379.54,307.13
2016,11,23,11,0,85.0,224.0,2.1,15.0,268.0,258.17,207.6
2016,11,23,11,15,53.5,212.5,2.15,15.0,240.5,225.22,180.96
2016,11,23,11,30,22.0,201.0,2.2,15.0,213.0,190.68,152.7
2016,11,23,11,45,165.5,212.5,2.25,15.0,300.5,273.05,218.99
2016,11,23,12,0,309.0,224.0,2.3,15.0,388.0,338.95,269.15
2016,11,23,12,15,572.0,159.5,2.35,15.0,459.5,372.72,290.84
2016,11,23,12,30,835.0,95.0,2.4,15.0,531.0,386.14,293.26
2016,11,23,12,45,824.0,95.5,2.45,15.0,517.5,345.06,255.88
2016,11,23,13,0,813.0,96.0,2.5,15.0,504.0,303.21,217.73
2016,11,23,13,15,406.5,57.5,2.55,15.0,261.5,136.93,93.4
2016,11,23,13,30,0.0,19.0,2.6,15.0,19.0,16.74,8.61
2016,11,23,13,45,382.0,53.0,2.7,15.0,215.0,86.0,50.31
2016,11,23,14,0,764.0,87.0,2.8,15.0,411.0,117.89,66.17
2016,11,23,14,15,741.5,84.0,2.8,14.5,378.0,72.26,46.28
2016,11,23,14,30,719.0,81.0,2.8,14.0,345.0,57.75,46.03
2016,11,23,14,45,689.5,76.5,2.8,14.0,308.0,55.53,44.11
2016,11,23,15,0,660.0,72.0,2.8,14.0,271.0,53.32,42.16
2016,11,23,15,15,612.5,66.5,2.4,13.5,230.0,50.23,39.43
2016,11,23,15,30,565.0,61.0,2.0,13.0,189.0,47.16,36.61
2016,11,23,15,45,491.5,53.5,1.7,12.5,147.5,42.25,32.0
2016,11,23,16,0,418.0,46.0,1.4,12.0,106.0,37.33,27.16
2016,11,23,16,15,297.5,34.5,1.3,11.5,69.5,28.46,18.1
2016,11,23,16,30,177.0,23.0,1.2,11.0,33.0,18.2,0.0
2016,11,23,16,45,88.5,11.5,1.15,10.5,16.5,10.46,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,119.0,16.5,0.55,7.0,27.0,78.94,0.0
2016,11,24,7,30,238.0,33.0,0.6,7.0,54.0,208.93,147.35
2016,11,24,7,45,348.0,44.0,0.65,7.5,94.0,286.52,232.64
2016,11,24,8,0,458.0,55.0,0.7,8.0,134.0,370.37,305.58
2016,11,24,8,15,523.5,63.0,0.8,8.0,176.0,425.65,353.36
2016,11,24,8,30,589.0,71.0,0.9,8.0,218.0,480.23,399.02
2016,11,24,8,45,641.5,74.5,1.0,8.5,260.0,520.38,431.19
2016,11,24,9,0,694.0,78.0,1.1,9.0,302.0,558.44,460.67
2016,11,24,9,15,723.5,82.0,1.15,9.5,338.5,579.95,476.03
2016,11,24,9,30,753.0,86.0,1.2,10.0,375.0,598.66,488.83
2016,11,24,9,45,778.0,87.5,1.3,11.0,407.5,608.59,494.14
2016,11,24,10,0,803.0,89.0,1.4,12.0,440.0,613.08,495.16
2016,11,24,10,15,816.5,91.0,1.4,12.5,465.0,610.47,490.69
2016,11,24,10,30,830.0,93.0,1.4,13.0,490.0,604.56,483.63
2016,11,24,10,45,840.5,94.0,1.4,13.5,508.0,592.54,471.86
2016,11,24,11,0,851.0,95.0,1.4,14.0,526.0,577.27,457.47
2016,11,24,11,15,855.5,95.5,1.2,14.0,536.5,555.11,437.19
2016,11,24,11,30,860.0,96.0,1.0,14.0,547.0,530.07,414.42
2016,11,24,11,45,862.0,96.0,0.85,14.5,549.5,500.6,387.54
2016,11,24,12,0,864.0,96.0,0.7,15.0,552.0,468.61,358.37
2016,11,24,12,15,861.0,95.5,0.6,15.0,546.5,431.79,326.11
2016,11,24,12,30,858.0,95.0,0.5,15.0,541.0,393.12,291.82
2016,11,24,12,45,852.0,94.0,0.4,15.5,528.0,351.39,254.2
2016,11,24,13,0,846.0,93.0,0.3,16.0,515.0,308.43,215.42
2016,11,24,13,15,836.0,91.5,0.35,16.0,494.5,263.13,176.03
2016,11,24,13,30,826.0,90.0,0.4,16.0,474.0,217.41,137.16
2016,11,24,13,45,809.5,88.0,0.5,16.0,447.0,170.25,100.16
2016,11,24,14,0,793.0,86.0,0.6,16.0,420.0,123.78,69.5
2016,11,24,14,15,771.0,83.0,0.55,15.5,386.5,71.66,45.53
2016,11,24,14,30,749.0,80.0,0.5,15.0,353.0,57.28,45.44
2016,11,24,14,45,716.0,76.0,0.5,15.0,315.0,55.38,43.84
2016,11,24,15,0,683.0,72.0,0.5,15.0,277.0,53.53,42.21
2016,11,24,15,15,635.5,66.5,0.5,14.5,235.0,50.42,39.48
2016,11,24,15,30,588.0,61.0,0.5,14.0,193.0,47.33,36.64
2016,11,24,15,45,515.5,53.0,0.5,14.0,151.0,41.97,31.57
2016,11,24,16,0,443.0,45.0,0.5,14.0,109.0,36.54,26.26
2016,11,24,16,15,320.5,33.5,0.55,13.0,71.0,27.61,17.21
2016,11,24,16,30,198.0,22.0,0.6,12.0,33.0,18.43,0.0
2016,11,24,16,45,99.0,11.0,0.7,11.5,16.5,10.01,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,61.0,15.0,1.05,7.5,20.0,46.25,0.0
2016,11,25,7,30,122.0,30.0,1.0,8.0,40.0,125.36,83.81
2016,11,25,7,45,184.5,45.5,1.0,8.5,71.5,194.64,157.25
2016,11,25,8,0,247.0,61.0,1.0,9.0,103.0,250.74,207.7
2016,11,25,8,15,282.0,76.0,1.2,9.5,136.0,290.53,242.86
2016,11,25,8,30,317.0,91.0,1.4,10.0,169.0,330.03,276.66
2016,11,25,8,45,342.5,103.5,1.6,10.5,201.0,359.8,301.48
2016,11,25,9,0,368.0,116.0,1.8,11.0,233.0,388.42,324.62
2016,11,25,9,15,399.0,121.5,1.75,11.5,262.0,411.14,341.97
2016,11,25,9,30,430.0,127.0,1.7,12.0,291.0,432.31,357.55
2016,11,25,9,45,415.5,141.5,1.7,12.5,311.0,432.81,355.95
2016,11,25,10,0,401.0,156.0,1.7,13.0,331.0,431.42,352.91
2016,11,25,10,15,377.5,171.0,1.7,13.5,342.5,413.54,337.0
2016,11,25,10,30,354.0,186.0,1.7,14.0,354.0,405.27,328.56
2016,11,25,10,45,292.5,203.5,1.75,14.5,345.5,376.86,304.17
2016,11,25,11,0,231.0,221.0,1.8,15.0,337.0,342.1,275.09
2016,11,25,11,15,272.5,219.5,1.8,15.0,359.5,358.68,287.51
2016,11,25,11,30,314.0,218.0,1.8,15.0,382.0,365.14,291.4
2016,11,25,11,45,283.5,224.0,1.8,15.0,372.5,341.85,271.8
2016,11,25,12,0,253.0,230.0,1.8,15.0,363.0,319.47,253.13
2016,11,25,12,15,213.0,231.5,1.75,15.0,343.0,288.4,227.75
2016,11,25,12,30,173.0,233.0,1.7,15.0,323.0,262.95,207.08
2016,11,25,12,45,245.5,218.5,1.7,15.5,342.5,262.45,203.57
2016,11,25,13,0,318.0,204.0,1.7,16.0,362.0,254.49,193.03
2016,11,25,13,15,185.0,198.0,1.65,15.5,289.0,203.09,155.35
2016,11,25,13,30,52.0,192.0,1.6,15.0,216.0,165.47,130.25
2016,11,25,13,45,121.5,185.0,1.55,15.0,237.0,159.53,122.59
2016,11,25,14,0,191.0,178.0,1.5,15.0,258.0,149.05,112.65
2016,11,25,14,15,103.5,156.5,1.3,14.5,199.5,118.92,93.67
2016,11,25,14,30,16.0,135.0,1.1,14.0,141.0,110.79,92.64
2016,11,25,14,45,12.0,121.5,0.9,14.0,125.5,100.13,83.38
2016,11,25,15,0,8.0,108.0,0.7,14.0,110.0,89.32,73.91
2016,11,25,15,15,4.0,92.5,0.7,13.5,93.5,76.98,63.1
2016,11,25,15,30,0.0,77.0,0.7,13.0,77.0,64.5,51.96
2016,11,25,15,45,0.0,60.0,0.75,13.0,60.0,50.81,39.46
2016,11,25,16,0,0.0,43.0,0.8,13.0,43.0,36.94,26.67
2016,11,25,16,15,0.0,28.0,0.85,12.5,28.0,24.42,14.51
2016,11,25,16,30,0.0,13.0,0.9,12.0,13.0,11.44,0.0
2016,11,25,16,45,0.0,6.5,0.95,11.5,6.5,5.91,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.15,11.0,3.0,2.73,0.0
2016,11,26,7,30,0.0,6.0,2.3,11.0,6.0,5.26,0.0
2016,11,26,7,45,0.0,11.0,2.5,11.0,11.0,9.66,2.37
2016,11,26,8,0,0.0,16.0,2.7,11.0,16.0,14.06,6.35
2016,11,26,8,15,0.0,21.5,2.8,11.0,21.5,18.91,10.68
2016,11,26,8,30,0.0,27.0,2.9,11.0,27.0,23.76,14.98
2016,11,26,8,45,0.0,32.5,3.0,11.0,32.5,28.62,19.26
2016,11,26,9,0,0.0,38.0,3.1,11.0,38.0,33.49,23.49
2016,11,26,9,15,0.0,43.0,3.05,11.0,43.0,37.92,27.32
2016,11,26,9,30,0.0,48.0,3.0,11.0,48.0,42.35,31.11
2016,11,26,9,45,0.0,78.0,2.95,11.0,78.0,69.14,54.1
2016,11,26,10,0,0.0,108.0,2.9,11.0,108.0,97.43,78.13
2016,11,26,10,15,18.0,148.5,2.9,11.0,157.0,146.96,120.16
2016,11,26,10,30,36.0,189.0,2.9,11.0,206.0,203.49,167.25
2016,11,26,10,45,82.5,207.0,2.9,11.0,248.0,244.75,201.44
2016,11,26,11,0,129.0,225.0,2.9,11.0,290.0,290.0,238.22
2016,11,26,11,15,172.0,228.0,3.05,11.0,316.5,307.86,252.32
2016,11,26,11,30,215.0,231.0,3.2,11.0,343.0,322.83,263.79
2016,11,26,11,45,206.0,233.0,3.4,11.5,340.5,309.64,251.74
2016,11,26,12,0,197.0,235.0,3.6,12.0,338.0,296.38,239.72
2016,11,26,12,15,98.5,172.0,3.7,12.0,223.5,192.58,155.2
2016,11,26,12,30,0.0,109.0,3.8,12.0,109.0,96.17,76.18
2016,11,26,12,45,0.0,104.0,3.95,12.0,104.0,91.69,72.55
2016,11,26,13,0,0.0,99.0,4.1,12.0,99.0,87.26,68.87
2016,11,26,13,15,0.0,53.0,4.05,12.0,53.0,46.81,34.53
2016,11,26,13,30,0.0,7.0,4.0,12.0,7.0,6.16,0.0
2016,11,26,13,45,0.0,18.5,4.0,12.0,18.5,16.29,8.42
2016,11,26,14,0,0.0,30.0,4.0,12.0,30.0,26.44,17.2
2016,11,26,14,15,0.0,17.5,3.8,12.0,17.5,15.4,7.69
2016,11,26,14,30,0.0,5.0,3.6,12.0,5.0,4.39,0.0
2016,11,26,14,45,0.0,4.5,3.45,12.0,4.5,3.95,0.0
2016,11,26,15,0,0.0,4.0,3.3,12.0,4.0,3.51,0.0
2016,11,26,15,15,0.0,3.0,3.15,12.0,3.0,2.63,0.0
2016,11,26,15,30,0.0,2.0,3.0,12.0,2.0,1.75,0.0
2016,11,26,15,45,0.0,1.5,2.9,12.0,1.5,1.31,0.0
2016,11,26,16,0,0.0,1.0,2.8,12.0,1.0,0.88,0.0
2016,11,26,16,15,0.0,0.5,2.8,12.0,0.5,0.44,0.0
2016,11,26,16,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,80.5,16.0,2.5,10.0,22.0,57.15,0.0
2016,11,27,7,30,161.0,32.0,2.6,10.0,44.0,159.52,96.57
2016,11,27,7,45,293.5,42.0,2.75,10.5,82.5,251.72,202.34
2016,11,27,8,0,426.0,52.0,2.9,11.0,121.0,344.17,284.76
2016,11,27,8,15,495.0,59.5,3.1,11.0,162.0,400.11,334.61
2016,11,27,8,30,564.0,67.0,3.3,11.0,203.0,455.53,382.48
2016,11,27,8,45,625.5,69.0,3.5,11.5,244.5,499.0,418.65
2016,11,27,9,0,687.0,71.0,3.7,12.0,286.0,540.56,452.08
2016,11,27,9,15,716.5,74.5,3.7,12.0,322.0,561.44,468.31
2016,11,27,9,30,746.0,78.0,3.7,12.0,358.0,579.64,481.93
2016,11,27,9,45,721.0,83.0,3.75,12.5,371.5,562.6,466.39
2016,11,27,10,0,696.0,88.0,3.8,13.0,385.0,543.22,449.01
2016,11,27,10,15,702.5,92.5,3.7,13.0,407.0,540.18,445.02
2016,11,27,10,30,709.0,97.0,3.6,13.0,429.0,534.37,438.58
2016,11,27,10,45,781.0,90.0,3.55,13.5,468.5,549.9,448.34
2016,11,27,11,0,853.0,83.0,3.5,14.0,508.0,561.44,454.22
2016,11,27,11,15,857.5,83.5,3.35,14.0,518.5,539.67,434.3
2016,11,27,11,30,862.0,84.0,3.2,14.0,529.0,515.05,411.94
2016,11,27,11,45,863.5,84.5,3.1,14.5,531.5,486.26,385.29
2016,11,27,12,0,865.0,85.0,3.0,15.0,534.0,454.97,356.22
2016,11,27,12,15,862.5,84.5,2.95,15.0,529.0,418.8,323.56
2016,11,27,12,30,860.0,84.0,2.9,15.0,524.0,380.73,288.72
2016,11,27,12,45,726.5,110.5,2.85,15.0,476.5,321.99,240.13
2016,11,27,13,0,593.0,137.0,2.8,15.0,429.0,273.96,201.29
2016,11,27,13,15,542.5,143.5,2.65,15.0,402.5,235.11,168.34
2016,11,27,13,30,492.0,150.0,2.5,15.0,376.0,201.45,140.91
2016,11,27,13,45,408.5,155.0,2.45,15.0,335.5,166.36,115.89
2016,11,27,14,0,325.0,160.0,2.4,15.0,295.0,142.26,102.57
2016,11,27,14,15,526.0,118.0,2.3,14.5,316.0,91.46,66.18
2016,11,27,14,30,727.0,76.0,2.2,14.0,337.0,54.34,43.0
2016,11,27,14,45,689.5,73.0,2.1,14.0,299.0,53.1,41.97
2016,11,27,15,0,652.0,70.0,2.0,14.0,261.0,51.97,40.96
2016,11,27,15,15,603.0,64.5,1.75,13.5,221.0,48.81,38.16
2016,11,27,15,30,554.0,59.0,1.5,13.0,181.0,45.67,35.26
2016,11,27,15,45,476.5,51.5,1.25,12.5,140.5,40.69,30.57
2016,11,27,16,0,399.0,44.0,1.0,12.0,100.0,35.69,25.65
2016,11,27,16,15,199.5,36.5,1.0,11.5,64.5,28.52,17.78
2016,11,27,16,30,0.0,29.0,1.0,11.0,29.0,23.54,0.0
2016,11,27,16,45,0.0,14.5,1.0,10.5,14.5,13.19,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,19.5,13.5,2.8,12.0,15.0,22.55,0.0
2016,11,28,7,30,39.0,27.0,3.0,12.0,30.0,63.11,31.87
2016,11,28,7,45,84.0,44.0,3.25,12.0,56.0,112.95,87.58
2016,11,28,8,0,129.0,61.0,3.5,12.0,82.0,169.24,138.11
2016,11,28,8,15,156.0,78.5,3.6,12.0,110.5,205.48,170.62
2016,11,28,8,30,183.0,96.0,3.7,12.0,139.0,241.39,202.15
2016,11,28,8,45,206.0,111.5,3.85,12.0,168.5,271.56,228.21
2016,11,28,9,0,229.0,127.0,4.0,12.0,198.0,301.06,253.12
2016,11,28,9,15,253.5,136.5,4.05,12.0,223.5,323.17,271.5
2016,11,28,9,30,278.0,146.0,4.1,12.0,249.0,344.47,288.86
2016,11,28,9,45,296.5,156.5,4.2,12.5,275.0,361.99,302.22
2016,11,28,10,0,315.0,167.0,4.3,13.0,301.0,378.0,314.08
2016,11,28,10,15,178.5,178.0,4.3,13.0,255.0,290.28,240.08
2016,11,28,10,30,42.0,189.0,4.3,13.0,209.0,207.2,169.35
2016,11,28,10,45,250.0,182.0,4.35,13.5,305.5,329.64,271.45
2016,11,28,11,0,458.0,175.0,4.4,14.0,402.0,433.92,354.49
2016,11,28,11,15,387.5,194.0,4.4,14.0,389.0,392.58,319.31
2016,11,28,11,30,317.0,213.0,4.4,14.0,376.0,360.78,292.29
2016,11,28,11,45,252.0,223.0,4.4,14.0,353.0,325.58,262.84
2016,11,28,12,0,187.0,233.0,4.4,14.0,330.0,290.02,233.42
2016,11,28,12,15,333.0,205.0,4.35,14.0,375.5,313.76,249.8
2016,11,28,12,30,479.0,177.0,4.3,14.0,421.0,324.99,254.0
2016,11,28,12,45,443.5,180.0,4.3,14.0,402.0,291.8,225.0
2016,11,28,13,0,408.0,183.0,4.3,14.0,383.0,260.51,197.92
2016,11,28,13,15,437.0,169.0,4.2,14.0,375.5,232.06,171.17
2016,11,28,13,30,466.0,155.0,4.1,14.0,368.0,200.65,142.35
2016,11,28,13,45,239.5,153.0,4.1,14.0,262.5,147.52,108.41
2016,11,28,14,0,13.0,151.0,4.1,14.0,157.0,126.5,101.2
2016,11,28,14,15,9.5,140.0,4.0,14.0,144.0,115.66,92.63
2016,11,28,14,30,6.0,129.0,3.9,14.0,131.0,106.37,89.04
2016,11,28,14,45,3.0,115.5,3.85,14.0,117.0,95.7,79.71
2016,11,28,15,0,0.0,102.0,3.8,14.0,103.0,84.89,70.16
2016,11,28,15,15,0.0,86.5,3.35,13.5,87.0,72.53,59.22
2016,11,28,15,30,0.0,71.0,2.9,13.0,71.0,60.03,47.97
2016,11,28,15,45,0.0,55.0,2.5,12.5,55.0,47.0,36.1
2016,11,28,16,0,0.0,39.0,2.1,12.0,39.0,33.81,23.95
2016,11,28,16,15,0.0,25.0,1.85,11.5,25.0,22.0,12.35
2016,11,28,16,30,0.0,11.0,1.6,11.0,11.0,9.67,0.0
2016,11,28,16,45,0.0,5.5,1.4,10.5,5.5,5.0,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
