Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,201.0,10.5,1.6,6.5,24.5,114.9,0.0
2016,11,29,7,30,402.0,21.0,1.8,7.0,49.0,266.76,140.02
2016,11,29,7,45,504.5,28.0,2.05,8.0,89.0,347.47,278.27
2016,11,29,8,0,607.0,35.0,2.3,9.0,129.0,423.63,349.79
2016,11,29,8,15,665.5,39.5,2.35,9.0,171.5,471.83,393.83
2016,11,29,8,30,724.0,44.0,2.4,9.0,214.0,519.13,434.95
2016,11,29,8,45,761.0,47.0,2.45,9.5,254.5,549.76,460.22
2016,11,29,9,0,798.0,50.0,2.5,10.0,295.0,578.17,482.48
2016,11,29,9,15,822.0,52.5,2.4,10.5,331.0,590.33,490.53
2016,11,29,9,30,846.0,55.0,2.3,11.0,367.0,604.64,499.54
2016,11,29,9,45,862.5,56.5,2.2,11.5,398.0,609.99,501.09
2016,11,29,10,0,879.0,58.0,2.1,12.0,429.0,612.19,499.93
2016,11,29,10,15,890.0,59.5,2.05,12.0,453.5,607.77,494.63
2016,11,29,10,30,901.0,61.0,2.0,12.0,478.0,600.05,486.62
2016,11,29,10,45,907.5,62.0,2.0,12.5,495.5,585.88,472.86
2016,11,29,11,0,914.0,63.0,2.0,13.0,513.0,568.53,456.47
2016,11,29,11,15,917.5,63.5,2.05,13.0,523.5,545.94,436.8
2016,11,29,11,30,921.0,64.0,2.1,13.0,534.0,520.41,414.38
2016,11,29,11,45,920.0,64.5,2.2,13.5,536.5,489.95,387.03
2016,11,29,12,0,919.0,65.0,2.3,14.0,539.0,457.02,357.11
2016,11,29,12,15,917.0,65.0,2.35,14.0,534.0,420.87,324.49
2016,11,29,12,30,915.0,65.0,2.4,14.0,529.0,382.63,289.41
2016,11,29,12,45,898.5,68.5,2.45,14.5,515.0,341.17,250.94
2016,11,29,13,0,882.0,72.0,2.5,15.0,501.0,298.97,211.73
2016,11,29,13,15,872.5,71.0,2.5,14.5,481.5,254.03,171.09
2016,11,29,13,30,863.0,70.0,2.5,14.0,462.0,203.97,127.41
2016,11,29,13,45,847.5,69.0,2.55,14.0,435.5,156.69,89.19
2016,11,29,14,0,832.0,68.0,2.6,14.0,409.0,109.83,57.98
2016,11,29,14,15,812.0,65.5,2.55,14.0,377.0,62.35,38.86
2016,11,29,14,30,792.0,63.0,2.5,14.0,345.0,49.45,38.67
2016,11,29,14,45,764.0,60.0,2.5,14.0,308.0,47.79,37.23
2016,11,29,15,0,736.0,57.0,2.5,14.0,271.0,46.17,35.78
2016,11,29,15,15,693.0,52.5,2.15,13.0,230.5,43.21,33.21
2016,11,29,15,30,650.0,48.0,1.8,12.0,190.0,40.26,30.55
2016,11,29,15,45,581.0,42.0,1.5,11.5,148.0,35.85,26.38
2016,11,29,16,0,512.0,36.0,1.2,11.0,106.0,31.44,22.0
2016,11,29,16,15,390.0,27.0,1.15,10.5,69.0,21.89,12.28
2016,11,29,16,30,268.0,18.0,1.1,10.0,32.0,14.84,0.0
2016,11,29,16,45,134.0,9.0,1.1,9.5,16.0,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,10.0,11.5,0.85,9.0,12.5,15.68,0.0
2016,11,30,7,30,20.0,23.0,0.8,9.0,25.0,37.67,12.58
2016,11,30,7,45,55.0,39.5,0.75,9.5,47.5,89.14,67.79
2016,11,30,8,0,90.0,56.0,0.7,10.0,70.0,128.17,103.6
2016,11,30,8,15,106.0,74.0,0.85,10.0,95.0,158.27,130.56
2016,11,30,8,30,122.0,92.0,1.0,10.0,120.0,187.66,156.38
2016,11,30,8,45,132.5,108.5,1.15,10.5,144.0,210.92,176.16
2016,11,30,9,0,143.0,125.0,1.3,11.0,168.0,233.55,194.92
2016,11,30,9,15,153.0,139.0,1.35,11.0,190.0,251.97,210.06
2016,11,30,9,30,163.0,153.0,1.4,11.0,212.0,269.72,224.37
2016,11,30,9,45,271.5,153.0,1.5,11.5,262.5,341.73,283.43
2016,11,30,10,0,380.0,153.0,1.6,12.0,313.0,411.74,338.83
2016,11,30,10,15,190.0,149.5,1.6,12.0,229.5,275.42,226.68
2016,11,30,10,30,0.0,146.0,1.6,12.0,146.0,132.85,106.86
2016,11,30,10,45,57.0,182.0,1.6,12.5,210.0,205.04,167.23
2016,11,30,11,0,114.0,218.0,1.6,13.0,274.0,274.7,223.09
2016,11,30,11,15,471.0,153.5,1.6,13.0,391.5,402.52,325.25
2016,11,30,11,30,828.0,89.0,1.6,13.0,509.0,500.32,397.98
2016,11,30,11,45,537.5,156.5,1.65,13.5,430.0,399.09,316.46
2016,11,30,12,0,247.0,224.0,1.7,14.0,351.0,310.55,246.68
2016,11,30,12,15,317.0,210.0,1.85,14.0,371.0,311.46,245.83
2016,11,30,12,30,387.0,196.0,2.0,14.0,391.0,306.9,239.2
2016,11,30,12,45,304.0,204.0,2.15,14.0,355.0,267.75,207.76
2016,11,30,13,0,221.0,212.0,2.3,14.0,319.0,234.94,182.29
2016,11,30,13,15,132.0,198.0,2.35,13.5,261.5,190.94,149.12
2016,11,30,13,30,43.0,184.0,2.4,13.0,204.0,157.84,125.7
2016,11,30,13,45,21.5,103.5,2.45,13.0,113.5,90.95,70.95
2016,11,30,14,0,0.0,23.0,2.5,13.0,23.0,20.25,11.8
2016,11,30,14,15,0.0,26.5,2.4,12.5,26.5,23.34,14.54
2016,11,30,14,30,0.0,30.0,2.3,12.0,30.0,26.42,18.28
2016,11,30,14,45,0.0,27.0,2.2,12.0,27.0,23.77,15.9
2016,11,30,15,0,0.0,24.0,2.1,12.0,24.0,21.12,13.5
2016,11,30,15,15,0.0,20.0,1.9,12.0,20.0,17.58,10.27
2016,11,30,15,30,0.0,16.0,1.7,12.0,16.0,14.06,7.03
2016,11,30,15,45,160.0,33.0,1.55,12.0,55.0,24.74,16.44
2016,11,30,16,0,320.0,50.0,1.4,12.0,94.0,38.73,28.24
2016,11,30,16,15,210.0,35.5,1.3,11.5,60.0,27.78,16.93
2016,11,30,16,30,100.0,21.0,1.2,11.0,26.0,16.58,0.0
2016,11,30,16,45,50.0,10.5,1.2,11.0,13.0,9.55,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,161.0,10.5,1.35,7.5,21.0,93.18,0.0
2016,12,1,7,30,322.0,21.0,1.4,8.0,42.0,225.54,85.13
2016,12,1,7,45,439.0,29.0,1.5,8.5,81.0,308.51,243.37
2016,12,1,8,0,556.0,37.0,1.6,9.0,120.0,392.84,322.51
2016,12,1,8,15,620.0,42.5,1.9,9.5,162.0,444.96,369.58
2016,12,1,8,30,684.0,48.0,2.2,10.0,204.0,496.29,413.93
2016,12,1,8,45,727.5,51.5,2.55,10.5,245.0,531.35,443.81
2016,12,1,9,0,771.0,55.0,2.9,11.0,286.0,564.27,470.77
2016,12,1,9,15,798.0,57.5,2.95,11.0,322.5,583.16,485.6
2016,12,1,9,30,825.0,60.0,3.0,11.0,359.0,599.15,497.6
2016,12,1,9,45,839.0,63.0,3.15,11.5,390.0,604.58,500.27
2016,12,1,10,0,853.0,66.0,3.3,12.0,421.0,606.82,500.15
2016,12,1,10,15,866.0,67.5,3.35,12.0,446.5,599.85,493.36
2016,12,1,10,30,879.0,69.0,3.4,12.0,472.0,593.58,486.8
2016,12,1,10,45,888.0,70.0,3.45,12.5,490.0,581.19,474.32
2016,12,1,11,0,897.0,71.0,3.5,13.0,508.0,565.57,459.09
2016,12,1,11,15,901.5,71.5,3.55,13.0,519.0,543.9,439.65
2016,12,1,11,30,906.0,72.0,3.6,13.0,530.0,519.29,417.45
2016,12,1,11,45,907.0,72.5,3.65,13.5,533.0,490.2,390.48
2016,12,1,12,0,908.0,73.0,3.7,14.0,536.0,458.54,360.93
2016,12,1,12,15,906.0,72.5,3.65,14.0,531.5,422.32,327.7
2016,12,1,12,30,904.0,72.0,3.6,14.0,527.0,384.04,292.15
2016,12,1,12,45,899.0,71.5,3.55,14.0,515.0,342.95,253.79
2016,12,1,13,0,894.0,71.0,3.5,14.0,503.0,300.36,213.89
2016,12,1,13,15,885.0,70.0,3.45,14.0,483.5,255.18,172.28
2016,12,1,13,30,876.0,69.0,3.4,14.0,464.0,209.25,131.46
2016,12,1,13,45,860.5,67.5,3.4,14.0,437.5,156.68,88.78
2016,12,1,14,0,845.0,66.0,3.4,14.0,411.0,108.94,56.9
2016,12,1,14,15,824.5,64.0,3.3,14.0,378.5,61.34,37.98
2016,12,1,14,30,804.0,62.0,3.2,14.0,346.0,48.8,38.09
2016,12,1,14,45,773.5,59.0,3.1,14.0,308.5,47.09,36.6
2016,12,1,15,0,743.0,56.0,3.0,14.0,271.0,45.42,35.1
2016,12,1,15,15,699.0,52.0,2.6,13.0,230.0,42.86,32.89
2016,12,1,15,30,655.0,48.0,2.2,12.0,189.0,40.35,30.61
2016,12,1,15,45,586.0,42.0,1.85,11.5,147.0,35.93,26.42
2016,12,1,16,0,517.0,36.0,1.5,11.0,105.0,31.51,22.02
2016,12,1,16,15,394.0,27.0,1.5,10.5,68.0,21.94,12.21
2016,12,1,16,30,271.0,18.0,1.5,10.0,31.0,14.88,0.0
2016,12,1,16,45,135.5,9.0,1.5,9.5,15.5,8.19,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,182.0,10.0,2.3,5.5,21.0,103.23,0.0
2016,12,2,7,30,364.0,20.0,2.5,6.0,42.0,238.71,68.91
2016,12,2,7,45,472.5,27.5,2.75,7.0,81.0,324.95,257.17
2016,12,2,8,0,581.0,35.0,3.0,8.0,120.0,404.0,334.72
2016,12,2,8,15,643.0,40.0,3.15,8.5,162.0,454.41,381.08
2016,12,2,8,30,705.0,45.0,3.3,9.0,204.0,504.02,424.35
2016,12,2,8,45,741.5,48.5,3.45,9.5,244.0,534.83,450.57
2016,12,2,9,0,778.0,52.0,3.6,10.0,284.0,563.43,473.76
2016,12,2,9,15,804.5,55.0,3.75,10.5,320.5,582.66,488.44
2016,12,2,9,30,831.0,58.0,3.9,11.0,357.0,599.0,500.18
2016,12,2,9,45,845.0,61.0,4.1,11.5,387.5,604.49,502.97
2016,12,2,10,0,859.0,64.0,4.3,12.0,418.0,602.83,500.19
2016,12,2,10,15,871.5,65.0,4.25,12.5,443.0,598.99,494.46
2016,12,2,10,30,884.0,66.0,4.2,13.0,468.0,591.93,485.97
2016,12,2,10,45,891.0,67.5,4.2,13.5,486.0,579.02,472.87
2016,12,2,11,0,898.0,69.0,4.2,14.0,504.0,562.94,457.06
2016,12,2,11,15,902.5,69.5,4.15,14.0,515.0,541.39,437.37
2016,12,2,11,30,907.0,70.0,4.1,14.0,526.0,516.88,414.97
2016,12,2,11,45,908.0,70.0,4.1,14.0,529.0,487.41,388.31
2016,12,2,12,0,909.0,70.0,4.1,14.0,532.0,455.38,359.01
2016,12,2,12,15,907.0,70.0,4.1,14.0,527.5,419.77,326.21
2016,12,2,12,30,905.0,70.0,4.1,14.0,523.0,382.06,291.03
2016,12,2,12,45,900.0,69.0,4.2,14.5,511.0,340.61,251.94
2016,12,2,13,0,895.0,68.0,4.3,15.0,499.0,297.7,211.4
2016,12,2,13,15,886.0,67.0,4.35,15.0,479.5,252.63,169.89
2016,12,2,13,30,877.0,66.0,4.4,15.0,460.0,206.82,129.17
2016,12,2,13,45,860.0,65.5,4.45,15.0,433.5,159.89,91.29
2016,12,2,14,0,843.0,65.0,4.5,15.0,407.0,108.01,56.02
2016,12,2,14,15,822.5,62.5,4.3,14.5,375.0,60.2,36.93
2016,12,2,14,30,802.0,60.0,4.1,14.0,343.0,47.21,36.67
2016,12,2,14,45,770.0,57.5,3.95,14.0,305.5,45.86,35.5
2016,12,2,15,0,738.0,55.0,3.8,14.0,268.0,44.57,34.33
2016,12,2,15,15,693.5,51.0,3.35,13.5,227.5,41.98,32.03
2016,12,2,15,30,649.0,47.0,2.9,13.0,187.0,39.44,29.65
2016,12,2,15,45,576.5,41.5,2.45,12.5,145.0,35.45,25.86
2016,12,2,16,0,504.0,36.0,2.0,12.0,103.0,28.84,19.57
2016,12,2,16,15,380.0,27.0,1.9,11.0,66.5,21.94,12.12
2016,12,2,16,30,256.0,18.0,1.8,10.0,30.0,14.88,0.0
2016,12,2,16,45,128.0,9.0,1.7,9.5,15.0,8.19,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,146.5,10.0,1.35,6.5,18.5,84.55,0.0
2016,12,3,7,30,293.0,20.0,1.5,7.0,37.0,205.07,34.65
2016,12,3,7,45,406.5,28.0,1.65,8.0,74.0,294.76,229.47
2016,12,3,8,0,520.0,36.0,1.8,9.0,111.0,368.34,302.31
2016,12,3,8,15,584.5,41.5,1.95,9.5,151.5,420.03,349.12
2016,12,3,8,30,649.0,47.0,2.1,10.0,192.0,471.07,393.08
2016,12,3,8,45,692.5,50.5,2.25,10.5,231.5,505.78,422.25
2016,12,3,9,0,736.0,54.0,2.4,11.0,271.0,538.49,448.59
2016,12,3,9,15,763.5,57.0,2.4,11.0,307.0,558.28,464.02
2016,12,3,9,30,791.0,60.0,2.4,11.0,343.0,575.31,476.69
2016,12,3,9,45,808.0,62.5,2.4,11.5,373.5,582.28,480.16
2016,12,3,10,0,825.0,65.0,2.4,12.0,404.0,586.15,480.94
2016,12,3,10,15,656.5,106.5,2.45,12.5,386.5,521.43,426.88
2016,12,3,10,30,488.0,148.0,2.5,13.0,369.0,448.76,366.83
2016,12,3,10,45,679.5,109.0,2.6,13.5,429.5,507.62,412.75
2016,12,3,11,0,871.0,70.0,2.7,14.0,490.0,548.58,442.49
2016,12,3,11,15,876.0,70.5,2.75,14.0,501.0,528.02,423.83
2016,12,3,11,30,881.0,71.0,2.8,14.0,512.0,504.57,402.83
2016,12,3,11,45,882.5,71.0,2.9,14.5,515.0,476.19,376.89
2016,12,3,12,0,884.0,71.0,3.0,15.0,518.0,445.3,348.39
2016,12,3,12,15,882.5,70.5,3.0,15.0,514.0,410.37,316.58
2016,12,3,12,30,881.0,70.0,3.0,15.0,510.0,373.41,282.46
2016,12,3,12,45,877.5,69.0,3.0,15.5,498.5,333.49,244.95
2016,12,3,13,0,874.0,68.0,3.0,16.0,487.0,292.01,205.96
2016,12,3,13,15,865.5,67.0,2.95,16.0,468.5,248.08,165.81
2016,12,3,13,30,857.0,66.0,2.9,16.0,450.0,203.39,126.39
2016,12,3,13,45,844.0,64.5,2.9,16.0,425.0,157.19,89.22
2016,12,3,14,0,831.0,63.0,2.9,16.0,400.0,105.66,54.17
2016,12,3,14,15,812.0,61.0,2.7,16.0,368.5,58.98,35.68
2016,12,3,14,30,793.0,59.0,2.5,16.0,337.0,46.38,35.64
2016,12,3,14,45,763.0,56.5,2.35,16.0,300.5,45.02,34.47
2016,12,3,15,0,733.0,54.0,2.2,16.0,264.0,43.71,33.3
2016,12,3,15,15,690.0,50.0,1.9,15.0,224.5,41.11,31.07
2016,12,3,15,30,647.0,46.0,1.6,14.0,185.0,38.54,28.75
2016,12,3,15,45,573.5,41.0,1.3,13.5,143.5,34.99,25.36
2016,12,3,16,0,500.0,36.0,1.0,13.0,102.0,28.85,19.51
2016,12,3,16,15,378.5,27.0,1.0,12.5,66.0,21.95,12.02
2016,12,3,16,30,257.0,18.0,1.0,12.0,30.0,14.89,0.0
2016,12,3,16,45,128.5,9.0,1.05,11.5,15.0,8.19,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,114.5,10.5,0.45,9.0,16.5,68.28,0.0
2016,12,4,7,30,229.0,21.0,0.4,9.0,33.0,169.72,4.07
2016,12,4,7,45,347.5,30.5,0.4,9.5,69.0,263.91,200.49
2016,12,4,8,0,466.0,40.0,0.4,10.0,105.0,347.33,279.48
2016,12,4,8,15,535.0,46.5,0.45,10.5,145.5,400.92,326.07
2016,12,4,8,30,604.0,53.0,0.5,11.0,186.0,454.49,370.36
2016,12,4,8,45,652.0,57.0,0.6,11.5,225.5,491.39,400.38
2016,12,4,9,0,700.0,61.0,0.7,12.0,265.0,523.13,425.4
2016,12,4,9,15,729.5,64.0,0.8,12.5,301.0,544.21,441.26
2016,12,4,9,30,759.0,67.0,0.9,13.0,337.0,562.55,454.47
2016,12,4,9,45,748.0,77.5,1.05,13.5,363.0,561.47,452.64
2016,12,4,10,0,737.0,88.0,1.2,14.0,389.0,559.98,450.27
2016,12,4,10,15,688.0,99.0,1.2,14.0,393.0,531.2,426.79
2016,12,4,10,30,639.0,110.0,1.2,14.0,397.0,500.8,402.12
2016,12,4,10,45,623.0,119.5,1.25,14.5,409.0,486.2,389.01
2016,12,4,11,0,607.0,129.0,1.3,15.0,421.0,469.74,374.2
2016,12,4,11,15,604.0,133.5,1.3,15.0,429.0,453.51,359.94
2016,12,4,11,30,601.0,138.0,1.3,15.0,437.0,435.38,343.97
2016,12,4,11,45,706.5,115.5,1.3,15.0,469.5,439.09,344.04
2016,12,4,12,0,812.0,93.0,1.3,15.0,502.0,435.58,337.16
2016,12,4,12,15,722.0,110.5,1.4,15.0,472.5,383.36,294.36
2016,12,4,12,30,632.0,128.0,1.5,15.0,443.0,336.41,255.85
2016,12,4,12,45,584.0,138.5,1.6,15.5,424.0,301.05,225.2
2016,12,4,13,0,536.0,149.0,1.7,16.0,405.0,265.68,194.82
2016,12,4,13,15,456.5,158.5,1.75,15.5,371.0,227.61,164.75
2016,12,4,13,30,377.0,168.0,1.8,15.0,337.0,197.47,142.43
2016,12,4,13,45,283.5,169.5,1.9,15.0,292.0,164.63,119.91
2016,12,4,14,0,190.0,171.0,2.0,15.0,247.0,143.82,108.7
2016,12,4,14,15,278.5,147.5,1.8,14.5,249.5,111.56,85.86
2016,12,4,14,30,367.0,124.0,1.6,14.0,252.0,87.47,72.3
2016,12,4,14,45,324.0,120.0,1.45,14.0,224.5,89.18,73.89
2016,12,4,15,0,281.0,116.0,1.3,14.0,197.0,86.28,71.3
2016,12,4,15,15,249.5,101.5,1.2,13.5,165.5,76.37,62.54
2016,12,4,15,30,218.0,87.0,1.1,13.0,134.0,66.19,53.38
2016,12,4,15,45,185.0,70.0,1.0,12.5,103.5,54.03,42.26
2016,12,4,16,0,152.0,53.0,0.9,12.0,73.0,41.53,30.61
2016,12,4,16,15,76.0,36.0,0.9,11.5,46.0,29.33,18.0
2016,12,4,16,30,0.0,19.0,0.9,11.0,19.0,16.36,0.0
2016,12,4,16,45,0.0,9.5,0.95,11.0,9.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,0.9,9.0,2.5,2.27,0.0
2016,12,5,7,30,0.0,5.0,1.0,9.0,5.0,4.38,0.0
2016,12,5,7,45,0.0,11.5,1.15,9.5,11.5,10.1,2.31
2016,12,5,8,0,0.0,18.0,1.3,10.0,18.0,15.82,7.75
2016,12,5,8,15,0.0,25.0,1.3,10.0,25.0,22.0,13.31
2016,12,5,8,30,0.0,32.0,1.3,10.0,32.0,28.18,18.85
2016,12,5,8,45,0.0,39.0,1.3,10.5,39.0,34.38,24.29
2016,12,5,9,0,0.0,46.0,1.3,11.0,46.0,40.58,29.66
2016,12,5,9,15,0.0,52.0,1.3,11.0,52.0,45.9,34.27
2016,12,5,9,30,0.0,58.0,1.3,11.0,58.0,51.22,38.83
2016,12,5,9,45,22.0,110.5,1.3,11.5,119.5,120.7,98.36
2016,12,5,10,0,44.0,163.0,1.3,12.0,181.0,188.91,154.98
2016,12,5,10,15,22.0,154.5,1.3,12.0,163.5,155.92,126.8
2016,12,5,10,30,0.0,146.0,1.3,12.0,146.0,133.18,107.43
2016,12,5,10,45,0.0,126.5,1.35,12.5,126.5,113.76,90.97
2016,12,5,11,0,0.0,107.0,1.4,13.0,107.0,95.32,75.33
2016,12,5,11,15,1.5,136.0,1.45,13.0,136.5,122.34,97.89
2016,12,5,11,30,3.0,165.0,1.5,13.0,166.0,148.88,119.76
2016,12,5,11,45,17.5,183.0,1.6,13.0,191.5,170.66,137.57
2016,12,5,12,0,32.0,201.0,1.7,13.0,217.0,193.24,155.82
2016,12,5,12,15,63.0,210.0,1.7,13.0,241.5,209.29,168.25
2016,12,5,12,30,94.0,219.0,1.7,13.0,266.0,222.27,177.79
2016,12,5,12,45,130.0,215.5,1.75,13.0,278.5,223.67,177.43
2016,12,5,13,0,166.0,212.0,1.8,13.0,291.0,220.51,172.94
2016,12,5,13,15,215.0,199.0,1.75,13.0,297.0,209.58,161.22
2016,12,5,13,30,264.0,186.0,1.7,13.0,303.0,191.81,143.8
2016,12,5,13,45,192.0,179.0,1.65,13.0,262.0,163.53,123.86
2016,12,5,14,0,120.0,172.0,1.6,13.0,221.0,139.54,108.35
2016,12,5,14,15,95.5,157.5,1.55,12.5,194.5,123.35,98.42
2016,12,5,14,30,71.0,143.0,1.5,12.0,168.0,110.87,93.53
2016,12,5,14,45,61.5,129.0,1.45,12.0,149.0,100.76,84.69
2016,12,5,15,0,52.0,115.0,1.4,12.0,130.0,90.43,75.53
2016,12,5,15,15,44.0,98.0,1.25,11.5,109.5,78.0,64.49
2016,12,5,15,30,36.0,81.0,1.1,11.0,89.0,65.3,53.0
2016,12,5,15,45,24.5,63.5,0.95,11.0,68.5,51.98,40.7
2016,12,5,16,0,13.0,46.0,0.8,11.0,48.0,38.38,28.0
2016,12,5,16,15,6.5,29.5,0.75,10.5,30.5,25.43,14.93
2016,12,5,16,30,0.0,13.0,0.7,10.0,13.0,11.45,0.0
2016,12,5,16,45,0.0,6.5,0.65,10.0,6.5,5.91,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,15.5,1.15,5.5,15.5,14.1,0.0
2016,12,6,7,30,0.0,31.0,1.2,6.0,31.0,44.35,0.0
2016,12,6,7,45,254.0,34.0,1.25,7.0,68.0,215.54,162.79
2016,12,6,8,0,508.0,37.0,1.3,8.0,105.0,366.03,298.86
2016,12,6,8,15,577.5,43.0,1.5,8.5,146.5,413.75,342.89
2016,12,6,8,30,647.0,49.0,1.7,9.0,188.0,468.3,390.12
2016,12,6,8,45,693.0,52.5,1.9,9.5,228.0,504.7,421.06
2016,12,6,9,0,739.0,56.0,2.1,10.0,268.0,539.0,449.07
2016,12,6,9,15,768.0,59.0,2.25,10.0,304.5,559.85,466.05
2016,12,6,9,30,797.0,62.0,2.4,10.0,341.0,577.9,480.24
2016,12,6,9,45,715.0,79.0,2.55,10.5,346.0,543.69,451.25
2016,12,6,10,0,633.0,96.0,2.7,11.0,351.0,504.69,418.48
2016,12,6,10,15,657.0,97.0,2.75,11.0,376.0,509.31,421.34
2016,12,6,10,30,681.0,98.0,2.8,11.0,401.0,510.96,421.33
2016,12,6,10,45,694.5,99.0,2.85,11.5,419.0,503.64,413.22
2016,12,6,11,0,708.0,100.0,2.9,12.0,437.0,493.47,402.66
2016,12,6,11,15,575.0,139.5,2.9,12.0,417.5,443.76,360.78
2016,12,6,11,30,442.0,179.0,2.9,12.0,398.0,393.22,318.69
2016,12,6,11,45,665.0,127.0,2.95,12.0,459.0,430.79,346.05
2016,12,6,12,0,888.0,75.0,3.0,12.0,520.0,449.76,355.89
2016,12,6,12,15,683.0,122.5,3.0,12.0,463.5,379.26,297.98
2016,12,6,12,30,478.0,170.0,3.0,12.0,407.0,317.46,248.59
2016,12,6,12,45,674.0,122.0,3.05,12.0,447.5,313.94,237.88
2016,12,6,13,0,870.0,74.0,3.1,12.0,488.0,293.09,210.23
2016,12,6,13,15,860.5,73.0,3.15,12.0,469.0,248.6,169.09
2016,12,6,13,30,851.0,72.0,3.2,12.0,450.0,203.5,128.8
2016,12,6,13,45,835.0,70.5,3.25,12.0,424.0,156.79,90.69
2016,12,6,14,0,819.0,69.0,3.3,12.0,398.0,110.55,59.45
2016,12,6,14,15,798.0,67.0,3.25,12.0,366.5,64.5,40.53
2016,12,6,14,30,777.0,65.0,3.2,12.0,335.0,51.21,40.58
2016,12,6,14,45,742.5,62.5,3.2,12.0,298.5,49.97,39.5
2016,12,6,15,0,708.0,60.0,3.2,12.0,262.0,48.82,38.45
2016,12,6,15,15,662.5,55.5,2.8,11.5,222.0,45.93,35.84
2016,12,6,15,30,617.0,51.0,2.4,11.0,182.0,39.39,29.86
2016,12,6,15,45,542.5,45.0,2.05,10.5,141.5,35.43,26.06
2016,12,6,16,0,468.0,39.0,1.7,10.0,101.0,31.49,22.07
2016,12,6,16,15,341.5,29.0,1.6,9.5,65.0,23.75,13.62
2016,12,6,16,30,215.0,19.0,1.5,9.0,29.0,15.82,0.0
2016,12,6,16,45,107.5,9.5,1.4,8.5,14.5,8.64,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,0.6,6.0,9.5,8.64,0.0
2016,12,7,7,30,0.0,19.0,0.5,6.0,19.0,19.57,0.0
2016,12,7,7,45,72.0,33.0,0.45,6.0,42.5,90.71,65.29
2016,12,7,8,0,144.0,47.0,0.4,6.0,66.0,157.1,128.18
2016,12,7,8,15,162.5,64.0,0.5,6.0,92.5,188.48,157.16
2016,12,7,8,30,181.0,81.0,0.6,6.0,119.0,219.06,184.57
2016,12,7,8,45,193.0,96.5,0.75,6.5,145.0,242.85,205.25
2016,12,7,9,0,205.0,112.0,0.9,7.0,171.0,265.82,224.62
2016,12,7,9,15,214.5,125.5,0.95,7.0,194.0,283.76,239.5
2016,12,7,9,30,224.0,139.0,1.0,7.0,217.0,300.71,253.22
2016,12,7,9,45,349.0,133.5,1.1,7.5,268.0,375.87,315.01
2016,12,7,10,0,474.0,128.0,1.2,8.0,319.0,438.16,364.43
2016,12,7,10,15,491.5,134.0,1.2,8.0,342.5,445.65,368.81
2016,12,7,10,30,509.0,140.0,1.2,8.0,366.0,450.81,371.59
2016,12,7,10,45,477.5,154.0,1.3,8.5,372.5,434.38,356.68
2016,12,7,11,0,446.0,168.0,1.4,9.0,379.0,416.96,341.08
2016,12,7,11,15,262.5,191.5,1.45,9.0,316.5,324.1,265.41
2016,12,7,11,30,79.0,215.0,1.5,9.0,254.0,236.08,193.24
2016,12,7,11,45,94.5,219.0,1.6,9.0,266.0,241.48,197.65
2016,12,7,12,0,110.0,223.0,1.7,9.0,278.0,245.47,200.35
2016,12,7,12,15,110.0,221.0,1.85,9.0,276.0,236.79,192.73
2016,12,7,12,30,110.0,219.0,2.0,9.0,274.0,227.86,184.88
2016,12,7,12,45,106.0,213.5,2.15,9.5,265.5,214.61,173.18
2016,12,7,13,0,102.0,208.0,2.3,10.0,257.0,201.52,161.69
2016,12,7,13,15,51.0,147.5,2.4,10.0,172.0,136.49,109.01
2016,12,7,13,30,0.0,87.0,2.5,10.0,87.0,76.7,60.55
2016,12,7,13,45,33.5,127.0,2.6,10.0,140.5,110.42,87.98
2016,12,7,14,0,67.0,167.0,2.7,10.0,194.0,136.47,109.21
2016,12,7,14,15,65.0,154.0,2.65,10.0,178.5,120.67,97.54
2016,12,7,14,30,63.0,141.0,2.6,10.0,163.0,109.55,93.2
2016,12,7,14,45,59.5,126.5,2.6,10.0,145.5,99.18,84.01
2016,12,7,15,0,56.0,112.0,2.6,10.0,128.0,88.55,74.49
2016,12,7,15,15,49.5,96.0,2.5,9.5,108.5,76.73,63.88
2016,12,7,15,30,43.0,80.0,2.4,9.0,89.0,64.65,52.85
2016,12,7,15,45,32.5,63.0,2.3,9.0,69.0,51.66,40.72
2016,12,7,16,0,22.0,46.0,2.2,9.0,49.0,38.4,28.22
2016,12,7,16,15,11.0,30.0,2.2,9.0,31.5,25.59,15.13
2016,12,7,16,30,0.0,14.0,2.2,9.0,14.0,12.33,0.0
2016,12,7,16,45,0.0,7.0,2.2,9.0,7.0,6.37,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,4.2,13.0,6.0,5.46,0.0
2016,12,8,7,30,0.0,12.0,4.2,13.0,12.0,10.56,0.0
2016,12,8,7,45,0.0,28.0,4.2,13.5,28.0,28.16,15.25
2016,12,8,8,0,0.0,44.0,4.2,14.0,44.0,45.12,31.63
2016,12,8,8,15,10.0,60.5,4.15,14.0,62.5,67.48,51.37
2016,12,8,8,30,20.0,77.0,4.1,14.0,81.0,96.99,77.05
2016,12,8,8,45,26.5,92.5,4.1,14.5,99.0,116.03,93.48
2016,12,8,9,0,33.0,108.0,4.1,15.0,117.0,134.83,109.41
2016,12,8,9,15,37.5,122.0,4.0,15.0,134.0,150.24,122.4
2016,12,8,9,30,42.0,136.0,3.9,15.0,151.0,165.42,135.0
2016,12,8,9,45,158.5,148.0,3.85,15.0,210.5,255.51,211.18
2016,12,8,10,0,275.0,160.0,3.8,15.0,270.0,343.32,283.28
2016,12,8,10,15,360.0,156.5,3.7,15.0,309.5,381.96,314.14
2016,12,8,10,30,445.0,153.0,3.6,15.0,349.0,427.32,349.57
2016,12,8,10,45,291.0,181.5,3.55,15.5,312.0,350.26,285.01
2016,12,8,11,0,137.0,210.0,3.5,16.0,275.0,279.27,225.71
2016,12,8,11,15,94.5,208.0,3.4,16.0,253.0,242.41,195.34
2016,12,8,11,30,52.0,206.0,3.3,16.0,231.0,214.67,172.38
2016,12,8,11,45,51.5,207.5,3.2,16.0,233.0,211.63,169.64
2016,12,8,12,0,51.0,209.0,3.1,16.0,235.0,208.46,166.75
2016,12,8,12,15,61.0,210.5,3.0,16.0,241.5,209.11,166.84
2016,12,8,12,30,71.0,212.0,2.9,16.0,248.0,208.7,165.95
2016,12,8,12,45,67.5,206.5,2.85,16.0,240.0,197.38,156.44
2016,12,8,13,0,64.0,201.0,2.8,16.0,232.0,186.27,147.17
2016,12,8,13,15,46.5,187.0,2.7,16.0,209.0,165.95,130.99
2016,12,8,13,30,29.0,173.0,2.6,16.0,186.0,147.54,116.6
2016,12,8,13,45,40.0,168.0,2.55,16.0,184.5,140.85,110.77
2016,12,8,14,0,51.0,163.0,2.5,16.0,183.0,132.77,104.17
2016,12,8,14,15,47.5,151.0,2.35,16.0,168.5,118.5,93.69
2016,12,8,14,30,44.0,139.0,2.2,16.0,154.0,108.2,89.87
2016,12,8,14,45,40.5,124.5,2.1,16.0,137.5,97.82,80.88
2016,12,8,15,0,37.0,110.0,2.0,16.0,121.0,87.19,71.56
2016,12,8,15,15,30.5,94.0,1.8,15.5,102.0,75.36,61.17
2016,12,8,15,30,24.0,78.0,1.6,15.0,83.0,63.27,50.38
2016,12,8,15,45,14.0,61.5,1.45,15.0,64.5,51.64,39.72
2016,12,8,16,0,4.0,45.0,1.3,15.0,46.0,38.22,27.35
2016,12,8,16,15,2.0,29.0,1.25,14.5,29.5,25.04,14.32
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,11.44,0.0
2016,12,8,16,45,0.0,6.5,1.15,14.0,6.5,5.91,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,13.0,12.5,11.37,0.0
2016,12,9,7,30,0.0,25.0,1.2,13.0,25.0,32.55,0.0
2016,12,9,7,45,230.0,30.0,1.3,13.5,59.0,195.03,136.53
2016,12,9,8,0,460.0,35.0,1.4,14.0,93.0,333.95,265.82
