Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,15,531.0,41.0,1.6,14.0,132.5,387.23,314.51
2016,12,9,8,30,602.0,47.0,1.8,14.0,172.0,436.21,357.59
2016,12,9,8,45,652.5,50.0,2.05,14.5,211.0,474.28,389.84
2016,12,9,9,0,703.0,53.0,2.3,15.0,250.0,510.48,419.31
2016,12,9,9,15,472.5,94.5,2.4,15.5,234.5,415.67,342.0
2016,12,9,9,30,242.0,136.0,2.5,16.0,219.0,307.98,252.85
2016,12,9,9,45,243.0,149.0,2.6,16.5,239.0,318.08,260.49
2016,12,9,10,0,244.0,162.0,2.7,17.0,259.0,326.98,266.5
2016,12,9,10,15,155.0,173.5,2.75,17.0,236.5,270.96,219.92
2016,12,9,10,30,66.0,185.0,2.8,17.0,214.0,217.99,175.68
2016,12,9,10,45,89.5,196.0,2.9,17.0,237.5,238.08,191.96
2016,12,9,11,0,113.0,207.0,3.0,17.0,261.0,263.57,212.15
2016,12,9,11,15,66.0,195.5,2.9,17.0,227.5,215.85,172.92
2016,12,9,11,30,19.0,184.0,2.8,17.0,194.0,174.08,138.68
2016,12,9,11,45,41.5,198.5,2.75,17.0,219.5,198.95,158.74
2016,12,9,12,0,64.0,213.0,2.7,17.0,245.0,217.52,173.23
2016,12,9,12,15,64.0,211.0,2.6,17.0,243.0,210.76,167.35
2016,12,9,12,30,64.0,209.0,2.5,17.0,241.0,203.87,161.41
2016,12,9,12,45,63.5,204.5,2.45,17.0,235.5,194.62,153.61
2016,12,9,13,0,63.0,200.0,2.4,17.0,230.0,185.3,145.76
2016,12,9,13,15,62.0,192.5,2.25,17.0,221.0,173.49,135.92
2016,12,9,13,30,61.0,185.0,2.1,17.0,212.0,161.71,126.23
2016,12,9,13,45,59.5,175.0,2.0,17.0,200.0,148.12,115.33
2016,12,9,14,0,58.0,165.0,1.9,17.0,188.0,134.64,104.94
2016,12,9,14,15,55.5,152.0,1.7,16.5,173.0,119.36,94.0
2016,12,9,14,30,53.0,139.0,1.5,16.0,158.0,108.24,89.83
2016,12,9,14,45,49.5,124.5,1.35,16.0,140.5,97.86,80.85
2016,12,9,15,0,46.0,110.0,1.2,16.0,123.0,87.23,71.54
2016,12,9,15,15,39.0,94.5,1.1,15.5,104.5,75.71,61.46
2016,12,9,15,30,32.0,79.0,1.0,15.0,86.0,63.96,50.98
2016,12,9,15,45,21.5,62.0,0.9,15.0,66.5,50.96,39.14
2016,12,9,16,0,11.0,45.0,0.8,15.0,47.0,38.24,27.4
2016,12,9,16,15,5.5,29.0,0.75,15.0,30.0,25.05,14.34
2016,12,9,16,30,0.0,13.0,0.7,15.0,13.0,11.44,0.0
2016,12,9,16,45,0.0,6.5,0.7,15.0,6.5,5.91,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,4.1,15.0,2.0,1.82,0.0
2016,12,10,7,30,0.0,4.0,4.1,15.0,4.0,3.64,0.0
2016,12,10,7,45,0.0,10.0,4.1,15.0,10.0,8.78,0.58
2016,12,10,8,0,0.0,16.0,4.1,15.0,16.0,14.06,5.9
2016,12,10,8,15,0.0,23.0,4.05,15.0,23.0,20.24,11.37
2016,12,10,8,30,0.0,30.0,4.0,15.0,30.0,26.42,16.81
2016,12,10,8,45,0.0,37.5,3.95,15.0,37.5,33.05,22.6
2016,12,10,9,0,0.0,45.0,3.9,15.0,45.0,39.69,28.34
2016,12,10,9,15,0.0,51.5,3.95,15.0,51.5,45.45,33.28
2016,12,10,9,30,0.0,58.0,4.0,15.0,58.0,51.22,38.18
2016,12,10,9,45,17.5,107.0,4.1,15.0,113.5,108.71,87.11
2016,12,10,10,0,35.0,156.0,4.2,15.0,169.0,176.42,143.71
2016,12,10,10,15,17.5,85.5,4.15,15.0,92.0,89.92,70.96
2016,12,10,10,30,0.0,15.0,4.1,15.0,15.0,13.21,5.62
2016,12,10,10,45,0.0,34.5,4.05,15.5,34.5,30.42,20.24
2016,12,10,11,0,0.0,54.0,4.0,16.0,54.0,47.7,34.75
2016,12,10,11,15,0.0,31.0,3.85,16.0,31.0,27.34,17.53
2016,12,10,11,30,0.0,8.0,3.7,16.0,8.0,7.04,0.32
2016,12,10,11,45,0.0,8.0,3.6,16.0,8.0,7.04,0.32
2016,12,10,12,0,0.0,8.0,3.5,16.0,8.0,7.05,0.32
2016,12,10,12,15,0.0,9.5,3.35,16.0,9.5,8.37,1.44
2016,12,10,12,30,0.0,11.0,3.2,16.0,11.0,9.69,2.57
2016,12,10,12,45,0.0,10.5,3.05,16.0,10.5,9.25,2.2
2016,12,10,13,0,0.0,10.0,2.9,16.0,10.0,8.8,1.83
2016,12,10,13,15,0.0,36.0,2.8,16.0,36.0,31.75,21.33
2016,12,10,13,30,0.0,62.0,2.7,16.0,62.0,54.79,40.82
2016,12,10,13,45,0.0,50.0,2.6,16.0,50.0,44.13,31.87
2016,12,10,14,0,0.0,38.0,2.5,16.0,38.0,33.5,22.9
2016,12,10,14,15,0.0,35.0,2.35,15.5,35.0,30.85,20.73
2016,12,10,14,30,0.0,32.0,2.2,15.0,32.0,28.19,19.6
2016,12,10,14,45,0.0,28.5,2.05,15.0,28.5,25.09,16.85
2016,12,10,15,0,0.0,25.0,1.9,15.0,25.0,22.0,14.08
2016,12,10,15,15,0.0,21.0,1.8,14.5,21.0,18.47,10.92
2016,12,10,15,30,0.0,17.0,1.7,14.0,17.0,14.94,7.72
2016,12,10,15,45,0.0,13.0,1.6,14.0,13.0,11.41,4.47
2016,12,10,16,0,0.0,9.0,1.5,14.0,9.0,7.9,1.21
2016,12,10,16,15,0.0,5.5,1.45,14.0,5.5,4.82,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.75,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.91,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,0.85,7.0,8.0,7.28,0.0
2016,12,11,7,30,0.0,16.0,0.8,7.0,16.0,14.55,0.0
2016,12,11,7,45,71.0,30.0,0.75,7.5,39.0,94.94,62.45
2016,12,11,8,0,142.0,44.0,0.7,8.0,62.0,151.99,122.07
2016,12,11,8,15,165.0,60.5,0.75,8.5,88.5,185.16,152.76
2016,12,11,8,30,188.0,77.0,0.8,9.0,115.0,217.76,181.53
2016,12,11,8,45,202.5,92.0,0.9,9.5,141.0,242.55,202.95
2016,12,11,9,0,217.0,107.0,1.0,10.0,167.0,266.58,223.06
2016,12,11,9,15,227.0,120.5,1.1,10.0,191.0,285.04,238.41
2016,12,11,9,30,237.0,134.0,1.2,10.0,215.0,302.47,252.57
2016,12,11,9,45,204.0,150.0,1.3,10.0,224.5,285.5,237.95
2016,12,11,10,0,171.0,166.0,1.4,10.0,234.0,278.25,231.22
2016,12,11,10,15,107.5,171.5,1.5,10.5,215.5,241.13,199.22
2016,12,11,10,30,44.0,177.0,1.6,11.0,197.0,197.17,161.64
2016,12,11,10,45,78.0,191.5,1.75,11.5,227.5,227.27,186.39
2016,12,11,11,0,112.0,206.0,1.9,12.0,258.0,262.25,214.35
2016,12,11,11,15,170.5,209.0,1.9,12.0,291.0,288.32,235.02
2016,12,11,11,30,229.0,212.0,1.9,12.0,324.0,310.89,252.28
2016,12,11,11,45,351.5,191.5,1.95,12.5,364.5,341.05,274.38
2016,12,11,12,0,474.0,171.0,2.0,13.0,405.0,362.12,287.74
2016,12,11,12,15,305.5,194.5,1.95,13.0,345.0,293.83,233.0
2016,12,11,12,30,137.0,218.0,1.9,13.0,285.0,238.09,189.75
2016,12,11,12,45,68.5,184.5,1.9,13.0,218.0,180.06,143.61
2016,12,11,13,0,0.0,151.0,1.9,13.0,151.0,130.84,104.97
2016,12,11,13,15,12.5,160.5,1.95,13.0,166.0,140.24,112.5
2016,12,11,13,30,25.0,170.0,2.0,13.0,181.0,147.73,118.24
2016,12,11,13,45,12.5,145.5,2.05,13.0,151.0,124.61,99.65
2016,12,11,14,0,0.0,121.0,2.1,13.0,121.0,103.02,82.26
2016,12,11,14,15,0.0,111.5,2.0,12.5,111.5,94.59,75.42
2016,12,11,14,30,0.0,102.0,1.9,12.0,102.0,86.59,72.15
2016,12,11,14,45,0.0,90.5,1.85,12.0,90.5,77.25,63.88
2016,12,11,15,0,0.0,79.0,1.8,12.0,79.0,67.8,55.43
2016,12,11,15,15,0.0,67.0,1.5,11.5,67.0,57.86,46.54
2016,12,11,15,30,0.0,55.0,1.2,11.0,55.0,47.82,37.43
2016,12,11,15,45,0.0,42.5,0.95,11.0,42.5,37.28,27.69
2016,12,11,16,0,0.0,30.0,0.7,11.0,30.0,26.45,17.61
2016,12,11,16,15,0.0,19.5,0.7,10.5,19.5,17.17,8.35
2016,12,11,16,30,0.0,9.0,0.7,10.0,9.0,7.91,0.0
2016,12,11,16,45,0.0,4.5,0.75,9.5,4.5,4.09,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,7.0,8.5,7.73,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,15.46,0.0
2016,12,12,7,45,137.0,28.0,1.1,7.5,44.5,138.32,90.66
2016,12,12,8,0,274.0,39.0,1.2,8.0,72.0,230.5,186.46
2016,12,12,8,15,315.0,52.0,1.25,8.0,104.5,271.31,225.32
2016,12,12,8,30,356.0,65.0,1.3,8.0,137.0,312.23,262.0
2016,12,12,8,45,385.0,76.0,1.4,8.5,168.5,342.91,288.57
2016,12,12,9,0,414.0,87.0,1.5,9.0,200.0,372.57,313.29
2016,12,12,9,15,434.0,96.0,1.4,9.5,229.0,392.98,329.03
2016,12,12,9,30,454.0,105.0,1.3,10.0,258.0,411.73,342.76
2016,12,12,9,45,512.0,105.5,1.25,10.5,293.5,441.79,365.51
2016,12,12,10,0,570.0,106.0,1.2,11.0,329.0,474.98,389.72
2016,12,12,10,15,615.5,103.0,1.1,11.0,357.5,489.03,398.93
2016,12,12,10,30,661.0,100.0,1.0,11.0,386.0,499.62,405.18
2016,12,12,10,45,607.0,120.0,0.95,11.5,391.5,475.35,383.32
2016,12,12,11,0,553.0,140.0,0.9,12.0,397.0,445.79,357.87
2016,12,12,11,15,448.5,167.0,0.95,12.0,379.5,401.88,322.36
2016,12,12,11,30,344.0,194.0,1.0,12.0,362.0,354.69,284.4
2016,12,12,11,45,290.5,204.5,1.05,12.5,347.0,325.81,260.36
2016,12,12,12,0,237.0,215.0,1.1,13.0,332.0,295.28,235.08
2016,12,12,12,15,175.0,216.0,1.1,13.0,302.0,260.24,206.92
2016,12,12,12,30,113.0,217.0,1.1,13.0,272.0,229.15,182.32
2016,12,12,12,45,167.0,210.5,1.15,13.0,290.0,231.77,182.59
2016,12,12,13,0,221.0,204.0,1.2,13.0,308.0,229.74,178.24
2016,12,12,13,15,193.0,198.0,1.15,12.5,286.0,205.16,158.43
2016,12,12,13,30,165.0,192.0,1.1,12.0,264.0,182.75,140.96
2016,12,12,13,45,140.0,181.0,1.1,12.0,240.0,159.6,123.14
2016,12,12,14,0,115.0,170.0,1.1,12.0,216.0,138.84,108.08
2016,12,12,14,15,110.0,157.5,1.0,12.0,199.0,120.11,95.19
2016,12,12,14,30,105.0,145.0,0.9,12.0,182.0,108.02,90.93
2016,12,12,14,45,100.0,130.0,0.85,12.0,162.0,97.99,82.16
2016,12,12,15,0,95.0,115.0,0.8,12.0,142.0,87.68,73.03
2016,12,12,15,15,86.0,98.5,0.75,11.5,120.5,76.13,62.8
2016,12,12,15,30,77.0,82.0,0.7,11.0,99.0,64.27,52.09
2016,12,12,15,45,63.5,65.0,0.65,11.0,76.5,51.76,40.53
2016,12,12,16,0,50.0,48.0,0.6,11.0,54.0,38.94,28.53
2016,12,12,16,15,25.0,32.0,0.6,10.5,35.0,27.11,16.49
2016,12,12,16,30,0.0,16.0,0.6,10.0,16.0,14.08,0.0
2016,12,12,16,45,0.0,8.0,0.65,10.0,8.0,7.28,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,8.5,1.0,10.5,8.5,0.0,0.0
2016,12,13,7,30,0.0,17.0,1.1,11.0,17.0,15.46,0.0
2016,12,13,7,45,173.5,27.0,1.2,11.5,47.5,155.57,97.72
2016,12,13,8,0,347.0,37.0,1.3,12.0,78.0,270.26,214.99
2016,12,13,8,15,423.0,45.0,1.35,12.0,115.0,327.21,267.27
2016,12,13,8,30,499.0,53.0,1.4,12.0,152.0,384.85,317.17
2016,12,13,8,45,549.5,58.5,1.5,12.5,189.0,424.18,350.31
2016,12,13,9,0,600.0,64.0,1.6,13.0,226.0,462.2,381.15
2016,12,13,9,15,324.0,98.5,1.55,13.0,188.0,328.96,272.41
2016,12,13,9,30,48.0,133.0,1.5,13.0,150.0,166.4,135.89
2016,12,13,9,45,59.5,147.5,1.45,13.5,170.0,186.04,152.35
2016,12,13,10,0,71.0,162.0,1.4,14.0,190.0,205.11,167.5
2016,12,13,10,15,273.0,152.5,1.4,14.0,269.0,326.44,267.63
2016,12,13,10,30,475.0,143.0,1.4,14.0,348.0,433.59,351.84
2016,12,13,10,45,432.0,159.0,1.4,14.0,352.0,413.76,333.96
2016,12,13,11,0,389.0,175.0,1.4,14.0,356.0,385.73,310.71
2016,12,13,11,15,249.5,195.0,1.4,14.0,312.0,321.42,258.58
2016,12,13,11,30,110.0,215.0,1.4,14.0,268.0,251.58,202.19
2016,12,13,11,45,150.0,217.0,1.4,14.0,290.0,269.58,216.22
2016,12,13,12,0,190.0,219.0,1.4,14.0,312.0,279.37,222.84
2016,12,13,12,15,189.5,217.5,1.3,14.0,310.0,267.28,211.98
2016,12,13,12,30,189.0,216.0,1.2,14.0,308.0,254.75,200.81
2016,12,13,12,45,96.0,188.0,1.15,14.0,235.0,191.51,151.19
2016,12,13,13,0,3.0,160.0,1.1,14.0,162.0,139.07,111.0
2016,12,13,13,15,2.0,154.5,1.05,14.0,155.5,133.17,106.4
2016,12,13,13,30,1.0,149.0,1.0,14.0,149.0,127.35,101.74
2016,12,13,13,45,0.5,98.5,0.95,14.0,98.5,86.03,67.44
2016,12,13,14,0,0.0,48.0,0.9,14.0,48.0,42.36,30.67
2016,12,13,14,15,0.0,44.0,0.8,14.0,44.0,38.81,27.74
2016,12,13,14,30,0.0,40.0,0.7,14.0,40.0,35.26,26.08
2016,12,13,14,45,0.0,35.5,0.65,14.0,35.5,31.28,22.53
2016,12,13,15,0,0.0,31.0,0.6,14.0,31.0,27.3,18.96
2016,12,13,15,15,253.5,44.0,0.55,13.5,98.0,32.34,23.48
2016,12,13,15,30,507.0,57.0,0.5,13.0,165.0,44.02,33.82
2016,12,13,15,45,440.0,49.0,0.45,13.0,128.0,38.55,28.61
2016,12,13,16,0,373.0,41.0,0.4,13.0,91.0,33.0,23.17
2016,12,13,16,15,262.5,30.0,0.4,13.0,58.5,24.44,14.22
2016,12,13,16,30,152.0,19.0,0.4,13.0,26.0,15.01,0.0
2016,12,13,16,45,76.0,9.5,0.45,13.0,13.0,8.64,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.9,12.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,2.1,12.0,9.0,8.19,0.0
2016,12,14,7,45,13.0,24.5,2.3,12.5,26.5,34.96,16.74
2016,12,14,8,0,26.0,40.0,2.5,13.0,44.0,61.39,44.91
2016,12,14,8,15,40.0,57.0,2.55,13.0,64.5,88.48,69.32
2016,12,14,8,30,54.0,74.0,2.6,13.0,85.0,114.8,92.62
2016,12,14,8,45,62.5,90.5,2.65,13.5,106.0,136.66,111.58
2016,12,14,9,0,71.0,107.0,2.7,14.0,127.0,158.08,129.77
2016,12,14,9,15,78.0,122.0,2.75,14.0,146.0,176.2,145.07
2016,12,14,9,30,85.0,137.0,2.8,14.0,165.0,193.91,159.78
2016,12,14,9,45,56.0,143.5,2.85,14.5,162.5,179.4,146.71
2016,12,14,10,0,27.0,150.0,2.9,15.0,160.0,165.5,134.21
2016,12,14,10,15,45.0,165.5,2.9,15.0,184.0,189.57,154.14
2016,12,14,10,30,63.0,181.0,2.9,15.0,208.0,212.64,172.94
2016,12,14,10,45,95.0,193.0,2.95,15.0,236.0,238.59,194.03
2016,12,14,11,0,127.0,205.0,3.0,15.0,264.0,269.63,218.87
2016,12,14,11,15,94.5,205.5,3.0,15.0,250.0,240.59,194.57
2016,12,14,11,30,62.0,206.0,3.0,15.0,236.0,220.07,177.44
2016,12,14,11,45,32.0,184.0,3.0,15.0,199.5,181.75,145.98
2016,12,14,12,0,2.0,162.0,3.0,15.0,163.0,144.23,115.23
2016,12,14,12,15,14.0,176.0,3.0,15.0,182.5,160.16,128.26
2016,12,14,12,30,26.0,190.0,3.0,15.0,202.0,174.65,139.84
2016,12,14,12,45,25.0,186.5,3.0,15.0,198.0,169.02,135.11
2016,12,14,13,0,24.0,183.0,3.0,15.0,194.0,163.39,130.45
2016,12,14,13,15,12.0,158.0,2.95,15.0,163.5,138.21,110.1
2016,12,14,13,30,0.0,133.0,2.9,15.0,133.0,114.5,91.02
2016,12,14,13,45,74.0,151.5,2.9,15.0,181.0,133.94,104.07
2016,12,14,14,0,148.0,170.0,2.9,15.0,229.0,141.85,108.49
2016,12,14,14,15,140.5,158.5,2.75,15.0,211.0,122.02,95.31
2016,12,14,14,30,133.0,147.0,2.6,15.0,193.0,109.4,91.3
2016,12,14,14,45,129.5,131.5,2.5,15.0,172.5,99.09,82.33
2016,12,14,15,0,126.0,116.0,2.4,15.0,152.0,88.48,72.99
2016,12,14,15,15,114.5,99.5,2.25,14.5,128.5,76.92,62.81
2016,12,14,15,30,103.0,83.0,2.1,14.0,105.0,65.05,52.18
2016,12,14,15,45,89.0,66.0,1.95,14.0,82.0,52.55,40.71
2016,12,14,16,0,75.0,49.0,1.8,14.0,59.0,39.73,28.83
2016,12,14,16,15,37.5,33.0,1.8,13.5,38.0,27.26,16.47
2016,12,14,16,30,0.0,17.0,1.8,13.0,17.0,14.9,0.0
2016,12,14,16,45,0.0,8.5,1.8,13.0,8.5,7.73,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,4.2,14.0,2.5,0.0,0.0
2016,12,15,7,30,0.0,5.0,4.2,14.0,5.0,4.55,0.0
2016,12,15,7,45,0.0,15.0,4.25,14.0,15.0,13.2,2.36
2016,12,15,8,0,0.0,25.0,4.3,14.0,25.0,22.03,12.28
2016,12,15,8,15,0.0,37.5,4.2,14.0,37.5,33.48,22.47
2016,12,15,8,30,0.0,50.0,4.1,14.0,50.0,45.67,33.17
2016,12,15,8,45,0.0,62.5,4.05,14.0,62.5,57.62,43.6
2016,12,15,9,0,0.0,75.0,4.0,14.0,75.0,69.42,53.81
2016,12,15,9,15,0.0,86.5,4.05,14.0,86.5,80.02,62.88
2016,12,15,9,30,0.0,98.0,4.1,14.0,98.0,90.56,71.8
2016,12,15,9,45,0.0,88.0,4.15,14.5,88.0,79.35,62.1
2016,12,15,10,0,0.0,78.0,4.2,15.0,78.0,69.26,53.38
2016,12,15,10,15,0.0,88.5,4.2,15.0,88.5,78.94,61.49
2016,12,15,10,30,0.0,99.0,4.2,15.0,99.0,88.54,69.48
2016,12,15,10,45,0.0,100.5,4.2,15.0,100.5,89.67,70.33
2016,12,15,11,0,0.0,102.0,4.2,15.0,102.0,90.84,71.23
2016,12,15,11,15,0.0,120.5,4.15,15.0,120.5,107.55,85.15
2016,12,15,11,30,0.0,139.0,4.1,15.0,139.0,124.02,98.79
2016,12,15,11,45,0.0,140.5,4.1,15.5,140.5,124.87,99.24
2016,12,15,12,0,0.0,142.0,4.1,16.0,142.0,125.71,99.73
2016,12,15,12,15,7.5,160.5,4.1,16.0,164.0,144.22,114.92
2016,12,15,12,30,15.0,179.0,4.1,16.0,186.0,161.54,129.0
2016,12,15,12,45,7.5,154.5,4.2,16.0,158.0,136.96,108.89
2016,12,15,13,0,0.0,130.0,4.3,16.0,130.0,113.42,89.69
2016,12,15,13,15,0.0,104.5,4.45,16.0,104.5,91.63,71.64
2016,12,15,13,30,0.0,79.0,4.6,16.0,79.0,69.9,53.51
2016,12,15,13,45,0.0,75.0,4.75,16.0,75.0,66.34,50.59
2016,12,15,14,0,0.0,71.0,4.9,16.0,71.0,62.78,47.66
2016,12,15,14,15,0.0,65.5,4.9,15.5,65.5,57.88,43.68
2016,12,15,14,30,0.0,60.0,4.9,15.0,60.0,53.0,41.66
2016,12,15,14,45,0.0,53.5,4.95,15.0,53.5,47.23,36.56
2016,12,15,15,0,0.0,47.0,5.0,15.0,47.0,41.46,31.41
2016,12,15,15,15,0.0,40.0,4.9,15.0,40.0,35.26,25.83
2016,12,15,15,30,0.0,33.0,4.8,15.0,33.0,29.07,20.2
2016,12,15,15,45,0.0,25.5,4.7,15.0,25.5,22.44,14.13
2016,12,15,16,0,0.0,18.0,4.6,15.0,18.0,15.82,8.06
2016,12,15,16,15,0.0,11.5,4.5,15.0,11.5,10.1,2.52
2016,12,15,16,30,0.0,5.0,4.4,15.0,5.0,4.38,0.0
2016,12,15,16,45,0.0,2.5,4.3,15.0,2.5,2.27,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,8.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,8.0,17.0,15.46,0.0
2016,12,16,7,45,195.5,27.5,3.9,8.5,49.5,166.2,93.43
2016,12,16,8,0,391.0,38.0,4.0,9.0,82.0,294.18,236.66
2016,12,16,8,15,476.0,45.5,4.15,9.0,122.0,356.78,297.05
2016,12,16,8,30,561.0,53.0,4.3,9.0,162.0,419.86,353.8
2016,12,16,8,45,617.5,58.0,4.5,9.5,202.0,462.89,391.68
2016,12,16,9,0,674.0,63.0,4.7,10.0,242.0,504.46,426.93
2016,12,16,9,15,708.5,66.5,4.75,10.0,278.5,528.97,447.51
2016,12,16,9,30,743.0,70.0,4.8,10.0,315.0,547.89,462.89
2016,12,16,9,45,776.5,70.5,4.85,10.5,348.5,563.74,474.31
2016,12,16,10,0,810.0,71.0,4.9,11.0,382.0,576.34,482.61
2016,12,16,10,15,519.0,127.5,4.9,11.0,332.0,453.58,379.75
2016,12,16,10,30,228.0,184.0,4.9,11.0,282.0,318.44,265.53
2016,12,16,10,45,233.0,191.0,4.9,11.0,295.0,328.77,273.5
2016,12,16,11,0,238.0,198.0,4.9,11.0,308.0,329.27,273.0
2016,12,16,11,15,555.0,138.5,4.85,11.0,403.0,429.1,354.55
2016,12,16,11,30,872.0,79.0,4.8,11.0,498.0,508.56,415.57
2016,12,16,11,45,871.5,80.0,4.8,11.0,502.5,480.92,389.65
2016,12,16,12,0,871.0,81.0,4.8,11.0,507.0,450.83,361.59
2016,12,16,12,15,870.0,80.5,4.7,11.0,504.5,416.78,329.59
2016,12,16,12,30,869.0,80.0,4.6,11.0,502.0,380.65,295.3
2016,12,16,12,45,866.5,79.0,4.6,11.0,492.0,341.65,258.26
2016,12,16,13,0,864.0,78.0,4.6,11.0,482.0,301.01,219.49
2016,12,16,13,15,856.0,77.0,4.55,11.0,465.0,257.68,178.8
2016,12,16,13,30,848.0,76.0,4.5,11.0,448.0,213.55,138.6
2016,12,16,13,45,832.5,74.5,4.5,11.0,423.5,167.44,99.95
2016,12,16,14,0,817.0,73.0,4.5,11.0,399.0,121.7,67.36
2016,12,16,14,15,797.0,71.0,4.4,10.5,368.5,76.01,45.58
2016,12,16,14,30,777.0,69.0,4.3,10.0,338.0,54.54,43.91
2016,12,16,14,45,747.0,65.5,4.2,10.0,302.5,52.53,42.13
2016,12,16,15,0,717.0,62.0,4.1,10.0,267.0,50.57,40.34
2016,12,16,15,15,672.0,57.5,3.75,9.5,227.5,43.58,34.02
2016,12,16,15,30,627.0,53.0,3.4,9.0,188.0,40.99,31.57
2016,12,16,15,45,559.0,46.5,3.05,9.0,147.5,36.64,27.34
2016,12,16,16,0,491.0,40.0,2.7,9.0,107.0,32.26,22.91
2016,12,16,16,15,245.5,36.5,2.55,8.5,70.0,28.59,18.14
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,26.24,0.0
2016,12,16,16,45,0.0,16.5,2.25,8.0,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,1.2,2.5,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,1.2,3.0,18.0,16.37,0.0
2016,12,17,7,45,255.5,25.0,1.3,3.5,53.0,193.67,105.62
2016,12,17,8,0,511.0,32.0,1.4,4.0,88.0,346.54,280.05
2016,12,17,8,15,589.0,38.0,1.55,4.5,130.0,406.34,338.49
2016,12,17,8,30,667.0,44.0,1.7,5.0,172.0,465.74,391.31
2016,12,17,8,45,714.5,48.5,1.9,5.5,213.5,504.55,425.49
2016,12,17,9,0,762.0,53.0,2.1,6.0,255.0,541.42,456.56
2016,12,17,9,15,793.0,56.0,2.2,6.5,292.5,564.21,474.73
2016,12,17,9,30,824.0,59.0,2.3,7.0,330.0,584.2,489.84
2016,12,17,9,45,845.0,61.5,2.4,7.5,363.0,594.52,496.65
2016,12,17,10,0,866.0,64.0,2.5,8.0,396.0,601.61,500.52
2016,12,17,10,15,880.0,65.5,2.5,8.0,422.5,600.07,497.77
2016,12,17,10,30,894.0,67.0,2.5,8.0,449.0,591.99,489.76
2016,12,17,10,45,902.5,68.5,2.55,8.5,469.0,581.1,478.53
2016,12,17,11,0,911.0,70.0,2.6,9.0,489.0,566.96,464.48
2016,12,17,11,15,916.0,70.5,2.6,9.0,501.5,546.75,446.01
2016,12,17,11,30,921.0,71.0,2.6,9.0,514.0,523.52,424.75
2016,12,17,11,45,921.5,71.5,2.6,9.5,518.5,495.29,398.32
2016,12,17,12,0,922.0,72.0,2.6,10.0,523.0,464.45,369.31
2016,12,17,12,15,921.0,72.0,2.55,10.0,520.0,430.04,337.43
2016,12,17,12,30,920.0,72.0,2.5,10.0,517.0,393.4,303.06
2016,12,17,12,45,910.5,73.0,2.5,10.0,506.0,352.93,265.24
2016,12,17,13,0,901.0,74.0,2.5,10.0,495.0,311.16,225.97
2016,12,17,13,15,892.5,72.5,2.4,10.0,477.0,262.97,181.45
2016,12,17,13,30,884.0,71.0,2.3,10.0,459.0,216.79,139.63
2016,12,17,13,45,870.5,69.5,2.25,10.0,434.5,169.35,99.81
2016,12,17,14,0,857.0,68.0,2.2,10.0,410.0,122.02,65.9
2016,12,17,14,15,837.0,66.0,2.05,10.0,379.0,74.4,42.8
2016,12,17,14,30,817.0,64.0,1.9,10.0,348.0,50.64,40.39
2016,12,17,14,45,788.0,61.0,1.75,10.0,311.5,48.92,38.89
2016,12,17,15,0,759.0,58.0,1.6,10.0,275.0,47.26,37.38
2016,12,17,15,15,715.5,54.0,1.4,9.0,234.5,44.71,35.14
2016,12,17,15,30,672.0,50.0,1.2,8.0,194.0,42.2,32.85
2016,12,17,15,45,603.0,44.0,1.05,7.5,152.5,37.78,28.6
2016,12,17,16,0,534.0,38.0,0.9,7.0,111.0,30.53,21.64
2016,12,17,16,15,412.5,29.0,0.95,6.5,73.0,23.63,14.28
2016,12,17,16,30,291.0,20.0,1.0,6.0,35.0,16.58,0.0
2016,12,17,16,45,145.5,10.0,1.05,6.0,17.5,9.1,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,8.0,1.15,0.5,8.0,0.0,0.0
2016,12,18,7,30,0.0,16.0,1.3,1.0,16.0,14.55,0.0
2016,12,18,7,45,255.5,23.0,1.5,2.0,51.0,191.06,98.62
2016,12,18,8,0,511.0,30.0,1.7,3.0,86.0,344.7,279.35
2016,12,18,8,15,590.5,36.5,1.7,3.5,128.0,405.31,339.05
2016,12,18,8,30,670.0,43.0,1.7,4.0,170.0,466.02,392.78
2016,12,18,8,45,720.5,46.5,1.7,4.5,211.5,505.48,426.87
2016,12,18,9,0,771.0,50.0,1.7,5.0,253.0,543.02,457.68
2016,12,18,9,15,803.0,53.0,1.7,5.5,291.5,566.49,475.87
2016,12,18,9,30,835.0,56.0,1.7,6.0,330.0,587.18,490.97
2016,12,18,9,45,855.0,58.5,1.75,6.5,363.0,596.97,497.15
2016,12,18,10,0,875.0,61.0,1.8,7.0,396.0,599.6,497.48
2016,12,18,10,15,890.5,63.0,1.8,7.0,423.5,599.92,496.2
2016,12,18,10,30,906.0,65.0,1.8,7.0,451.0,596.88,492.02
2016,12,18,10,45,916.0,66.0,1.85,7.5,471.5,586.2,481.1
2016,12,18,11,0,926.0,67.0,1.9,8.0,492.0,572.23,467.35
2016,12,18,11,15,932.0,67.5,1.9,8.5,505.0,552.34,448.46
2016,12,18,11,30,938.0,68.0,1.9,9.0,518.0,529.35,426.79
2016,12,18,11,45,940.0,68.5,1.95,9.5,523.5,501.46,401.06
2016,12,18,12,0,942.0,69.0,2.0,10.0,529.0,470.82,372.59
2016,12,18,12,15,941.0,68.5,2.05,10.0,526.0,435.4,340.35
2016,12,18,12,30,940.0,68.0,2.1,10.0,523.0,397.71,305.5
2016,12,18,12,45,935.5,67.5,2.2,10.0,513.0,356.8,267.45
2016,12,18,13,0,931.0,67.0,2.3,10.0,503.0,314.21,227.46
2016,12,18,13,15,922.5,66.0,2.35,10.0,485.0,268.79,185.19
2016,12,18,13,30,914.0,65.0,2.4,10.0,467.0,222.43,143.14
2016,12,18,13,45,900.5,64.0,2.5,10.0,442.0,174.66,102.94
2016,12,18,14,0,887.0,63.0,2.6,10.0,417.0,126.83,68.57
2016,12,18,14,15,868.0,61.0,2.5,10.0,385.5,78.19,44.73
2016,12,18,14,30,849.0,59.0,2.4,10.0,354.0,46.77,36.89
2016,12,18,14,45,820.0,56.5,2.3,10.0,317.5,45.35,35.65
2016,12,18,15,0,791.0,54.0,2.2,10.0,281.0,43.98,34.4
2016,12,18,15,15,749.5,50.5,1.9,9.0,240.5,41.74,32.45
2016,12,18,15,30,708.0,47.0,1.6,8.0,200.0,39.56,30.44
2016,12,18,15,45,642.0,41.5,1.35,7.5,157.5,35.5,26.55
2016,12,18,16,0,576.0,36.0,1.1,7.0,115.0,31.46,22.48
2016,12,18,16,15,458.0,27.5,1.1,6.5,76.5,24.33,14.95
2016,12,18,16,30,340.0,19.0,1.1,6.0,38.0,17.08,0.0
2016,12,18,16,45,170.0,9.5,1.15,5.5,19.0,8.64,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.5,1.15,1.5,7.5,0.0,0.0
2016,12,19,7,30,0.0,15.0,1.3,2.0,15.0,13.64,0.0
2016,12,19,7,45,230.0,23.5,1.45,3.0,48.0,176.94,84.5
2016,12,19,8,0,460.0,32.0,1.6,4.0,81.0,325.73,262.17
2016,12,19,8,15,541.0,38.5,1.65,4.5,121.5,378.53,315.82
2016,12,19,8,30,622.0,45.0,1.7,5.0,162.0,439.75,370.12
2016,12,19,8,45,673.5,49.5,1.75,5.5,202.5,480.73,405.63
2016,12,19,9,0,725.0,54.0,1.8,6.0,243.0,519.92,438.07
2016,12,19,9,15,757.5,57.0,1.85,6.5,280.5,543.69,456.86
2016,12,19,9,30,790.0,60.0,1.9,7.0,318.0,564.77,472.7
2016,12,19,9,45,812.5,62.0,2.0,7.5,350.5,575.71,480.14
2016,12,19,10,0,835.0,64.0,2.1,8.0,383.0,583.52,484.72
2016,12,19,10,15,850.0,66.0,2.2,8.5,409.5,583.66,482.94
2016,12,19,10,30,865.0,68.0,2.3,9.0,436.0,580.51,478.33
2016,12,19,10,45,873.5,69.5,2.4,9.5,455.5,569.81,467.57
2016,12,19,11,0,882.0,71.0,2.5,10.0,475.0,553.69,452.36
2016,12,19,11,15,888.0,71.5,2.45,10.0,488.0,534.83,434.93
2016,12,19,11,30,894.0,72.0,2.4,10.0,501.0,512.99,414.76
2016,12,19,11,45,895.0,73.0,2.4,10.5,506.0,486.43,389.86
2016,12,19,12,0,896.0,74.0,2.4,11.0,511.0,457.27,362.42
2016,12,19,12,15,895.0,73.5,2.4,11.0,508.5,423.41,331.36
2016,12,19,12,30,894.0,73.0,2.4,11.0,506.0,387.38,297.87
2016,12,19,12,45,889.5,72.5,2.45,11.0,496.0,348.24,261.36
2016,12,19,13,0,885.0,72.0,2.5,11.0,486.0,307.51,223.08
2016,12,19,13,15,733.5,97.0,2.45,11.0,432.0,247.68,174.63
2016,12,19,13,30,582.0,122.0,2.4,11.0,378.0,204.36,142.07
2016,12,19,13,45,564.5,118.0,2.35,11.0,355.5,167.36,111.42
2016,12,19,14,0,547.0,114.0,2.3,11.0,333.0,131.43,85.25
2016,12,19,14,15,673.0,89.0,2.1,10.5,337.5,84.81,53.54
