Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,30,799.0,64.0,1.9,10.0,342.0,50.48,40.24
2016,12,19,14,45,770.5,61.0,1.75,10.0,306.5,48.77,38.75
2016,12,19,15,0,742.0,58.0,1.6,10.0,271.0,47.11,37.25
2016,12,19,15,15,699.0,54.0,1.4,9.5,231.5,44.56,34.95
2016,12,19,15,30,656.0,50.0,1.2,9.0,192.0,42.06,32.59
2016,12,19,15,45,587.0,44.0,1.05,8.5,151.0,37.64,28.38
2016,12,19,16,0,518.0,38.0,0.9,8.0,110.0,30.41,21.47
2016,12,19,16,15,401.0,29.0,0.9,7.5,73.0,23.52,14.28
2016,12,19,16,30,284.0,20.0,0.9,7.0,36.0,16.49,0.0
2016,12,19,16,45,142.0,10.0,0.95,7.0,18.0,9.1,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,67.5,5.5,1.2,2.5,6.5,0.0,0.0
2016,12,20,7,30,135.0,11.0,1.3,3.0,13.0,79.1,0.0
2016,12,20,7,45,278.0,21.0,1.4,4.0,44.5,199.42,87.99
2016,12,20,8,0,421.0,31.0,1.5,5.0,76.0,302.83,242.1
2016,12,20,8,15,502.5,38.0,1.5,5.5,115.0,362.18,300.82
2016,12,20,8,30,584.0,45.0,1.5,6.0,154.0,422.66,354.13
2016,12,20,8,45,633.5,49.5,1.55,6.5,193.0,456.82,384.17
2016,12,20,9,0,683.0,54.0,1.6,7.0,232.0,494.61,415.5
2016,12,20,9,15,715.5,57.5,1.55,7.5,268.0,518.9,434.25
2016,12,20,9,30,748.0,61.0,1.5,8.0,304.0,540.66,450.07
2016,12,20,9,45,775.0,62.5,1.5,8.5,336.5,553.95,458.9
2016,12,20,10,0,802.0,64.0,1.5,9.0,369.0,564.21,464.93
2016,12,20,10,15,817.5,65.5,1.55,9.5,395.0,564.49,463.18
2016,12,20,10,30,833.0,67.0,1.6,10.0,421.0,561.61,458.78
2016,12,20,10,45,842.5,68.0,1.65,11.0,440.5,551.56,447.82
2016,12,20,11,0,852.0,69.0,1.7,12.0,460.0,536.19,432.6
2016,12,20,11,15,858.0,70.0,1.7,12.0,472.5,518.7,416.75
2016,12,20,11,30,864.0,71.0,1.7,12.0,485.0,498.28,398.24
2016,12,20,11,45,866.0,71.0,1.75,12.5,490.0,472.16,374.36
2016,12,20,12,0,868.0,71.0,1.8,13.0,495.0,443.5,347.99
2016,12,20,12,15,867.0,71.0,1.85,13.0,493.0,411.23,318.83
2016,12,20,12,30,866.0,71.0,1.9,13.0,491.0,376.85,287.26
2016,12,20,12,45,857.0,72.0,1.95,13.5,480.5,338.87,251.87
2016,12,20,13,0,848.0,73.0,2.0,14.0,470.0,296.88,212.98
2016,12,20,13,15,839.5,72.0,2.05,14.0,453.5,254.43,174.12
2016,12,20,13,30,831.0,71.0,2.1,14.0,437.0,211.22,135.46
2016,12,20,13,45,817.5,69.5,2.15,14.0,413.5,166.37,98.04
2016,12,20,14,0,804.0,68.0,2.2,14.0,390.0,121.66,65.78
2016,12,20,14,15,784.5,66.0,2.05,13.5,360.5,76.71,43.03
2016,12,20,14,30,765.0,64.0,1.9,13.0,331.0,50.23,39.53
2016,12,20,14,45,737.5,60.5,1.75,13.0,296.5,48.13,37.7
2016,12,20,15,0,710.0,57.0,1.6,13.0,262.0,46.05,35.84
2016,12,20,15,15,668.0,53.0,1.45,12.0,224.0,43.49,33.63
2016,12,20,15,30,626.0,49.0,1.3,11.0,186.0,40.97,31.35
2016,12,20,15,45,563.0,43.0,1.15,10.5,146.5,33.49,24.44
2016,12,20,16,0,500.0,37.0,1.0,10.0,107.0,29.43,20.44
2016,12,20,16,15,386.5,28.5,1.0,9.5,71.0,22.99,13.77
2016,12,20,16,30,273.0,20.0,1.0,9.0,35.0,16.43,0.0
2016,12,20,16,45,136.5,10.0,1.05,8.5,17.5,9.1,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,8.0,12.0,10.91,0.0
2016,12,21,7,45,185.5,22.0,1.15,8.5,41.5,150.35,58.32
2016,12,21,8,0,371.0,32.0,1.3,9.0,71.0,276.14,217.0
2016,12,21,8,15,454.0,39.5,1.4,9.0,109.0,336.29,275.91
2016,12,21,8,30,537.0,47.0,1.5,9.0,147.0,397.67,330.23
2016,12,21,8,45,587.5,52.5,1.6,9.5,185.0,437.5,364.6
2016,12,21,9,0,638.0,58.0,1.7,10.0,223.0,476.12,396.57
2016,12,21,9,15,672.5,61.5,1.75,10.5,258.5,500.85,416.1
2016,12,21,9,30,707.0,65.0,1.8,11.0,294.0,520.63,431.0
2016,12,21,9,45,739.0,66.0,1.9,11.5,327.0,536.62,442.53
2016,12,21,10,0,771.0,67.0,2.0,12.0,360.0,549.61,451.24
2016,12,21,10,15,787.0,69.0,2.0,12.5,385.5,551.13,450.2
2016,12,21,10,30,803.0,71.0,2.0,13.0,411.0,549.54,446.56
2016,12,21,10,45,814.0,72.0,2.05,13.5,431.0,540.86,437.47
2016,12,21,11,0,825.0,73.0,2.1,14.0,451.0,529.1,425.77
2016,12,21,11,15,832.0,74.0,2.1,14.0,463.5,512.17,410.4
2016,12,21,11,30,839.0,75.0,2.1,14.0,476.0,492.32,392.4
2016,12,21,11,45,842.0,75.0,2.1,14.5,482.0,466.74,368.84
2016,12,21,12,0,845.0,75.0,2.1,15.0,488.0,438.6,342.85
2016,12,21,12,15,845.0,75.0,2.1,15.0,486.0,406.83,314.11
2016,12,21,12,30,845.0,75.0,2.1,15.0,484.0,372.92,283.03
2016,12,21,12,45,842.0,74.0,2.15,15.0,475.0,335.14,248.39
2016,12,21,13,0,839.0,73.0,2.2,15.0,466.0,295.79,212.0
2016,12,21,13,15,831.5,72.0,2.15,15.0,450.0,253.99,173.66
2016,12,21,13,30,824.0,71.0,2.1,15.0,434.0,211.37,135.46
2016,12,21,13,45,814.0,69.0,2.1,15.0,411.5,166.91,98.22
2016,12,21,14,0,804.0,67.0,2.1,15.0,389.0,122.3,65.75
2016,12,21,14,15,785.5,65.0,2.0,15.0,360.0,77.39,42.58
2016,12,21,14,30,767.0,63.0,1.9,15.0,331.0,49.4,38.46
2016,12,21,14,45,742.0,59.5,1.85,15.0,297.5,47.28,36.64
2016,12,21,15,0,717.0,56.0,1.8,15.0,264.0,45.19,34.77
2016,12,21,15,15,676.5,52.0,1.6,14.0,226.0,42.61,32.56
2016,12,21,15,30,636.0,48.0,1.4,13.0,188.0,40.06,30.27
2016,12,21,15,45,573.5,42.5,1.2,12.5,148.5,36.08,26.53
2016,12,21,16,0,511.0,37.0,1.0,12.0,109.0,29.41,20.25
2016,12,21,16,15,401.0,28.5,1.05,11.5,73.0,22.97,13.68
2016,12,21,16,30,291.0,20.0,1.1,11.0,37.0,16.4,0.73
2016,12,21,16,45,145.5,10.0,1.15,10.5,18.5,9.1,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,208.0,16.0,1.5,7.5,37.5,154.22,54.43
2016,12,22,8,0,416.0,32.0,1.5,8.0,75.0,300.86,236.67
2016,12,22,8,15,501.5,39.5,1.45,8.0,115.0,363.23,298.38
2016,12,22,8,30,587.0,47.0,1.4,8.0,155.0,426.77,354.2
2016,12,22,8,45,642.0,51.5,1.35,8.5,195.5,463.88,385.98
2016,12,22,9,0,697.0,56.0,1.3,9.0,236.0,505.3,419.33
2016,12,22,9,15,731.0,59.5,1.25,9.5,273.5,530.8,438.62
2016,12,22,9,30,765.0,63.0,1.2,10.0,311.0,553.67,454.94
2016,12,22,9,45,789.0,65.5,1.15,10.5,343.5,566.47,462.77
2016,12,22,10,0,813.0,68.0,1.1,11.0,376.0,576.19,467.81
2016,12,22,10,15,828.5,69.5,1.15,11.5,402.5,576.53,466.19
2016,12,22,10,30,844.0,71.0,1.2,12.0,429.0,573.64,461.92
2016,12,22,10,45,854.0,72.5,1.25,13.0,449.0,564.37,451.76
2016,12,22,11,0,864.0,74.0,1.3,14.0,469.0,551.91,438.97
2016,12,22,11,15,870.5,74.5,1.35,14.0,482.0,533.38,422.93
2016,12,22,11,30,877.0,75.0,1.4,14.0,495.0,511.85,404.19
2016,12,22,11,45,879.0,75.5,1.5,14.5,500.5,485.29,380.63
2016,12,22,12,0,881.0,76.0,1.6,15.0,506.0,456.12,354.45
2016,12,22,12,15,880.5,76.0,1.65,15.0,504.0,422.97,325.0
2016,12,22,12,30,880.0,76.0,1.7,15.0,502.0,387.62,293.09
2016,12,22,12,45,879.0,74.5,1.75,15.0,493.0,348.66,257.62
2016,12,22,13,0,878.0,73.0,1.8,15.0,484.0,307.91,220.13
2016,12,22,13,15,870.0,72.0,1.7,15.0,467.5,264.34,180.31
2016,12,22,13,30,862.0,71.0,1.6,15.0,451.0,219.9,140.61
2016,12,22,13,45,850.0,69.0,1.55,15.0,427.5,173.41,101.77
2016,12,22,14,0,838.0,67.0,1.5,15.0,404.0,126.88,67.84
2016,12,22,14,15,818.5,65.0,1.3,15.0,374.0,80.23,43.43
2016,12,22,14,30,799.0,63.0,1.1,15.0,344.0,49.56,38.61
2016,12,22,14,45,770.5,60.0,0.95,15.0,308.5,47.83,37.14
2016,12,22,15,0,742.0,57.0,0.8,15.0,273.0,46.13,35.64
2016,12,22,15,15,700.0,53.0,0.75,14.5,234.0,43.55,33.36
2016,12,22,15,30,658.0,49.0,0.7,14.0,195.0,41.0,31.02
2016,12,22,15,45,589.5,43.5,0.7,13.5,154.0,37.02,27.28
2016,12,22,16,0,521.0,38.0,0.7,13.0,113.0,30.26,20.94
2016,12,22,16,15,409.0,29.5,0.7,12.5,75.5,23.83,14.43
2016,12,22,16,30,297.0,21.0,0.7,12.0,38.0,17.29,1.94
2016,12,22,16,45,148.5,10.5,0.75,11.5,19.0,9.55,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,4.8,9.0,11.5,10.11,0.0
2016,12,23,8,0,0.0,23.0,4.9,9.0,23.0,20.27,10.75
2016,12,23,8,15,0.0,36.0,4.95,9.0,36.0,32.41,21.9
2016,12,23,8,30,0.0,49.0,5.0,9.0,49.0,45.2,33.34
2016,12,23,8,45,0.0,62.5,5.05,9.5,62.5,58.27,44.88
2016,12,23,9,0,0.0,76.0,5.1,10.0,76.0,71.12,56.1
2016,12,23,9,15,0.0,88.5,5.0,10.0,88.5,82.71,66.19
2016,12,23,9,30,0.0,101.0,4.9,10.0,101.0,94.21,76.09
2016,12,23,9,45,0.0,112.0,4.85,10.5,112.0,104.04,84.31
2016,12,23,10,0,0.0,123.0,4.8,11.0,123.0,113.83,92.39
2016,12,23,10,15,0.0,115.0,4.6,11.0,115.0,104.63,84.41
2016,12,23,10,30,0.0,107.0,4.4,11.0,107.0,96.23,77.14
2016,12,23,10,45,162.0,145.5,4.2,11.5,219.5,235.75,196.14
2016,12,23,11,0,324.0,184.0,4.0,12.0,332.0,363.42,300.0
2016,12,23,11,15,162.0,100.0,4.0,12.0,174.0,184.72,151.77
2016,12,23,11,30,0.0,16.0,4.0,12.0,16.0,14.1,6.46
2016,12,23,11,45,0.0,15.5,4.0,12.5,15.5,13.66,6.08
2016,12,23,12,0,0.0,15.0,4.0,13.0,15.0,13.22,5.68
2016,12,23,12,15,72.5,116.5,4.25,12.5,151.5,135.15,108.41
2016,12,23,12,30,145.0,218.0,4.5,12.0,288.0,244.1,197.26
2016,12,23,12,45,139.5,215.5,4.75,12.0,282.0,230.55,185.23
2016,12,23,13,0,134.0,213.0,5.0,12.0,276.0,217.08,173.51
2016,12,23,13,15,67.0,122.5,5.0,12.0,154.0,120.84,94.87
2016,12,23,13,30,0.0,32.0,5.0,12.0,32.0,28.21,18.65
2016,12,23,13,45,0.0,23.0,5.0,12.0,23.0,20.26,11.84
2016,12,23,14,0,0.0,14.0,5.0,12.0,14.0,12.32,5.0
2016,12,23,14,15,0.0,13.0,4.85,11.5,13.0,11.43,4.27
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,10.55,3.93
2016,12,23,14,45,0.0,11.0,4.55,11.0,11.0,9.67,3.14
2016,12,23,15,0,0.0,10.0,4.4,11.0,10.0,8.78,2.33
2016,12,23,15,15,0.0,8.5,4.05,10.5,8.5,7.46,1.13
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,6.14,0.0
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,4.82,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.51,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,2.19,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.87,0.0
2016,12,23,16,45,0.0,0.5,2.3,9.0,0.5,0.45,0.0
2016,12,23,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,15.5,1.6,6.5,36.5,153.5,42.37
2016,12,24,8,0,419.0,31.0,1.7,7.0,73.0,301.36,236.81
2016,12,24,8,15,505.5,38.0,1.9,7.0,112.5,363.69,300.49
2016,12,24,8,30,592.0,45.0,2.1,7.0,152.0,427.3,357.88
2016,12,24,8,45,649.0,49.0,2.35,7.5,193.0,465.52,392.16
2016,12,24,9,0,706.0,53.0,2.6,8.0,234.0,507.7,427.97
2016,12,24,9,15,740.0,56.0,2.65,8.0,271.0,532.76,448.88
2016,12,24,9,30,774.0,59.0,2.7,8.0,308.0,555.24,466.9
2016,12,24,9,45,801.5,60.5,2.8,8.5,341.5,569.15,476.77
2016,12,24,10,0,829.0,62.0,2.9,9.0,375.0,579.97,483.74
2016,12,24,10,15,844.5,63.5,2.95,9.0,402.0,580.43,482.84
2016,12,24,10,30,860.0,65.0,3.0,9.0,429.0,574.36,476.64
2016,12,24,10,45,593.5,124.0,3.1,9.5,381.0,476.31,394.65
2016,12,24,11,0,327.0,183.0,3.2,10.0,333.0,364.52,301.5
2016,12,24,11,15,611.0,125.5,3.2,10.0,415.0,454.28,374.06
2016,12,24,11,30,895.0,68.0,3.2,10.0,497.0,514.6,419.32
2016,12,24,11,45,898.0,68.5,3.25,10.0,503.0,488.96,395.35
2016,12,24,12,0,901.0,69.0,3.3,10.0,509.0,460.59,369.06
2016,12,24,12,15,900.5,69.0,3.3,10.0,507.5,427.72,338.46
2016,12,24,12,30,900.0,69.0,3.3,10.0,506.0,392.59,305.34
2016,12,24,12,45,889.5,70.5,3.3,10.0,495.5,353.52,268.6
2016,12,24,13,0,879.0,72.0,3.3,10.0,485.0,313.21,230.44
2016,12,24,13,15,871.5,71.0,3.25,10.0,469.0,267.08,187.37
2016,12,24,13,30,864.0,70.0,3.2,10.0,453.0,222.75,146.55
2016,12,24,13,45,853.0,68.0,3.15,10.0,429.5,176.35,106.42
2016,12,24,14,0,842.0,66.0,3.1,10.0,406.0,129.8,71.06
2016,12,24,14,15,823.5,64.0,2.95,10.0,376.5,82.99,45.01
2016,12,24,14,30,805.0,62.0,2.8,10.0,347.0,48.72,38.63
2016,12,24,14,45,779.0,59.0,2.65,10.0,312.0,46.97,37.1
2016,12,24,15,0,753.0,56.0,2.5,10.0,277.0,45.25,35.55
2016,12,24,15,15,712.5,52.5,2.15,9.5,238.0,43.07,33.6
2016,12,24,15,30,672.0,49.0,1.8,9.0,199.0,40.95,31.62
2016,12,24,15,45,608.0,43.5,1.45,8.5,158.5,36.96,27.82
2016,12,24,16,0,544.0,38.0,1.1,8.0,118.0,32.98,23.88
2016,12,24,16,15,432.0,30.0,1.1,7.5,80.0,24.21,15.25
2016,12,24,16,30,320.0,22.0,1.1,7.0,42.0,18.13,4.17
2016,12,24,16,45,160.0,11.0,1.1,6.5,21.0,10.01,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,15.0,1.25,5.5,36.0,150.81,35.91
2016,12,25,8,0,413.0,30.0,1.3,6.0,72.0,297.0,233.12
2016,12,25,8,15,499.5,37.5,1.5,6.5,111.5,359.74,296.88
2016,12,25,8,30,586.0,45.0,1.7,7.0,151.0,423.96,354.03
2016,12,25,8,45,640.5,49.5,1.9,7.5,191.0,461.21,387.3
2016,12,25,9,0,695.0,54.0,2.1,8.0,231.0,502.52,422.2
2016,12,25,9,15,729.5,57.5,2.15,8.0,268.5,528.56,443.77
2016,12,25,9,30,764.0,61.0,2.2,8.0,306.0,552.04,462.48
2016,12,25,9,45,781.5,64.5,2.25,8.5,337.5,562.39,469.26
2016,12,25,10,0,799.0,68.0,2.3,9.0,369.0,569.75,473.31
2016,12,25,10,15,815.0,70.0,2.3,9.0,396.0,571.4,473.22
2016,12,25,10,30,831.0,72.0,2.3,9.0,423.0,569.84,470.38
2016,12,25,10,45,841.5,73.0,2.3,9.5,443.0,560.79,460.62
2016,12,25,11,0,852.0,74.0,2.3,10.0,463.0,548.59,448.18
2016,12,25,11,15,645.0,123.5,2.3,10.0,423.0,470.82,384.27
2016,12,25,11,30,438.0,173.0,2.3,10.0,383.0,392.35,320.08
2016,12,25,11,45,396.0,184.0,2.35,10.5,375.5,365.92,297.12
2016,12,25,12,0,354.0,195.0,2.4,11.0,368.0,336.15,271.35
2016,12,25,12,15,351.0,195.0,2.4,11.0,366.0,318.62,255.55
2016,12,25,12,30,348.0,195.0,2.4,11.0,364.0,300.38,238.92
2016,12,25,12,45,408.0,179.0,2.4,11.0,373.5,289.69,226.8
2016,12,25,13,0,468.0,163.0,2.4,11.0,383.0,271.41,207.57
2016,12,25,13,15,410.0,167.5,2.35,11.0,356.0,236.32,178.1
2016,12,25,13,30,352.0,172.0,2.3,11.0,329.0,206.61,154.07
2016,12,25,13,45,266.0,172.5,2.25,11.0,287.5,173.61,129.87
2016,12,25,14,0,180.0,173.0,2.2,11.0,246.0,151.25,115.92
2016,12,25,14,15,232.0,155.5,2.05,11.0,242.5,124.54,94.95
2016,12,25,14,30,284.0,138.0,1.9,11.0,239.0,100.5,84.72
2016,12,25,14,45,272.0,126.0,1.8,11.0,215.0,92.78,77.96
2016,12,25,15,0,260.0,114.0,1.7,11.0,191.0,84.87,70.92
2016,12,25,15,15,450.0,82.0,1.55,10.0,193.0,60.64,49.36
2016,12,25,15,30,640.0,50.0,1.4,9.0,195.0,41.67,32.27
2016,12,25,15,45,579.0,44.5,1.25,8.5,155.0,34.56,25.67
2016,12,25,16,0,518.0,39.0,1.1,8.0,115.0,30.95,22.09
2016,12,25,16,15,410.5,30.5,1.2,7.5,78.0,24.56,15.62
2016,12,25,16,30,303.0,22.0,1.3,7.0,41.0,18.04,4.86
2016,12,25,16,45,151.5,11.0,1.4,6.5,20.5,10.01,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,7,45,225.0,14.0,1.35,3.5,36.5,158.69,32.57
2016,12,26,8,0,450.0,28.0,1.5,4.0,73.0,307.65,243.01
2016,12,26,8,15,533.5,34.5,1.55,4.5,112.5,369.72,307.3
2016,12,26,8,30,617.0,41.0,1.6,5.0,152.0,432.38,363.26
2016,12,26,8,45,667.0,45.5,1.65,5.5,192.5,472.73,398.58
2016,12,26,9,0,717.0,50.0,1.7,6.0,233.0,511.5,430.94
2016,12,26,9,15,750.0,53.0,1.7,6.5,270.0,536.13,450.39
2016,12,26,9,30,783.0,56.0,1.7,7.0,307.0,558.22,466.89
2016,12,26,9,45,801.0,59.5,1.75,7.5,339.5,568.99,473.99
2016,12,26,10,0,819.0,63.0,1.8,8.0,372.0,576.73,478.32
2016,12,26,10,15,835.0,65.0,1.8,8.5,399.0,578.35,477.33
2016,12,26,10,30,851.0,67.0,1.8,9.0,426.0,576.73,473.57
2016,12,26,10,45,859.0,69.0,1.85,9.5,446.0,567.26,463.76
2016,12,26,11,0,867.0,71.0,1.9,10.0,466.0,554.64,451.3
2016,12,26,11,15,873.0,71.5,1.8,10.0,479.5,534.41,432.84
2016,12,26,11,30,879.0,72.0,1.7,10.0,493.0,513.59,413.55
2016,12,26,11,45,880.5,72.5,1.65,10.5,499.0,487.77,389.47
2016,12,26,12,0,882.0,73.0,1.6,11.0,505.0,459.36,362.94
2016,12,26,12,15,881.0,73.0,1.55,11.0,503.5,426.98,333.43
2016,12,26,12,30,880.0,73.0,1.5,11.0,502.0,392.42,301.56
2016,12,26,12,45,876.0,72.5,1.45,11.5,492.5,354.38,265.86
2016,12,26,13,0,872.0,72.0,1.4,12.0,483.0,314.7,228.48
2016,12,26,13,15,863.5,71.0,1.35,12.0,467.0,268.73,186.54
2016,12,26,13,30,855.0,70.0,1.3,12.0,451.0,224.62,146.67
2016,12,26,13,45,842.5,68.5,1.3,12.0,427.5,178.86,107.63
2016,12,26,14,0,830.0,67.0,1.3,12.0,404.0,133.09,72.96
2016,12,26,14,15,811.0,65.0,1.2,12.0,374.5,86.8,46.55
2016,12,26,14,30,792.0,63.0,1.1,12.0,345.0,49.34,38.88
2016,12,26,14,45,764.5,60.0,1.05,12.0,310.5,47.61,37.41
2016,12,26,15,0,737.0,57.0,1.0,12.0,276.0,45.91,35.89
2016,12,26,15,15,697.0,53.0,1.0,11.0,237.5,43.33,33.66
2016,12,26,15,30,657.0,49.0,1.0,10.0,199.0,40.77,31.37
2016,12,26,15,45,593.5,44.0,1.0,9.5,158.5,37.25,28.01
2016,12,26,16,0,530.0,39.0,1.0,9.0,118.0,30.92,21.99
2016,12,26,16,15,424.5,30.5,1.05,8.5,80.5,24.52,15.59
2016,12,26,16,30,319.0,22.0,1.1,8.0,43.0,18.0,5.47
2016,12,26,16,45,159.5,11.0,1.15,7.5,21.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,0.65,4.5,34.0,142.73,23.4
2016,12,27,8,0,381.0,31.0,0.6,5.0,68.0,280.58,218.81
2016,12,27,8,15,468.0,38.5,0.65,5.5,107.0,343.35,281.95
2016,12,27,8,30,555.0,46.0,0.7,6.0,146.0,407.61,338.06
2016,12,27,8,45,613.5,50.5,0.75,6.5,186.0,451.55,375.54
2016,12,27,9,0,672.0,55.0,0.8,7.0,226.0,490.61,407.68
2016,12,27,9,15,707.0,59.0,0.8,7.5,263.0,517.67,428.52
2016,12,27,9,30,742.0,63.0,0.8,8.0,300.0,542.24,446.51
2016,12,27,9,45,768.0,65.0,0.85,8.5,333.0,556.27,456.16
2016,12,27,10,0,794.0,67.0,0.9,9.0,366.0,567.29,463.13
2016,12,27,10,15,810.5,69.0,1.0,9.5,393.0,569.5,463.44
2016,12,27,10,30,827.0,71.0,1.1,10.0,420.0,568.51,461.08
2016,12,27,10,45,836.5,72.5,1.2,10.5,440.5,559.74,452.51
2016,12,27,11,0,846.0,74.0,1.3,11.0,461.0,547.84,441.29
2016,12,27,11,15,853.0,75.0,1.4,11.5,474.5,530.96,425.93
2016,12,27,11,30,860.0,76.0,1.5,12.0,488.0,511.09,407.85
2016,12,27,11,45,862.0,76.5,1.65,12.5,494.0,485.4,385.04
2016,12,27,12,0,864.0,77.0,1.8,13.0,500.0,457.12,359.58
2016,12,27,12,15,863.5,77.0,1.85,13.0,498.5,424.86,330.67
2016,12,27,12,30,863.0,77.0,1.9,13.0,497.0,390.42,299.32
2016,12,27,12,45,855.5,77.0,1.95,13.0,488.0,351.67,263.98
2016,12,27,13,0,848.0,77.0,2.0,13.0,479.0,311.6,227.04
2016,12,27,13,15,840.0,76.0,1.95,13.0,463.0,269.4,188.12
2016,12,27,13,30,832.0,75.0,1.9,13.0,447.0,226.36,149.09
2016,12,27,13,45,653.0,103.5,1.9,13.0,386.0,177.84,115.03
2016,12,27,14,0,474.0,132.0,1.9,13.0,325.0,145.83,98.04
2016,12,27,14,15,493.5,118.0,1.8,12.5,306.5,108.76,73.26
2016,12,27,14,30,513.0,104.0,1.7,12.0,288.0,73.9,60.8
2016,12,27,14,45,483.5,99.0,1.6,12.0,259.0,71.12,58.42
2016,12,27,15,0,454.0,94.0,1.5,12.0,230.0,68.34,55.95
2016,12,27,15,15,426.5,84.0,1.35,11.0,198.0,61.89,50.33
2016,12,27,15,30,399.0,74.0,1.2,10.0,166.0,55.29,44.43
2016,12,27,15,45,356.5,62.5,1.05,9.5,132.0,47.32,37.06
2016,12,27,16,0,314.0,51.0,0.9,9.0,98.0,39.15,29.34
2016,12,27,16,15,243.0,37.5,0.95,8.5,67.0,29.12,19.64
2016,12,27,16,30,172.0,24.0,1.0,8.0,36.0,18.84,6.62
2016,12,27,16,45,86.0,12.0,1.05,8.0,18.0,10.91,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,223.5,14.0,1.7,4.0,36.0,157.63,21.34
2016,12,28,8,0,447.0,28.0,1.9,5.0,72.0,306.08,240.35
2016,12,28,8,15,532.0,35.0,1.95,5.5,112.0,369.67,306.82
2016,12,28,8,30,617.0,42.0,2.0,6.0,152.0,434.0,364.36
2016,12,28,8,45,671.0,46.0,2.05,6.5,193.0,476.46,401.56
2016,12,28,9,0,725.0,50.0,2.1,7.0,234.0,517.31,435.73
2016,12,28,9,15,758.5,53.0,2.1,7.5,271.5,542.51,455.71
2016,12,28,9,30,792.0,56.0,2.1,8.0,309.0,565.15,472.7
2016,12,28,9,45,819.5,57.0,2.15,9.0,343.0,578.85,481.32
2016,12,28,10,0,847.0,58.0,2.2,10.0,377.0,585.34,483.94
2016,12,28,10,15,862.0,59.5,2.25,10.5,404.0,586.18,482.55
2016,12,28,10,30,877.0,61.0,2.3,11.0,431.0,583.83,478.42
2016,12,28,10,45,887.5,62.0,2.35,11.5,452.0,575.05,469.07
2016,12,28,11,0,898.0,63.0,2.4,12.0,473.0,563.03,456.98
2016,12,28,11,15,903.5,63.5,2.4,12.0,486.5,544.59,440.27
2016,12,28,11,30,909.0,64.0,2.4,12.0,500.0,523.13,420.83
2016,12,28,11,45,912.0,64.0,2.4,12.5,506.5,496.99,396.57
2016,12,28,12,0,915.0,64.0,2.4,13.0,513.0,468.11,369.68
2016,12,28,12,15,914.0,64.0,2.4,13.0,511.5,434.95,339.54
2016,12,28,12,30,913.0,64.0,2.4,13.0,510.0,399.52,306.89
2016,12,28,12,45,907.0,64.5,2.45,13.5,501.0,360.78,270.58
2016,12,28,13,0,901.0,65.0,2.5,14.0,492.0,320.44,232.54
2016,12,28,13,15,893.5,64.0,2.5,14.0,475.5,277.0,192.32
2016,12,28,13,30,886.0,63.0,2.5,14.0,459.0,232.52,151.81
2016,12,28,13,45,874.5,61.5,2.5,14.0,436.0,186.19,111.88
2016,12,28,14,0,863.0,60.0,2.5,14.0,413.0,139.61,76.09
2016,12,28,14,15,846.0,58.5,2.35,13.5,384.0,92.69,48.74
2016,12,28,14,30,829.0,57.0,2.2,13.0,355.0,44.73,34.58
2016,12,28,14,45,804.0,54.5,2.1,13.0,320.0,43.28,33.35
2016,12,28,15,0,779.0,52.0,2.0,13.0,285.0,41.86,32.08
2016,12,28,15,15,741.5,48.5,1.75,12.0,246.5,39.57,30.13
2016,12,28,15,30,704.0,45.0,1.5,11.0,208.0,37.3,28.11
2016,12,28,15,45,646.0,40.5,1.25,10.5,167.0,34.09,25.08
2016,12,28,16,0,588.0,36.0,1.0,10.0,126.0,30.92,21.95
2016,12,28,16,15,488.5,29.0,1.05,9.5,87.5,25.28,16.29
2016,12,28,16,30,389.0,22.0,1.1,9.0,49.0,19.59,7.65
2016,12,28,16,45,194.5,11.0,1.15,8.5,24.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,211.0,15.0,2.2,6.5,35.5,152.6,15.46
2016,12,29,8,0,422.0,30.0,2.3,7.0,71.0,302.49,235.58
2016,12,29,8,15,511.0,37.5,2.25,7.0,111.5,367.13,303.34
2016,12,29,8,30,600.0,45.0,2.2,7.0,152.0,427.41,358.12
2016,12,29,8,45,652.0,50.0,2.2,7.5,192.5,470.06,395.32
2016,12,29,9,0,704.0,55.0,2.2,8.0,233.0,511.0,429.35
2016,12,29,9,15,739.0,58.5,2.2,8.5,271.5,537.86,450.64
2016,12,29,9,30,774.0,62.0,2.2,9.0,310.0,562.13,468.9
2016,12,29,9,45,781.0,68.5,2.25,10.0,341.0,569.91,472.65
2016,12,29,10,0,788.0,75.0,2.3,11.0,372.0,574.67,473.68
2016,12,29,10,15,805.5,77.5,2.3,11.5,399.5,578.23,474.26
2016,12,29,10,30,823.0,80.0,2.3,12.0,427.0,578.54,472.04
2016,12,29,10,45,837.0,80.5,2.3,12.5,449.0,571.36,463.86
2016,12,29,11,0,851.0,81.0,2.3,13.0,471.0,560.89,452.94
2016,12,29,11,15,857.5,82.0,2.25,13.5,484.5,543.69,436.39
2016,12,29,11,30,864.0,83.0,2.2,14.0,498.0,523.48,417.27
2016,12,29,11,45,868.0,83.0,2.15,14.5,504.5,498.12,393.86
2016,12,29,12,0,872.0,83.0,2.1,15.0,511.0,470.03,367.92
2016,12,29,12,15,871.0,83.0,2.05,15.0,509.5,437.29,338.56
2016,12,29,12,30,870.0,83.0,2.0,15.0,508.0,402.37,306.87
2016,12,29,12,45,873.0,80.0,1.95,15.5,500.5,363.96,271.2
2016,12,29,13,0,876.0,77.0,1.9,16.0,493.0,323.45,233.4
2016,12,29,13,15,867.0,76.0,1.85,16.0,476.5,279.83,193.72
2016,12,29,13,30,858.0,75.0,1.8,16.0,460.0,235.4,153.88
2016,12,29,13,45,844.0,73.5,1.75,16.0,436.5,189.18,114.57
2016,12,29,14,0,830.0,72.0,1.7,16.0,413.0,143.07,79.33
2016,12,29,14,15,810.5,70.0,1.55,15.5,383.5,96.58,51.81
2016,12,29,14,30,791.0,68.0,1.4,15.0,354.0,53.22,41.81
2016,12,29,14,45,761.5,65.0,1.25,15.0,318.5,51.56,40.43
2016,12,29,15,0,732.0,62.0,1.1,15.0,283.0,49.96,39.03
2016,12,29,15,15,691.0,58.0,1.05,14.5,244.5,47.48,36.87
2016,12,29,15,30,650.0,54.0,1.0,14.0,206.0,41.21,31.25
2016,12,29,15,45,583.0,48.5,1.0,13.5,165.0,37.67,27.95
2016,12,29,16,0,516.0,43.0,1.0,13.0,124.0,34.16,24.53
2016,12,29,16,15,411.0,34.0,1.05,12.5,85.5,27.42,17.96
2016,12,29,16,30,306.0,25.0,1.1,12.0,47.0,20.55,8.69
2016,12,29,16,45,153.0,12.5,1.15,11.5,23.5,11.37,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,16.5,1.05,9.5,31.5,125.8,8.08
2016,12,30,8,0,313.0,33.0,1.0,10.0,63.0,245.28,187.58
2016,12,30,8,15,402.0,42.0,1.25,10.5,100.5,310.36,252.36
2016,12,30,8,30,491.0,51.0,1.5,11.0,138.0,377.08,310.82
2016,12,30,8,45,545.5,57.5,1.75,11.5,177.0,420.95,348.92
2016,12,30,9,0,600.0,64.0,2.0,12.0,216.0,463.76,384.78
2016,12,30,9,15,638.5,68.5,2.0,12.5,252.5,492.88,407.72
2016,12,30,9,30,677.0,73.0,2.0,13.0,289.0,519.83,428.03
2016,12,30,9,45,721.0,72.5,2.05,13.5,324.5,541.64,443.94
2016,12,30,10,0,765.0,72.0,2.1,14.0,360.0,558.6,455.61
2016,12,30,10,15,782.5,74.0,2.15,14.0,387.0,561.94,457.05
2016,12,30,10,30,800.0,76.0,2.2,14.0,414.0,562.14,455.89
2016,12,30,10,45,812.0,77.0,2.3,14.5,435.0,554.87,448.14
2016,12,30,11,0,824.0,78.0,2.4,15.0,456.0,544.46,437.75
2016,12,30,11,15,831.5,79.0,2.4,15.0,470.0,528.53,423.28
2016,12,30,11,30,839.0,80.0,2.4,15.0,484.0,509.62,406.17
2016,12,30,11,45,503.0,151.5,2.45,15.5,395.0,390.3,310.83
2016,12,30,12,0,167.0,223.0,2.5,16.0,306.0,279.17,222.45
2016,12,30,12,15,169.5,221.5,2.5,16.0,305.5,269.24,214.01
2016,12,30,12,30,172.0,220.0,2.5,16.0,305.0,258.73,204.65
2016,12,30,12,45,502.0,151.0,2.5,16.0,391.5,301.95,231.26
2016,12,30,13,0,832.0,82.0,2.5,16.0,478.0,317.29,230.99
2016,12,30,13,15,824.0,81.0,2.5,16.0,462.5,275.74,192.78
2016,12,30,13,30,816.0,80.0,2.5,16.0,447.0,233.36,154.53
2016,12,30,13,45,802.0,78.5,2.5,16.0,424.5,189.01,116.56
2016,12,30,14,0,788.0,77.0,2.5,16.0,402.0,144.83,82.45
2016,12,30,14,15,769.0,74.5,2.45,15.5,373.0,99.94,55.2
2016,12,30,14,30,750.0,72.0,2.4,15.0,344.0,56.19,44.44
2016,12,30,14,45,720.0,69.0,2.4,14.5,310.0,54.59,43.2
2016,12,30,15,0,690.0,66.0,2.4,14.0,276.0,48.46,37.83
2016,12,30,15,15,649.5,61.5,2.1,13.5,238.5,45.93,35.62
2016,12,30,15,30,609.0,57.0,1.8,13.0,201.0,43.42,33.35
2016,12,30,15,45,541.0,51.5,1.55,12.5,161.0,39.99,30.14
2016,12,30,16,0,473.0,46.0,1.3,12.0,121.0,36.61,26.81
2016,12,30,16,15,372.0,36.0,1.35,11.5,84.0,29.07,19.52
2016,12,30,16,30,271.0,26.0,1.4,11.0,47.0,21.35,9.81
2016,12,30,16,45,135.5,13.0,1.45,10.5,23.5,11.82,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
